Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/01  01:00:00,79.4346018435,6.32722345536,0.0,42.5406374604,12.925468867,10.100111941,99.2649561731,93.4920398658,0.0,5.77291630736
 01/01  02:00:00,76.3695281331,6.24360811408,0.0,39.5604673933,12.925468867,10.100111941,85.5143308967,85.4943308967,0.0,0.02
 01/01  03:00:00,76.4375165164,6.3943398156,0.0,44.0967600238,8.34152022915,10.0650221343,96.8180634981,91.0531712692,0.0,5.76489222888
 01/01  04:00:00,81.0823958175,6.54167525595,0.0,48.5943024032,8.34152022915,10.0650221343,104.322308876,98.5578212878,0.0,5.76448758805
 01/01  05:00:00,87.0429625973,6.68005601764,0.0,52.8097015347,8.34152022915,11.6705166398,111.125103445,105.353327639,0.0,5.77177580569
 01/01  06:00:00,95.2964510432,6.81586375891,0.0,56.7689027462,8.80141237637,15.3678112995,115.199034255,109.418364341,0.0,5.78066991401
 01/01  07:00:00,111.9009877,6.68234483997,0.0,53.5300135091,18.5082010057,25.6353820695,120.885337535,109.31213712,0.0,11.5732004154
 01/01  08:00:00,121.5523102,6.42378290713,0.0,46.9842576439,19.4926561212,41.1001056674,125.942956579,108.469412788,0.0,17.4735437909
 01/01  09:00:00,130.896522591,6.11779141608,0.0,38.5284189176,26.3286599382,57.9988325916,144.337685745,96.5745478984,0.0,47.7631378467
 01/01  10:00:00,115.784806329,6.18006293777,0.483098109296,40.0296076523,26.2443270014,42.8153538416,143.471086057,89.8772914987,18.025,35.5687945585
 01/01  11:00:00,97.9370634015,6.41001401172,0.702835646864,45.6073055816,21.7447113004,23.4437158914,135.792906229,88.249160775,18.025,29.5187454539
 01/01  12:00:00,92.9825360124,6.34101066645,0.797561609862,43.0294352362,19.3449162599,23.4437158914,132.378720999,84.9229858851,18.025,29.4307351135
 01/01  13:00:00,89.0591357582,6.22648596853,0.790150067408,39.0861515999,19.190480192,23.7425572507,128.211410868,80.8481228891,18.025,29.3382879785
 01/01  14:00:00,85.5831406833,6.12492157071,0.887605396383,35.5881431012,19.260583323,23.698576057,116.94591037,75.4428857498,18.025,23.4780246204
 01/01  15:00:00,83.4370950591,6.06759117356,0.950016603573,33.4370171655,19.260583323,23.698576057,120.62372808,73.2595199839,18.025,29.3392080956
 01/01  16:00:00,83.2676437168,6.08030726066,0.958138170649,33.5366772064,19.260583323,23.4086260847,116.622803952,75.119346149,18.025,23.4784578026
 01/01  17:00:00,94.9424957137,6.21768049395,0.103643173844,37.7093137453,19.260583323,27.8781056672,104.173518763,80.375987007,18.025,5.7725317557
 01/01  18:00:00,106.72804642,6.17468376946,0.0,37.2508540853,18.1807569449,37.5792895564,101.613111181,90.0714224738,0.0,11.5416887068
 01/01  19:00:00,115.972700929,5.99772719832,0.000192541483189,32.7785227933,32.6059821062,37.0465235296,101.365739168,95.5768064769,0.0,5.7889326909
 01/01  20:00:00,114.680680699,5.92682002068,0.0,31.3261641269,36.8143715336,33.066984531,110.195417972,98.6052156084,0.0,11.5902023636
 01/01  21:00:00,118.677368476,5.8688243174,0.0,30.0213450141,36.43363367,38.8072253906,118.769962256,101.396322011,0.0,17.3736402452
 01/01  22:00:00,116.791313837,5.87845631409,0.0,30.4823723819,36.0963922311,36.7877557581,113.199771244,101.610487199,0.0,11.5892840453
 01/01  23:00:00,102.911260162,6.11718673393,0.0,37.6830099019,30.9507766546,20.6087787026,121.548269438,104.074547467,0.0,17.4737219705
 01/01  24:00:00,90.74806945,6.46983831941,0.0,47.6024940554,17.4250845679,11.7056064465,118.582050873,107.008209867,0.0,11.5738410059
 01/02  01:00:00,88.382131749,6.63800365957,0.0,52.4966948486,11.6412384099,10.0650221343,115.522317812,109.749281379,0.0,5.77303643334
 01/02  02:00:00,88.4354525286,6.69923008888,0.0,54.049667022,10.0992000411,10.047477231,108.475110571,108.455110571,0.0,0.02
 01/02  03:00:00,88.8949451843,6.77881543571,0.0,56.2891310915,8.25718729233,10.0299323277,114.835667322,109.070672198,0.0,5.76499512407
 01/02  04:00:00,91.0073708372,6.84869199855,0.0,58.3316793897,8.25718729233,10.0299323277,116.426554918,110.661533238,0.0,5.76502167946
 01/02  05:00:00,92.9462790364,6.86854429295,0.0,58.6439488141,8.25718729233,11.6354268332,115.407005352,109.634920397,0.0,5.77208495509
 01/02  06:00:00,100.148169109,6.85630650613,0.0,58.2778686441,12.1011305571,15.3678112995,119.998800164,108.424176197,0.0,11.5746239672
 01/02  07:00:00,116.53462506,6.37296983973,0.0,45.6184795779,19.7275818095,37.2640762949,123.848378449,106.373632347,0.0,17.4747461027
 01/02  08:00:00,127.309270627,6.11151508081,0.0,38.0497393008,24.3117294858,51.2795993405,124.385940654,100.961943286,0.0,23.4239973678
 01/02  09:00:00,117.644503226,6.37887798317,0.0,45.0455927351,23.6694662846,40.6342015617,121.762124558,86.1895328297,0.0,35.5725917281
 01/02  10:00:00,108.44149252,6.29626108368,0.731951475811,42.0851104305,23.6694662846,35.6302164847,132.426771474,78.9850024937,18.025,35.4167689804
 01/02  11:00:00,90.8884814117,6.32157510396,1.03689687032,41.7988915139,18.7433767983,22.9618409725,121.696983789,74.2368612644,18.025,29.4351225248
 01/02  12:00:00,86.3503510003,6.18684439016,1.1662605465,37.268714959,18.7433767983,22.9618409725,110.982766154,69.4757293691,18.025,23.4820367845
 01/02  13:00:00,82.1452633941,6.06694723775,1.11707908577,33.1892571411,18.5889407304,23.1597249699,111.681881033,64.3128735742,18.025,29.3440074587
 01/02  14:00:00,78.949437278,5.96777703411,1.20603698545,29.7571423445,18.7433767983,23.2517909448,102.323647659,60.8208276873,18.025,23.4778199721
 01/02  15:00:00,76.8175067459,5.91055019264,1.26636066623,27.6221137997,18.7433767983,23.2517909448,106.067603821,58.6977786159,18.025,29.3448252047
 01/02  16:00:00,75.2456041918,5.87850603635,1.31185811041,26.3267086656,18.7433767983,22.9618409725,100.54400461,59.0405098789,18.025,23.4784947315
 01/02  17:00:00,82.7826678386,5.88655443478,0.444238093027,26.5040054074,18.7433767983,27.431320555,83.5107120355,59.7131081456,18.025,5.77260388988
 01/02  18:00:00,94.5929890948,5.7516505141,0.0,22.9368795212,17.6635504202,40.6971502883,75.5496263676,63.9918550779,0.0,11.5577712897
 01/02  19:00:00,98.6704557456,5.66559131727,0.00015405185115,20.5945778365,27.5259009287,37.3340067412,86.3927742696,68.9452511831,0.0,17.4475230865
 01/02  20:00:00,99.4882452776,5.61337920482,0.0,19.139944823,33.8341110165,33.3544677425,81.2831020154,69.6930505715,0.0,11.5900514439
 01/02  21:00:00,105.129696558,5.53016728796,0.0,16.7104456384,36.5179666069,38.8247702939,83.0237477435,71.433000314,0.0,11.5907474296
 01/02  22:00:00,98.6391780015,5.50045812913,0.000391828868181,15.7635387136,32.965339924,36.8579353714,88.0512670615,70.5785698915,0.0,17.47269717
 01/02  23:00:00,79.9193024115,5.65497263002,0.0,20.4372527312,25.6355707503,20.6438685092,82.7929883254,71.1869844003,0.0,11.606003925
 01/02  24:00:00,65.9453370076,5.83748653906,0.0,25.8344882345,15.0252895274,11.7056064465,84.5160907869,72.974087443,0.0,11.5420033439
 01/03  01:00:00,63.7652606824,5.93088213468,0.0,28.5869433504,11.6412384099,10.0650221343,80.790870912,75.0179378413,0.0,5.77293307072
 01/03  02:00:00,63.9336668103,5.98789133144,0.0,30.2592170399,10.0992000411,10.047477231,82.4722352072,76.7074467112,0.0,5.76478849597
 01/03  03:00:00,62.7677620475,6.01492932636,0.0,30.9258328964,8.25718729233,10.0299323277,75.9823270117,75.9623270117,0.0,0.02
 01/03  04:00:00,62.0772973848,5.99961017684,0.0,30.2506869183,8.25718729233,10.0299323277,78.9647086573,73.1998249901,0.0,5.76488366717
 01/03  05:00:00,62.5407819306,5.97077356602,0.0,29.1362190983,8.25718729233,11.6354268332,75.6306306185,69.8579219318,0.0,5.77270868665
 01/03  06:00:00,68.6091833806,5.92385574915,0.0,27.6713298505,12.1011305571,15.3678112995,78.9461040437,67.3713502323,0.0,11.5747538114
 01/03  07:00:00,90.242450395,5.65805534189,0.0,20.0412133655,19.7275818095,37.2640762949,82.9097657702,65.4376685914,0.0,17.4720971788
 01/03  08:00:00,104.268063989,5.51426712455,0.0,15.6057679282,24.3117294858,51.2795993405,85.8026466324,62.3772241661,0.0,23.4254224663
 01/03  09:00:00,92.1367933157,5.67373273192,0.0547177943614,20.1883010738,23.6694662846,40.6342015617,94.3112482455,52.8129805486,0.0,41.4982676969
 01/03  10:00:00,85.4309515113,5.63740483144,1.52214522553,18.9432289667,23.6694662846,35.6302164847,97.5572997303,50.0168467109,18.025,29.5154530194
 01/03  11:00:00,68.4788454496,5.66252406115,1.76248877905,19.3227102709,18.7433767983,22.9618409725,95.0683417838,47.6059439756,18.025,29.4373978082
 01/03  12:00:00,66.114555992,5.5953131102,1.8706850718,16.9200232867,18.7433767983,22.9618409725,91.3417500673,43.9665773384,18.025,29.3501727289
 01/03  13:00:00,62.4353654574,5.49002828519,1.80998368571,13.3633726975,18.5889407304,23.1597249699,78.5249994412,37.0229145833,18.025,23.4770848579
 01/03  14:00:00,60.3287101519,5.42564142962,1.93236244308,10.952219301,18.7433767983,23.2517909448,80.5640871169,33.1928231697,18.025,29.3462639473
 01/03  15:00:00,58.8667425564,5.3902358237,2.01892980792,9.43909519911,18.7433767983,23.2517909448,72.2694571998,30.7692765332,18.025,23.4751806665
 01/03  16:00:00,57.5995343221,5.36368503067,2.03873428617,8.4685784141,18.7433767983,22.9618409725,78.588431533,31.2160372027,18.025,29.3473943303
 01/03  17:00:00,65.5683566084,5.37853360751,1.12675726474,9.11519573251,18.7433767983,27.431320555,57.4186570454,33.6207639171,18.025,5.77289312834
 01/03  18:00:00,79.3524581718,5.34077281377,0.0585450280014,8.04868040742,17.6635504202,40.6971502883,43.8236602867,38.0348698738,0.0,5.78879041289
 01/03  19:00:00,84.6831565544,5.31318933728,0.127407743038,6.83242118435,27.5259009287,37.3340067412,60.6192732758,43.1706432471,0.0,17.4486300287
 01/03  20:00:00,86.1863557473,5.30237808064,0.286651346868,5.86239691838,33.8341110165,33.3544677425,55.7546311649,44.1635144851,0.0,11.5911166798
 01/03  21:00:00,93.3734931253,5.32276437937,0.777691651842,4.38395224236,36.5179666069,38.8247702939,57.6182995066,46.0291495691,0.0,11.5891499375
 01/03  22:00:00,88.0552295391,5.33813001114,0.890554382927,4.45174398588,32.965339924,36.8579353714,66.3665759474,48.8921529436,0.0,17.4744230037
 01/03  23:00:00,67.4398543554,5.34204439488,0.0943727054268,8.17635431771,25.6355707503,20.6438685092,69.1240143762,51.7233255375,0.0,17.4006888387
 01/03  24:00:00,51.165805999,5.43740273547,0.000226382162385,11.4548136942,15.0252895274,11.7056064465,57.157628998,51.376425074,0.0,5.78120392402
 01/04  01:00:00,47.2978951515,5.47631201267,0.0,12.5741454295,11.6412384099,10.0650221343,55.5371339231,49.7639814832,0.0,5.77315243986
 01/04  02:00:00,46.1723774422,5.49256138711,0.0,12.9932551522,10.0992000411,10.047477231,53.2107969134,47.4458333663,0.0,5.76496354714
 01/04  03:00:00,44.2884824168,5.49741028319,0.0,12.9640688042,8.25718729233,10.0299323277,50.0717388964,44.3066715108,0.0,5.76506738563
 01/04  04:00:00,44.3246732104,5.50130475297,0.0,12.9963660196,8.25718729233,10.0299323277,49.1261083105,43.3614267269,0.0,5.76468158355
 01/04  05:00:00,46.6239441586,5.52103973294,0.0,13.6691130208,8.25718729233,11.6354268332,51.6446563969,45.8718398249,0.0,5.77281657203
 01/04  06:00:00,53.6647765692,5.50399263928,0.0,13.1467817909,12.1011305571,15.3678112995,57.0135596193,45.4394579774,0.0,11.5741016419
 01/04  07:00:00,77.7862809781,5.33345102587,0.0111149171794,7.89852456554,19.7275818095,37.2640762949,61.0118211991,43.5371251071,0.0,17.474696092
 01/04  08:00:00,93.7297347145,5.28446562666,0.350712343416,4.94651717855,24.3117294858,51.2795993405,64.9654928207,41.5394785188,0.0,23.4260143019
 01/04  09:00:00,79.7997296968,5.33868587417,0.20752288519,8.0334733805,23.6694662846,40.6342015617,68.7572480948,33.1796672053,0.0,35.5775808896
 01/04  10:00:00,73.4457509335,5.32288064531,2.33872482289,6.45596546286,23.6694662846,35.6302164847,76.4217847134,28.8756879003,18.025,29.5210968131
 01/04  11:00:00,56.3966657479,5.34196285387,2.61752942591,6.7060481778,18.7433767983,22.9618409725,74.1765363524,26.694387317,18.025,29.4571490354
 01/04  12:00:00,56.406223329,5.39480436679,3.15360871688,6.12927327542,18.7433767983,22.9618409725,72.063679247,24.704067173,18.025,29.3346120741
 01/04  13:00:00,56.105676101,5.43509364719,3.3836911758,5.5149052362,18.5889407304,23.1597249699,69.3295293517,21.9525776999,18.025,29.3519516518
 01/04  14:00:00,55.8307922446,5.44125524335,3.51984197718,4.85121051288,18.7433767983,23.2517909448,60.8013626641,19.2987427524,18.025,23.4776199117
 01/04  15:00:00,55.2362911573,5.42777876501,3.53997536154,4.25004752985,18.7433767983,23.2517909448,65.2837955179,17.9072591189,18.025,29.351536399
 01/04  16:00:00,54.4742145211,5.39101681369,3.30127880745,4.05338450917,18.7433767983,22.9618409725,62.4447901905,20.9447535316,18.025,23.4750366589
 01/04  17:00:00,61.6270627498,5.3267619543,1.88622140794,4.46620287967,18.7433767983,27.431320555,50.1490772372,26.351287919,18.025,5.77278931819
 01/04  18:00:00,75.8511539258,5.3208216543,0.703231144872,3.92263136256,17.6635504202,40.6971502883,44.1991742589,32.6407218607,0.0,11.5584523982
 01/04  19:00:00,82.2290365915,5.33453282352,0.84309374067,3.64126415958,27.5259009287,37.3340067412,57.7856079746,40.335770965,0.0,17.4498370096
 01/04  20:00:00,84.6051264945,5.35299118043,1.00636171532,3.51084179208,33.8341110165,33.3544677425,54.8265568039,43.2382193068,0.0,11.5883374971
 01/04  21:00:00,93.0138777076,5.38946972218,1.29704593239,3.43827016446,36.5179666069,38.8247702939,61.2587295011,49.6695246568,0.0,11.5892048444
 01/04  22:00:00,87.8152328448,5.40139262866,1.34731689047,3.69171259392,32.965339924,36.8579353714,69.5670815265,52.0936846809,0.0,17.4733968456
 01/04  23:00:00,65.8199289458,5.35079199806,0.564244891192,6.07780510378,25.6355707503,20.6438685092,65.8001161046,54.1924977187,0.0,11.6076183859
 01/04  24:00:00,50.5928555728,5.41725850986,0.0340380045642,10.868190219,15.0252895274,11.7056064465,69.7445178933,58.2020181276,0.0,11.5424997657
 01/05  01:00:00,48.3231195886,5.49664327715,0.0105775639463,13.5684579743,11.6412384099,10.0650221343,66.2528694476,60.479803061,0.0,5.77306638664
 01/05  02:00:00,48.7254662841,5.55216484936,0.00237546308083,15.4843645704,10.0992000411,10.047477231,62.2630719138,62.2430719138,0.0,0.02
 01/05  03:00:00,48.1193866088,5.58998238209,0.0,16.7024001041,8.25718729233,10.0299323277,67.7618504126,61.996903951,0.0,5.76494646159
 01/05  04:00:00,48.9834562847,5.61623522008,0.0,17.5402159614,8.25718729233,10.0299323277,67.5338880131,61.7688308634,0.0,5.76505714973
 01/05  05:00:00,50.9398573346,5.62818720715,0.0,17.8778764643,8.25718729233,11.6354268332,66.509806216,60.7372052607,0.0,5.77260095527
 01/05  06:00:00,57.8960483574,5.60981982949,0.0,17.2722205123,12.1011305571,15.3678112995,69.7893524696,58.2140524451,0.0,11.5753000244
 01/05  07:00:00,82.2136482315,5.44730729973,0.0391194495926,12.184022764,19.7275818095,37.2640762949,73.9291296274,56.456664212,0.0,17.4724654154
 01/05  08:00:00,97.5616862318,5.41497035819,0.639937602844,8.35873000636,24.3117294858,51.2795993405,74.0170554682,50.5890429747,0.0,23.4280124934
 01/05  09:00:00,83.2356811144,5.43324566016,0.11667455351,11.4657054905,23.6694662846,40.6342015617,75.9891375693,40.4088468113,0.0,35.580290758
 01/05  10:00:00,77.283982272,5.42403224287,2.02984257087,10.5019232664,23.6694662846,35.6302164847,91.2080058169,37.7652561863,18.025,35.4177496305
 01/05  11:00:00,59.9752475553,5.42419026964,2.20124626067,10.6186812977,18.7433767983,22.9618409725,81.8902436218,34.4262425116,18.025,29.4390011101
 01/05  12:00:00,58.2052179369,5.42382231932,2.829844663,8.22301116398,18.7433767983,22.9618409725,77.1320224983,29.7573105962,18.025,29.3497119021
 01/05  13:00:00,57.2671820726,5.46395556361,3.28863911468,6.74260119689,18.5889407304,23.1597249699,66.5648966429,25.0626100904,18.025,23.4772865525
 01/05  14:00:00,56.7792366387,5.46429916919,3.4309737153,5.86547157269,18.7433767983,23.2517909448,69.3051402745,21.9277243931,18.025,29.3524158813
 01/05  15:00:00,56.004541144,5.43978065954,3.40856826049,5.13770525573,18.7433767983,23.2517909448,62.1311125978,20.6302650004,18.025,23.4758475973
 01/05  16:00:00,54.9721116695,5.39685675623,3.21596656956,4.63074632974,18.7433767983,22.9618409725,69.734374143,22.3608067746,18.025,29.3485673684
 01/05  17:00:00,60.0218913836,5.33196461461,1.89828354266,4.72776832509,18.7433767983,27.431320555,49.9373115972,26.1394385324,18.025,5.77287306482
 01/05  18:00:00,76.1050921844,5.33207455144,0.73985980702,4.12869027586,17.6635504202,40.6971502883,38.2424388473,32.4535935228,0.0,5.78884532448
 01/05  19:00:00,82.3177832001,5.34604698023,0.891102918902,3.67048085864,27.5259009287,37.3340067412,56.6804389325,39.2297084422,0.0,17.4507304903
 01/05  20:00:00,84.7016639579,5.36058195182,1.04740043425,3.55874173204,33.8341110165,33.3544677425,54.1600532571,42.5685592177,0.0,11.5914940394
 01/05  21:00:00,92.7450694369,5.39865518128,1.41635415728,3.04096473945,36.5179666069,38.8247702939,58.1906067356,46.6010206869,0.0,11.5895860487
 01/05  22:00:00,87.4224952457,5.41466096715,1.52759841753,3.10541888519,32.965339924,36.8579353714,66.1836620138,48.7092140473,0.0,17.4744479664
 01/05  23:00:00,65.2132009708,5.34786278779,0.663140973025,5.37510292831,25.6355707503,20.6438685092,68.8913478142,51.4899395815,0.0,17.4014082327
 01/05  24:00:00,49.1258946098,5.38524299285,0.0833422778002,9.3839395212,15.0252895274,11.7056064465,59.5203692727,53.739168314,0.0,5.78120095877
 01/06  01:00:00,46.2533279403,5.44223223057,0.0207175670473,11.5429352542,11.6412384099,10.0650221343,60.7934065745,55.0206430772,0.0,5.77276349729
 01/06  02:00:00,45.9132908478,5.47990471236,0.0144190106179,12.7324023242,10.0992000411,10.047477231,61.1039723782,55.3387805858,0.0,5.76519179247
 01/06  03:00:00,44.8456603664,5.50437293418,0.00840729730315,13.5058729393,8.25718729233,10.0299323277,60.6235073657,54.8586745419,0.0,5.76483282376
 01/06  04:00:00,45.6424796487,5.52774946038,0.00301368975726,14.2847099717,8.25718729233,10.0299323277,60.762657919,54.9977176609,0.0,5.76494025804
 01/06  05:00:00,47.7486682547,5.54293157985,0.0,14.7719399696,8.25718729233,11.6354268332,60.5475059756,54.7743851814,0.0,5.77312079421
 01/06  06:00:00,54.7727741099,5.5265200544,0.0,14.2322429668,12.1011305571,15.3678112995,64.2792330729,52.704307859,0.0,11.5749252139
 01/06  07:00:00,79.5636449136,5.39684390244,0.183092527641,9.44050204364,19.7275818095,37.2640762949,68.3332386379,50.8567233944,0.0,17.4765152435
 01/06  08:00:00,96.0158119487,5.40843583472,0.935502664297,6.52381385473,24.3117294858,51.2795993405,72.3107187091,48.8820633715,0.0,23.4286553377
 01/06  09:00:00,82.2942771855,5.41058089855,0.118146740529,10.5454869582,23.6694662846,40.6342015617,76.7481306446,41.1678412663,0.0,35.5802893783
 01/06  10:00:00,77.4747359744,5.42112418262,1.88601596587,10.8394061691,23.6694662846,35.6302164847,92.5632936693,39.1139878256,18.025,35.4243058437
 01/06  11:00:00,61.7326575376,5.4741802218,2.08350359727,12.4438409821,18.7433767983,22.9618409725,85.5943579835,38.1292105564,18.025,29.4401474271
 01/06  12:00:00,61.5749917256,5.47098181973,2.11475247011,12.2607149538,18.7433767983,22.9618409725,79.2883535693,37.7770479281,18.025,23.4863056412
 01/06  13:00:00,60.860278013,5.45613778243,1.95434762721,11.6778014798,18.5889407304,23.1597249699,83.0210168852,35.6462572956,18.025,29.3497595897
 01/06  14:00:00,60.2102286065,5.43134305669,1.99137129587,10.7690244946,18.7433767983,23.2517909448,74.7436465489,33.2402815833,18.025,23.4783649656
 01/06  15:00:00,59.4959851154,5.41153954156,2.04785785665,10.018093708,18.7433767983,23.2517909448,78.8922748332,31.5188598898,18.025,29.3484149434
 01/06  16:00:00,58.4870224338,5.38839542941,2.10780676757,9.26227962934,18.7433767983,22.9618409725,72.5038960375,30.9988664131,18.025,23.4800296243
 01/06  17:00:00,63.2850490905,5.3660086201,1.33184242306,8.52331690081,18.7433767983,27.431320555,53.2631833122,29.4653276121,18.025,5.77285570006
 01/06  18:00:00,77.7015394335,5.30119378152,0.0631274970829,6.43274211992,17.6635504202,40.6971502883,42.6381786064,31.0794964433,0.0,11.5586821631
 01/06  19:00:00,82.896252206,5.27423262589,0.180025944338,5.03183266903,27.5259009287,37.3340067412,53.566399595,36.1163613917,0.0,17.4500382033
 01/06  20:00:00,84.3698680906,5.26396421405,0.356513607524,4.01444826226,33.8341110165,33.3544677425,49.8016198909,38.2109255923,0.0,11.5906942986
 01/06  21:00:00,91.6608627808,5.30596832761,1.03030777468,2.43548212299,36.5179666069,38.8247702939,52.0241566514,40.4325081081,0.0,11.5916485433
 01/06  22:00:00,85.9216144042,5.32611037295,1.25650734977,1.96417498046,32.965339924,36.8579353714,57.452054465,39.9751545414,0.0,17.4768999236
 01/06  23:00:00,63.5414922382,5.25399915213,0.235019436839,4.22537323599,25.6355707503,20.6438685092,52.7749644602,41.1669809088,0.0,11.6079835515
 01/06  24:00:00,47.0449463701,5.32806761912,0.0408766791747,7.40262710078,15.0252895274,11.7056064465,54.311662912,42.7689972973,0.0,11.5426656146
 01/07  01:00:00,44.6299086593,5.37273442571,0.0322633686356,8.77756792556,12.8411359301,10.0650221343,50.2090150087,44.435652349,0.0,5.77336265974
 01/07  02:00:00,45.323827398,5.39545148621,0.0264931547268,9.45583557231,12.8411359301,10.0650221343,50.7223675872,44.9571768997,0.0,5.76519068751
 01/07  03:00:00,41.9220150448,5.43188975374,0.0176568823027,10.6454605876,8.25718729233,10.0299323277,51.614977249,45.8501388889,0.0,5.76483836004
 01/07  04:00:00,42.9242790793,5.46028118951,0.0113767171036,11.6256134659,8.25718729233,10.0299323277,47.6037308945,47.5837308945,0.0,0.02
 01/07  05:00:00,45.3314206935,5.48238689855,0.00619749266384,12.4090366264,8.25718729233,11.6354268332,55.030909284,49.2575548658,0.0,5.77335441819
 01/07  06:00:00,49.7830308945,5.49086654109,0.00212552171546,12.6977556897,8.71707943955,15.3327214929,59.878527454,48.3359870883,0.0,11.5425403657
 01/07  07:00:00,67.7784088289,5.42704155845,0.0126187119564,10.6500925489,18.5082010057,25.6353820695,56.8193983544,45.244995197,0.0,11.5744031574
 01/07  08:00:00,80.900394092,5.32871524321,0.0382257041364,7.50855778007,19.4083231844,41.0650158608,60.2010051313,42.7239382484,0.0,17.4770668829
 01/07  09:00:00,96.2191208448,5.27578867942,0.662199273594,4.03075783488,26.3286599382,57.9988325916,77.6176265041,35.8071617538,0.0,41.8104647503
 01/07  10:00:00,82.4797735247,5.28363456454,2.09415429492,5.89047945275,26.3286599382,42.8504436482,88.5774462524,34.9755474178,18.025,35.5768988346
 01/07  11:00:00,62.5841431948,5.39888874608,2.11389555479,9.85442075323,21.7447113004,23.4437158914,92.9459821002,39.4920527651,18.025,35.4289293351
 01/07  12:00:00,61.8085778814,5.45062023407,2.00866194249,11.5944554269,19.3027497915,23.426170988,91.3785205823,43.9159234946,18.025,29.4375970877
 01/07  13:00:00,63.0611331436,5.48941009784,1.74425945697,12.9308092336,19.1483137236,23.7250123474,94.9047769104,47.5260984659,18.025,29.3536784444
 01/07  14:00:00,63.9628372053,5.51134224576,1.68798417303,13.7213155565,19.3027497915,23.7161209604,89.5728380693,48.0709616121,18.025,23.4768764572
 01/07  15:00:00,64.4408218364,5.52086872435,1.63389078792,14.2438622056,19.3027497915,23.7161209604,97.6149904304,50.2398427759,18.025,29.3501476545
 01/07  16:00:00,65.8233131359,5.56889575643,1.5828225846,15.9193495369,19.3027497915,23.426170988,95.7468734415,54.2431150285,18.025,23.478758413
 01/07  17:00:00,73.8543373594,5.64334727706,0.614216824895,18.509186158,19.3027497915,27.8956505705,82.0562176224,58.2582234297,18.025,5.77299419264
 01/07  18:00:00,87.5421274953,5.63546197426,0.011027571127,18.5333961653,18.2229234133,37.5968344597,74.8183403305,63.2759284037,0.0,11.5424119267
 01/07  19:00:00,99.8520956887,5.57395259051,0.0280832595237,16.9343545623,32.690315043,37.0816133363,76.4104070081,70.6211806506,0.0,5.78922635753
 01/07  20:00:00,99.3857957027,5.54716539523,0.0381203742761,16.3727816637,36.8143715336,33.066984531,85.9038838904,74.314133316,0.0,11.5897505744
 01/07  21:00:00,103.443819483,5.504589558,0.0520986150551,15.2193257928,36.3493007332,38.7721355839,88.2228943913,76.6323594045,0.0,11.5905349868
 01/07  22:00:00,101.756327876,5.51330136876,0.0535754409342,15.6395094478,36.1807251679,36.8228455648,90.9625572133,77.3578207826,0.0,13.6047364306
 01/07  23:00:00,85.2830340502,5.65807249308,0.0293893269321,20.3650389968,31.0351095914,20.6438685092,100.298223725,79.0288858734,0.0,21.2693378521
 01/07  24:00:00,69.0758967303,5.85045557862,0.00380918825654,26.545867813,17.4250845679,11.7056064465,88.3938796651,82.5962041471,0.0,5.79767551805
 01/08  01:00:00,66.3838314259,5.94984644634,0.0,29.8672159867,12.925468867,10.100111941,97.723572273,86.1970204113,0.0,11.5265518617
 01/08  02:00:00,68.4608091703,6.01076382354,0.0,31.8845746525,12.925468867,10.100111941,88.235165439,88.215165439,0.0,0.02
 01/08  03:00:00,66.5169751192,6.0913489108,0.0,34.4791931209,8.34152022915,10.0650221343,95.830315356,90.0652320784,0.0,5.76508327754
 01/08  04:00:00,68.6307560533,6.15220286782,0.0,36.5321196948,8.34152022915,10.0650221343,98.0605223088,92.2957963867,0.0,5.76472592202
 01/08  05:00:00,71.6237231531,6.19247188921,0.0,37.8780269515,8.34152022915,11.6705166398,99.2142016816,93.4418576932,0.0,5.77234398836
 01/08  06:00:00,77.5950601533,6.24482438861,0.0,39.6385274714,8.80141237637,15.3678112995,100.23345509,94.4518362485,0.0,5.78161884185
 01/08  07:00:00,96.0625231306,6.18512950861,0.0,38.1887321599,18.5082010057,25.6353820695,106.296733557,94.7208134506,0.0,11.5759201068
 01/08  08:00:00,107.940798587,6.02910489775,0.0,33.7673692203,19.4926561212,41.1001056674,109.982022379,92.503955178,0.0,17.4780672011
 01/08  09:00:00,119.386117435,5.81237447139,0.00300683227304,27.3203516951,26.3286599382,57.9988325916,127.562016786,79.7761483316,0.0,47.7858684546
 01/08  10:00:00,102.99382348,5.81605384069,0.867188476842,27.218491948,26.2443270014,42.8153538416,128.154594266,74.5502168655,18.025,35.5793774004
 01/08  11:00:00,81.3006237773,5.89012375393,1.13819687919,29.0553592741,21.7447113004,23.4437158914,125.884257048,72.4319902792,18.025,35.4272667687
 01/08  12:00:00,76.8212742916,5.83527712248,1.21999984768,26.951442254,19.3449162599,23.4437158914,116.956313383,69.4918862246,18.025,29.4394271586
 01/08  13:00:00,73.815791359,5.75265324262,1.16664107719,23.9401310271,19.190480192,23.7425572507,107.290907311,65.7825554536,18.025,23.4833518571
 01/08  14:00:00,71.6027436835,5.69356475331,1.25510115531,21.6715873909,19.260583323,23.698576057,109.129154149,61.7552382369,18.025,29.3489159121
 01/08  15:00:00,70.2303910898,5.65965465586,1.3045141867,20.283734432,19.260583323,23.698576057,101.92717333,60.4197391293,18.025,23.4824342002
 01/08  16:00:00,69.4915293453,5.65088237596,1.30313687801,19.8449710223,19.260583323,23.4086260847,108.756240245,61.3824192451,18.025,29.3488209999
 01/08  17:00:00,76.7048724951,5.7097894922,0.373453193767,21.5937533021,19.260583323,27.8781056672,87.5308633768,63.7327674842,18.025,5.77309589264
 01/08  18:00:00,90.235390935,5.6897341236,0.0,21.2431264748,18.1807569449,37.5792895564,75.5752577151,69.794186423,0.0,5.78107129214
 01/08  19:00:00,102.386408726,5.62240049286,0.0,19.5677198084,32.6059821062,37.0465235296,88.9800354271,77.4223863592,0.0,11.5576490679
 01/08  20:00:00,101.940051019,5.59010414025,0.00688710998251,18.9153283969,36.8143715336,33.066984531,91.9356609819,80.3436931521,0.0,11.5919678298
 01/08  21:00:00,106.374217439,5.57027292436,0.153373655553,17.8633360567,36.43363367,38.8072253906,93.7852349526,82.1972658204,0.0,11.5879691323
 01/08  22:00:00,104.471025973,5.58243287822,0.177466670456,18.280604373,36.0963922311,36.7877557581,93.8819878093,82.2898278509,0.0,11.5921599584
 01/08  23:00:00,87.8778899784,5.71065586793,0.00648450129908,23.04963172,30.9507766546,20.6087787026,100.185544749,82.7095063084,0.0,17.4760384409
 01/08  24:00:00,71.2466378542,5.89416703213,0.0,28.6767018206,17.4250845679,11.7056064465,95.0716192682,83.4957535556,0.0,11.5758657126
 01/09  01:00:00,65.9149686848,5.96296507905,0.0,30.7045534213,11.6412384099,10.0650221343,88.9490663088,83.1758515306,0.0,5.77321477812
 01/09  02:00:00,66.0303465503,6.01874149738,0.0,32.3250349244,10.0992000411,10.047477231,89.2891237793,83.5238322922,0.0,5.76529148712
 01/09  03:00:00,65.6543989528,6.06714657196,0.0,33.7602395994,8.25718729233,10.0299323277,90.2952578853,84.529969572,0.0,5.76528831325
 01/09  04:00:00,65.8952120976,6.07981210843,0.0,33.9883874126,8.25718729233,10.0299323277,89.3972428033,83.6327861075,0.0,5.7644566958
 01/09  05:00:00,67.7023217843,6.09006372129,0.0,34.1784539486,8.25718729233,11.6354268332,88.9073543483,83.1343065504,0.0,5.77304779785
 01/09  06:00:00,74.5785993779,6.06613393536,0.0,33.4984413547,12.1011305571,15.3678112995,93.6623362794,82.0867276608,0.0,11.5756086185
 01/09  07:00:00,96.175248666,5.80216635961,0.0,25.8298534048,19.7275818095,37.2640762949,96.9685238653,79.4905076702,0.0,17.4780161952
 01/09  08:00:00,110.132507396,5.65547694549,0.0,21.3289426234,24.3117294858,51.2795993405,99.1710370478,75.7401942541,0.0,23.4308427937
 01/09  09:00:00,98.549836848,5.8345251108,0.0244635889808,26.4707660472,23.6694662846,40.6342015617,100.205728775,64.6225671904,0.0,35.5831615845
 01/09  10:00:00,93.2073183746,5.85183267552,1.21973622241,26.8075447037,23.6694662846,35.6302164847,115.835011514,62.3828524081,18.025,35.4271591055
 01/09  11:00:00,78.5977580634,5.95138492487,1.45043921754,29.4647889689,18.7433767983,22.9618409725,109.341007519,61.872101552,18.025,29.443905967
 01/09  12:00:00,78.0488585822,5.94000171295,1.50745384722,28.8728538877,18.7433767983,22.9618409725,102.414152951,60.9010734482,18.025,23.4880795024
 01/09  13:00:00,76.142060603,5.89089898176,1.40871310401,27.0704510824,18.5889407304,23.1597249699,104.714282104,57.3403309325,18.025,29.3489511718
 01/09  14:00:00,74.4514325216,5.83836707557,1.4845691934,25.1099957065,18.7433767983,23.2517909448,95.84973975,54.3392275344,18.025,23.4855122156
 01/09  15:00:00,72.5712479591,5.78494770628,1.53709390988,23.230708255,18.7433767983,23.2517909448,99.6462651327,52.2715242671,18.025,29.3497408657
 01/09  16:00:00,71.8472275465,5.77328287973,1.51498187962,22.8304110765,18.7433767983,22.9618409725,102.171199902,54.7903565549,18.025,29.3558433469
 01/09  17:00:00,77.4250662371,5.77740803307,0.601992293254,22.9817807899,18.7433767983,27.431320555,80.5398460757,56.7416901474,18.025,5.77315592836
 01/09  18:00:00,92.0589743364,5.68642826248,0.0,20.4680635322,17.6635504202,40.6971502883,66.8675260426,61.0780369973,0.0,5.78948904535
 01/09  19:00:00,96.6952122956,5.62183551238,0.000405904478976,18.6627916124,27.5259009287,37.3340067412,83.7418017768,66.2894379673,0.0,17.4523638095
 01/09  20:00:00,97.5656177817,5.57244864371,0.00225636904057,17.2559529029,33.8341110165,33.3544677425,78.5427519486,66.9503970223,0.0,11.5923549263
 01/09  21:00:00,103.334628906,5.49646510031,0.0326881503387,14.9163602968,36.5179666069,38.8247702939,80.1858774721,68.5956754146,0.0,11.5902020575
 01/09  22:00:00,97.2375736778,5.47673022425,0.0419345167142,14.3440620424,32.965339924,36.8579353714,86.6436928018,69.1651752302,0.0,17.4785175716
 01/09  23:00:00,78.6342818294,5.62664672898,0.00742394036684,19.173094519,25.6355707503,20.6438685092,88.1103285781,70.7072915096,0.0,17.4030370685
 01/09  24:00:00,64.2452363532,5.79197268514,0.0,24.1798814688,15.0252895274,11.7056064465,78.304874412,72.5232968255,0.0,5.78157758654
 01/10  01:00:00,61.5778796831,5.86653789644,0.0,26.4638891649,11.6412384099,10.0650221343,79.6934437985,73.9203329115,0.0,5.77311088702
 01/10  02:00:00,61.5782986114,5.91657263408,0.0,27.9751539933,10.0992000411,10.047477231,80.9892946137,75.2242593473,0.0,5.7650352664
 01/10  03:00:00,61.0125946339,5.9584031614,0.0,29.2271769398,8.25718729233,10.0299323277,81.8579922792,76.0928072497,0.0,5.76518502944
 01/10  04:00:00,61.9338794861,5.98868633494,0.0,30.1181787686,8.25718729233,10.0299323277,82.564906327,76.7995826455,0.0,5.76532368152
 01/10  05:00:00,64.2156462219,6.01124179406,0.0,30.7705977967,8.25718729233,11.6354268332,83.0372720296,77.2643007037,0.0,5.7729713259
 01/10  06:00:00,71.2484686113,5.99157822194,0.0,30.2428623988,12.1011305571,15.3678112995,87.8176010384,76.2420430901,0.0,11.5755579483
 01/10  07:00:00,93.337215989,5.74107137165,0.0,23.052908696,19.7275818095,37.2640762949,91.9041066698,74.4259009288,0.0,17.4782057409
 01/10  08:00:00,107.467807384,5.59633122147,0.0,18.7233785982,24.3117294858,51.2795993405,94.5861097194,71.1555784384,0.0,23.430531281
 01/10  09:00:00,96.3091149201,5.78766067967,0.0333871904272,24.2679783902,23.6694662846,40.6342015617,96.8139100279,61.2289141172,0.0,35.5849959107
 01/10  10:00:00,91.8770914107,5.82848712377,1.29304314247,25.4273516472,23.6694662846,35.6302164847,113.782665059,60.3290181001,18.025,35.4286469587
 01/10  11:00:00,78.0411209334,5.95065629731,1.49047360721,28.8688424652,18.7433767983,22.9618409725,108.416970733,60.9470117946,18.025,29.4449589381
 01/10  12:00:00,77.9578176257,5.94995650195,1.51811586645,28.761193738,18.7433767983,22.9618409725,102.428515611,60.9144243726,18.025,23.4890912381
 01/10  13:00:00,75.9978050452,5.89305068514,1.38884065115,26.9439140216,18.5889407304,23.1597249699,105.364365272,57.9931526731,18.025,29.3462125986
 01/10  14:00:00,74.1204188841,5.82894094848,1.43613977605,24.8368348016,18.7433767983,23.2517909448,100.177454558,55.4692691906,18.025,26.6831853672
 01/10  15:00:00,73.0934743326,5.79932478152,1.44592495809,23.8297244703,18.7433767983,23.2517909448,99.1803718634,55.0046499844,18.025,26.150721879
 01/10  16:00:00,73.8215893181,5.83401369112,1.41793371435,24.8410875233,18.7433767983,22.9618409725,105.856977736,58.4751109324,18.025,29.3568668035
 01/10  17:00:00,80.3826625751,5.867448467,0.46742376294,25.983903325,18.7433767983,27.431320555,85.3534971067,61.5555293426,18.025,5.77296776401
 01/10  18:00:00,95.4758592988,5.78051121333,0.0,23.790862276,17.6635504202,40.6971502883,73.3335841677,67.5438180363,0.0,5.7897661314
 01/10  19:00:00,100.568519074,5.72583817946,0.000350552513082,22.4321443384,27.5259009287,37.3340067412,91.1216828514,73.6682230223,0.0,17.4534598291
 01/10  20:00:00,102.564938659,5.70226332257,0.0,22.1277107347,33.8341110165,33.3544677425,88.893129323,77.3004501051,0.0,11.5926792179
 01/10  21:00:00,108.957588527,5.63532329478,0.0114828381433,20.4216617881,36.5179666069,38.8247702939,92.7595170796,81.1685496424,0.0,11.5909674371
 01/10  22:00:00,104.106075635,5.64598937596,0.0228533794327,21.0623793104,32.965339924,36.8579353714,104.553440645,84.701120454,0.0,19.852320191
 01/10  23:00:00,87.514373398,5.8574435812,0.0,27.8298080235,25.6355707503,20.6438685092,103.517569732,88.480481185,0.0,15.037088547
 01/10  24:00:00,75.4993865024,6.0986918481,0.0,35.1273096528,15.0252895274,11.7056064465,97.9558917266,92.1742689632,0.0,5.78162276338
 01/11  01:00:00,74.6671968571,6.23380691407,0.0,39.1859349012,11.6412384099,10.0650221343,100.416633516,94.6431675457,0.0,5.7734659702
 01/11  02:00:00,75.3302598566,6.30709095243,0.0,41.3365953465,10.0992000411,10.047477231,100.928308009,95.1629241435,0.0,5.7653838653
 01/11  03:00:00,76.3483981009,6.40546176418,0.0,44.1159201068,8.25718729233,10.0299323277,102.240584908,96.4755263434,0.0,5.76505856445
 01/11  04:00:00,78.5769685478,6.48180836008,0.0,46.2681441835,8.25718729233,10.0299323277,103.530052471,97.7653317217,0.0,5.76472074943
 01/11  05:00:00,81.2135962049,6.52185169188,0.0,47.2579356865,8.25718729233,11.6354268332,103.174367294,97.4010127456,0.0,5.77335454858
 01/11  06:00:00,85.0745760352,6.40026330669,0.0,43.6602797605,12.1011305571,15.3678112995,102.664729372,91.0882971178,0.0,11.5764322544
 01/11  07:00:00,101.878723324,5.96710381917,0.0,31.3683761837,19.7275818095,37.2640762949,100.708393024,83.2309437839,0.0,17.4774492397
 01/11  08:00:00,114.097500516,5.76771296283,0.0,25.1816815674,24.3117294858,51.2795993405,99.7582732897,76.3244477043,0.0,23.4338255854
 01/11  09:00:00,102.143302991,5.94392120079,0.029763926302,29.9495232228,23.6694662846,40.6342015617,99.190754582,63.6031960591,0.0,35.587558523
 01/11  10:00:00,95.7877876825,5.9306439001,1.28442817348,29.2445007757,23.6694662846,35.6302164847,114.024798449,60.5668731237,18.025,35.4329253254
 01/11  11:00:00,77.495164922,5.91536880113,1.49834662738,28.3502979838,18.7433767983,22.9618409725,105.85228552,58.3814301496,18.025,29.4458553708
 01/11  12:00:00,74.3315221116,5.8212593989,1.54854185473,25.2331664721,18.7433767983,22.9618409725,97.7501823621,56.2332381595,18.025,23.4919442025
 01/11  13:00:00,71.6269289367,5.74825804468,1.41493569397,22.6917340251,18.5889407304,23.1597249699,100.543968833,53.1691252564,18.025,29.3498435771
 01/11  14:00:00,70.0477177745,5.6986377616,1.43620877117,20.8943645014,18.7433767983,23.2517909448,99.2380272507,51.8546772647,18.025,29.358349986
 01/11  15:00:00,68.8736551878,5.66998076473,1.45433017458,19.7308423402,18.7433767983,23.2517909448,92.6323165196,51.1260815006,18.025,23.4812350189
 01/11  16:00:00,67.9710076212,5.656163763,1.47116218559,19.1151254259,18.7433767983,22.9618409725,99.753060663,52.3719253784,18.025,29.3561352846
 01/11  17:00:00,73.8356646616,5.67180848979,0.609280706118,19.490685135,18.7433767983,27.431320555,77.0302390587,53.231947917,18.025,5.77329114176
 01/11  18:00:00,88.9914527721,5.59415576573,0.0,17.4928062132,17.6635504202,40.6971502883,63.8428311443,58.0530473422,0.0,5.7897838021
 01/11  19:00:00,94.6647982703,5.56000406513,0.000143342070138,16.6944585112,27.5259009287,37.3340067412,82.718879343,65.2661394436,0.0,17.4527398993
 01/11  20:00:00,96.265365857,5.5310121425,0.0,15.9993842652,33.8341110165,33.3544677425,78.6817474914,67.0894671555,0.0,11.5922803359
 01/11  21:00:00,102.722323282,5.47124704196,0.00889699179798,14.3530520739,36.5179666069,38.8247702939,87.1655427287,69.7888193727,0.0,17.3767233559
 01/11  22:00:00,97.5651633214,5.47571166349,0.0235061852457,14.6910879933,32.965339924,36.8579353714,90.0401605841,72.5623610492,0.0,17.4777995349
 01/11  23:00:00,79.3240443486,5.6386259183,0.0,19.8582917638,25.6355707503,20.6438685092,85.9365531522,74.3272614249,0.0,11.6092917274
 01/11  24:00:00,65.3323331038,5.81695330574,0.0,25.2419907985,15.0252895274,11.7056064465,81.5572452003,75.775426356,0.0,5.78181884435
 01/12  01:00:00,62.9066061316,5.90121565753,0.0,27.7579324826,11.6412384099,10.0650221343,82.2862577072,76.5126878697,0.0,5.77356983755
 01/12  02:00:00,62.6650179833,5.94601005975,0.0,29.0324333366,10.0992000411,10.047477231,82.3804921541,76.6152591863,0.0,5.76523296785
 01/12  03:00:00,62.1603663148,5.99167269466,0.0,30.341675931,8.25718729233,10.0299323277,82.7769513903,77.0115578405,0.0,5.76539354975
 01/12  04:00:00,62.7905840305,6.01425262493,0.0,30.9493133556,8.25718729233,10.0299323277,82.7762494653,77.0116701034,0.0,5.76457936194
 01/12  05:00:00,65.2131401213,6.04123584584,0.0,31.7380932565,8.25718729233,11.6354268332,83.5923514267,77.8187869766,0.0,5.77356445009
 01/12  06:00:00,72.1068778783,6.01797967118,0.0,31.0748613254,12.1011305571,15.3678112995,88.1215727442,76.5451733391,0.0,11.5763994051
 01/12  07:00:00,93.5159870291,5.7426356394,0.0,23.2301013736,19.7275818095,37.2640762949,91.7165937003,74.2368566255,0.0,17.4797370748
 01/12  08:00:00,107.690057138,5.60047106497,0.0,18.9414709865,24.3117294858,51.2795993405,94.4863273874,71.0522389474,0.0,23.43408844
 01/12  09:00:00,96.0427681668,5.77740093514,0.0349329978469,24.0103319846,23.6694662846,40.6342015617,95.8611804742,60.2680292055,0.0,35.5931512688
 01/12  10:00:00,90.3066769089,5.77811540494,1.33749281335,23.8628509962,23.6694662846,35.6302164847,111.140637057,57.6859123633,18.025,35.4297246933
 01/12  11:00:00,74.4002764875,5.8413845857,1.6055671305,25.2221691155,18.7433767983,22.9618409725,102.264153536,54.7915634662,18.025,29.4475900695
 01/12  12:00:00,73.4408748288,5.81933248399,1.71069224857,24.1822934262,18.7433767983,22.9618409725,99.4311663413,52.0485392327,18.025,29.3576271086
 01/12  13:00:00,71.8542338382,5.78190419534,1.64381483582,22.6565111642,18.5889407304,23.1597249699,88.7132100855,47.2019562482,18.025,23.4862538373
 01/12  14:00:00,70.3274881377,5.73336214323,1.74289738726,20.8327207341,18.7433767983,23.2517909448,90.9444228716,43.5661250702,18.025,29.3532978014
 01/12  15:00:00,68.629553136,5.68388522389,1.8163627796,19.110798698,18.7433767983,23.2517909448,82.4201720963,40.9087406603,18.025,23.486431436
 01/12  16:00:00,66.6960557225,5.6345624189,1.87144256712,17.4614947591,18.7433767983,22.9618409725,87.5506052532,40.1742646702,18.025,29.351340583
 01/12  17:00:00,71.1807465506,5.60573690138,1.05104513207,16.460069469,18.7433767983,27.431320555,63.4239111175,39.6257026075,18.025,5.77320851001
 01/12  18:00:00,84.6287925841,5.49850274541,0.0334947037155,13.1922970924,17.6635504202,40.6971502883,51.9217043905,40.3620690657,0.0,11.5596353248
 01/12  19:00:00,89.0593521722,5.43009497436,0.000736742052451,11.2183211681,27.5259009287,37.3340067412,63.2335423837,45.7812954235,0.0,17.4522469602
 01/12  20:00:00,90.1024201299,5.38814556065,0.0186881067735,9.96061493358,33.8341110165,33.3544677425,60.0176132405,48.4280738703,0.0,11.5895393702
 01/12  21:00:00,95.7193143294,5.31283741875,0.0494789772225,7.4678675511,36.5179666069,38.8247702939,61.2217369825,49.63107894,0.0,11.5906580425
 01/12  22:00:00,89.3148172923,5.28680380982,0.0571402448243,6.59600455756,32.965339924,36.8579353714,67.1492794501,49.6714534627,0.0,17.4778259874
 01/12  23:00:00,69.1585603185,5.39173351327,0.0258391174911,9.91385654283,25.6355707503,20.6438685092,61.1975774834,49.5879868534,0.0,11.60959063
 01/12  24:00:00,53.7919692618,5.52070440403,0.000976594140927,13.9968948128,15.0252895274,11.7056064465,63.3399317231,51.7963671111,0.0,11.543564612
 01/13  01:00:00,51.0191697174,5.58993552,0.0,16.1817744716,11.6412384099,10.0650221343,60.2822831158,54.5088258606,0.0,5.77345725522
 01/13  02:00:00,50.6776411548,5.6289405345,0.0,17.362124393,10.0992000411,10.047477231,61.5686098512,55.8033833412,0.0,5.76522650997
 01/13  03:00:00,50.2713844947,5.6722963553,0.0,18.7720700061,8.25718729233,10.0299323277,58.0004582678,57.9804582678,0.0,0.02
 01/13  04:00:00,51.4489536499,5.70639533866,0.0,19.9155392507,8.25718729233,10.0299323277,66.1272612291,60.361864498,0.0,5.76539673119
 01/13  05:00:00,53.4283772019,5.71828375897,0.0,20.2762800872,8.25718729233,11.6354268332,66.3031612542,60.5295734174,0.0,5.7735878368
 01/13  06:00:00,60.034566295,5.68945653545,0.0,19.3310689618,12.1011305571,15.3678112995,69.0960385257,57.5202333515,0.0,11.5758051741
 01/13  07:00:00,81.9727883565,5.45182873357,0.00232934212638,11.9753754296,19.7275818095,37.2640762949,67.780481777,50.3029529694,0.0,17.4775288076
 01/13  08:00:00,96.0923299012,5.3205227818,0.0442956144236,7.57938481885,24.3117294858,51.2795993405,67.3634302901,43.9287250487,0.0,23.4347052413
 01/13  09:00:00,82.4625270415,5.41859080267,0.215927395022,10.6079014984,23.6694662846,40.6342015617,75.1371005756,33.6176169176,0.0,41.5194836579
 01/13  10:00:00,76.4718906064,5.39069695657,2.12307475724,9.62989554055,23.6694662846,35.6302164847,77.3670574236,29.8128811161,18.025,29.5291763075
 01/13  11:00:00,59.9789276756,5.42284817358,2.35995381609,10.4649670158,18.7433767983,22.9618409725,75.34830217,27.8753336087,18.025,29.4479685613
 01/13  12:00:00,57.574438954,5.34477884943,2.42541113822,8.07569001106,18.7433767983,22.9618409725,72.4902621229,25.1040186917,18.025,29.3612434312
 01/13  13:00:00,56.466905899,5.31728235108,2.29168627636,7.08592919172,18.5889407304,23.1597249699,70.5041888445,23.1184950308,18.025,29.3606938137
 01/13  14:00:00,55.9224621191,5.29763437261,2.28081058772,6.3255105798,18.7433767983,23.2517909448,62.4674985966,20.9569212303,18.025,23.4855773664
 01/13  15:00:00,56.1481183119,5.30908609677,2.29216027363,6.52836100976,18.7433767983,23.2517909448,68.414961222,21.0328352421,18.025,29.3571259799
 01/13  16:00:00,55.5578003619,5.30215347362,2.30932378759,6.21776577066,18.7433767983,22.9618409725,63.8137657674,22.3037419612,18.025,23.4850238062
 01/13  17:00:00,60.6616082042,5.28711553557,1.518040169,5.79255475005,18.7433767983,27.431320555,46.0530976372,22.2548471772,18.025,5.77325046006
 01/13  18:00:00,74.9560077789,5.22564388991,0.0569643060624,3.76889890039,17.6635504202,40.6971502883,35.5914154504,24.0316809329,0.0,11.5597345176
 01/13  19:00:00,81.3887815346,5.22075334729,0.0530915155509,3.70472975262,27.5259009287,37.3340067412,51.7343690021,34.281580774,0.0,17.452788228
 01/13  20:00:00,84.258046657,5.22945406425,0.0573867282977,4.23622918728,33.8341110165,33.3544677425,54.0243160286,42.4313635105,0.0,11.5929525181
 01/13  21:00:00,91.6393781809,5.20761326727,0.11378286108,3.42884615003,36.5179666069,38.8247702939,60.4433220381,48.8542711967,0.0,11.5890508414
 01/13  22:00:00,86.6912800906,5.22963169417,0.211973303849,3.87480339954,32.965339924,36.8579353714,70.8065211987,53.326956233,0.0,17.4795649657
 01/13  23:00:00,67.9828425512,5.35657002492,0.0404055999573,8.7587284503,25.6355707503,20.6438685092,76.0276408967,58.6229826553,0.0,17.4046582414
 01/13  24:00:00,53.5235597077,5.50800406949,0.0143269983856,13.7278343409,15.0252895274,11.7056064465,68.4568581307,62.6750053598,0.0,5.78185277092
 01/14  01:00:00,51.9967726459,5.57722465325,0.0053887771546,15.9668001561,12.8411359301,10.0650221343,69.3948522187,63.621643482,0.0,5.77320873669
 01/14  02:00:00,53.6894530488,5.62546520156,0.000323408579473,17.6176047208,12.8411359301,10.0650221343,70.676902401,64.9114634191,0.0,5.76543898183
 01/14  03:00:00,51.5118860983,5.69930594648,0.0,19.9855590822,8.25718729233,10.0299323277,72.8108370771,67.0457047485,0.0,5.76513232859
 01/14  04:00:00,53.6359219993,5.75998010581,0.0,22.0489217569,8.25718729233,10.0299323277,75.914429478,70.1496164942,0.0,5.76481298382
 01/14  05:00:00,57.4944904073,5.82301835198,0.0,24.2376566849,8.25718729233,11.6354268332,80.0283036563,74.2551466364,0.0,5.77315701992
 01/14  06:00:00,63.5191050917,5.87613404305,0.0,26.0506687753,8.71707943955,15.3327214929,81.882869107,76.1010326277,0.0,5.7818364793
 01/14  07:00:00,82.5047112871,5.83131800481,0.0,24.9847069335,18.5082010057,25.6353820695,87.6089538204,76.0324264758,0.0,11.5765273446
 01/14  08:00:00,95.3957010491,5.71037057669,0.0,21.6603877426,19.4083231844,41.0650158608,92.6043894113,75.1239079315,0.0,17.4804814799
 01/14  09:00:00,108.502420646,5.54489783921,0.0494958200823,16.6575864075,26.3286599382,57.9988325916,112.635901931,64.8345611959,0.0,47.8013407349
 01/14  10:00:00,92.7719347294,5.54683305021,1.2226016372,16.7909518758,26.3286599382,42.8504436482,114.686435533,61.0698836388,18.025,35.5915518945
 01/14  11:00:00,71.5693632738,5.63264568648,1.42925689311,19.2904879936,21.7447113004,23.4437158914,108.247198984,60.6863400467,18.025,29.5358589372
 01/14  12:00:00,68.1550017843,5.60565471201,1.49176588361,18.3027160488,19.3027497915,23.426170988,112.109101656,58.7550685461,18.025,35.3290331101
 01/14  13:00:00,66.7222953624,5.57055021844,1.44913833718,16.8059386611,19.1483137236,23.7250123474,98.1357906529,56.626063981,18.025,23.4847266719
 01/14  14:00:00,65.6734707019,5.54139031501,1.56009362983,15.5297703898,19.3027497915,23.7161209604,100.318712436,52.9366014945,18.025,29.3571109418
 01/14  15:00:00,65.313859161,5.53030999811,1.55306358857,15.1882733634,19.3027497915,23.7161209604,93.2463449736,51.7362643657,18.025,23.4850806079
 01/14  16:00:00,64.5832805008,5.52213790818,1.58134682699,14.7275307193,19.3027497915,23.426170988,99.8282374124,52.4475909837,18.025,29.3556464287
 01/14  17:00:00,71.3221881041,5.5587845111,0.641419363453,16.0343829538,19.3027497915,27.8956505705,77.7533237144,53.9548999089,18.025,5.77342380555
 01/14  18:00:00,85.2863962986,5.55897113889,0.0,16.3651664943,18.2229234133,37.5968344597,65.9217430764,60.1404090194,0.0,5.78133405698
