Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/14  19:00:00,97.3078321944,5.49524019749,0.0459349137674,14.4509253646,32.690315043,37.0816133363,78.5347416409,66.9744003793,0.0,11.5603412616
 01/14  20:00:00,96.5900062405,5.48159017139,0.209965752829,13.470691177,36.8143715336,33.066984531,80.6237031892,69.0304177843,0.0,11.5932854049
 01/14  21:00:00,100.992862172,5.48877554794,0.548982402029,12.2872651932,36.3493007332,38.7721355839,81.7443733938,70.1549602161,0.0,11.5894131777
 01/14  22:00:00,99.7454031051,5.50634424239,0.516226304776,13.1728597368,36.1807251679,36.8228455648,83.5877431357,71.9942732851,0.0,11.5934698506
 01/14  23:00:00,82.2252253339,5.56757101013,0.0221452697587,17.4049267531,31.0351095914,20.6438685092,90.5813701079,73.1010427435,0.0,17.4803273644
 01/14  24:00:00,64.5731534001,5.72196593621,0.000301358579874,22.1750930939,17.4250845679,11.7056064465,85.0471183832,73.4706461014,0.0,11.5764722818
 01/15  01:00:00,60.4071520296,5.78230796312,0.0,24.058059635,12.925468867,10.100111941,79.3057945184,73.5321381138,0.0,5.77365640462
 01/15  02:00:00,61.6698453545,5.82256024703,0.0,25.2818016827,12.925468867,10.100111941,80.0783080177,74.313048879,0.0,5.76525913869
 01/15  03:00:00,58.7759828771,5.877453835,0.0,26.9520835244,8.34152022915,10.0650221343,81.1550202442,75.3899031826,0.0,5.76511706167
 01/15  04:00:00,59.4251670486,5.899761075,0.0,27.5789604911,8.34152022915,10.0650221343,81.2135442653,75.4482545839,0.0,5.76528968148
 01/15  05:00:00,61.50707445,5.91593333243,0.0,28.0379007851,8.34152022915,11.6705166398,81.3355999701,75.5622348465,0.0,5.77336512354
 01/15  06:00:00,66.1915682876,5.93318367286,0.0,28.5466572869,8.80141237637,15.3678112995,80.7147653429,74.9331402114,0.0,5.78162513155
 01/15  07:00:00,83.4301907005,5.8436264767,0.0,25.8978743383,18.5082010057,25.6353820695,84.1308720907,72.5559826829,0.0,11.5748894077
 01/15  08:00:00,94.9557683529,5.68558705546,0.0,21.125809122,19.4926561212,41.1001056674,86.3465192185,68.8668608724,0.0,17.479658346
 01/15  09:00:00,105.663305286,5.51753602909,0.0663641277781,15.7129566091,26.3286599382,57.9988325916,105.024398856,57.2181149615,0.0,47.8062838942
 01/15  10:00:00,93.8548951661,5.58631956174,1.44193369715,17.7345087663,26.2443270014,42.8153538416,108.797991065,55.1801563465,18.025,35.5928347184
 01/15  11:00:00,73.8501477366,5.71126181968,1.65580824364,21.2661014486,21.7447113004,23.4437158914,108.428511316,54.9629619528,18.025,35.4405493634
 01/15  12:00:00,71.3017923873,5.71297245246,1.73031686538,21.0439240058,19.3449162599,23.4437158914,100.574308336,53.1020629918,18.025,29.4472453447
 01/15  13:00:00,70.1447129248,5.68422316128,1.62858440345,19.8755217065,19.190480192,23.7425572507,92.4431534536,50.9260671194,18.025,23.4920863343
 01/15  14:00:00,68.6124263326,5.63947998381,1.69668104234,18.2937616163,19.260583323,23.698576057,94.3802231959,47.000286174,18.025,29.3549370219
 01/15  15:00:00,67.5873959437,5.61190498392,1.75927680645,17.2337070777,19.260583323,23.698576057,92.375753916,44.9888351193,18.025,29.3619187967
 01/15  16:00:00,66.5242718045,5.5927342985,1.81117715136,16.4278077462,19.260583323,23.4086260847,86.2183773745,44.7088931579,18.025,23.4844842166
 01/15  17:00:00,71.5305261355,5.58218029881,1.00202720439,15.918424571,19.260583323,27.8781056672,67.3292021878,43.5307234874,18.025,5.77347870041
 01/15  18:00:00,82.4738104331,5.50757348361,0.0259523314334,13.6377312085,18.1807569449,37.5792895564,55.3710273967,43.82857348,0.0,11.5424539167
 01/15  19:00:00,93.0576637626,5.40446360319,0.0318631040979,10.4250270637,32.6059821062,37.0465235296,53.7992224017,48.009128677,0.0,5.79009372467
 01/15  20:00:00,91.3032474876,5.34247091295,0.0495642436043,8.48344736491,36.8143715336,33.066984531,61.1849561674,49.5918830966,0.0,11.5930730708
 01/15  21:00:00,94.7580016399,5.28622230234,0.0832001369534,6.60131213666,36.43363367,38.8072253906,68.455703343,51.0780714897,0.0,17.3776318533
 01/15  22:00:00,92.5183959995,5.29121436305,0.119876408687,6.67675130958,36.0963922311,36.7877557581,64.688151174,53.0956560746,0.0,11.5924950994
 01/15  23:00:00,75.1942446548,5.40194923567,0.0376930904162,10.6434359968,30.9507766546,20.6087787026,74.5005700827,57.0207680401,0.0,17.4798020426
 01/15  24:00:00,57.5785634147,5.54720361098,0.0118032516645,15.3437594744,17.4250845679,11.7056064465,71.8727285845,60.2959625239,0.0,11.5767660606
 01/16  01:00:00,54.3279396981,5.63029787507,0.00221056078084,18.1286448445,12.925468867,10.100111941,69.8865667886,64.1128502983,0.0,5.77371649028
 01/16  02:00:00,56.942657836,5.70416893029,0.0,20.673004119,12.925468867,10.100111941,74.5837448007,68.8182771727,0.0,5.76546762798
 01/16  03:00:00,54.691469562,5.77510690746,0.0,22.9699169696,8.34152022915,10.0650221343,71.2793122587,71.2593122587,0.0,0.02
 01/16  04:00:00,56.2906514141,5.8226945618,0.0,24.5215103586,8.34152022915,10.0650221343,78.7114838243,72.9463112278,0.0,5.76517259658
 01/16  05:00:00,59.1273508722,5.85745224339,0.0,25.716655845,8.34152022915,11.6705166398,79.8291992172,74.0554460594,0.0,5.77375315782
 01/16  06:00:00,63.57540793,5.86671485078,0.0,25.9969610476,8.80141237637,15.3678112995,83.3748801868,71.8314001555,0.0,11.5434800313
 01/16  07:00:00,81.4106844745,5.79518861489,0.0,23.9268040637,18.5082010057,25.6353820695,81.018150063,69.4425425644,0.0,11.5756074986
 01/16  08:00:00,93.5245542103,5.65304936303,0.0,19.727125062,19.4926561212,41.1001056674,83.8829836946,66.4026213186,0.0,17.4803623759
 01/16  09:00:00,104.18470503,5.48591503407,0.0933578959326,14.2389751023,26.3286599382,57.9988325916,96.0835487797,54.2517612274,0.0,41.8317875523
 01/16  10:00:00,91.5573106161,5.52531358029,1.58425330435,15.355605286,26.2443270014,42.8153538416,110.321686498,50.7754310198,18.025,41.5212554786
 01/16  11:00:00,71.2333352766,5.63659687834,1.75172053686,18.6280375455,21.7447113004,23.4437158914,98.8448283689,51.2834596012,18.025,29.5363687677
 01/16  12:00:00,68.4435795629,5.63126680075,1.81235934521,18.185370734,19.3449162599,23.4437158914,97.527334254,50.053564295,18.025,29.448769959
 01/16  13:00:00,67.2671640026,5.6036588005,1.74065085897,16.9664696649,19.190480192,23.7425572507,94.7089806187,47.3257395838,18.025,29.3582410349
 01/16  14:00:00,65.7789367593,5.56248464156,1.79992245628,15.4340214383,19.260583323,23.698576057,86.9981848601,43.3189315793,18.025,25.6542532808
 01/16  15:00:00,65.17389883,5.54683311227,1.81667745792,14.8278829893,19.260583323,23.698576057,88.0404978152,42.8253141543,18.025,27.1901836609
 01/16  16:00:00,64.3241246296,5.53318553486,1.85167255847,14.2467073899,19.260583323,23.4086260847,90.6343689471,43.2508592681,18.025,29.358509679
 01/16  17:00:00,69.5622775937,5.52760461377,1.02976108316,13.9770194631,19.260583323,27.8781056672,66.4799944554,42.681406651,18.025,5.77358780445
 01/16  18:00:00,80.8206725637,5.46321484682,0.045939854416,12.0089668092,18.1807569449,37.5792895564,49.2103712985,43.4284510297,0.0,5.78192026885
 01/16  19:00:00,91.3399832508,5.35882352437,0.0433352109649,8.74150977127,32.6059821062,37.0465235296,57.7315175657,46.1720569992,0.0,11.5594605666
 01/16  20:00:00,89.4932940286,5.29535780364,0.058657459515,6.71151443574,36.8143715336,33.066984531,57.7401377583,46.1481045291,0.0,11.5920332292
 01/16  21:00:00,93.1423274261,5.24360883084,0.0764402626742,5.03500607548,36.43363367,38.8072253906,58.9242511732,47.3309168385,0.0,11.5933343347
 01/16  22:00:00,90.6576126155,5.24480144994,0.125172918129,4.85707921961,36.0963922311,36.7877557581,59.4639205043,47.8701941633,0.0,11.593726341
 01/16  23:00:00,72.5170615168,5.33503213273,0.0478697893893,8.0229877103,30.9507766546,20.6087787026,67.3726790728,49.8910975901,0.0,17.4815814827
 01/16  24:00:00,54.0028427724,5.45590853373,0.0236378335032,11.8474953936,17.4250845679,11.7056064465,63.4373476181,51.8602342669,0.0,11.5771133512
 01/17  01:00:00,48.4214213043,5.51371253056,0.0149126131185,13.6453282943,11.6412384099,10.0650221343,59.432558231,53.6591104255,0.0,5.77344780541
 01/17  02:00:00,48.2605562876,5.55603753952,0.00650196416001,15.011433392,10.0992000411,10.047477231,60.6795535985,54.9142225503,0.0,5.7653310482
 01/17  03:00:00,48.3721452889,5.61195304366,0.000151087939045,16.9330151548,8.25718729233,10.0299323277,64.2595846907,58.4940559658,0.0,5.76552872495
 01/17  04:00:00,50.9088315009,5.6823540582,0.0,19.3994516273,8.25718729233,10.0299323277,70.8217915084,65.0570502737,0.0,5.76474123474
 01/17  05:00:00,53.8780177733,5.72011166154,0.0,20.724084306,8.25718729233,11.6354268332,73.7434392302,67.9699463942,0.0,5.77349283599
 01/17  06:00:00,60.9272302628,5.70313768911,0.0,20.2100371886,12.1011305571,15.3678112995,77.036044443,65.4587597471,0.0,11.5772846959
 01/17  07:00:00,84.3781160673,5.50677628906,0.014755291797,14.3133021093,19.7275818095,37.2640762949,79.5471952041,62.0661165716,0.0,17.4810786325
 01/17  08:00:00,99.3421223051,5.39750117792,0.0463116534791,10.7501512075,24.3117294858,51.2795993405,81.5283255391,58.0908710445,0.0,23.4374544946
 01/17  09:00:00,85.1168999935,5.53913988717,0.0819653225133,15.1596641866,23.6694662846,40.6342015617,83.6574104613,48.0566500401,0.0,35.6007604212
 01/17  10:00:00,82.2924908503,5.56064793206,1.69018231405,15.7134202083,23.6694662846,35.6302164847,99.6216530656,46.1623421297,18.025,35.4343109359
 01/17  11:00:00,67.0782424336,5.6359781211,1.89473723931,17.8163556527,18.7433767983,22.9618409725,93.1268630907,45.6507736526,18.025,29.4510894382
 01/17  12:00:00,66.5078251285,5.61983010612,1.94441595712,17.2150115184,18.7433767983,22.9618409725,91.9371483522,44.550547139,18.025,29.3616012132
 01/17  13:00:00,65.2159484096,5.5873128543,1.80150102479,16.0551199766,18.5889407304,23.1597249699,83.2716829492,41.7567752399,18.025,23.4899077093
 01/17  14:00:00,64.3601988122,5.55673720712,1.8359453388,14.9489979602,18.7433767983,23.2517909448,87.3475466882,39.9641000329,18.025,29.3584466553
 01/17  15:00:00,63.4242652618,5.52947229875,1.88213977496,13.9941349143,18.7433767983,23.2517909448,80.5376788026,38.6292247314,18.025,23.8834540712
 01/17  16:00:00,62.4910937948,5.51081236666,1.90770630194,13.3440093154,18.7433767983,22.9618409725,86.3795869857,39.3899276865,18.025,28.9646592992
 01/17  17:00:00,65.7926713172,5.50254998276,1.06278352212,13.0474315168,18.7433767983,27.431320555,63.7654801208,39.9677439073,18.025,5.77273621353
 01/17  18:00:00,82.0734247978,5.42467522785,0.0610730860306,10.6831617878,17.6635504202,40.6971502883,53.9874243355,42.4270090875,0.0,11.560415248
 01/17  19:00:00,87.6340260383,5.3921389504,0.0401687638153,9.79148929665,27.5259009287,37.3340067412,67.2511955069,49.7959103482,0.0,17.4552851587
 01/17  20:00:00,89.4323258914,5.37171982195,0.0491807446703,9.27643355557,33.8341110165,33.3544677425,64.8037831344,53.2118683099,0.0,11.5919148246
 01/17  21:00:00,95.894495146,5.31730342936,0.0662241025842,7.62181375974,36.5179666069,38.8247702939,67.7769395378,56.1837330277,0.0,11.5932065101
 01/17  22:00:00,90.0714738551,5.30586402372,0.0793226114679,7.31138892574,32.965339924,36.8579353714,74.7423101838,57.2627225679,0.0,17.4795876159
 01/17  23:00:00,71.502382856,5.4500613887,0.0386556004094,12.186508321,25.6355707503,20.6438685092,73.0889946055,61.1415715879,0.0,11.9474230175
 01/17  24:00:00,57.5201033918,5.61702207785,0.0118059906079,17.6178692382,15.0252895274,11.7056064465,77.0753133483,65.8662653778,0.0,11.2090479706
 01/18  01:00:00,55.6770642801,5.71008665979,0.00112736208375,20.7183803408,11.6412384099,10.0650221343,75.3949903404,69.6212612954,0.0,5.77372904507
 01/18  02:00:00,56.830774984,5.78930008882,0.0,23.3548899311,10.0992000411,10.047477231,79.2273256695,73.461810544,0.0,5.76551512549
 01/18  03:00:00,57.6636114455,5.86813023343,0.0,25.9684543272,8.25718729233,10.0299323277,82.9210603749,77.1558284206,0.0,5.76523195434
 01/18  04:00:00,60.6777597968,5.9522575629,0.0,28.8984761614,8.25718729233,10.0299323277,82.2264658166,82.2064658166,0.0,0.02
 01/18  05:00:00,65.3601777591,6.03744281863,0.0,31.8889107353,8.25718729233,11.6354268332,98.8463206083,87.3195539191,0.0,11.5267666892
 01/18  06:00:00,75.427702804,6.10212676021,0.0,34.311517279,12.1011305571,15.3678112995,97.0141982719,91.2153121294,0.0,5.79888614252
 01/18  07:00:00,99.9546641087,5.91626627048,0.0,29.4951115309,19.7275818095,37.2640762949,117.322197909,94.02051208,0.0,23.3016858291
 01/18  08:00:00,115.358434822,5.79957038892,0.00265874375765,26.4080364994,24.3117294858,51.2795993405,116.55805228,93.1200611775,0.0,23.437991102
 01/18  09:00:00,103.745441126,6.03231936269,0.0,33.3769849719,23.6694662846,40.6342015617,117.456990376,81.8568839441,0.0,35.6001064319
 01/18  10:00:00,99.5031451488,6.03012765774,0.779476019305,33.3652976424,23.6694662846,35.6302164847,131.956165565,78.492812936,18.025,35.4383526285
 01/18  11:00:00,85.0601805713,6.13293650193,1.0114451148,36.1846242736,18.7433767983,22.9618409725,125.114308108,77.6369084601,18.025,29.4523996483
 01/18  12:00:00,84.2163763859,6.1122923565,1.07942841829,35.2960864345,18.7433767983,22.9618409725,117.34509345,75.8243700984,18.025,23.495723352
 01/18  13:00:00,80.497505145,6.00121672429,1.01398655869,31.7102853012,18.5889407304,23.1597249699,118.289381512,70.9090198798,18.025,29.3553616321
 01/18  14:00:00,78.7225036855,5.94282460289,1.08067185162,29.6804854195,18.7433767983,23.2517909448,115.897521506,68.5123192067,18.025,29.360202299
 01/18  15:00:00,76.946356813,5.89415399403,1.12624862847,27.9074369229,18.7433767983,23.2517909448,108.178157126,66.6660335232,18.025,23.4871236024
 01/18  16:00:00,76.0234350075,5.88158779513,1.15064119038,27.262635132,18.7433767983,22.9618409725,114.933636645,67.5470544279,18.025,29.3615822176
 01/18  17:00:00,80.5586700457,5.91759618611,0.255525985803,28.2056421838,18.7433767983,27.431320555,92.5270586606,68.7284481227,18.025,5.77361053786
 01/18  18:00:00,97.5129819587,5.82435223437,0.0,25.7841148524,17.6635504202,40.6971502883,86.5410216731,74.9804456877,0.0,11.5605759854
 01/18  19:00:00,103.132841641,5.78490101973,0.000378862898396,24.9373274649,27.5259009287,37.3340067412,93.4480296478,81.8057588868,0.0,11.642270761
 01/18  20:00:00,105.632273226,5.7764417945,0.0,25.1208336687,33.8341110165,33.3544677425,102.887667767,85.5104241832,0.0,17.3772435836
 01/18  21:00:00,112.83145106,5.73059879996,0.00504529670646,24.2066519488,36.5179666069,38.8247702939,102.136540166,90.5451844141,0.0,11.5913557516
 01/18  22:00:00,108.289542429,5.74957390092,0.0150658171258,25.1499961282,32.965339924,36.8579353714,111.44676669,93.9669795433,0.0,17.4797871466
 01/18  23:00:00,92.4742291408,5.98863804451,0.0,32.6584316624,25.6355707503,20.6438685092,109.195230215,97.5853367685,0.0,11.6098934462
 01/18  24:00:00,82.5892565609,6.29992045435,0.000117048958994,42.0158097258,15.0252895274,11.7056064465,114.7600737,103.215657655,0.0,11.5444160453
 01/19  01:00:00,84.0888817769,6.50895155733,0.0,48.3324581378,11.6412384099,10.0650221343,114.091792126,108.317928033,0.0,5.7738640935
 01/19  02:00:00,86.5419479164,6.64062403938,0.0,52.2147381112,10.0992000411,10.047477231,116.528082982,110.76248447,0.0,5.76559851171
 01/19  03:00:00,88.9807205556,6.79105012982,0.0,56.3626429823,8.25718729233,10.0299323277,112.726326749,112.706326749,0.0,0.02
 01/19  04:00:00,92.8465171168,6.93399167958,0.0,60.0854972648,8.25718729233,10.0299323277,119.911342484,114.146022146,0.0,5.76532033846
 01/19  05:00:00,98.2955985812,7.07877177962,0.0,63.7830007178,8.25718729233,11.6354268332,121.383670515,115.609715362,0.0,5.77395515275
 01/19  06:00:00,107.554583461,7.13559742562,0.0,65.4049239007,12.1011305571,15.3678112995,127.671935496,116.094047134,0.0,11.5778883622
 01/19  07:00:00,121.085997904,6.50925499237,0.0,50.0334507628,19.7275818095,37.2640762949,132.425481751,114.944516068,0.0,17.480965683
 01/19  08:00:00,133.180444447,6.28001373118,0.0,43.752253477,24.3117294858,51.2795993405,141.752478741,112.457962139,0.0,29.2945166017
 01/19  09:00:00,127.082525759,6.73769608477,0.0,56.0086879424,23.6694662846,40.6342015617,136.956423684,101.353404417,0.0,35.6030192669
 01/19  10:00:00,126.999022005,6.91983962578,0.357642400051,60.3932909865,23.6694662846,35.6302164847,150.860196216,97.3922174022,18.025,35.4429788142
 01/19  11:00:00,120.140246382,7.34221382134,0.50220210496,70.5646537262,18.7433767983,22.9618409725,146.025722807,98.5461976325,18.025,29.4545251745
 01/19  12:00:00,121.070820924,7.38216699017,0.522529234448,71.4375531694,18.7433767983,22.9618409725,140.197988959,98.679901429,18.025,23.49308753
 01/19  13:00:00,120.179090065,7.3534366017,0.460934939968,70.5926991425,18.5889407304,23.1597249699,144.285710343,96.9008003958,18.025,29.3599099468
 01/19  14:00:00,120.742499917,7.37006121171,0.489422036478,70.8644943324,18.7433767983,23.2517909448,140.447506884,96.4710012791,18.025,25.9515056049
 01/19  15:00:00,119.727827204,7.34087076511,0.544806747878,69.8236299874,18.7433767983,23.2517909448,139.870077925,94.9480405627,18.025,26.8970373622
 01/19  16:00:00,118.492656951,7.30992102433,0.580967428695,68.8731951076,18.7433767983,22.9618409725,142.721973333,95.335445929,18.025,29.3615274039
 01/19  17:00:00,121.096547319,7.26403894517,0.0258392974175,67.6267619628,18.7433767983,27.431320555,118.335049646,94.5363469849,18.025,5.77370266088
 01/19  18:00:00,130.54190017,6.86246766528,0.0,57.7749166199,17.6635504202,40.6971502883,105.20397061,99.4136568098,0.0,5.79031380004
 01/19  19:00:00,129.562037145,6.57784277725,0.000191317329302,50.573763994,27.5259009287,37.3340067412,119.625630697,102.169654118,0.0,17.4559765795
 01/19  20:00:00,126.963754386,6.39446250124,0.0,45.8342882531,33.8341110165,33.3544677425,113.91326816,102.319160714,0.0,11.5941074459
 01/19  21:00:00,129.051077874,6.17587494973,0.0,39.9860424813,36.5179666069,38.8247702939,121.502280555,104.124974598,0.0,17.3773059572
 01/19  22:00:00,121.787344733,6.11640468754,0.0,38.296031287,32.965339924,36.8579353714,122.291533875,104.80981374,0.0,17.481720135
 01/19  23:00:00,105.574838019,6.3825517464,0.0,45.365121624,25.6355707503,20.6438685092,115.745181143,104.134471188,0.0,11.6107099551
 01/19  24:00:00,97.3238436971,6.82615915502,0.0,56.2242732023,15.0252895274,11.7056064465,116.324586222,104.780402996,0.0,11.5441832267
 01/20  01:00:00,96.3036253785,6.98377306024,0.0,60.0723776988,11.6412384099,10.0650221343,111.353040236,105.579335687,0.0,5.77370454946
 01/20  02:00:00,96.2808448381,7.04989867238,0.0,61.5443595254,10.0992000411,10.047477231,105.381084605,105.361084605,0.0,0.02
 01/20  03:00:00,95.3569522749,7.09249578612,0.0,62.4374271565,8.25718729233,10.0299323277,110.562241651,104.796748673,0.0,5.7654929784
 01/20  04:00:00,95.358218291,7.0999468036,0.0,62.4312412875,8.25718729233,10.0299323277,109.776184696,104.01048588,0.0,5.76569881532
 01/20  05:00:00,97.3048493579,7.11857323287,0.0,62.7524489282,8.25718729233,11.6354268332,109.611203195,103.83766955,0.0,5.77353364515
 01/20  06:00:00,101.18009226,6.99155356899,0.0,59.1744723963,12.1011305571,15.3678112995,111.075097993,99.4971910907,0.0,11.5779069019
 01/20  07:00:00,113.236021039,6.31206518162,0.0,42.3806577854,19.7275818095,37.2640762949,114.642332533,97.1617022328,0.0,17.4806303005
 01/20  08:00:00,124.670806879,6.05543503506,0.0,35.4671877045,24.3117294858,51.2795993405,118.716527811,95.2765593115,0.0,23.4399684995
 01/20  09:00:00,116.745045123,6.46512986575,0.0,45.9437684939,23.6694662846,40.6342015617,125.214927542,83.6813543682,0.0,41.5335731734
 01/20  10:00:00,112.861660279,6.49638198881,0.795820341105,46.2412050192,23.6694662846,35.6302164847,126.489372724,78.9253723864,18.025,29.5390003378
 01/20  11:00:00,99.2149706472,6.67008135632,1.11719221472,49.6965171461,18.7433767983,22.9618409725,128.222407318,74.8559875235,18.025,35.3414197941
 01/20  12:00:00,95.6467057164,6.54985810183,1.23523589143,46.1330381057,18.7433767983,22.9618409725,113.077141752,71.5544307268,18.025,23.4977110248
 01/20  13:00:00,93.5236323594,6.49138978397,1.16982353293,44.0903971891,18.5889407304,23.1597249699,115.307838931,67.9189554997,18.025,29.363883431
 01/20  14:00:00,91.384054866,6.41793186298,1.25764280259,41.6899576138,18.7433767983,23.2517909448,106.551356887,65.0352121292,18.025,23.4911447574
 01/20  15:00:00,89.0864731254,6.34462964093,1.31872660596,39.4045941854,18.7433767983,23.2517909448,110.344275097,62.9568186704,18.025,29.3624564265
 01/20  16:00:00,87.3023026068,6.2989347703,1.35886190098,37.9159308749,18.7433767983,22.9618409725,110.3731005,62.9822534198,18.025,29.3658470801
 01/20  17:00:00,89.346605353,6.24726806925,0.493208292487,36.4262195718,18.7433767983,27.431320555,86.1122924658,62.3137678436,18.025,5.77352462221
 01/20  18:00:00,101.182668347,5.96568240609,0.0,29.3124673852,17.6635504202,40.6971502883,71.0709027784,65.280921883,0.0,5.7899808953
 01/20  19:00:00,103.179552612,5.8093180472,0.000423933157273,24.9595653679,27.5259009287,37.3340067412,86.2811815404,68.8259875775,0.0,17.455193963
 01/20  20:00:00,102.465346329,5.71265388282,0.0,22.0176856467,33.8341110165,33.3544677425,79.5562053702,67.9623088469,0.0,11.5938965234
 01/20  21:00:00,106.888641268,5.59149188036,0.0,18.4079849401,36.5179666069,38.8247702939,86.3217830356,68.9426703069,0.0,17.3791127287
 01/20  22:00:00,99.8062202798,5.54317535486,0.0,16.8881304989,32.965339924,36.8579353714,86.0889073438,68.6085783671,0.0,17.4803289768
 01/20  23:00:00,80.595865303,5.68829941002,0.0,21.0803966001,25.6355707503,20.6438685092,80.2256541264,68.6139048392,0.0,11.6117492872
 01/20  24:00:00,66.124152246,5.86033729498,0.0,25.9904019461,15.0252895274,11.7056064465,75.4702413962,69.6885183675,0.0,5.78172302864
 01/21  01:00:00,64.2934518431,5.93420796847,0.0,27.9118697888,12.8411359301,10.0650221343,81.8845936995,70.3566905975,0.0,11.5279031019
 01/21  02:00:00,64.9053210384,5.95875948503,0.0,28.5004927403,12.8411359301,10.0650221343,70.9120204003,70.8920204003,0.0,0.02
 01/21  03:00:00,62.3759951269,6.03963487553,0.0,30.5093291655,8.25718729233,10.0299323277,77.2882569005,71.5225332238,0.0,5.76572367665
 01/21  04:00:00,63.3092439326,6.07605289351,0.0,31.406159578,8.25718729233,10.0299323277,77.8182851213,72.0528403392,0.0,5.76544478207
 01/21  05:00:00,65.7144350064,6.10501645996,0.0,32.1755894717,8.25718729233,11.6354268332,78.869266932,73.0959700857,0.0,5.7732968463
 01/21  06:00:00,71.3090220127,6.1533688993,0.0,33.5633318368,8.71707943955,15.3327214929,85.8260641337,74.2831612235,0.0,11.5429029103
 01/21  07:00:00,87.4072829244,5.9981584304,0.0,29.7204145646,18.5082010057,25.6353820695,79.3876648445,73.5886282301,0.0,5.79903661448
 01/21  08:00:00,96.8357911837,5.75647556148,0.0,23.0543298224,19.4083231844,41.0650158608,92.6818721621,69.377956132,0.0,23.3039160301
 01/21  09:00:00,106.331409653,5.53498506561,0.0474479483478,16.3824798641,26.3286599382,57.9988325916,99.754426164,57.912305099,0.0,41.842121065
 01/21  10:00:00,92.0093034446,5.52851922034,1.47184511366,15.797350551,26.3286599382,42.8504436482,112.161982336,52.6077496503,18.025,41.5292326856
 01/21  11:00:00,69.7937734607,5.59284232714,1.76396398345,17.2199677537,21.7447113004,23.4437158914,96.7878677687,49.219964003,18.025,29.5429037657
 01/21  12:00:00,68.3073245168,5.63774189788,1.88557837408,18.029118187,19.3027497915,23.426170988,94.8695555386,47.3918617048,18.025,29.4526938338
 01/21  13:00:00,66.9270309353,5.60147420808,1.80642654601,16.6224468935,19.1483137236,23.7250123474,91.6833996865,44.2958219223,18.025,29.3625777642
 01/21  14:00:00,65.138182543,5.54266382946,1.85755878493,14.6957304674,19.3027497915,23.7161209604,87.2378809739,39.8485087075,18.025,29.3643722665
 01/21  15:00:00,64.7356033975,5.53396971557,1.8874627629,14.2719445504,19.3027497915,23.7161209604,80.8872113179,39.3752499751,18.025,23.4869613428
 01/21  16:00:00,64.2803768215,5.53162337085,1.90598577682,14.0904877012,19.3027497915,23.426170988,87.9683679943,40.5788107373,18.025,29.364557257
 01/21  17:00:00,67.9484024273,5.53584341654,1.07710061615,14.1318441117,19.3027497915,27.8956505705,64.3592861151,40.5605506078,18.025,5.77373550736
 01/21  18:00:00,81.2052332756,5.47398477246,0.0371184680697,12.3318548451,18.2229234133,37.5968344597,47.7417987586,41.9598657936,0.0,5.78193296509
 01/21  19:00:00,92.0821288625,5.37325562598,0.00192053516167,9.3912004402,32.690315043,37.0816133363,57.9262626654,46.3654971619,0.0,11.5607655035
 01/21  20:00:00,90.3975439319,5.31731872289,0.0268516033041,7.6255873579,36.8143715336,33.066984531,59.5168168958,47.9226091037,0.0,11.5942077922
 01/21  21:00:00,94.0869496728,5.26912673018,0.0513356709081,6.09861919122,36.3493007332,38.7721355839,61.7884950215,50.1979940781,0.0,11.5905009434
 01/21  22:00:00,92.0252231847,5.2690169684,0.0532525002771,6.15295291469,36.1807251679,36.8228455648,63.4125979855,51.8178369412,0.0,11.5947610443
 01/21  23:00:00,74.1508314172,5.37509258292,0.0244605024174,9.52065370301,31.0351095914,20.6438685092,71.0633979404,53.582042409,0.0,17.4813555315
 01/21  24:00:00,55.8236643092,5.50706434769,0.00072004871862,13.6400625634,17.4250845679,11.7056064465,66.7683205751,55.190301807,0.0,11.5780187681
 01/22  01:00:00,51.842746947,5.5706927645,0.0,15.7052558368,12.925468867,10.100111941,63.556139365,57.7820628601,0.0,5.77407650496
 01/22  02:00:00,52.6857022852,5.59779697413,0.0,16.5224119276,12.925468867,10.100111941,63.7223287558,57.9568316159,0.0,5.76549713993
 01/22  03:00:00,49.2828091902,5.63807889685,0.0,17.6982747448,8.34152022915,10.0650221343,63.5196127073,57.7538916198,0.0,5.76572108751
 01/22  04:00:00,50.0505777745,5.66223902743,0.0,18.4418828959,8.34152022915,10.0650221343,64.201299878,58.436342296,0.0,5.76495758199
 01/22  05:00:00,52.0335176911,5.67481225881,0.0,18.8054513797,8.34152022915,11.6705166398,64.5747507589,58.8025098107,0.0,5.77224094813
 01/22  06:00:00,57.0546212466,5.69902141196,0.0,19.6438547726,8.80141237637,15.3678112995,65.3919691117,59.6099869059,0.0,5.78198220581
 01/22  07:00:00,75.1958419446,5.63591616782,0.0,17.8712124922,18.5082010057,25.6353820695,70.7392476782,59.1608254197,0.0,11.5784222584
 01/22  08:00:00,87.3843935051,5.49732229252,0.0,13.7426572285,19.4926561212,41.1001056674,73.7679710907,56.283962825,0.0,17.4840082657
 01/22  09:00:00,99.0773822283,5.35646053789,0.117292951969,9.23712481263,26.3286599382,57.9988325916,94.8168421296,46.9902003325,0.0,47.8266417971
 01/22  10:00:00,86.0950411784,5.37770895852,1.76625020781,9.8589108144,26.2443270014,42.8153538416,97.3401645681,43.7138830952,18.025,35.601281473
 01/22  11:00:00,64.9047813446,5.45904219092,1.93324584796,12.2954906607,21.7447113004,23.4437158914,97.3533295849,43.8774520278,18.025,35.450877557
 01/22  12:00:00,63.3503944472,5.4875024062,1.95844901045,13.0898425801,19.3449162599,23.4437158914,91.7015421744,44.2235375846,18.025,29.4530045898
 01/22  13:00:00,62.6981710567,5.47075413663,1.81381585231,12.457203964,19.190480192,23.7425572507,90.5458473335,43.1598969535,18.025,29.36095038
 01/22  14:00:00,62.183871813,5.45706670075,1.83706507144,11.9072213866,19.260583323,23.698576057,82.1730803796,40.6547651427,18.025,23.4933152368
 01/22  15:00:00,61.9175775165,5.45077229716,1.85485710006,11.629430629,19.260583323,23.698576057,87.839640078,40.453620788,18.025,29.36101929
 01/22  16:00:00,61.078077673,5.43494161962,1.87233419043,11.0782311808,19.260583323,23.4086260847,88.6624239804,41.2741619548,18.025,29.3632620257
 01/22  17:00:00,65.3414467443,5.45720052772,1.01918785604,11.7211541714,19.260583323,27.8781056672,65.956995473,42.1582293352,18.025,5.77376613779
 01/22  18:00:00,79.864436452,5.43311738753,0.026805065346,11.1019483514,18.1807569449,37.5792895564,51.0034718862,45.2213170781,0.0,5.78215480807
 01/22  19:00:00,91.7107268177,5.36747738412,0.0341979346581,9.11271952423,32.6059821062,37.0465235296,63.0730237648,51.5123957042,0.0,11.5606280606
 01/22  20:00:00,90.7779555356,5.3291067475,0.0495228716102,7.97153761742,36.8143715336,33.066984531,65.3863279918,53.7926960366,0.0,11.5936319553
 01/22  21:00:00,94.9117539993,5.2880581189,0.066174731602,6.77022500933,36.43363367,38.8072253906,67.805288416,56.2127513031,0.0,11.5925371129
 01/22  22:00:00,93.1738072137,5.30115155657,0.064553709597,7.37752063737,36.0963922311,36.7877557581,70.379652613,58.785038445,0.0,11.5946141679
 01/22  23:00:00,75.6885517922,5.41503439887,0.0376300162201,11.1246804837,30.9507766546,20.6087787026,77.9946763794,60.5116561772,0.0,17.4830202023
 01/22  24:00:00,57.809579142,5.5546940144,0.0127412670368,15.5663231169,17.4250845679,11.7056064465,73.4263041369,61.8480684739,0.0,11.578235663
 01/23  01:00:00,52.651878149,5.62278321757,0.0033496264295,17.7782656776,11.6412384099,10.0650221343,68.7480080809,62.9740046723,0.0,5.77400340862
 01/23  02:00:00,51.9673705907,5.65275358655,0.0,18.6280255828,10.0992000411,10.047477231,67.3006454477,61.5350850327,0.0,5.76556041504
 01/23  03:00:00,50.6117641083,5.67186655399,0.0,19.1128633048,8.25718729233,10.0299323277,65.8097210024,60.0442575836,0.0,5.76546341882
 01/23  04:00:00,51.0980384792,5.68777471814,0.0,19.5832293194,8.25718729233,10.0299323277,66.0416258703,60.2759402801,0.0,5.76568559026
 01/23  05:00:00,53.0166023759,5.6993990167,0.0,19.8833704417,8.25718729233,11.6354268332,66.4799475347,60.7060524236,0.0,5.77389511109
 01/23  06:00:00,60.9337435003,5.70586977418,0.0,20.2137984577,12.1011305571,15.3678112995,73.6871768809,62.1091399648,0.0,11.5780369161
 01/23  07:00:00,85.4415963652,5.53517873068,0.00863974344231,15.354461735,19.7275818095,37.2640762949,80.9188672099,63.4341745814,0.0,17.4846926285
 01/23  08:00:00,100.879463275,5.43623259242,0.040517452238,12.254509654,24.3117294858,51.2795993405,85.7705844737,62.3282917161,0.0,23.4422927576
 01/23  09:00:00,86.8359805945,5.58212875426,0.0569847173403,16.8607043428,23.6694662846,40.6342015617,94.2054751584,52.6664046604,0.0,41.539070498
 01/23  10:00:00,83.4818027337,5.59208901845,1.58620544297,16.9752458796,23.6694662846,35.6302164847,96.8977135509,49.331834743,18.025,29.5408788079
 01/23  11:00:00,67.3741717631,5.64274961586,1.89085818219,18.1093753634,18.7433767983,22.9618409725,92.7723462173,45.2888683746,18.025,29.4584778427
 01/23  12:00:00,66.097568344,5.60745328393,2.00911551131,16.7524203831,18.7433767983,22.9618409725,89.248108924,41.8528107926,18.025,29.3702981314
 01/23  13:00:00,64.3222394562,5.56015483878,1.90771959685,15.0823370961,18.5889407304,23.1597249699,84.747648224,37.3592875026,18.025,29.3633607214
 01/23  14:00:00,62.7320555958,5.50691536222,1.97659059514,13.2300227378,18.7433767983,23.2517909448,75.4296548872,33.9137348312,18.025,23.490920056
 01/23  15:00:00,61.4043711724,5.46906396995,2.01886819388,11.8979090668,18.7433767983,23.2517909448,79.9564950919,32.5656004783,18.025,29.3658946136
 01/23  16:00:00,60.0390842139,5.43700133012,2.06031570595,10.8131876535,18.7433767983,22.9618409725,80.2203308809,32.8290721433,18.025,29.3662587376
 01/23  17:00:00,62.8610853134,5.41540124086,1.25739278897,10.0083765738,18.7433767983,27.431320555,56.135583161,32.336802311,18.025,5.77378084999
 01/23  18:00:00,78.6489105103,5.33073283383,0.0603290808868,7.35332213627,17.6635504202,40.6971502883,39.4096420811,33.6191016644,0.0,5.79054041674
 01/23  19:00:00,83.4587711203,5.27888801751,0.0507430826015,5.71888025435,27.5259009287,37.3340067412,55.7291635557,38.2705067952,0.0,17.4586567606
 01/23  20:00:00,84.400100737,5.23572840353,0.0630602435484,4.36629416315,33.8341110165,33.3544677425,49.9697162584,38.3764847102,0.0,11.5932315482
 01/23  21:00:00,90.5777902051,5.17916460431,0.119168314576,2.39028228772,36.5179666069,38.8247702939,50.9000913424,39.3059140308,0.0,11.5941773117
 01/23  22:00:00,85.0638061123,5.19002499676,0.227337857661,2.27151236823,32.965339924,36.8579353714,64.9710835151,41.6666806984,0.0,23.3044028168
 01/23  23:00:00,65.1966886541,5.28524453747,0.0528978664591,6.03136479208,25.6355707503,20.6438685092,57.5476332214,45.9355240219,0.0,11.6121091995
 01/23  24:00:00,49.5633288444,5.40179883737,0.027893911329,9.86021634986,15.0252895274,11.7056064465,55.1418567348,49.3594030488,0.0,5.78245368595
 01/24  01:00:00,46.3601151912,5.45819422438,0.0189791263609,11.6354599232,11.6412384099,10.0650221343,62.4454216399,50.9173782003,0.0,11.5280434397
 01/24  02:00:00,45.9553646028,5.49387859909,0.0123286320788,12.7625653225,10.0992000411,10.047477231,51.7287866493,51.7087866493,0.0,0.02
 01/24  03:00:00,45.0997175971,5.52395447208,0.00554354072988,13.7431845064,8.25718729233,10.0299323277,58.0535872008,52.2878006931,0.0,5.7657865077
 01/24  04:00:00,45.8034297243,5.54472884664,0.00066904924963,14.4309963977,8.25718729233,10.0299323277,58.5485671861,52.7830445209,0.0,5.7655226652
 01/24  05:00:00,48.0698387426,5.56366709345,0.0,15.0723372815,8.25718729233,11.6354268332,59.5623936592,53.7889734589,0.0,5.77342020025
 01/24  06:00:00,55.4500032982,5.55735902435,0.0,14.8785652274,12.1011305571,15.3678112995,64.8559716864,53.278568907,0.0,11.5774027793
 01/24  07:00:00,79.774699606,5.39211330251,0.0302316004355,9.80903512409,19.7275818095,37.2640762949,69.4061696756,51.924808465,0.0,17.4813612107
 01/24  08:00:00,94.9048471686,5.2855319085,0.0593124149529,6.41179032081,24.3117294858,51.2795993405,71.9241559432,48.4818869604,0.0,23.4422689828
 01/24  09:00:00,80.0277792084,5.4033230931,0.146342472994,10.1419471428,23.6694662846,40.6342015617,80.801455093,39.2588511926,0.0,41.5426039004
 01/24  10:00:00,77.0288005551,5.41130063955,1.96112346915,10.3281088192,23.6694662846,35.6302164847,84.9064479392,37.3379514689,18.025,29.5434964702
 01/24  11:00:00,60.9662844358,5.45643276835,2.18502456566,11.5936367641,18.7433767983,22.9618409725,88.7244872484,35.3538258986,18.025,35.3456613499
 01/24  12:00:00,59.8529866955,5.42340627331,2.30843784442,10.3925617396,18.7433767983,22.9618409725,73.0923612356,31.5708363531,18.025,23.4965248825
 01/24  13:00:00,59.5777891605,5.42180126485,2.09430937413,10.2896500579,18.5889407304,23.1597249699,79.4260410423,32.0378504975,18.025,29.3631905448
 01/24  14:00:00,58.9743652161,5.39680777975,2.05095502876,9.50807099702,18.7433767983,23.2517909448,78.7500035146,31.3593728939,18.025,29.3656306207
 01/24  15:00:00,58.6696960898,5.38701898773,2.07422764131,9.18992064857,18.7433767983,23.2517909448,72.553481787,31.0402656553,18.025,23.4882161317
 01/24  16:00:00,60.0409570482,5.44177286792,1.92829639166,10.9423055321,18.7433767983,22.9618409725,86.1941683817,38.8027071047,18.025,29.3664612769
 01/24  17:00:00,66.037952782,5.51164339433,0.868843326704,13.4775494943,18.7433767983,27.431320555,71.0458632307,47.2470182503,18.025,5.77384498039
 01/24  18:00:00,84.5247491724,5.48984870999,0.0205161529629,13.1098537879,17.6635504202,40.6971502883,60.343453996,54.5531370071,0.0,5.79031698888
 01/24  19:00:00,91.2961466612,5.48570761231,0.029205536167,13.3709693136,27.5259009287,37.3340067412,81.5151879104,64.0562643696,0.0,17.4589235408
 01/24  20:00:00,94.0767889197,5.49006746615,0.0362686405933,13.815431804,33.8341110165,33.3544677425,85.8767729938,68.4956976579,0.0,17.3810753359
 01/24  21:00:00,101.111055355,5.447453989,0.0524775899908,12.7219468868,36.5179666069,38.8247702939,83.6718759069,72.0797913977,0.0,11.5920845092
 01/24  22:00:00,96.2571848099,5.45827407088,0.0551386052368,13.3688328871,32.965339924,36.8579353714,92.3677211134,74.8859494137,0.0,17.4817716997
 01/24  23:00:00,78.5745426602,5.63228843197,0.0264682878983,19.0886017963,25.6355707503,20.6438685092,89.2074009137,77.5959384957,0.0,11.611462418
 01/24  24:00:00,65.5294803962,5.83001279657,0.00166213129021,25.4243823922,15.0252895274,11.7056064465,92.9104253414,81.3657786305,0.0,11.544646711
 01/25  01:00:00,64.4412906061,5.94680240836,0.0,29.2470054575,11.6412384099,10.0650221343,90.730924007,84.9569004554,0.0,5.77402355165
 01/25  02:00:00,65.3016745515,6.01761667389,0.0,31.5974639117,10.0992000411,10.047477231,92.740958939,86.9754695774,0.0,5.7654893616
 01/25  03:00:00,65.3902901245,6.07500838221,0.0,33.4882461582,8.25718729233,10.0299323277,88.0852519703,88.0652519703,0.0,0.02
 01/25  04:00:00,66.8533390015,6.11818596442,0.0,34.9081170919,8.25718729233,10.0299323277,94.7783106392,89.0125779393,0.0,5.76573269992
 01/25  05:00:00,69.5406329796,6.14995714145,0.0,35.9568388619,8.25718729233,11.6354268332,95.3968908921,89.6227945774,0.0,5.77409631479
 01/25  06:00:00,77.5005306434,6.15640813849,0.0,36.3300419085,12.1011305571,15.3678112995,101.192953941,89.6143290769,0.0,11.5786248637
 01/25  07:00:00,99.8230424669,5.91127695228,0.0,29.3684407751,19.7275818095,37.2640762949,105.88835959,88.4050072934,0.0,17.4833522967
 01/25  08:00:00,114.13108081,5.7677317523,0.00393957386515,25.2111896695,24.3117294858,51.2795993405,115.042903691,85.7425573807,0.0,29.3003463099
 01/25  09:00:00,102.009563282,5.9875091393,0.0,31.6858820651,23.6694662846,40.6342015617,110.426954653,74.8190551508,0.0,35.6078995027
 01/25  10:00:00,98.3810222872,6.00319766153,0.941792255184,32.1077632073,23.6694662846,35.6302164847,126.11859325,72.6475637889,18.025,35.4460294609
 01/25  11:00:00,83.3523255289,6.0878823528,1.20059504235,34.3326545184,18.7433767983,22.9618409725,118.754156866,71.2713033568,18.025,29.4578535087
 01/25  12:00:00,80.2065510089,5.98866640546,1.26750312285,31.2217991871,18.7433767983,22.9618409725,115.866982209,68.4723720541,18.025,29.369610155
 01/25  13:00:00,76.3874464919,5.87377953231,1.19436296507,27.5472748424,18.5889407304,23.1597249699,105.193598714,63.6732322859,18.025,23.4953664277
 01/25  14:00:00,74.0337797075,5.79970805024,1.25147941825,24.9640583451,18.7433767983,23.2517909448,108.142932834,60.7502623499,18.025,29.3676704845
 01/25  15:00:00,72.5105712694,5.76045251184,1.2932256014,23.4383611868,18.7433767983,23.2517909448,100.682394245,59.1627743973,18.025,23.4946198475
 01/25  16:00:00,70.9439125297,5.7304628116,1.33757236382,22.1472961334,18.7433767983,22.9618409725,106.644857844,59.2568880552,18.025,29.3629697892
 01/25  17:00:00,75.1789684462,5.75580664824,0.452549459634,22.7906915209,18.7433767983,27.431320555,84.4149082653,60.6159991265,18.025,5.77390913882
 01/25  18:00:00,91.9994796214,5.67148861183,0.0,20.4234543979,17.6635504202,40.6971502883,76.7034025345,65.1420091865,0.0,11.561393348
 01/25  19:00:00,96.982414762,5.61763344443,0.000344363860775,18.9541674601,27.5259009287,37.3340067412,88.2833135867,70.8259023914,0.0,17.4574111953
 01/25  20:00:00,98.438932713,5.58511955598,0.000785906362724,18.1180059405,33.8341110165,33.3544677425,83.7026509056,72.1088386096,0.0,11.593812296
 01/25  21:00:00,104.60680856,5.52161295822,0.0285971711345,16.1674137306,36.5179666069,38.8247702939,85.5710791226,73.9764540903,0.0,11.5946250323
 01/25  22:00:00,98.9496045704,5.51383162118,0.0377953862951,16.0230369082,32.965339924,36.8579353714,92.2330013821,74.7489168761,0.0,17.484084506
 01/25  23:00:00,80.8806936048,5.67966940823,0.00325696915425,21.3705764367,25.6355707503,20.6438685092,93.8324025366,76.4239263123,0.0,17.4084762242
 01/25  24:00:00,67.3586341884,5.86979126535,0.0,27.2154196869,15.0252895274,11.7056064465,84.97749519,79.1949040312,0.0,5.7825911588
 01/26  01:00:00,64.6759142646,5.94587296127,0.0,29.4825572583,11.6412384099,10.0650221343,85.619921559,79.8460496613,0.0,5.77387189769
 01/26  02:00:00,64.1596222249,5.98226758259,0.0,30.4907588453,10.0992000411,10.047477231,85.1333154976,79.367761926,0.0,5.76555357156
 01/26  03:00:00,63.5559571109,6.02410013771,0.0,31.7048188726,8.25718729233,10.0299323277,85.5124415582,79.7466391687,0.0,5.7658023895
 01/26  04:00:00,64.1943825779,6.04745430274,0.0,32.3198908355,8.25718729233,10.0299323277,85.5081934477,79.7426459219,0.0,5.76554752582
 01/26  05:00:00,65.8298639303,6.05235945381,0.0,32.343666277,8.25718729233,11.6354268332,84.6887402509,78.9146430943,0.0,5.77409715652
 01/26  06:00:00,72.1729062269,6.01373230627,0.0,31.1450903398,12.1011305571,15.3678112995,88.2176634038,76.6397022214,0.0,11.5779611825
 01/26  07:00:00,93.834942803,5.75151684716,0.0,23.5400950415,19.7275818095,37.2640762949,91.7959519049,74.3105458735,0.0,17.4854060314
 01/26  08:00:00,107.486134486,5.59537183254,0.000125953290253,18.7424128378,24.3117294858,51.2795993405,93.612122104,70.1678500061,0.0,23.444272098
 01/26  09:00:00,93.0846550402,5.74621344451,0.0391357005443,22.9631297124,23.6694662846,40.6342015617,94.307309502,58.6939246149,0.0,35.6133848871
 01/26  10:00:00,87.5566065098,5.69250354121,1.38515545356,21.1506754283,23.6694662846,35.6302164847,108.72710058,55.2542557173,18.025,35.4478448622
 01/26  11:00:00,69.7354020633,5.69144073879,1.62822362631,20.6845414245,18.7433767983,22.9618409725,99.4343368007,51.9487616911,18.025,29.4605751096
 01/26  12:00:00,67.1575513367,5.62089091296,1.75992515106,18.0481513317,18.7433767983,22.9618409725,94.8658757725,47.4710090042,18.025,29.3698667683
 01/26  13:00:00,62.725244719,5.49468591263,1.75329393665,13.705231765,18.5889407304,23.1597249699,86.1232840922,38.7278929746,18.025,29.3703911176
 01/26  14:00:00,59.5516064986,5.3992115584,1.96655649043,10.167306473,18.7433767983,23.2517909448,72.8427022409,31.327823344,18.025,23.489878897
 01/26  15:00:00,57.8283879416,5.35234001463,2.09198255798,8.36552998051,18.7433767983,23.2517909448,73.4957370394,26.1063418653,18.025,29.3643951741
 01/26  16:00:00,57.4382210327,5.35402900979,2.13422334821,8.22138478344,18.7433767983,22.9618409725,68.063641944,26.543117554,18.025,23.4955243899
 01/26  17:00:00,60.5898203536,5.34076466114,1.32463836036,7.74449636175,18.7433767983,27.431320555,56.3470222027,26.7943077339,18.025,11.5277144689
 01/26  18:00:00,76.6437666962,5.26340542261,0.0284011862609,5.44742519404,17.6635504202,40.6971502883,33.9630958692,28.1732862798,0.0,5.78980958938
 01/26  19:00:00,81.602007162,5.22785863359,0.121902982932,3.84197225247,27.5259009287,37.3340067412,49.8115628037,32.352918785,0.0,17.4586440187
 01/26  20:00:00,83.2437963111,5.22786871599,0.320175546616,2.96072385409,33.8341110165,33.3544677425,44.4748595478,32.8793653559,0.0,11.595494192
 01/26  21:00:00,91.1443757183,5.26585456453,0.780050850735,2.20928614058,36.5179666069,38.8247702939,48.6108776691,37.0167797945,0.0,11.5940978746
 01/26  22:00:00,85.9890148073,5.28691955296,0.874267926494,2.4528804431,32.965339924,36.8579353714,65.6865919302,42.3816242043,0.0,23.3049677258
 01/26  23:00:00,65.0677836474,5.27315373384,0.0688841875613,5.89855303632,25.6355707503,20.6438685092,62.2137011625,50.6014030685,0.0,11.612298094
 01/26  24:00:00,50.339330165,5.41260109293,0.0113053271442,10.6419979,15.0252895274,11.7056064465,61.7521086355,55.9696529748,0.0,5.78245566069
 01/27  01:00:00,48.0173880747,5.49263876148,0.00111895836391,13.2761435481,11.6412384099,10.0650221343,70.7300592264,59.2018436419,0.0,11.5282155845
 01/27  02:00:00,48.5281131838,5.55427797748,0.0,15.2872394188,10.0992000411,10.047477231,61.1266479779,61.1066479779,0.0,0.02
 01/27  03:00:00,48.7499204737,5.61480768818,0.0,17.3080740201,8.25718729233,10.0299323277,69.0661820482,63.3004089186,0.0,5.76577312961
 01/27  04:00:00,50.2510902982,5.65927854765,0.0,18.7647724021,8.25718729233,10.0299323277,70.7850322772,65.0194979495,0.0,5.76553432767
 01/27  05:00:00,52.8563078085,5.68893032533,0.0,19.7335383641,8.25718729233,11.6354268332,71.5258473078,65.752384778,0.0,5.77346252978
 01/27  06:00:00,60.5022485734,5.68769458865,0.0,19.8004665915,12.1011305571,15.3678112995,76.4930065543,64.9139325056,0.0,11.5790740487
 01/27  07:00:00,84.5132200971,5.50496115239,0.00209454172303,14.4628303222,19.7275818095,37.2640762949,80.9659905846,63.4842824886,0.0,17.481708096
 01/27  08:00:00,99.7683097089,5.40238400378,0.0366558413402,11.1810378983,24.3117294858,51.2795993405,84.1898936864,60.7455791607,0.0,23.4443145256
 01/27  09:00:00,86.2546905643,5.5630200509,0.0591403364098,16.2963503155,23.6694662846,40.6342015617,93.9011573169,52.3558400245,0.0,41.5453172924
 01/27  10:00:00,83.7179540543,5.59579797561,1.52549346696,17.2683852252,23.6694662846,35.6302164847,104.748776987,51.2722195795,18.025,35.4515574076
 01/27  11:00:00,67.5183882626,5.63705615961,1.70656999059,18.443564501,18.7433767983,22.9618409725,97.9724973578,50.4864179608,18.025,29.461079397
 01/27  12:00:00,66.5803242131,5.60697498279,1.72451947008,17.5202442913,18.7433767983,22.9618409725,91.3876634256,49.8644186509,18.025,23.4982447747
 01/27  13:00:00,64.5192768907,5.54604401943,1.57168554669,15.6295142322,18.5889407304,23.1597249699,94.4432048602,47.0510874719,18.025,29.3671173883
 01/27  14:00:00,64.3204732925,5.53460978815,1.61942436332,15.147902083,18.7433767983,23.2517909448,93.4195316497,46.0229953629,18.025,29.3715362867
 01/27  15:00:00,65.0957551126,5.56309625319,1.62849553465,15.8856297904,18.7433767983,23.2517909448,88.3745684737,46.8577299578,18.025,23.4918385159
 01/27  16:00:00,64.8603000841,5.56644252664,1.63371071471,15.9315605122,18.7433767983,22.9618409725,96.0208358127,48.6303087563,18.025,29.3655270564
 01/27  17:00:00,68.5395685679,5.5687047564,0.744514919894,16.0464263245,18.7433767983,27.431320555,73.7378044529,49.9388260888,18.025,5.77397836411
 01/27  18:00:00,84.3226214822,5.52103736008,0.0,14.7810443262,17.6635504202,40.6971502883,66.0235055681,54.4624320301,0.0,11.5610735379
 01/27  19:00:00,91.6397100256,5.4841030864,0.0144486975712,13.7308807508,27.5259009287,37.3340067412,78.1187352295,60.6611300479,0.0,17.4576051816
 01/27  20:00:00,93.6365019212,5.46840176003,0.0286472851624,13.4044247617,33.8341110165,33.3544677425,75.1678669708,63.5753594392,0.0,11.5925075316
 01/27  21:00:00,100.900717151,5.43610163262,0.0838926615695,12.4915347333,36.5179666069,38.8247702939,80.2133239193,68.6192944543,0.0,11.594029465
 01/27  22:00:00,95.8190933271,5.45177890639,0.173792140675,12.8185695711,32.965339924,36.8579353714,88.9995845131,71.5145151381,0.0,17.485069375
 01/27  23:00:00,77.5441242849,5.59463284559,0.0211903154756,18.1011034878,25.6355707503,20.6438685092,86.0300436237,74.4187621126,0.0,11.6112815112
 01/27  24:00:00,64.4253863796,5.78880054217,0.0,24.3631574803,15.0252895274,11.7056064465,89.9880392162,78.4427877278,0.0,11.5452514885
 01/28  01:00:00,64.2300349913,5.8968379401,0.0,27.8858123223,12.8411359301,10.0650221343,87.6092652385,81.8350513605,0.0,5.77421387806
 01/28  02:00:00,65.8392062742,5.94408171012,0.0,29.4490457099,12.8411359301,10.0650221343,88.800138384,83.034187449,0.0,5.76595093499
 01/28  03:00:00,63.7598631524,6.02213466572,0.0,31.9106885353,8.25718729233,10.0299323277,90.2465589506,84.4808425116,0.0,5.76571643894
 01/28  04:00:00,66.3118447673,6.09685800314,0.0,34.3879473002,8.25718729233,10.0299323277,90.7503196971,87.5195895744,0.0,3.23073012276
 01/28  05:00:00,70.1206625825,6.16244156553,0.0,36.5243799303,8.25718729233,11.6354268332,98.3363131639,90.0255140086,0.0,8.3107991553
 01/28  06:00:00,75.4449450004,6.20005344451,0.0,37.6525571807,8.71707943955,15.3327214929,94.9633840651,89.1818145108,0.0,5.78156955434
 01/28  07:00:00,92.7061724815,6.09999113335,0.0,34.9174504451,18.5082010057,25.6353820695,98.8399085993,87.2612797635,0.0,11.5786288358
 01/28  08:00:00,104.101651457,5.93280243812,0.0,30.1438292242,19.4083231844,41.0650158608,102.120628554,84.6340604427,0.0,17.4865681118
 01/28  09:00:00,113.852066629,5.72034186213,0.000133780119776,23.7650478415,26.3286599382,57.9988325916,120.25574332,72.4235551167,0.0,47.8321882031
 01/28  10:00:00,99.767894313,5.73277306246,1.08338577559,23.74011479,26.3286599382,42.8504436482,120.392104668,66.7578277662,18.025,35.6092769015
 01/28  11:00:00,77.4876334539,5.79872930604,1.4296215299,25.0422592664,21.7447113004,23.4437158914,115.732699751,62.2520490427,18.025,35.4556507083
 01/28  12:00:00,72.3364205368,5.72494102053,1.55140520306,22.3051711294,19.3027497915,23.426170988,105.471182918,57.9884045974,18.025,29.4577783206
