Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 01/28  13:00:00,70.0221042811,5.66468923422,1.4778519722,19.9828663465,19.1483137236,23.7250123474,102.210432887,54.8149361162,18.025,29.3704967712
 01/28  14:00:00,68.7486850112,5.6300066868,1.56772944378,18.5087108574,19.3027497915,23.7161209604,92.0255730936,50.5083933994,18.025,23.4921796942
 01/28  15:00:00,67.0753061136,5.58502032649,1.62618444002,16.8218604744,19.3027497915,23.7161209604,95.7951614829,48.4041304876,18.025,29.3660309953
 01/28  16:00:00,66.6518698124,5.58515613968,1.6696034115,16.644819288,19.3027497915,23.426170988,96.4009917948,49.0071223037,18.025,29.3688694911
 01/28  17:00:00,69.7555787457,5.57334455423,0.831406893626,16.147201176,19.3027497915,27.8956505705,72.147468069,48.3485792612,18.025,5.77388880776
 01/28  18:00:00,81.6671226106,5.52509986246,0.0,14.6637327835,18.2229234133,37.5968344597,55.8412096175,50.058769468,0.0,5.78244014942
 01/28  19:00:00,94.4033363754,5.42749823414,0.0127763868298,11.6472927777,32.690315043,37.0816133363,65.7873446073,54.2258970515,0.0,11.5614475558
 01/28  20:00:00,92.6124806507,5.36972848079,0.0371960712242,9.77774867802,36.8143715336,33.066984531,66.2844975377,54.6911618564,0.0,11.5933356812
 01/28  21:00:00,96.2468384918,5.33748370855,0.215479107799,8.02598390061,36.3493007332,38.7721355839,67.5081243822,55.9131970053,0.0,11.5949273769
 01/28  22:00:00,93.8295293147,5.33673711821,0.286142703088,7.65662438755,36.1807251679,36.8228455648,67.2578365537,55.6619087567,0.0,11.5959277971
 01/28  23:00:00,75.503824057,5.40334292428,0.0324162446044,10.8374054907,31.0351095914,20.6438685092,74.0520128918,56.5662575162,0.0,17.4857553757
 01/28  24:00:00,57.1090033719,5.53092171752,0.00666269529028,14.8955807564,17.4250845679,11.7056064465,69.7696929797,58.1918788158,0.0,11.5778141639
 01/29  01:00:00,52.6718075479,5.5824721438,0.000510838780291,16.5220153641,12.925468867,10.100111941,64.9878139484,59.2134959287,0.0,5.77431801966
 01/29  02:00:00,53.6143617386,5.61332864086,0.0,17.4355308366,12.925468867,10.100111941,65.6951654974,59.9293481381,0.0,5.76581735925
 01/29  03:00:00,50.3358154187,5.6575378531,0.0,18.7318133549,8.34152022915,10.0650221343,66.3158773833,60.5499646397,0.0,5.76591274359
 01/29  04:00:00,51.0992472436,5.68158682268,0.0,19.4711963018,8.34152022915,10.0650221343,67.0822007644,61.3165295037,0.0,5.7656712606
 01/29  05:00:00,52.9037992574,5.68927036135,0.0,19.6612636323,8.34152022915,11.6705166398,66.7023920776,60.9284254644,0.0,5.77396661319
 01/29  06:00:00,57.2452428421,5.69590868521,0.0,19.8375755049,8.80141237637,15.3678112995,65.4647491762,59.6822990439,0.0,5.7824501323
 01/29  07:00:00,75.169622122,5.62829464595,0.0,17.852594045,18.5082010057,25.6353820695,69.9905574119,58.411250313,0.0,11.579307099
 01/29  08:00:00,87.6173000407,5.49800985136,0.000648483597878,13.9741940454,19.4926561212,41.1001056674,73.7588400623,56.2734417009,0.0,17.4853983614
 01/29  09:00:00,99.3036851451,5.36010034811,0.126992675998,9.45004265503,26.3286599382,57.9988325916,94.6098807808,46.7691327062,0.0,47.8407480745
 01/29  10:00:00,87.4597409423,5.41692598128,1.76573211401,11.1848799625,26.2443270014,42.8153538416,100.722873887,44.6514352543,18.025,38.0464386324
 01/29  11:00:00,67.2548852141,5.52974451557,1.95188621242,14.5562294345,21.7447113004,23.4437158914,95.8861053455,44.8332339731,18.025,33.0278713725
 01/29  12:00:00,64.8208637068,5.5328455152,2.00431917653,14.4690818125,19.3449162599,23.4437158914,91.3803939165,43.8944643554,18.025,29.4609295611
 01/29  13:00:00,64.0578085769,5.51398306713,1.85629210945,13.7311257132,19.190480192,23.7425572507,90.2363807434,42.8425405054,18.025,29.3688402379
 01/29  14:00:00,63.6476506932,5.50308849168,1.84551433971,13.3165161164,19.260583323,23.698576057,88.4061656388,41.0096699341,18.025,29.3714957047
 01/29  15:00:00,64.1224803846,5.51725680437,1.79129561863,13.8313997169,19.260583323,23.698576057,85.3061655223,43.7879085192,18.025,23.4932570032
 01/29  16:00:00,64.7172149069,5.54353224802,1.73287883927,14.7482230978,19.260583323,23.4086260847,95.4198825379,48.0274252561,18.025,29.3674572818
 01/29  17:00:00,69.5378659427,5.5820537584,0.826972898603,15.9849218304,19.260583323,27.8781056672,74.2324203423,50.4334017328,18.025,5.77401860952
 01/29  18:00:00,82.2121042951,5.5497186313,0.0027447040761,15.2410588784,18.1807569449,37.5792895564,60.0051290263,54.2225835112,0.0,5.7825455151
 01/29  19:00:00,95.5654599343,5.4675671887,0.0308146591419,12.8707290773,32.6059821062,37.0465235296,71.5588035071,59.9980180693,0.0,11.5607854379
 01/29  20:00:00,94.4200730751,5.42028269051,0.0454075753866,11.5265688663,36.8143715336,33.066984531,73.3517981606,61.7566052706,0.0,11.59519289
 01/29  21:00:00,98.7951631409,5.38475310752,0.0597758460765,10.5633194161,36.43363367,38.8072253906,76.6321191121,65.0384269306,0.0,11.5936921815
 01/29  22:00:00,97.8778132279,5.41813902743,0.0561397161191,11.9729283938,36.0963922311,36.7877557581,87.1055400202,69.7227387777,0.0,17.3828012425
 01/29  23:00:00,82.149488556,5.57943774773,0.0268849600605,17.4319246321,30.9507766546,20.6087787026,92.1678409207,74.6819964765,0.0,17.4858444442
 01/29  24:00:00,66.3606602116,5.78134785977,0.00128658529619,23.9021848748,17.4250845679,11.7056064465,90.6921137764,79.1142455443,0.0,11.5778682321
 01/30  01:00:00,63.7843080258,5.921758741,0.0,28.6150587778,11.6412384099,10.0650221343,90.9645502571,85.1903660354,0.0,5.77418422171
 01/30  02:00:00,67.0120693066,6.05844197043,0.0,33.2670278257,10.0992000411,10.047477231,97.6844127874,91.9185495265,0.0,5.76586326093
 01/30  03:00:00,69.752291302,6.19293023562,0.0,37.7323198366,8.25718729233,10.0299323277,97.6537256869,97.6337256869,0.0,0.02
 01/30  04:00:00,73.476697774,6.3027371025,0.0,41.3469188194,8.25718729233,10.0299323277,107.430884027,101.665243952,0.0,5.76564007511
 01/30  05:00:00,78.0127306363,6.39394441652,0.0,44.184941763,8.25718729233,11.6354268332,109.240971171,103.467657852,0.0,5.77331331949
 01/30  06:00:00,86.3891025429,6.41373926171,0.0,44.9612692335,12.1011305571,15.3678112995,114.331614539,102.75269597,0.0,11.578918569
 01/30  07:00:00,108.134740312,6.13315698985,0.0,37.4582359436,19.7275818095,37.2640762949,120.204390719,102.720704713,0.0,17.483686006
 01/30  08:00:00,122.637801105,5.98876754258,0.0,33.5007833405,24.3117294858,51.2795993405,130.470968691,101.167014949,0.0,29.3039537411
 01/30  09:00:00,111.977119442,6.2580814034,0.0,41.3828453562,23.6694662846,40.6342015617,125.487672613,89.8723992252,0.0,35.6152733879
 01/30  10:00:00,109.065020828,6.30886796967,0.612425989376,42.8154422907,23.6694662846,35.6302164847,139.773194365,86.2951207417,18.025,35.4530736237
 01/30  11:00:00,97.1624981078,6.51535396587,0.84437583756,48.0715634546,18.7433767983,22.9618409725,133.113129063,85.626636335,18.025,29.4614927281
 01/30  12:00:00,97.4478410787,6.53627717522,0.903274407375,48.279699407,18.7433767983,22.9618409725,132.187901204,84.7911127336,18.025,29.3717884709
 01/30  13:00:00,96.5645759697,6.51331701911,0.81018010188,47.46904188,18.5889407304,23.1597249699,124.41070174,82.8889344771,18.025,23.4967672629
 01/30  14:00:00,95.6603225689,6.48251187025,0.870339845393,46.2889303649,18.7433767983,23.2517909448,128.306011726,80.9127297768,18.025,29.3682819493
 01/30  15:00:00,93.5545603731,6.41538331305,0.929547655868,44.1910881814,18.7433767983,23.2517909448,126.18400333,78.7876874357,18.025,29.3713158947
 01/30  16:00:00,91.9512950846,6.37744872878,0.97215652063,42.873101714,18.7433767983,22.9618409725,120.250431831,78.7322426609,18.025,23.4931891705
 01/30  17:00:00,95.1118613074,6.36903583628,0.119631215066,42.4432655789,18.7433767983,27.431320555,102.043858689,78.2447855292,18.025,5.77407316015
 01/30  18:00:00,106.871751235,6.14839077048,0.0,36.7028133622,17.6635504202,40.6971502883,94.468647358,82.9067344341,0.0,11.5619129239
 01/30  19:00:00,112.82780817,6.05819510142,0.00043601924889,34.3588861793,27.5259009287,37.3340067412,106.620427828,89.1613501575,0.0,17.45907767
 01/30  20:00:00,113.405705847,5.99455650643,0.0,32.6761101198,33.8341110165,33.3544677425,102.399987737,90.8046705726,0.0,11.5953171645
 01/30  21:00:00,118.801885187,5.89478788237,0.0,30.0179019463,36.5179666069,38.8247702939,105.647610897,94.0546598751,0.0,11.5929510221
 01/30  22:00:00,113.144022034,5.88072408183,0.0,29.8883313989,32.965339924,36.8579353714,114.017828535,96.5307148613,0.0,17.4871136741
 01/30  23:00:00,96.0640369855,6.09312444107,0.0,36.1437060291,25.6355707503,20.6438685092,114.909987711,97.4999060637,0.0,17.4100816476
 01/30  24:00:00,84.3073819836,6.36980718883,0.0,43.6641427558,15.0252895274,11.7056064465,103.884468674,98.1018752263,0.0,5.78259344734
 01/31  01:00:00,84.4502643303,6.56124455795,0.0,48.6415278481,11.6412384099,10.0650221343,105.876534115,100.102241047,0.0,5.77429306816
 01/31  02:00:00,86.8204414192,6.70565960953,0.0,52.4281812147,10.0992000411,10.047477231,108.277195799,102.511383292,0.0,5.7658125071
 01/31  03:00:00,88.5416275349,6.83717934156,0.0,55.8774047991,8.25718729233,10.0299323277,110.446713569,104.680961777,0.0,5.76575179217
 01/31  04:00:00,91.2747553893,6.93751246763,0.0,58.510199124,8.25718729233,10.0299323277,112.370676618,106.604662626,0.0,5.7660139927
 01/31  05:00:00,95.2825507978,7.0241876162,0.0,60.8245180008,8.25718729233,11.6354268332,114.147648303,108.373316406,0.0,5.77433189663
 01/31  06:00:00,103.273062465,7.03290536898,0.0,61.2260601686,12.1011305571,15.3678112995,120.189319737,108.610148136,0.0,11.5791716006
 01/31  07:00:00,116.255271613,6.38033910558,0.0,45.3315802105,19.7275818095,37.2640762949,124.744986041,107.262617026,0.0,17.4823690153
 01/31  08:00:00,125.48721939,6.12481416893,0.0,38.0981519244,24.3117294858,51.2795993405,125.771223277,102.323674937,0.0,23.4475483402
 01/31  09:00:00,117.016421432,6.43950438728,0.0,46.2407211029,23.6694662846,40.6342015617,129.248886758,87.7008735579,0.0,41.5480132003
 01/31  10:00:00,109.537653085,6.3344657942,0.708538201746,43.1663601794,23.6694662846,35.6302164847,129.009917074,81.4359037036,18.025,29.5490133703
 01/31  11:00:00,96.5509885607,6.51983760377,0.960258758904,47.3396859282,18.7433767983,22.9618409725,133.214460159,79.8370085017,18.025,35.3524516574
 01/31  12:00:00,93.4105135656,6.41692283952,1.02865440392,44.2363449731,18.7433767983,22.9618409725,119.649552438,78.1247143772,18.025,23.4998380612
 01/31  13:00:00,93.2668494222,6.44124581127,0.966200394714,44.0873643618,18.5889407304,23.1597249699,122.884899844,75.4904741198,18.025,29.3694257246
 01/31  14:00:00,91.3781979956,6.37405677914,1.01761227837,41.9679860774,18.7433767983,23.2517909448,121.325239713,73.9276718231,18.025,29.3725678897
 01/31  15:00:00,90.8477214134,6.36050027036,1.01775293681,41.4509287457,18.7433767983,23.2517909448,115.803469427,74.2842164703,18.025,23.4942529568
 01/31  16:00:00,87.7339403238,6.25691749591,1.00542612801,38.7430049017,18.7433767983,22.9618409725,122.751232779,75.3573703268,18.025,29.3688624522
 01/31  17:00:00,91.8001157755,6.27908949501,0.124289835401,39.2168077536,18.7433767983,27.431320555,99.7660646652,75.9669104674,18.025,5.77415419782
 01/31  18:00:00,105.200153844,6.1136434941,0.0,35.0659614147,17.6635504202,40.6971502883,93.5997386513,82.0377451513,0.0,11.5619935
 01/31  19:00:00,110.802194798,6.00766745312,0.000364665359029,32.3838695717,27.5259009287,37.3340067412,105.536734021,88.0770991942,0.0,17.4596348266
 01/31  20:00:00,110.925834912,5.92639707382,0.0,30.2643985623,33.8341110165,33.3544677425,100.770489843,89.1767461451,0.0,11.5937436981
 01/31  21:00:00,115.99272396,5.81815645096,0.0,27.2853664524,36.5179666069,38.8247702939,102.499068651,90.903707296,0.0,11.5953613547
 01/31  22:00:00,110.302828502,5.80458391094,0.0,27.1232756792,32.965339924,36.8579353714,109.798809448,92.3137295167,0.0,17.4850799314
 01/31  23:00:00,94.272875498,6.04440434166,0.0,34.4012601084,25.6355707503,20.6438685092,112.806790948,95.3984875346,0.0,17.4083034132
 01/31  24:00:00,84.6999880941,6.38868583523,0.0,44.0378675306,15.0252895274,11.7056064465,104.949388925,99.166706168,0.0,5.78268275685
 02/01  01:00:00,85.9755234341,6.6175139585,0.0,50.1105167547,11.6412384099,10.0650221343,107.97489926,102.200966174,0.0,5.7739330863
 02/01  02:00:00,89.2625626416,6.79471801233,0.0,54.7812423232,10.0992000411,10.047477231,110.57893853,104.81334943,0.0,5.76558909943
 02/01  03:00:00,91.7683864126,6.95487640837,0.0,58.9864655454,8.25718729233,10.0299323277,112.801037138,107.035172002,0.0,5.76586513564
 02/01  04:00:00,95.3395163548,7.08380336077,0.0,62.4286691796,8.25718729233,10.0299323277,115.062254337,109.296619251,0.0,5.76563508602
 02/01  05:00:00,99.9338821341,7.18994271677,0.0,65.3100926213,8.25718729233,11.6354268332,117.11205707,111.337793785,0.0,5.77426328488
 02/01  06:00:00,108.202966221,7.20800671808,0.0,65.9808607785,12.1011305571,15.3678112995,123.229279198,111.650598705,0.0,11.578680493
 02/01  07:00:00,120.277596312,6.50993851137,0.0,49.2243008866,19.7275818095,37.2640762949,128.567595811,111.080107004,0.0,17.4874888065
 02/01  08:00:00,129.368820671,6.22923707961,0.0,41.8753256662,24.3117294858,51.2795993405,132.42517385,108.978526928,0.0,23.4466469212
 02/01  09:00:00,121.538750806,6.56378239027,0.0,50.6387677815,23.6694662846,40.6342015617,137.191501014,95.6401807818,0.0,41.5513202321
 02/01  10:00:00,113.439884318,6.45562186902,0.536761502328,47.119211836,23.6694662846,35.6302164847,134.90039382,87.3277909754,18.025,29.547602845
 02/01  11:00:00,96.4326605135,6.50318747975,0.81267473363,47.3855889244,18.7433767983,22.9618409725,130.42834884,82.9405807031,18.025,29.4627681373
 02/01  12:00:00,92.1714101523,6.37598632382,0.906282871879,43.1605480131,18.7433767983,22.9618409725,126.796693949,79.3962504655,18.025,29.3754434839
 02/01  13:00:00,87.6071202377,6.24043525937,0.864768734533,38.7298747225,18.5889407304,23.1597249699,122.004792358,74.6104951939,18.025,29.3692971637
 02/01  14:00:00,84.6558748689,6.14690082752,0.937659105466,35.5527737286,18.7433767983,23.2517909448,113.394844575,71.8735142753,18.025,23.4963302999
 02/01  15:00:00,83.8948732087,6.13353068632,1.00357776262,34.7392224546,18.7433767983,23.2517909448,118.085976396,70.6952180982,18.025,29.365758298
 02/01  16:00:00,82.3388663327,6.09717440558,1.05812454383,33.4549729887,18.7433767983,22.9618409725,118.349746159,70.9557444539,18.025,29.3690017054
 02/01  17:00:00,84.8302548636,6.06289475231,0.149744431618,32.4376878343,18.7433767983,27.431320555,94.7601868014,70.9610646569,18.025,5.77412214451
 02/01  18:00:00,99.1029657022,5.93272765301,0.0,29.1496908239,17.6635504202,40.6971502883,83.511769285,77.7207225624,0.0,5.79104672262
 02/01  19:00:00,106.013521267,5.86648804761,0.0,27.7367365678,27.5259009287,37.3340067412,102.436538713,84.9760832508,0.0,17.4604554621
 02/01  20:00:00,107.480672602,5.82494280434,0.0,26.9206844664,33.8341110165,33.3544677425,104.873935606,87.4916709101,0.0,17.3822646958
 02/01  21:00:00,114.007344276,5.75817508834,0.0,25.3599684518,36.5179666069,38.8247702939,103.078741165,91.485670139,0.0,11.5930710263
 02/01  22:00:00,109.116366005,5.76673975785,0.0,25.9746518185,32.965339924,36.8579353714,111.494351583,94.0094131893,0.0,17.4849383934
 02/01  23:00:00,93.5159422506,6.01796629785,0.0,33.670764657,25.6355707503,20.6438685092,108.853599051,97.24145058,0.0,11.6121484714
 02/01  24:00:00,83.3492134758,6.33620824519,0.0,42.7395674037,15.0252895274,11.7056064465,111.904022776,100.35942888,0.0,11.5445938962
 02/02  01:00:00,83.4866015803,6.50329909521,0.0,47.7358083788,11.6412384099,10.0650221343,109.596660056,103.822357472,0.0,5.77430258416
 02/02  02:00:00,85.0470132143,6.60920239934,0.0,50.7512080092,10.0992000411,10.047477231,111.004796263,105.238803026,0.0,5.76599323646
 02/02  03:00:00,86.6437758025,6.73316735422,0.0,54.0835639266,8.25718729233,10.0299323277,112.313571188,106.547792683,0.0,5.76577850545
 02/02  04:00:00,89.6064237295,6.84054859781,0.00177026192725,56.9370606101,8.25718729233,10.0299323277,107.576922417,107.556922417,0.0,0.02
 02/02  05:00:00,94.2737810824,6.95517131696,0.0,59.8847609399,8.25718729233,11.6354268332,117.837358705,109.40130761,0.0,8.43605109445
 02/02  06:00:00,102.607807046,6.9765587103,0.0,60.6171479778,12.1011305571,15.3678112995,118.504533202,109.599999858,0.0,8.90453334365
 02/02  07:00:00,116.393486822,6.37391748481,0.0,45.4762099628,19.7275818095,37.2640762949,130.753972261,107.445237549,0.0,23.3087347118
 02/02  08:00:00,126.075470254,6.13333493981,0.0,38.677870348,24.3117294858,51.2795993405,127.007220074,103.558775588,0.0,23.4484444861
 02/02  09:00:00,117.66305822,6.43697851828,0.0,46.8898768228,23.6694662846,40.6342015617,126.135468699,90.5175075262,0.0,35.6179611728
 02/02  10:00:00,110.757239259,6.3699759394,0.648235510749,44.4107347273,23.6694662846,35.6302164847,136.583057846,83.1082584272,18.025,35.4497994191
 02/02  11:00:00,93.0913137402,6.39351412571,0.958850109294,44.0077386017,18.7433767983,22.9618409725,125.466051348,77.9789091166,18.025,29.4621422312
 02/02  12:00:00,88.2653901634,6.24993151915,1.08733006757,39.1995348063,18.7433767983,22.9618409725,120.7323127,73.3341837916,18.025,29.3731289085
 02/02  13:00:00,83.552740011,6.11531418196,1.06068695685,34.6046959945,18.5889407304,23.1597249699,112.656162529,67.7736391125,18.025,26.8575234161
 02/02  14:00:00,78.9199216118,5.9707713081,1.18026469551,29.7503434382,18.7433767983,23.2517909448,106.95924792,62.9245082605,18.025,26.0097396599
 02/02  15:00:00,75.8374419177,5.88157016221,1.25060000648,26.6867264843,18.7433767983,23.2517909448,107.590585154,60.1968710012,18.025,29.3687141528
 02/02  16:00:00,74.1578177357,5.84632157577,1.29646945693,25.2864324571,18.7433767983,22.9618409725,104.639638717,60.5876320786,18.025,26.0270066386
 02/02  17:00:00,76.8574458864,5.8230544363,0.428309624769,24.4261513379,18.7433767983,27.431320555,87.6094965146,60.5355334488,18.025,9.0489630658
 02/02  18:00:00,91.4362090842,5.71442205319,0.0,21.701237736,17.6635504202,40.6971502883,72.9354114512,67.1442487974,0.0,5.79116265381
 02/02  19:00:00,99.3491647115,5.68133414794,0.00014910971956,21.2573807436,27.5259009287,37.3340067412,94.1759162444,76.7146012348,0.0,17.4613150096
 02/02  20:00:00,101.876011929,5.67517717101,0.0,21.465786947,33.8341110165,33.3544677425,92.6026859768,81.0082564368,0.0,11.59442954
 02/02  21:00:00,108.361180152,5.61133171635,0.0,19.8606435098,36.5179666069,38.8247702939,101.231312518,83.84952073,0.0,17.3817917878
 02/02  22:00:00,103.512009556,5.6208357184,0.0,20.5161984448,32.965339924,36.8579353714,103.701878006,86.2159479515,0.0,17.4859300548
 02/02  23:00:00,87.8151738094,5.86098043462,0.0,28.1269787151,25.6355707503,20.6438685092,102.077000254,90.4639302012,0.0,11.6130700529
 02/02  24:00:00,78.1934683599,6.1840325057,0.0,37.7359965242,15.0252895274,11.7056064465,107.874333601,96.3286500596,0.0,11.545683541
 02/03  01:00:00,78.6959407734,6.35946549527,0.0,43.0889792871,11.6412384099,10.0650221343,106.443484924,100.669024985,0.0,5.77445993958
 02/03  02:00:00,80.8727938591,6.47846688935,0.0,46.7077239057,10.0992000411,10.047477231,109.101959097,103.336267369,0.0,5.76569172715
 02/03  03:00:00,82.8334260586,6.60279954094,0.0,50.4035812764,8.25718729233,10.0299323277,105.749090112,105.729090112,0.0,0.02
 02/03  04:00:00,85.8676509661,6.70703418766,0.0,53.3335708005,8.25718729233,10.0299323277,112.926417808,107.160442458,0.0,5.76597534954
 02/03  05:00:00,90.0582796792,6.79600665853,0.0,55.8284236305,8.25718729233,11.6354268332,114.27530483,108.500817859,0.0,5.77448697025
 02/03  06:00:00,98.9049082177,6.83476107508,0.0,57.0560439173,12.1011305571,15.3678112995,120.551315826,108.971625873,0.0,11.579689953
 02/03  07:00:00,115.538899598,6.347309785,0.0,44.6482271358,19.7275818095,37.2640762949,125.341660151,107.855878022,0.0,17.4857821292
 02/03  08:00:00,125.779450467,6.12373820986,0.0,38.391441408,24.3117294858,51.2795993405,133.804081644,104.498777842,0.0,29.3053038019
 02/03  09:00:00,116.411064926,6.39750396724,0.0,45.6773540772,23.6694662846,40.6342015617,125.870028583,90.2514215256,0.0,35.6186070573
 02/03  10:00:00,110.124367904,6.3518070984,0.612930599991,43.8313352379,23.6694662846,35.6302164847,137.180107747,83.6982687708,18.025,35.4568389761
 02/03  11:00:00,94.2466505328,6.43372019491,0.856473338614,45.2252444783,18.7433767983,22.9618409725,128.370129325,80.879654154,18.025,29.4654751706
 02/03  12:00:00,90.34898906,6.31723696593,0.943839288443,41.3593175051,18.7433767983,22.9618409725,124.954002147,77.5568546027,18.025,29.3721475439
 02/03  13:00:00,86.0717034744,6.19098816221,0.900013158801,37.2086596443,18.5889407304,23.1597249699,114.251072668,72.7264878819,18.025,23.4995847865
 02/03  14:00:00,82.6581932197,6.08230647111,0.987641935144,33.5696997361,18.7433767983,23.2517909448,116.583674565,69.1923406484,18.025,29.3663339167
 02/03  15:00:00,80.4796083601,6.0207548616,1.0460132745,31.3942933827,18.7433767983,23.2517909448,114.491768033,67.0970325209,18.025,29.3697355118
 02/03  16:00:00,78.5447379426,5.97692279579,1.09124937861,29.7479721607,18.7433767983,22.9618409725,108.68700344,67.1652183388,18.025,23.4967851015
 02/03  17:00:00,81.4739666905,5.95975772684,0.204836553925,29.1294390154,18.7433767983,27.431320555,91.1912159672,67.3921220925,18.025,5.77409387478
 02/03  18:00:00,96.0886515791,5.84376458806,0.0,26.2243336562,17.6635504202,40.6971502883,85.4795254588,73.9173742483,0.0,11.5621512105
 02/03  19:00:00,103.695784988,5.79881630212,0.0,25.4866646416,27.5259009287,37.3340067412,100.311626221,82.8510902991,0.0,17.4605359221
 02/03  20:00:00,105.546457173,5.76762084548,0.0,25.0437861677,33.8341110165,33.3544677425,97.9432613155,86.3469404768,0.0,11.5963208386
 02/03  21:00:00,112.359754414,5.71025576718,0.0,23.760292526,36.5179666069,38.8247702939,102.021482013,90.4267960697,0.0,11.5946859436
 02/03  22:00:00,107.452579202,5.71913532898,0.0,24.3584630425,32.965339924,36.8579353714,115.684007412,92.3763223579,0.0,23.3076850539
 02/03  23:00:00,91.7269492738,5.96190923418,0.0,31.9378223537,25.6355707503,20.6438685092,107.350027236,95.7363470289,0.0,11.6136802076
 02/03  24:00:00,82.0847342528,6.29312657356,0.000120047127307,41.5180478841,15.0252895274,11.7056064465,105.861207595,100.078383231,0.0,5.78282436416
 02/04  01:00:00,82.966695841,6.4439770396,0.0,46.0753237713,12.8411359301,10.0650221343,114.882279888,103.353548493,0.0,11.5287313953
 02/04  02:00:00,85.6666888449,6.53062247893,0.0,48.6899818301,12.8411359301,10.0650221343,105.260786647,105.240786647,0.0,0.02
 02/04  03:00:00,84.5731642491,6.65031400568,0.0,52.0958035363,8.25718729233,10.0299323277,112.074319174,106.308210808,0.0,5.76610836672
 02/04  04:00:00,87.2514008766,6.73738473954,0.0,54.6869690847,8.25718729233,10.0299323277,113.704195464,107.938306206,0.0,5.76588925749
 02/04  05:00:00,90.8018182134,6.80198884404,0.0,56.565979511,8.25718729233,11.6354268332,114.770421193,108.996499872,0.0,5.77392132027
 02/04  06:00:00,97.4071079335,6.888864538,0.0,58.9258959339,8.71707943955,15.3327214929,120.836245083,109.291199769,0.0,11.5450453142
 02/04  07:00:00,113.43445768,6.73080825846,0.0,55.0149031209,18.5082010057,25.6353820695,114.142416038,108.344504833,0.0,5.79791120491
 02/04  08:00:00,119.809841971,6.43132080876,0.0,47.2374723351,19.4083231844,41.0650158608,129.67336832,106.365458897,0.0,23.3079094232
 02/04  09:00:00,128.291304815,6.09727727492,0.0,37.8274477501,26.3286599382,57.9988325916,135.532040843,93.6650320961,0.0,41.8670087469
 02/04  10:00:00,114.284577725,6.13398341344,0.572622566787,38.3663278189,26.3286599382,42.8504436482,145.853729499,86.2770541395,18.025,41.5516753599
 02/04  11:00:00,94.2660165112,6.30011209854,0.863244632199,41.8856166273,21.7447113004,23.4437158914,135.851248555,82.3660517043,18.025,35.4601968506
 02/04  12:00:00,88.3451388657,6.20371519904,0.970142867122,38.4163638477,19.3027497915,23.426170988,125.899117997,78.4128187622,18.025,29.4612992351
 02/04  13:00:00,83.7215360322,6.06920264418,0.957859602041,33.7977691634,19.1483137236,23.7250123474,115.445491384,73.9194809301,18.025,23.5010104541
 02/04  14:00:00,79.7260364093,5.94921512728,1.06629324102,29.6682792551,19.3027497915,23.7161209604,115.462636034,68.0697414052,18.025,29.3678946285
 02/04  15:00:00,77.1441283406,5.87566868283,1.1296925126,27.0965162544,19.3027497915,23.7161209604,113.199524517,65.8031734587,18.025,29.3713510578
 02/04  16:00:00,75.2025879521,5.83532424976,1.19370275087,25.421262528,19.3027497915,23.426170988,106.690857326,65.1677018697,18.025,23.4981554563
 02/04  17:00:00,78.9344435509,5.84907414757,0.328421551231,25.5533107062,19.3027497915,27.8956505705,94.5659473212,65.0127715678,18.025,11.5281757534
 02/04  18:00:00,91.2614203485,5.78374486097,0.0,23.9993722199,18.2229234133,37.5968344597,76.6739040813,70.8919531875,0.0,5.78195089374
 02/04  19:00:00,103.709961476,5.65755692855,0.000379079715528,20.7362429365,32.690315043,37.0816133363,88.9065544312,77.344741219,0.0,11.5618132122
 02/04  20:00:00,102.13338773,5.59808259582,0.0,19.1074782933,36.8143715336,33.066984531,90.1684474817,78.5750791297,0.0,11.593368352
 02/04  21:00:00,105.844058541,5.54352129935,0.00718299220063,17.6254453909,36.3493007332,38.7721355839,91.5500973959,79.9550282093,0.0,11.5950691866
 02/04  22:00:00,104.831696693,5.56928957579,0.008233603228,18.70412959,36.1807251679,36.8228455648,93.8294638002,82.2332413413,0.0,11.5962224589
 02/04  23:00:00,89.6572150086,5.75653740317,0.0,24.6699907844,31.0351095914,20.6438685092,102.940727942,85.4529179888,0.0,17.4878099536
 02/04  24:00:00,74.4939634326,5.99706580717,0.000114948658757,31.8209282124,17.4250845679,11.7056064465,99.6095930012,88.0296960847,0.0,11.5798969166
 02/05  01:00:00,71.8776235457,6.1110224368,0.0,35.1997831516,12.925468867,10.100111941,95.7718020079,89.9973723518,0.0,5.77442965608
 02/05  02:00:00,74.0632386905,6.1810753542,0.0,37.3166543707,12.925468867,10.100111941,97.122015952,91.3561141175,0.0,5.7659018345
 02/05  03:00:00,71.9528115974,6.2660269029,0.0,39.7403138785,8.34152022915,10.0650221343,97.4283452929,91.6623212272,0.0,5.76602406578
 02/05  04:00:00,72.3858593422,6.28411717611,0.0,40.1552714506,8.34152022915,10.0650221343,96.1444854327,90.3786774727,0.0,5.76580795996
 02/05  05:00:00,74.4727905802,6.30248019172,0.0,40.6170363129,8.34152022915,11.6705166398,95.6913611423,89.9171789246,0.0,5.77418221769
 02/05  06:00:00,79.8116741199,6.34177535866,0.0,41.7581290341,8.80141237637,15.3678112995,95.7574162203,89.9746702476,0.0,5.78274597265
 02/05  07:00:00,96.002327741,6.20788591584,0.0,38.1056930015,18.5082010057,25.6353820695,99.7062553899,88.1263782751,0.0,11.5798771149
 02/05  08:00:00,103.624108113,5.96736710501,0.0,31.3962666512,19.4926561212,41.1001056674,102.393833816,84.9052743809,0.0,17.4885594355
 02/05  09:00:00,115.114519285,5.75438041077,0.0,24.9935538694,26.3286599382,57.9988325916,120.595096711,72.7452087927,0.0,47.8498879185
 02/05  10:00:00,102.174157036,5.80613240371,1.03648077706,26.23931852,26.2443270014,42.8153538416,128.457511265,68.8830654685,18.025,41.5494457963
 02/05  11:00:00,80.5333980638,5.88872430073,1.30311688425,28.1245130537,21.7447113004,23.4437158914,113.958928564,66.3785192704,18.025,29.5554092939
 02/05  12:00:00,76.3363544105,5.84196533077,1.37838620088,26.3013717975,19.3449162599,23.4437158914,111.811569483,64.0056673481,18.025,29.7809021347
 02/05  13:00:00,73.1721059692,5.75333744566,1.30957502208,23.152777758,19.190480192,23.7425572507,107.77638574,60.7000166403,18.025,29.0513690996
 02/05  14:00:00,71.1586951586,5.69820747106,1.38905062543,21.088896573,19.260583323,23.698576057,103.975017905,56.5800588706,18.025,29.3699590347
 02/05  15:00:00,70.8583090695,5.69815903241,1.43794860225,20.7396620037,19.260583323,23.698576057,103.188200248,55.9216830756,18.025,29.2415171725
 02/05  16:00:00,70.1614891813,5.6915834955,1.4642240758,20.3130942145,19.260583323,23.4086260847,98.4554728414,56.8057625586,18.025,23.6247102828
 02/05  17:00:00,73.7806670113,5.69699241442,0.599575346611,20.3401716503,19.260583323,27.8781056672,80.5980740466,56.7989560074,18.025,5.7741180392
 02/05  18:00:00,85.2923932051,5.6216326874,0.0,18.2521649719,18.1807569449,37.5792895564,70.9183580406,59.3739068964,0.0,11.5444511442
 02/05  19:00:00,98.1498425239,5.52256595207,0.0,15.4309157687,32.6059821062,37.0465235296,70.3675451599,64.5762789637,0.0,5.79126619618
 02/05  20:00:00,96.5308302683,5.45972721598,0.0,13.6432700822,36.8143715336,33.066984531,77.1704265319,65.5738807684,0.0,11.5965457635
 02/05  21:00:00,100.283747242,5.40990420889,0.0345569331584,12.0519532111,36.43363367,38.8072253906,84.1385116184,66.756943358,0.0,17.3815682604
 02/05  22:00:00,98.1459091193,5.41705756565,0.0591931501085,12.2390360157,36.0963922311,36.7877557581,78.950437966,67.3542965923,0.0,11.5961413737
 02/05  23:00:00,80.9949908311,5.53936555312,0.0,16.3443581974,30.9507766546,20.6087787026,86.2888530402,68.8014698115,0.0,17.4873832287
 02/05  24:00:00,63.713180441,5.70403790997,0.0,21.3332860503,17.4250845679,11.7056064465,82.1125222695,70.5329637145,0.0,11.579558555
 02/06  01:00:00,58.6469767408,5.77840529187,0.0,23.6210731572,11.6412384099,10.0650221343,77.5936934087,71.8195893731,0.0,5.7741040356
 02/06  02:00:00,58.7470291975,5.83089596644,0.0,25.2295267147,10.0992000411,10.047477231,78.8632426203,73.0974996421,0.0,5.76574297817
 02/06  03:00:00,58.2272955045,5.87366269495,0.0,26.5265840164,8.25718729233,10.0299323277,79.7279112196,73.9618734626,0.0,5.76603775701
 02/06  04:00:00,59.3263882446,5.90923847361,0.0,27.5901015385,8.25718729233,10.0299323277,80.468117044,74.7022924241,0.0,5.76582461991
 02/06  05:00:00,61.9604766112,5.94328236586,0.0,28.5833415686,8.25718729233,11.6354268332,81.0542205116,75.279713707,0.0,5.77450680458
 02/06  06:00:00,69.6538831062,5.94356900334,0.0,28.6962052912,12.1011305571,15.3678112995,86.7921754213,75.2127505022,0.0,11.5794249191
 02/06  07:00:00,92.9417461535,5.72501166064,0.0,22.6733598911,19.7275818095,37.2640762949,93.7201344898,76.2322204774,0.0,17.4879140124
 02/06  08:00:00,106.294480262,5.60975159264,0.0,19.4204483642,24.3117294858,51.2795993405,99.3031030393,75.8551625763,0.0,23.447940463
 02/06  09:00:00,94.9282247191,5.78962288871,0.01213754156,24.7902477087,23.6694662846,40.6342015617,108.007677192,66.4509296565,0.0,41.5567475354
 02/06  10:00:00,90.7327220961,5.78185476537,1.10525320044,24.5173128051,23.6694662846,35.6302164847,112.431030197,64.8547291871,18.025,29.5513010103
 02/06  11:00:00,76.077582266,5.88427812855,1.32685610299,27.1352300016,18.7433767983,22.9618409725,113.983812813,64.3008432675,18.025,31.6579695451
 02/06  12:00:00,76.4923527941,5.90640253813,1.40111858071,27.4562331122,18.7433767983,22.9618409725,108.490583571,63.2746765917,18.025,27.190906979
 02/06  13:00:00,74.0305604771,5.83370478977,1.30193559666,25.1228734774,18.5889407304,23.1597249699,106.944990534,59.5506973228,18.025,29.3692932115
 02/06  14:00:00,74.17727579,5.83698567997,1.35195432425,24.9697868921,18.7433767983,23.2517909448,105.720415737,58.3225209784,18.025,29.3728947586
 02/06  15:00:00,72.2198775254,5.77526312591,1.38423179553,23.0418358132,18.7433767983,23.2517909448,98.2821309198,56.7622941472,18.025,23.4948367726
 02/06  16:00:00,71.4085537414,5.7625846374,1.414037149,22.5033324645,18.7433767983,22.9618409725,104.772305324,57.3772419638,18.025,29.3700633598
 02/06  17:00:00,74.4383579526,5.74722073916,0.552461945125,21.9587401621,18.7433767983,27.431320555,80.9441075476,57.144889774,18.025,5.77421777357
 02/06  18:00:00,87.6999271064,5.66682235563,0.0,19.8965459306,17.6635504202,40.6971502883,74.4007956568,62.8388191565,0.0,11.5619765003
 02/06  19:00:00,97.7778651091,5.64599483815,0.000359023230042,19.7211987454,27.5259009287,37.3340067412,89.414522359,71.9540961953,0.0,17.4604261637
 02/06  20:00:00,99.1740142817,5.60921003842,0.0,18.8297507187,33.8341110165,33.3544677425,85.7680182721,74.1739029775,0.0,11.5941152946
 02/06  21:00:00,104.797884916,5.52828750019,0.0157557897759,16.3646268358,36.5179666069,38.8247702939,86.3584471254,74.7626181031,0.0,11.5958290223
 02/06  22:00:00,99.7823327503,5.53594689894,0.0269165303441,16.8444788939,32.965339924,36.8579353714,94.8748166942,77.3883283288,0.0,17.4864883654
 02/06  23:00:00,83.2851770735,5.74271878384,0.0,23.715231272,25.6355707503,20.6438685092,100.238203037,82.8277580289,0.0,17.4104450084
 02/06  24:00:00,71.3202031795,5.97909831285,0.0,31.0676613881,15.0252895274,11.7056064465,93.7387272206,87.9557636492,0.0,5.78296357141
 02/07  01:00:00,71.3481556764,6.13427431387,0.0,35.9663819023,11.6412384099,10.0650221343,98.9432759169,93.1690869827,0.0,5.77418893421
 02/07  02:00:00,73.3367068149,6.24560356471,0.0,39.4044959306,10.0992000411,10.047477231,101.80447237,96.0386481877,0.0,5.76582418231
 02/07  03:00:00,74.5909574812,6.34377031126,0.0,42.4201375064,8.25718729233,10.0299323277,103.767429685,98.0013075456,0.0,5.76612213918
 02/07  04:00:00,77.3249060885,6.42746885768,0.0,45.0703881628,8.25718729233,10.0299323277,106.030830666,100.264918767,0.0,5.76591189957
 02/07  05:00:00,81.3141390447,6.50015216453,0.0,47.3801330626,8.25718729233,11.6354268332,108.021401281,102.246797468,0.0,5.77460381273
 02/07  06:00:00,89.2195750918,6.50430552911,0.0,47.7011589668,12.1011305571,15.3678112995,113.420704484,101.841042436,0.0,11.5796620481
 02/07  07:00:00,109.214811367,6.16108881062,0.0,38.5103450069,19.7275818095,37.2640762949,118.541310963,101.054272958,0.0,17.4870380046
 02/07  08:00:00,120.83762926,5.98837556637,0.0,33.5849695094,24.3117294858,51.2795993405,121.594247037,98.144810561,0.0,23.4494364764
 02/07  09:00:00,109.846277576,6.19380502183,0.0,39.3162532881,23.6694662846,40.6342015617,126.225756919,84.6684292501,0.0,41.5573276693
 02/07  10:00:00,102.48057579,6.10992310199,0.800549539052,36.2417995686,23.6694662846,35.6302164847,124.154788894,76.5779596692,18.025,29.5518292245
 02/07  11:00:00,84.8220461838,6.12864495574,1.11042373906,35.851758141,18.7433767983,22.9618409725,125.347991528,71.9672574592,18.025,35.3557340686
 02/07  12:00:00,80.9071559108,6.01790305769,1.21808782361,31.9425654227,18.7433767983,22.9618409725,109.715868524,68.1843602819,18.025,23.5065082421
 02/07  13:00:00,76.6807306326,5.90100618868,1.15974890861,27.8479281884,18.5889407304,23.1597249699,110.543482405,63.147953658,18.025,29.3705287467
 02/07  14:00:00,72.1591622941,5.76096128037,1.2622583914,23.1173923902,18.7433767983,23.2517909448,105.651401698,58.2521971641,18.025,29.3742045341
 02/07  15:00:00,69.3056186899,5.67978349582,1.32917183887,20.2781155541,18.7433767983,23.2517909448,96.9104426065,55.3895103869,18.025,23.4959322196
 02/07  16:00:00,66.9819371852,5.6227518596,1.37463829397,18.2559468358,18.7433767983,22.9618409725,102.5699229,55.1734550435,18.025,29.371467856
 02/07  17:00:00,70.0094987266,5.61098477299,0.495077659775,17.723499746,18.7433767983,27.431320555,79.7670662396,55.9678135468,18.025,5.77425269281
 02/07  18:00:00,83.3215313931,5.53071325287,0.0,15.6542573133,17.6635504202,40.6971502883,73.9289289433,62.3664680472,0.0,11.5624608962
 02/07  19:00:00,93.3897275745,5.51492683623,0.0,15.464485443,27.5259009287,37.3340067412,88.5155917892,71.0543260156,0.0,17.4612657735
 02/07  20:00:00,96.3568228877,5.52371114875,0.0,16.0980562978,33.8341110165,33.3544677425,87.4509596367,75.8563023895,0.0,11.5946572472
 02/07  21:00:00,103.544297458,5.48468937924,0.0304055372886,15.1399847616,36.5179666069,38.8247702939,90.9163668518,79.3199725737,0.0,11.5963942781
 02/07  22:00:00,98.883902046,5.50972283407,0.0977598757256,15.9014265471,32.965339924,36.8579353714,98.5754893904,81.0880940104,0.0,17.48739538
 02/07  23:00:00,81.7573252397,5.69482320677,0.0,22.235272665,25.6355707503,20.6438685092,100.878183878,83.4668526761,0.0,17.4113312016
 02/07  24:00:00,69.3543486649,5.91797078337,0.000113261962615,29.1628202955,15.0252895274,11.7056064465,92.1074491108,86.3244777891,0.0,5.78297132176
 02/08  01:00:00,68.4747209946,6.04889320528,0.0,33.1783273595,11.6412384099,10.0650221343,94.501073247,88.7266099419,0.0,5.77446330516
 02/08  02:00:00,71.4761700267,6.18877895081,0.0,37.6007831048,10.0992000411,10.047477231,99.2385582422,93.4724629385,0.0,5.76609530374
 02/08  03:00:00,71.3033340934,6.2464050667,0.0,39.2298786623,8.25718729233,10.0299323277,98.3776057791,92.6117065062,0.0,5.76589927284
 02/08  04:00:00,71.5044434341,6.25682932554,0.0,39.4205637484,8.25718729233,10.0299323277,96.0582147614,90.2928027436,0.0,5.76541201777
 02/08  05:00:00,73.7436635758,6.27797825829,0.0,40.0318309658,8.25718729233,11.6354268332,95.4398837443,89.6656348422,0.0,5.77424890205
 02/08  06:00:00,79.9009773889,6.23253530403,0.0,38.65432934,12.1011305571,15.3678112995,98.1524995578,86.5733442274,0.0,11.5791553304
 02/08  07:00:00,99.7509231803,5.90274405319,0.0,29.3047995107,19.7275818095,37.2640762949,100.505681762,83.0168816272,0.0,17.488800135
 02/08  08:00:00,111.390260307,5.73984816372,0.0,24.3861237647,24.3117294858,51.2795993405,102.628198618,79.1772278769,0.0,23.4509707415
 02/08  09:00:00,99.6756431449,5.91930869903,0.0174826625346,29.4026303127,23.6694662846,40.6342015617,108.550927565,66.9920332479,0.0,41.5588943172
 02/08  10:00:00,95.0993078204,5.90888604965,1.21353465914,28.6485810101,23.6694662846,35.6302164847,109.777816967,62.2011174808,18.025,29.5516994861
 02/08  11:00:00,79.6877952612,5.99205831242,1.49830164293,30.4662149067,18.7433767983,22.9618409725,112.8655503,59.4833920795,18.025,35.3571582208
 02/08  12:00:00,78.6520010668,5.96715652873,1.56958997143,29.3866539734,18.7433767983,22.9618409725,99.5344120964,58.0058995792,18.025,23.5035125172
 02/08  13:00:00,76.8313583119,5.9224791235,1.4670994728,27.6697317935,18.5889407304,23.1597249699,102.084379056,54.686613298,18.025,29.3727657584
 02/08  14:00:00,75.2221913249,5.87180430548,1.53194050285,25.7998945744,18.7433767983,23.2517909448,99.7674570487,52.3659433253,18.025,29.3765137233
 02/08  15:00:00,74.1664881375,5.84288732183,1.56236531746,24.7426867403,18.7433767983,23.2517909448,93.0768186067,51.5539927797,18.025,23.497825827
 02/08  16:00:00,73.0416320497,5.81951796935,1.5784233537,23.9150901712,18.7433767983,22.9618409725,100.044499556,52.6487651086,18.025,29.3707344472
 02/08  17:00:00,75.4605895882,5.7842643601,0.738931134951,22.757456057,18.7433767983,27.431320555,75.7111364491,51.9118005375,18.025,5.77433591158
 02/08  18:00:00,86.4735507303,5.64640800259,0.0,18.6905798049,17.6635504202,40.6971502883,64.3523451576,52.7897732859,0.0,11.5625718717
 02/08  19:00:00,94.1638569957,5.56311360157,0.000412859348409,16.1900118838,27.5259009287,37.3340067412,74.2621943243,56.8011906861,0.0,17.4610036382
 02/08  20:00:00,94.5142004869,5.49861439578,0.0,14.2805287652,33.8341110165,33.3544677425,68.9077067759,57.3121140088,0.0,11.5955927671
 02/08  21:00:00,99.6622430036,5.40717838116,0.029243963308,11.3366004631,36.5179666069,38.8247702939,69.6701392388,58.0753881102,0.0,11.5947511286
 02/08  22:00:00,93.0683039484,5.37579154514,0.041895436354,10.2756213955,32.965339924,36.8579353714,75.5554705346,58.0688298992,0.0,17.4866406355
 02/08  23:00:00,73.4154181306,5.49632609487,0.00899530618455,14.0828659671,25.6355707503,20.6438685092,76.0096084513,58.5991711834,0.0,17.4104372679
 02/08  24:00:00,58.0798501812,5.63401204254,0.0,18.1723930541,15.0252895274,11.7056064465,65.5620412336,59.7801987681,0.0,5.78184246549
 02/09  01:00:00,54.9068697259,5.69373914413,0.0,19.9656291614,11.6412384099,10.0650221343,66.6422121509,60.8679328264,0.0,5.77427932452
 02/09  02:00:00,54.4052612245,5.72798810068,0.0,20.9906646873,10.0992000411,10.047477231,67.5185275369,61.7524608816,0.0,5.76606665532
 02/09  03:00:00,53.3906430627,5.75577887367,0.0,21.8078131466,8.25718729233,10.0299323277,68.3232775358,62.5574041059,0.0,5.76587342994
 02/09  04:00:00,53.8993400462,5.77285657879,0.0,22.2994326536,8.25718729233,10.0299323277,68.9373871211,63.1717189922,0.0,5.76566812893
 02/09  05:00:00,55.8434393059,5.78563193947,0.0,22.6239519622,8.25718729233,11.6354268332,69.3465579819,63.5724791499,0.0,5.774078832
 02/09  06:00:00,62.5663863692,5.75872255799,0.0,21.7935498317,12.1011305571,15.3678112995,73.2220241622,61.642615095,0.0,11.5794090671
 02/09  07:00:00,85.4037999113,5.53793046616,0.0,15.322486639,19.7275818095,37.2640762949,76.7886239946,59.2992904614,0.0,17.4893335333
 02/09  08:00:00,98.1270455256,5.41319569751,0.0155744094116,11.4339829332,24.3117294858,51.2795993405,79.8405253139,56.3898669081,0.0,23.4506584058
 02/09  09:00:00,85.7398552536,5.55760507077,0.0773949458557,15.7686319366,23.6694662846,40.6342015617,88.9156045044,47.3565627314,0.0,41.559041773
 02/09  10:00:00,82.6926550696,5.57182601406,1.67863264292,16.1138874261,23.6694662846,35.6302164847,99.157377032,46.3569936396,18.025,34.7753833924
 02/09  11:00:00,67.2789411811,5.64265109022,1.8777563443,18.0273124285,18.7433767983,22.9618409725,94.2865877224,46.1093673642,18.025,30.1522203582
 02/09  12:00:00,66.6731508282,5.62664598093,1.91440000904,17.4035036146,18.7433767983,22.9618409725,87.1456641497,45.6161151488,18.025,23.5045490009
 02/09  13:00:00,65.5497457177,5.59701697255,1.74743608113,16.4332441204,18.5889407304,23.1597249699,91.1665744034,43.7734966165,18.025,29.3680777869
 02/09  14:00:00,64.7679075557,5.56937608892,1.77119900329,15.4087795568,18.7433767983,23.2517909448,89.6977054865,42.2987657098,18.025,29.3739397767
 02/09  15:00:00,63.7455346738,5.54026339003,1.81793976193,14.3687806305,18.7433767983,23.2517909448,82.3899822759,40.8645033398,18.025,23.5004789362
 02/09  16:00:00,62.6905499451,5.51708508473,1.84435978785,13.6005047861,18.7433767983,22.9618409725,88.9322924838,41.535925967,18.025,29.3713665168
 02/09  17:00:00,65.6468950571,5.49655893173,1.00890896533,12.9614874324,18.7433767983,27.431320555,65.2232434935,41.4239788378,18.025,5.77426465568
 02/09  18:00:00,77.8205411365,5.40594987615,0.0299470618701,10.2480795681,17.6635504202,40.6971502883,54.4190275707,42.85628504,0.0,11.5627425307
 02/09  19:00:00,86.9510025937,5.36976294334,0.0247038893312,9.14621358206,27.5259009287,37.3340067412,66.7049944288,49.2423943166,0.0,17.4626001122
 02/09  20:00:00,88.8953305084,5.35440335809,0.0374106230432,8.76845558378,33.8341110165,33.3544677425,64.5755117367,52.9786056769,0.0,11.5969060597
 02/09  21:00:00,96.4234529999,5.32687355232,0.0557594612191,8.15160118714,36.5179666069,38.8247702939,71.0559033564,59.4624907069,0.0,11.5934126495
 02/09  22:00:00,91.8143386258,5.34344267144,0.0565475744554,9.03934888349,32.965339924,36.8579353714,82.2300918693,64.7411651171,0.0,17.4889267522
 02/09  23:00:00,73.6524068287,5.50143610556,0.0242283606073,14.2995103212,25.6355707503,20.6438685092,85.9566878969,68.5453012872,0.0,17.4113866097
 02/09  24:00:00,60.3662626849,5.68968560857,0.000563941209346,20.4025667963,15.0252895274,11.7056064465,79.0970589416,73.3141571228,0.0,5.78290181877
 02/10  01:00:00,59.5333461206,5.81407622502,0.0,24.4717670972,11.6412384099,10.0650221343,83.5361539095,77.7615886078,0.0,5.77456530173
 02/10  02:00:00,60.3717678562,5.8858776019,0.0,26.7992815866,10.0992000411,10.047477231,85.3246507249,79.5586008173,0.0,5.76604990762
 02/10  03:00:00,60.3389662446,5.93992932203,0.0,28.5719854818,8.25718729233,10.0299323277,85.991807421,80.2257864364,0.0,5.76602098461
 02/10  04:00:00,62.2132170384,5.99437342317,0.0,30.3917918416,8.25718729233,10.0299323277,87.6256540873,81.8603331409,0.0,5.76532094645
 02/10  05:00:00,65.923141779,6.05449981811,0.0,32.4347859064,8.25718729233,11.6354268332,90.3276474541,84.5542412856,0.0,5.77340616851
 02/10  06:00:00,73.9810150156,6.06361380944,0.0,32.9032851905,12.1011305571,15.3678112995,96.236102822,84.6567385508,0.0,11.5793642712
 02/10  07:00:00,96.650986228,5.82804268923,0.0,26.2795598943,19.7275818095,37.2640762949,101.273624744,83.7876342202,0.0,17.4859905236
 02/10  08:00:00,109.244397219,5.6899117986,0.00162195414479,22.2885655768,24.3117294858,51.2795993405,104.406892159,80.9563351491,0.0,23.4505570098
 02/10  09:00:00,98.7192226057,5.89835064079,0.00397932139704,28.4806668855,23.6694662846,40.6342015617,112.320938937,70.758880294,0.0,41.5620586426
 02/10  10:00:00,94.9809939074,5.90526488176,1.02168374318,28.7257357309,23.6694662846,35.6302164847,122.879647233,69.3918097978,18.025,35.4628374355
 02/10  11:00:00,77.1850323857,5.90061998723,1.26639546616,28.2867934444,18.7433767983,22.9618409725,114.155971667,66.6621744913,18.025,29.4687971761
 02/10  12:00:00,74.5134288501,5.82198257652,1.33211116516,25.6307330629,18.7433767983,22.9618409725,111.449414686,64.0467905808,18.025,29.3776241054
 02/10  13:00:00,72.4446581308,5.7686876549,1.24526351793,23.6586578284,18.5889407304,23.1597249699,101.9988569,60.4745327619,18.025,23.4993241385
 02/10  14:00:00,69.7965927579,5.68480382753,1.30715917961,20.7860766505,18.7433767983,23.2517909448,104.61835467,57.2211372347,18.025,29.3722174352
 02/10  15:00:00,68.1120597967,5.63878319564,1.35092134761,19.1038020364,18.7433767983,23.2517909448,102.643834684,55.2427830872,18.025,29.3760515968
 02/10  16:00:00,66.9557027064,5.61726419762,1.37776964939,18.2320682786,18.7433767983,22.9618409725,97.4344632954,55.911927935,18.025,23.4975353604
 02/10  17:00:00,70.8730460081,5.63246047651,0.487675732484,18.5729690716,18.7433767983,27.431320555,80.9793715111,57.1800630348,18.025,5.77430847631
 02/10  18:00:00,85.3765954288,5.59217125314,0.0,17.6478593392,17.6635504202,40.6971502883,75.9894106627,64.4268009375,0.0,11.5626097252
 02/10  19:00:00,96.1604681175,5.59394103579,0.0,18.1562034127,27.5259009287,37.3340067412,92.0067459401,74.5455693772,0.0,17.461176563
 02/10  20:00:00,99.4789160637,5.60864100552,0.0,19.1352111641,33.8341110165,33.3544677425,92.1268569981,80.5298912485,0.0,11.5969657497
 02/10  21:00:00,106.38093692,5.5604940388,0.0157678808671,17.9154550956,36.5179666069,38.8247702939,95.3039483136,83.7089045555,0.0,11.5950437582
 02/10  22:00:00,101.6635213,5.57609438426,0.0264224605919,18.686002327,32.965339924,36.8579353714,109.094231938,85.7843077889,0.0,23.3099241488
 02/10  23:00:00,84.9702108136,5.78017612013,0.0,25.3628013992,25.6355707503,20.6438685092,100.200223501,88.5860362107,0.0,11.6141872899
 02/10  24:00:00,72.0447960807,5.99079458239,0.000116014048334,31.7804369056,15.0252895274,11.7056064465,95.8026224136,90.0195712591,0.0,5.7830511545
 02/11  01:00:00,72.367915043,6.11892910054,0.0,35.8015842421,12.8411359301,10.0650221343,104.715054284,93.1858958276,0.0,11.5291584569
 02/11  02:00:00,75.1645200378,6.20468793477,0.0,38.51374259,12.8411359301,10.0650221343,95.6276327502,95.6076327502,0.0,0.02
 02/11  03:00:00,74.6107524816,6.33396475924,0.0,42.4497361278,8.25718729233,10.0299323277,104.208795833,98.4429820298,0.0,5.76581380297
 02/11  04:00:00,76.4295597277,6.39336175609,0.0,44.2091459588,8.25718729233,10.0299323277,104.420232006,98.6541196757,0.0,5.76611233077
 02/11  05:00:00,79.1029987153,6.42862977229,0.0,45.2405123886,8.25718729233,11.6354268332,104.163352534,98.3891500785,0.0,5.77420245526
 02/11  06:00:00,83.8687195439,6.44812508585,0.0,45.8282385602,8.71707943955,15.3327214929,108.591603865,97.0454800694,0.0,11.5461237955
 02/11  07:00:00,100.440099759,6.32346638132,0.0,42.4278757897,18.5082010057,25.6353820695,106.698979474,95.1206741403,0.0,11.5783053338
 02/11  08:00:00,106.710614306,6.10109978007,0.0,36.3524462627,19.4083231844,41.0650158608,110.565350411,93.0766410427,0.0,17.4887093682
 02/11  09:00:00,118.934759764,5.84662459087,0.0,28.7215283578,26.3286599382,57.9988325916,124.680964801,79.6695198671,0.0,45.0114449337
 02/11  10:00:00,105.357513276,5.88188478264,0.874862263516,29.3891036133,26.3286599382,42.8504436482,131.215551341,74.7464203799,18.025,38.4441309607
