Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/11  11:00:00,83.2456647112,5.95854816798,1.18089606217,30.8891645678,21.7447113004,23.4437158914,124.686525363,71.1965943059,18.025,35.4649310572
 02/11  12:00:00,77.0175706879,5.85648395664,1.30823310263,27.0979264513,19.3027497915,23.426170988,113.727858652,66.2374262289,18.025,29.4654324227
 02/11  13:00:00,72.9285481791,5.7406686928,1.24690763265,23.0442593384,19.1483137236,23.7250123474,109.772356745,62.368687271,18.025,29.3786694744
 02/11  14:00:00,69.7644104552,5.64948533778,1.354936167,19.7177346709,19.3027497915,23.7161209604,98.714602122,57.1924347888,18.025,23.4971673333
 02/11  15:00:00,67.2286177508,5.58173373991,1.45688402014,17.1477434011,19.3027497915,23.7161209604,101.544602495,54.1464025343,18.025,29.373199961
 02/11  16:00:00,65.8802940148,5.55556400776,1.48098603532,16.0914366668,19.3027497915,23.426170988,101.774738368,54.3726420978,18.025,29.3770962706
 02/11  17:00:00,69.9492717813,5.5750517402,0.577379576764,16.5931991148,19.3027497915,27.8956505705,78.7500794304,54.9508333822,18.025,5.7742460482
 02/11  18:00:00,81.4552016302,5.55493055263,0.0,16.3059619106,18.2229234133,37.5968344597,67.2281754727,61.4452575791,0.0,5.78291789365
 02/11  19:00:00,98.0504742346,5.50707351797,0.000143009565146,15.227464482,32.690315043,37.0816133363,82.0060888089,70.4433551233,0.0,11.5627336856
 02/11  20:00:00,97.9422458714,5.49056246249,0.0242367358949,14.9996069617,36.8143715336,33.066984531,86.9637492164,75.367581492,0.0,11.5961677244
 02/11  21:00:00,102.900465274,5.49170195583,0.220977464978,14.5198618998,36.3493007332,38.7721355839,90.5112123321,78.9158408361,0.0,11.5953714961
 02/11  22:00:00,102.305242246,5.52598771858,0.194301960472,16.0348968162,36.1807251679,36.8228455648,93.3423060036,81.7448560867,0.0,11.5974499169
 02/11  23:00:00,86.6734097074,5.67649179244,0.0,21.766210995,31.0351095914,20.6438685092,107.744721504,84.4333946632,0.0,23.3113268412
 02/11  24:00:00,71.6309041494,5.90755078178,0.000116274328168,29.0473714822,17.4250845679,11.7056064465,93.9456795501,88.1456762476,0.0,5.80000330255
 02/12  01:00:00,69.7154068424,6.03682005976,0.0,33.1117616012,12.925468867,10.100111941,102.731033916,91.2016281288,0.0,11.5294057871
 02/12  02:00:00,72.81903956,6.13350609519,0.0,36.1200206935,12.925468867,10.100111941,93.6425227105,93.6225227105,0.0,0.02
 02/12  03:00:00,71.6824179281,6.24616292841,0.0,39.4897802699,8.34152022915,10.0650221343,101.006908927,95.2409732376,0.0,5.76593568937
 02/12  04:00:00,73.9799519672,6.31756817692,0.0,41.7159083477,8.34152022915,10.0650221343,102.608429713,96.8421922254,0.0,5.76623748778
 02/12  05:00:00,77.5888058744,6.37787504052,0.0,43.6576507771,8.34152022915,11.6705166398,104.530786846,98.7564531431,0.0,5.77433370253
 02/12  06:00:00,84.3172200986,6.45670126392,0.0,46.1487391959,8.80141237637,15.3678112995,111.893640075,100.347470506,0.0,11.5461695693
 02/12  07:00:00,101.774401864,6.36018025632,0.0,43.7254629636,18.5082010057,25.6353820695,111.464932283,99.8863248266,0.0,11.5786074568
 02/12  08:00:00,107.373675979,6.1109975234,0.0,36.8861853515,19.4926561212,41.1001056674,113.919265149,96.4300123954,0.0,17.4892527536
 02/12  09:00:00,119.797629246,5.86761817922,0.0,29.5634014904,26.3286599382,57.9988325916,130.133055776,82.2777788318,0.0,47.8552769442
 02/12  10:00:00,105.119064779,5.87581459373,0.867427848045,29.283580122,26.2443270014,42.8153538416,128.495090296,74.8448727518,18.025,35.6252175439
 02/12  11:00:00,83.3130276877,5.95678041056,1.17022070658,30.968969306,21.7447113004,23.4437158914,125.01743138,71.526121025,18.025,35.4663103549
 02/12  12:00:00,77.0710485239,5.85488276762,1.33471043602,27.0668156729,19.3449162599,23.4437158914,113.245384659,65.7537913465,18.025,29.4665933127
 02/12  13:00:00,71.9741998653,5.71253163757,1.33829933977,21.9669441229,19.190480192,23.7425572507,106.918884886,59.5160199625,18.025,29.3778649237
 02/12  14:00:00,68.4437504687,5.61185877132,1.41125913327,18.4380889269,19.260583323,23.698576057,96.3490756924,54.8259398591,18.025,23.4981358334
 02/12  15:00:00,65.998470409,5.54487983583,1.46978467717,16.001260198,19.260583323,23.698576057,100.119311161,52.7198785971,18.025,29.3744325636
 02/12  16:00:00,64.0112408419,5.50054705815,1.55628246903,14.2618142913,19.260583323,23.4086260847,98.4760504738,51.0757038694,18.025,29.3753466044
 02/12  17:00:00,67.8983768982,5.51800998918,0.730886324111,14.5055503163,19.260583323,27.8781056672,74.4218860893,50.622428631,18.025,5.77445745832
 02/12  18:00:00,77.8275594658,5.46163828918,0.0,12.8313227789,18.1807569449,37.5792895564,58.5311119568,52.7482120616,0.0,5.78289989519
 02/12  19:00:00,92.8641738741,5.3774389543,0.0142569230193,10.2761067263,32.6059821062,37.0465235296,68.7498770422,57.1871997501,0.0,11.5626772921
 02/12  20:00:00,91.6185102085,5.34402132426,0.147490740724,8.69915607711,36.8143715336,33.066984531,68.6771224997,57.0804574211,0.0,11.5966650785
 02/12  21:00:00,95.9507901889,5.34571384432,0.470853731674,7.34687560587,36.43363367,38.8072253906,69.5672893835,57.9740372586,0.0,11.5932521249
 02/12  22:00:00,93.7462004482,5.35860516893,0.536968274269,7.41999211767,36.0963922311,36.7877557581,69.4924163525,57.8951023335,0.0,11.597314019
 02/12  23:00:00,75.305890166,5.39360660102,0.0246437647324,10.7763533284,30.9507766546,20.6087787026,81.5266701115,58.2142326714,0.0,23.3124374402
 02/12  24:00:00,57.1266238173,5.52507440214,0.0,14.9256823511,17.4250845679,11.7056064465,70.3305093721,59.4670971978,0.0,10.8634121742
 02/13  01:00:00,51.7882500384,5.59038919045,0.0,16.9503553385,11.6412384099,10.0650221343,67.0277566511,60.5404439021,0.0,6.48731274893
 02/13  02:00:00,51.7010031662,5.63851552403,0.0,18.3758777438,10.0992000411,10.047477231,61.4141052467,61.3941052467,0.0,0.02
 02/13  03:00:00,50.9550764265,5.6742801892,0.0,19.4537439149,8.25718729233,10.0299323277,67.9783491153,62.2121828642,0.0,5.76616625112
 02/13  04:00:00,51.6287635873,5.69552565661,0.0,20.1061849105,8.25718729233,10.0299323277,68.7241185325,62.9581374066,0.0,5.76598112591
 02/13  05:00:00,52.9659892815,5.69155999789,0.0,19.8405709095,8.25718729233,11.6354268332,66.7836389012,61.0090636161,0.0,5.77457528506
 02/13  06:00:00,59.5498976459,5.66378712883,0.0,18.8719909552,12.1011305571,15.3678112995,69.3056696136,57.7253778139,0.0,11.5802917997
 02/13  07:00:00,83.1100352634,5.47046521547,0.0,13.0961795961,19.7275818095,37.2640762949,73.1876864959,55.6999451883,0.0,17.4877413076
 02/13  08:00:00,94.3648533012,5.36165729763,0.0421478951043,9.58074013412,24.3117294858,51.2795993405,82.8806595113,53.5690762104,0.0,29.3115833009
 02/13  09:00:00,83.8553708801,5.49487032629,0.0701284338696,13.9541403348,23.6694662846,40.6342015617,82.9853396972,47.3611787783,0.0,35.624160919
 02/13  10:00:00,80.3967965381,5.49496886359,1.57246589565,14.0010475347,23.6694662846,35.6302164847,101.416000759,47.9308913263,18.025,35.460109433
 02/13  11:00:00,65.0683745831,5.56534212438,1.7268096075,16.0449965789,18.7433767983,22.9618409725,96.599965772,49.1058637627,18.025,29.4691020093
 02/13  12:00:00,65.3793569555,5.57711465166,1.75246162254,16.3211764525,18.7433767983,22.9618409725,96.6980380404,49.2936034499,18.025,29.3794345905
 02/13  13:00:00,62.6136081582,5.49400073385,1.60878926831,13.7387647562,18.5889407304,23.1597249699,93.0068480951,45.603899301,18.025,29.377948794
 02/13  14:00:00,63.1223248574,5.50413234628,1.61904163379,13.9805981144,18.7433767983,23.2517909448,87.0027423814,45.4809260288,18.025,23.4968163526
 02/13  15:00:00,62.3982585986,5.48348074309,1.65753271332,13.2386898721,18.7433767983,23.2517909448,91.7112103201,44.3133227379,18.025,29.3728875822
 02/13  16:00:00,61.5166565957,5.46771418532,1.68408213991,12.6362548706,18.7433767983,22.9618409725,92.2904267783,44.8885522495,18.025,29.3768745288
 02/13  17:00:00,65.2968019294,5.47600522983,0.813170433818,12.8276860871,18.7433767983,27.431320555,69.6647721687,45.8656383767,18.025,5.77413379202
 02/13  18:00:00,79.5521337579,5.44164568832,0.000313020579997,11.9736104232,17.6635504202,40.6971502883,56.9267374388,51.1356888704,0.0,5.79104856842
 02/13  19:00:00,89.4890335846,5.42445418945,0.0214202839271,11.6328298496,27.5259009287,37.3340067412,76.6992835407,59.237528059,0.0,17.4617554817
 02/13  20:00:00,91.497777401,5.41531441163,0.0909872484948,11.2564066067,33.8341110165,33.3544677425,77.4307064607,61.8890073122,0.0,15.5416991486
 02/13  21:00:00,98.9221504413,5.4147640976,0.377986809369,10.2401752846,36.5179666069,38.8247702939,79.276149044,65.8405652165,0.0,13.4355838274
 02/13  22:00:00,93.7721154645,5.43381984032,0.487395361343,10.4758912581,32.965339924,36.8579353714,85.1205615247,67.6340955143,0.0,17.4864660104
 02/13  23:00:00,74.3866826916,5.51108678368,0.0207586868825,15.0275996947,25.6355707503,20.6438685092,80.3446120945,68.7301738164,0.0,11.614438278
 02/13  24:00:00,59.679350012,5.66107401711,0.0,19.744823639,15.0252895274,11.7056064465,81.047621061,69.5015456707,0.0,11.5460753902
 02/14  01:00:00,57.4593911358,5.74723537347,0.0,22.4646506939,11.6412384099,10.0650221343,76.9806184864,71.2058661917,0.0,5.77475229466
 02/14  02:00:00,59.1405096099,5.83901885253,0.0,25.6148795807,10.0992000411,10.047477231,82.5479481148,76.782037304,0.0,5.76591081084
 02/14  03:00:00,59.8387742991,5.91504008855,0.0,28.0966810715,8.25718729233,10.0299323277,86.0435638093,80.2773373647,0.0,5.76622644464
 02/14  04:00:00,62.3082356879,5.98657733401,0.0,30.4946057289,8.25718729233,10.0299323277,83.6918489387,83.6718489387,0.0,0.02
 02/14  05:00:00,65.4813228436,6.03282989972,0.0,32.0146336119,8.25718729233,11.6354268332,96.4923942408,84.9639001045,0.0,11.5284941364
 02/14  06:00:00,73.6987740056,6.04550822168,0.0,32.6391455596,12.1011305571,15.3678112995,91.1407846001,85.3409930711,0.0,5.79979152896
 02/14  07:00:00,97.0587281058,5.8289499574,0.0,26.6863850719,19.7275818095,37.2640762949,108.787723492,85.4754469608,0.0,23.312276531
 02/14  08:00:00,107.728685507,5.69293749212,0.000440675356845,22.6549991695,24.3117294858,51.2795993405,105.338773816,81.8862645759,0.0,23.4525092401
 02/14  09:00:00,96.5759664563,5.82786388193,0.0190110883201,26.3928572434,23.6694662846,40.6342015617,104.314107765,67.6639902738,0.0,36.6501174913
 02/14  10:00:00,90.1348006047,5.75846408454,1.16385160731,23.8841708041,23.6694662846,35.6302164847,114.111052084,61.6412032269,18.025,34.4448488575
 02/14  11:00:00,72.2970026992,5.76002434463,1.46005241095,23.3456978876,18.7433767983,22.9618409725,105.19477012,57.7004361938,18.025,29.4693339267
 02/14  12:00:00,69.3501589255,5.67811042875,1.57296817334,20.3704748745,18.7433767983,22.9618409725,101.491287682,54.0873288176,18.025,29.378958864
 02/14  13:00:00,66.255004336,5.59986842243,1.57077014079,17.3123124314,18.5889407304,23.1597249699,96.6200540501,49.2186564294,18.025,29.3763976207
 02/14  14:00:00,64.5172862079,5.55475921408,1.7240156872,15.2199561373,18.7433767983,23.2517909448,90.3735155512,47.0451848405,18.025,25.3033307107
 02/14  15:00:00,63.924169591,5.52897960509,1.62487372198,14.7517627445,18.7433767983,23.2517909448,92.6273858779,47.0316094202,18.025,27.5707764577
 02/14  16:00:00,63.6700693007,5.52675866686,1.59275582689,14.8219486975,18.7433767983,22.9618409725,95.4312960078,48.0337328453,18.025,29.3725631625
 02/14  17:00:00,67.1880473404,5.52705125051,0.753614228938,14.7274403095,18.7433767983,27.431320555,71.7206901133,47.9213160305,18.025,5.77437408273
 02/14  18:00:00,80.1930086613,5.45519242713,0.00298045687317,12.5982672085,17.6635504202,40.6971502883,62.0582864161,50.4957794964,0.0,11.5625069197
 02/14  19:00:00,89.4696119246,5.42689428635,0.0713679590828,11.5610193167,27.5259009287,37.3340067412,73.8824266781,56.4204501577,0.0,17.4619765204
 02/14  20:00:00,91.9372903717,5.42958549914,0.146694363668,11.6259439866,33.8341110165,33.3544677425,72.48568723,60.890677703,0.0,11.595009527
 02/14  21:00:00,99.8996300786,5.43819647159,0.393213368515,11.1789916155,36.5179666069,38.8247702939,79.2418681415,67.645044508,0.0,11.5968236335
 02/14  22:00:00,95.6931230008,5.47218923073,0.43731542825,12.4086087874,32.965339924,36.8579353714,90.8695189994,73.3809276143,0.0,17.4885913851
 02/14  23:00:00,77.6578437075,5.58921535444,0.0081678226775,18.2332186104,25.6355707503,20.6438685092,95.2246025621,77.8122229806,0.0,17.4123795815
 02/14  24:00:00,65.0571681958,5.79929657769,0.000117114082794,24.9843033958,15.0252895274,11.7056064465,88.5751118698,82.7918917718,0.0,5.78322009801
 02/15  01:00:00,64.1976523662,5.9248295137,0.0,29.0253171997,11.6412384099,10.0650221343,91.829161697,86.0544690101,0.0,5.77469268696
 02/15  02:00:00,65.629252487,6.01463331459,0.0,31.9280073441,10.0992000411,10.047477231,94.2013714476,88.4356561522,0.0,5.76571529536
 02/15  03:00:00,66.1013096016,6.08739474233,0.0,34.1868606549,8.25718729233,10.0299323277,95.0647702991,89.2986438195,0.0,5.76612647952
 02/15  04:00:00,68.3040509616,6.15572619354,0.0,36.3212706858,8.25718729233,10.0299323277,96.3240644408,90.5586295234,0.0,5.76543491746
 02/15  05:00:00,71.640109974,6.20803410302,0.0,37.998216354,8.25718729233,11.6354268332,97.4566286663,91.6820892376,0.0,5.77453942866
 02/15  06:00:00,79.0825575421,6.20032448151,0.0,37.8681114056,12.1011305571,15.3678112995,101.761991679,90.1827738772,0.0,11.5792178021
 02/15  07:00:00,99.7983087917,5.90114707261,0.0,29.3537664764,19.7275818095,37.2640762949,103.98214701,86.4920610534,0.0,17.4900859571
 02/15  08:00:00,109.183967514,5.73041850168,0.0,24.0732393233,24.3117294858,51.2795993405,103.928586645,80.4772956838,0.0,23.451290961
 02/15  09:00:00,99.477079456,5.91130942387,0.0146385767106,29.214896287,23.6694662846,40.6342015617,109.685812156,68.1238204415,0.0,41.5619917148
 02/15  10:00:00,95.6092974806,5.92040554538,1.13410002369,29.2264744589,23.6694662846,35.6302164847,117.247862332,65.1349971399,18.025,34.0878651918
 02/15  11:00:00,80.4266490427,6.00725477034,1.39762877395,31.2905377219,18.7433767983,22.9618409725,112.307376038,63.4401273062,18.025,30.8422487322
 02/15  12:00:00,78.3608880845,5.9494179539,1.48611644553,29.1967481497,18.7433767983,22.9618409725,102.477320061,60.9460412564,18.025,23.5062788048
 02/15  13:00:00,74.2009873698,5.82836608635,1.41979145468,25.180777048,18.5889407304,23.1597249699,102.706042061,55.3105650529,18.025,29.3704770081
 02/15  14:00:00,69.1759496031,5.66723834627,1.52889896166,19.9612551813,18.7433767983,23.2517909448,96.6536991103,49.2520888891,18.025,29.3766102213
 02/15  15:00:00,66.9473180393,5.60958025007,1.62845222353,17.6907297168,18.7433767983,23.2517909448,88.8077610263,45.5086013194,18.025,25.2741597069
 02/15  16:00:00,66.5428342096,5.61420672019,1.67554526282,17.5244780821,18.7433767983,22.9618409725,92.1313218972,46.5058975509,18.025,27.6004243463
 02/15  17:00:00,69.2381073555,5.59011877203,0.848250249471,16.6197942515,18.7433767983,27.431320555,69.7281885584,45.9288623461,18.025,5.77432621223
 02/15  18:00:00,81.3235263866,5.49500388077,0.0,13.6919517512,17.6635504202,40.6971502883,58.9320738617,47.3689475791,0.0,11.5631262826
 02/15  19:00:00,89.7960852821,5.43788585277,0.000287885072723,11.9475778823,27.5259009287,37.3340067412,69.6492201528,52.1873859677,0.0,17.4618341852
 02/15  20:00:00,90.9014580098,5.39940828358,0.01626368918,10.7507158393,33.8341110165,33.3544677425,65.2884954332,53.6916620905,0.0,11.5968333426
 02/15  21:00:00,97.0243879418,5.34167805008,0.0896027229867,8.70388069621,36.5179666069,38.8247702939,67.4336682892,55.8390255162,0.0,11.5946427729
 02/15  22:00:00,90.8016242965,5.33599971562,0.241136001087,7.84947517975,32.965339924,36.8579353714,78.9501215263,55.6404880576,0.0,23.3096334686
 02/15  23:00:00,71.1001558091,5.43123633637,0.021773037636,11.8199057687,25.6355707503,20.6438685092,69.0900311503,57.4760629877,0.0,11.6139681627
 02/15  24:00:00,56.7352475218,5.58825768822,0.0,16.8735375699,15.0252895274,11.7056064465,67.6299664536,61.8467621582,0.0,5.78320429544
 02/16  01:00:00,52.2380580323,5.61511320148,0.0,17.3754375781,11.6412384099,10.0650221343,66.8137570171,57.5306792988,0.0,9.2830777183
 02/16  02:00:00,50.5119866165,5.61820702356,0.0,17.2071683644,10.0992000411,10.047477231,55.8469458645,53.5860647573,0.0,2.26088110718
 02/16  03:00:00,49.3864630235,5.642603978,0.0,17.9168049463,8.25718729233,10.0299323277,59.4592702414,53.6931406957,0.0,5.76612954566
 02/16  04:00:00,49.5360920559,5.64877801967,0.0,18.0602596594,8.25718729233,10.0299323277,59.8775171638,54.111578637,0.0,5.76593852685
 02/16  05:00:00,50.7645141799,5.64014925325,0.0,17.6905052619,8.25718729233,11.6354268332,59.3533686845,53.5793114914,0.0,5.77405719312
 02/16  06:00:00,57.3886182015,5.61167045912,0.0,16.7628245806,12.1011305571,15.3678112995,63.5550865529,51.9746423815,0.0,11.5804441714
 02/16  07:00:00,81.7936518083,5.43920391536,0.00080759754677,11.8102447851,19.7275818095,37.2640762949,71.0312776662,53.543663404,0.0,17.4876142622
 02/16  08:00:00,93.5144228788,5.34266048184,0.0411012871016,8.75034656175,24.3117294858,51.2795993405,82.5286343475,53.2181981722,0.0,29.3104361753
 02/16  09:00:00,81.6158968671,5.43863091777,0.0846676477843,11.7563608164,23.6694662846,40.6342015617,78.5508552837,42.9219490926,0.0,35.6289061911
 02/16  10:00:00,76.3203698703,5.38132473963,1.89092498486,9.71980339052,23.6694662846,35.6302164847,89.6973988903,36.2085935137,18.025,35.4638053766
 02/16  11:00:00,59.1410859239,5.39443104825,2.23001803107,9.78540779279,18.7433767983,22.9618409725,78.301865111,30.8054324834,18.025,29.4714326276
 02/16  12:00:00,57.5844768841,5.34749448653,2.35064508558,8.15773113387,18.7433767983,22.9618409725,74.5729897882,27.1699033793,18.025,29.3780864089
 02/16  13:00:00,56.0240005041,5.30461108102,2.24186156324,6.70547334422,18.5889407304,23.1597249699,65.3574352206,23.8284964651,18.025,23.5039387555
 02/16  14:00:00,54.6144776314,5.26405618282,2.29688477441,5.03498167424,18.7433767983,23.2517909448,68.0720629645,20.6746522526,18.025,29.3724107118
 02/16  15:00:00,54.0573417949,5.24538709447,2.31074516581,4.48265193646,18.7433767983,23.2517909448,67.8018972163,20.3992760759,18.025,29.3776211404
 02/16  16:00:00,53.2456952489,5.23455822447,2.3874535707,3.89507688132,18.7433767983,22.9618409725,68.2143834243,20.8134666729,18.025,29.3759167515
 02/16  17:00:00,56.4131542291,5.22153145896,1.60789668871,3.4037837312,18.7433767983,27.431320555,44.3937195444,20.5944093503,18.025,5.77431019413
 02/16  18:00:00,68.1297934359,5.22140416152,0.377388826528,2.27843303892,17.6635504202,40.6971502883,28.6590528248,22.8675737622,0.0,5.79147906262
 02/16  19:00:00,79.8518539038,5.23062164435,0.570246038386,1.64065199377,27.5259009287,37.3340067412,45.6689479135,28.2068243268,0.0,17.4621235867
 02/16  20:00:00,82.1754524161,5.25474898756,0.815828602394,1.36980261411,33.8341110165,33.3544677425,43.0149867295,31.4177142422,0.0,11.5972724874
 02/16  21:00:00,90.4037854997,5.31441814418,1.36342801304,0.836710698747,36.5179666069,38.8247702939,52.2778447705,34.8956066274,0.0,17.3822381431
 02/16  22:00:00,85.0672381684,5.33407888939,1.45366738778,0.904478550278,32.965339924,36.8579353714,54.5443119433,37.0540249071,0.0,17.4902870362
 02/16  23:00:00,62.0364242169,5.23311619244,0.389998775207,2.58606783999,25.6355707503,20.6438685092,51.3051399011,39.6900387257,0.0,11.6151011754
 02/16  24:00:00,44.9237903674,5.26530210403,0.0360782431376,5.3489552823,15.0252895274,11.7056064465,54.8668678868,43.3204465465,0.0,11.5464213402
 02/17  01:00:00,42.4229923006,5.33900000439,0.0247907304563,7.81169477226,11.6412384099,10.0650221343,52.6708377368,46.8969456595,0.0,5.77389207728
 02/17  02:00:00,42.9796962839,5.4011993009,0.0161976942471,9.875687017,10.0992000411,10.047477231,56.8490247203,51.082804437,0.0,5.76622028329
 02/17  03:00:00,43.3362429761,5.46526604146,0.0071809968046,12.036741887,8.25718729233,10.0299323277,61.1649536017,55.398911906,0.0,5.76604169569
 02/17  04:00:00,45.4771056387,5.52521864582,0.000544831245851,14.124288329,8.25718729233,10.0299323277,59.6944200424,59.6744200424,0.0,0.02
 02/17  05:00:00,48.8986581025,5.57849922538,0.0,15.8862976121,8.25718729233,11.6354268332,73.9539496447,62.4256032468,0.0,11.5283463979
 02/17  06:00:00,57.0596054786,5.59210753102,0.0,16.4533751482,12.1011305571,15.3678112995,68.0252532887,62.2248257364,0.0,5.80042755225
 02/17  07:00:00,82.3752851699,5.45223431783,0.021274341424,12.3583787329,19.7275818095,37.2640762949,85.8843059819,62.571360265,0.0,23.312945717
 02/17  08:00:00,94.6052108147,5.385288375,0.188386254672,9.65122160233,24.3117294858,51.2795993405,83.4467212002,59.9937291991,0.0,23.4529920011
 02/17  09:00:00,82.2238078743,5.45285825601,0.0936842128407,12.3410270284,23.6694662846,40.6342015617,83.2156472942,47.58438646,0.0,35.6312608342
 02/17  10:00:00,77.1983060048,5.41908312674,1.88429394826,10.5666115163,23.6694662846,35.6302164847,94.9181051769,41.4295527429,18.025,35.463552434
 02/17  11:00:00,59.1475867484,5.41198958908,2.29165305689,9.71271365537,18.7433767983,22.9618409725,83.303141878,35.8075892992,18.025,29.4705525788
 02/17  12:00:00,57.6506004505,5.42652534471,2.96924241708,7.52622557641,18.7433767983,22.9618409725,78.2612104286,30.8571134596,18.025,29.3790969691
 02/17  13:00:00,56.6054890661,5.45732164045,3.34814838821,6.02796410546,18.5889407304,23.1597249699,72.88116922,25.4793535168,18.025,29.3768157033
 02/17  14:00:00,55.7999579975,5.45296578024,3.59152242703,4.73691302467,18.7433767983,23.2517909448,63.5305523768,21.2587392328,18.025,24.246813144
 02/17  15:00:00,54.7359942101,5.42627945902,3.63072314264,3.66043651861,18.7433767983,23.2517909448,65.5007076769,18.8429814973,18.025,28.6327261796
 02/17  16:00:00,53.4312904574,5.38217433879,3.5303618427,2.79014659278,18.7433767983,22.9618409725,66.3043802335,18.9061259522,18.025,29.3732542814
 02/17  17:00:00,56.2785244923,5.33471266642,2.54375263082,2.22011604313,18.7433767983,27.431320555,42.7543129035,18.9548842002,18.025,5.77442870332
 02/17  18:00:00,67.85403537,5.31775534032,1.17026107116,1.11344798884,17.6635504202,40.6971502883,32.600899266,21.0382303485,0.0,11.5626689175
 02/17  19:00:00,79.6645643094,5.32130924725,1.30546938712,0.627450686833,27.5259009287,37.3340067412,44.4576386889,26.9946039711,0.0,17.4630347178
 02/17  20:00:00,82.1359057734,5.34763696025,1.53563482346,0.517564520085,33.8341110165,33.3544677425,41.0317786942,29.4365209776,0.0,11.5952577166
 02/17  21:00:00,90.8062967397,5.42201898061,2.0394691939,0.45557656635,36.5179666069,38.8247702939,43.9825197102,32.3854214302,0.0,11.59709828
 02/17  22:00:00,85.4475571514,5.44158370069,2.15856111733,0.472398179937,32.965339924,36.8579353714,50.9445542452,33.4554044347,0.0,17.4891498106
 02/17  23:00:00,61.2350089145,5.30894624431,1.22303800371,0.875779107435,25.6355707503,20.6438685092,51.3603060229,33.9487428604,0.0,17.4115631625
 02/17  24:00:00,42.7429588494,5.26098953756,0.54646727141,2.66204913352,15.0252895274,11.7056064465,40.4982748547,34.7160891775,0.0,5.78218567722
 02/18  01:00:00,39.5607796193,5.25583867039,0.338217658636,3.51931865058,12.8411359301,10.0650221343,42.3074754167,36.5337290701,0.0,5.77374634661
 02/18  02:00:00,40.4136305657,5.25709213674,0.142993378157,4.56745150758,12.8411359301,10.0650221343,48.0296339771,42.2636919713,0.0,5.76594200584
 02/18  03:00:00,38.0439790995,5.30969457924,0.0225906207805,6.88463858929,8.25718729233,10.0299323277,54.3205063847,48.5542424016,0.0,5.76626398319
 02/18  04:00:00,40.3299196084,5.37553075274,0.0126819876122,9.11465185145,8.25718729233,10.0299323277,59.6390048406,53.8734291773,0.0,5.76557566325
 02/18  05:00:00,43.8112092861,5.42915119135,0.00538306018379,10.9428140295,8.25718729233,11.6354268332,63.5252420299,57.750547808,0.0,5.77469422186
 02/18  06:00:00,49.7192059082,5.4779453733,0.000301501482658,12.6486002321,8.71707943955,15.3327214929,65.6298888354,59.8466571362,0.0,5.78323169921
 02/18  07:00:00,69.6719649434,5.46736551817,0.00440499699049,12.5114288637,18.5082010057,25.6353820695,72.9979603954,61.4172282462,0.0,11.5807321492
 02/18  08:00:00,80.1192049366,5.40439289122,0.0631069345783,10.3946250523,19.4083231844,41.0650158608,77.8949622379,60.405863285,0.0,17.489098953
 02/18  09:00:00,97.5913336028,5.42577300698,1.14211123671,6.65682584663,26.3286599382,57.9988325916,98.71303882,50.8509713479,0.0,47.8620674721
 02/18  10:00:00,84.6205899417,5.43286142115,2.54593844687,7.43011595052,26.3286599382,42.8504436482,107.643193899,48.0589952111,18.025,41.5591986877
 02/18  11:00:00,63.4340763191,5.41995998006,1.84875536323,10.9482974932,21.7447113004,23.4437158914,96.1846535547,48.5997784871,18.025,29.5598750675
 02/18  12:00:00,61.7369734571,5.44080158734,1.8713460217,11.6698921953,19.3027497915,23.426170988,100.545152153,47.1647085502,18.025,35.3554436029
 02/18  13:00:00,60.863431504,5.41783084159,1.76404509411,10.7848407691,19.1483137236,23.7250123474,86.6860725225,45.1558468015,18.025,23.505225721
 02/18  14:00:00,59.8763690483,5.3902040447,1.87706168983,9.56684292826,19.3027497915,23.7161209604,88.9348987012,41.5339336049,18.025,29.3759650963
 02/18  15:00:00,58.7049891693,5.37476718236,2.10905026329,8.17891003454,19.3027497915,23.7161209604,86.9762346589,39.5767707829,18.025,29.374463876
 02/18  16:00:00,57.7515625886,5.36074279817,2.17400238407,7.46450864548,19.3027497915,23.426170988,81.0904173939,39.5643703428,18.025,23.5010470511
 02/18  17:00:00,60.9482333323,5.344005099,1.28461070616,7.11596942782,19.3027497915,27.8956505705,68.0830097703,38.5295009085,18.025,11.5285088618
 02/18  18:00:00,69.4083084291,5.32517042931,0.319580310811,6.05324081888,18.2229234133,37.5968344597,45.2706932933,39.4875040614,0.0,5.78318923187
 02/18  19:00:00,87.3574921722,5.32302603426,0.717572961114,4.00109455307,32.690315043,37.0816133363,55.0215353134,43.4589325378,0.0,11.5626027756
 02/18  20:00:00,87.1247825775,5.34830768326,1.039779658,3.30884716121,36.8143715336,33.066984531,56.4280714236,44.8335340304,0.0,11.5945373932
 02/18  21:00:00,92.4740400024,5.39113804183,1.42750808129,2.98746315604,36.3493007332,38.7721355839,60.5203547436,48.9239585273,0.0,11.5963962162
 02/18  22:00:00,90.6148764398,5.38983153913,1.36525135447,3.30972852044,36.1807251679,36.8228455648,62.6411721867,51.0434915247,0.0,11.597680662
 02/18  23:00:00,70.9003601935,5.33414384574,0.485267843878,5.85022926087,31.0351095914,20.6438685092,70.1677193919,52.6773945625,0.0,17.4903248294
 02/18  24:00:00,52.1395131443,5.39912812806,0.039217807054,10.0252943312,17.4250845679,11.7056064465,66.0208350533,54.4399610645,0.0,11.5808739888
 02/19  01:00:00,47.8241401332,5.45274727706,0.0271662316639,11.7773983178,12.925468867,10.100111941,61.3335777104,55.5588198264,0.0,5.77475788401
 02/19  02:00:00,48.7388437122,5.47928706429,0.0212573523034,12.672783249,12.925468867,10.100111941,61.5193943425,55.753170183,0.0,5.76622415954
 02/19  03:00:00,44.9924752825,5.50708990198,0.0137854067803,13.5251219186,8.34152022915,10.0650221343,60.2941166183,54.5279062183,0.0,5.7662104
 02/19  04:00:00,45.5445339977,5.52375777628,0.00859621728288,14.0657017363,8.34152022915,10.0650221343,59.9414295592,54.1759063487,0.0,5.76552321054
 02/19  05:00:00,47.7080002076,5.53979428741,0.00376528662605,14.61115678,8.34152022915,11.6705166398,60.373018285,54.5993641908,0.0,5.77365409417
 02/19  06:00:00,52.3031969259,5.55257558518,0.000193589736587,15.0386445064,8.80141237637,15.3678112995,59.8156676358,54.0325684434,0.0,5.78309919243
 02/19  07:00:00,70.339985451,5.49252326478,0.00860231730727,13.1500940178,18.5082010057,25.6353820695,63.684454465,52.1037394646,0.0,11.5807150004
 02/19  08:00:00,80.1938821085,5.40316066888,0.0398979782176,10.3743192088,19.4926561212,41.1001056674,74.9793208128,51.6655891981,0.0,23.3137316147
 02/19  09:00:00,96.7539050622,5.40713644201,1.23283893605,5.74730530298,26.3286599382,57.9988325916,84.2349588955,42.354750992,0.0,41.8802079034
 02/19  10:00:00,83.0913017608,5.40018416137,2.95048483113,5.64838101476,26.2443270014,42.8153538416,97.1206739437,37.5335315291,18.025,41.5621424146
 02/19  11:00:00,59.6766363092,5.38189111466,2.93937151955,6.13830844349,21.7447113004,23.4437158914,86.6035461953,33.112036331,18.025,35.4665098643
 02/19  12:00:00,56.7917273319,5.42049445563,3.47895564877,5.07763195608,19.3449162599,23.4437158914,76.3818599097,28.8907886406,18.025,29.4660712691
 02/19  13:00:00,55.7082810664,5.39573745146,3.39927104527,3.95684445753,19.190480192,23.7425572507,73.5170445625,26.1127286295,18.025,29.379315933
 02/19  14:00:00,54.9012080785,5.41787081622,3.78625199751,2.71453779623,19.260583323,23.698576057,61.8984263998,20.37555453,18.025,23.4978718699
 02/19  15:00:00,54.0944691135,5.3992898052,3.83972211077,1.8729073418,19.260583323,23.698576057,65.866297727,18.4669309585,18.025,29.3743667685
 02/19  16:00:00,52.8681253703,5.33089793073,3.60081920816,1.24380804453,19.260583323,23.4086260847,66.1073210916,18.7037642399,18.025,29.3785568517
 02/19  17:00:00,55.94161489,5.28361501739,2.57126565323,0.942799615796,19.260583323,27.8781056672,42.2519983918,18.4526920495,18.025,5.77430634232
 02/19  18:00:00,64.3852143401,5.28388081763,1.1013842284,0.349345854103,18.1807569449,37.5792895564,25.2351752926,19.452156019,0.0,5.78301927359
 02/19  19:00:00,84.3619270808,5.35339214687,1.63267103739,0.179486656228,32.6059821062,37.0465235296,35.4553229188,23.8921352091,0.0,11.5631877097
 02/19  20:00:00,84.978253444,5.40864809404,2.04434771211,0.0974090568778,36.8143715336,33.066984531,36.5694698802,24.9728421829,0.0,11.5966276973
 02/19  21:00:00,91.1846260362,5.52125178466,2.7780761894,0.0979426405431,36.43363367,38.8072253906,38.4994379713,26.9051122548,0.0,11.5943257165
 02/19  22:00:00,88.9334454901,5.54034280914,2.82531959499,0.137141154453,36.0963922311,36.7877557581,40.0351406443,28.4377583136,0.0,11.5973823307
 02/19  23:00:00,66.3013989926,5.34828718752,1.52232667691,0.319487749387,30.9507766546,20.6087787026,53.230475202,29.9173913444,0.0,23.3130838576
 02/19  24:00:00,43.3636976935,5.23913819951,0.770457169361,0.678228820595,17.4250845679,11.7056064465,36.8967165527,31.0965210126,0.0,5.80019554006
 02/20  01:00:00,37.7951031751,5.22913378516,0.563796254496,1.43534401453,12.925468867,10.100111941,43.2353662094,31.70603461,0.0,11.5293315994
 02/20  02:00:00,38.2843857923,5.22785380877,0.43630188242,2.0547142048,12.925468867,10.100111941,32.4572472041,32.4372472041,0.0,0.02
 02/20  03:00:00,34.0753079399,5.21664829212,0.242032742547,2.67014933774,8.34152022915,10.0650221343,38.9222177225,33.1560156392,0.0,5.7662020833
 02/20  04:00:00,34.3075883172,5.21093698861,0.138607739938,3.01156537119,8.34152022915,10.0650221343,39.4614469193,33.6954204869,0.0,5.76602643241
 02/20  05:00:00,36.0678037261,5.20765803572,0.0748419708211,3.23201927686,8.34152022915,11.6705166398,39.884627164,34.1099762573,0.0,5.77465090674
 02/20  06:00:00,40.4509144051,5.21039183164,0.0415122234888,3.48722575247,8.80141237637,15.3678112995,45.079092127,33.5332684041,0.0,11.5458237228
 02/20  07:00:00,59.9477135396,5.22089010738,0.270376071796,2.76768174657,18.5082010057,25.6353820695,44.0145194961,32.4364878472,0.0,11.5780316489
 02/20  08:00:00,70.3565090925,5.30620480857,1.16562036085,1.39217887734,19.4926561212,41.1001056674,47.8071383005,30.316753654,0.0,17.4903846465
 02/20  09:00:00,93.7612259054,5.52954210561,3.3349869566,0.530071783814,26.3286599382,57.9988325916,71.3607353217,23.4972333891,0.0,47.8635019326
 02/20  10:00:00,79.8271606978,5.44999133172,4.68913681565,0.59577790433,26.2443270014,42.8153538416,74.905106469,21.2501090555,18.025,35.6299974135
 02/20  11:00:00,55.8220103756,5.35668048853,4.10656697968,1.1416980679,21.7447113004,23.4437158914,73.5809250911,20.0876305722,18.025,35.4682945188
 02/20  12:00:00,53.4026151,5.3598776056,4.18972168492,1.03837005594,19.3449162599,23.4437158914,65.4725751614,17.9782585292,18.025,29.4693166322
 02/20  13:00:00,53.2293143905,5.37836962764,4.21766924375,0.676847051308,19.190480192,23.7425572507,63.881806247,16.4807531858,18.025,29.3760530612
 02/20  14:00:00,53.3944422373,5.43381814607,4.58512099146,0.392954457482,19.260583323,23.698576057,52.9578819988,11.4277409673,18.025,23.5051410314
 02/20  15:00:00,53.1382335202,5.41335086914,4.49333851381,0.248995719027,19.260583323,23.698576057,57.4546389688,10.0557067487,18.025,29.3739322201
 02/20  16:00:00,52.9658177256,5.43629721153,4.69170898747,0.145210784785,19.260583323,23.4086260847,58.0964166549,10.6932486727,18.025,29.3781679822
 02/20  17:00:00,56.2577410823,5.3796585119,3.63098199276,0.103165188571,19.260583323,27.8781056672,35.1059738227,11.3069677156,18.025,5.77400610709
 02/20  18:00:00,65.1452038006,5.40019168877,2.08383217268,0.0105752703907,18.1807569449,37.5792895564,18.7900287373,13.0073202395,0.0,5.7827084978
 02/20  19:00:00,85.65272822,5.52533508111,2.93101564029,0.0,32.6059821062,37.0465235296,32.0011607986,20.4381769003,0.0,11.5629838982
 02/20  20:00:00,86.4799881759,5.6083536579,3.44378260864,0.0,36.8143715336,33.066984531,36.3811056801,24.7839212588,0.0,11.5971844213
 02/20  21:00:00,92.6560611774,5.72628782132,4.13967545234,0.00274496665096,36.43363367,38.8072253906,39.8091011512,28.2137400628,0.0,11.5953610883
 02/20  22:00:00,90.2371623065,5.72723296967,4.05124721453,0.0280380267145,36.0963922311,36.7877557581,45.6897272419,28.3039378893,0.0,17.3857893526
 02/20  23:00:00,67.0036486879,5.47060810944,2.36126531729,0.060476584454,30.9507766546,20.6087787026,46.1475812351,28.6595704784,0.0,17.4880107566
 02/20  24:00:00,43.464800295,5.29066800112,1.16599512525,0.332262956976,17.4250845679,11.7056064465,43.4818321736,31.9010346478,0.0,11.5807975258
 02/21  01:00:00,35.94368108,5.24897053968,0.838846478273,0.60835590656,11.6412384099,10.0650221343,41.0213907421,35.2467735271,0.0,5.77461721499
 02/21  02:00:00,34.9099395894,5.23183520544,0.579343961378,1.41214710301,10.0992000411,10.047477231,44.4176373439,38.6513739024,0.0,5.76626344144
 02/21  03:00:00,33.7589537867,5.22711461491,0.376998126953,2.3277859486,8.25718729233,10.0299323277,46.146367379,40.3802788395,0.0,5.76608853951
 02/21  04:00:00,34.2856148584,5.22559126197,0.247096568354,2.98587217423,8.25718729233,10.0299323277,41.9225392008,41.9025392008,0.0,0.02
 02/21  05:00:00,36.2990723135,5.22440586369,0.147796761013,3.49300710649,8.25718729233,11.6354268332,54.4667027224,42.9382347906,0.0,11.5284679318
 02/21  06:00:00,44.0789867148,5.2276881866,0.138060252766,3.69911245935,12.1011305571,15.3678112995,48.4330805224,42.6333407709,0.0,5.79973975141
 02/21  07:00:00,73.062761505,5.33714088885,1.26259441592,1.91962474092,19.7275818095,37.2640762949,66.1783698592,42.8661852962,0.0,23.3121845631
 02/21  08:00:00,86.5548817259,5.48968328526,2.49702236181,1.07185624183,24.3117294858,51.2795993405,64.176694959,40.7229132065,0.0,23.4537817525
 02/21  09:00:00,73.1530183738,5.27828170306,0.94576591416,2.5927284403,23.6694662846,40.6342015617,69.0990169761,33.4324057767,0.0,35.6666111994
 02/21  10:00:00,70.3518994403,5.27449942909,2.65024564141,3.09883429726,23.6694662846,35.6302164847,86.1096340785,32.6558240997,18.025,35.4288099788
 02/21  11:00:00,53.8934049242,5.24602134533,2.32424808375,4.5919029696,18.7433767983,22.9618409725,80.112030152,32.6154147112,18.025,29.4716154407
 02/21  12:00:00,54.2088741066,5.25513390115,2.3511404846,4.8739913781,18.7433767983,22.9618409725,79.7095545043,32.3039522527,18.025,29.3806022516
 02/21  13:00:00,53.9714655912,5.25337490582,2.1836445051,4.76239009903,18.5889407304,23.1597249699,78.4782720113,31.0750583173,18.025,29.378213694
 02/21  14:00:00,54.0383898605,5.2483138428,2.15788801544,4.61362942937,18.7433767983,23.2517909448,77.4670539761,30.0625044532,18.025,29.3795495229
 02/21  15:00:00,53.8540499377,5.24177224025,2.18031513205,4.41340618183,18.7433767983,23.2517909448,70.8281885151,29.3049100518,18.025,23.4982784633
 02/21  16:00:00,53.278256641,5.23412860227,2.21610137392,4.0994179275,18.7433767983,22.9618409725,77.4419875001,30.0420655085,18.025,29.3749219916
 02/21  17:00:00,56.789237639,5.23221074046,1.41240961761,3.96467226354,18.7433767983,27.431320555,53.8531778141,30.053682643,18.025,5.77449517115
 02/21  18:00:00,68.4788112645,5.25665531792,0.639390349708,2.33019194465,17.6635504202,40.6971502883,43.0100254454,31.4467937987,0.0,11.5632316467
 02/21  19:00:00,80.3235938263,5.28982937627,0.993206921819,1.63021889027,27.5259009287,37.3340067412,53.2327599546,35.7693557895,0.0,17.4634041651
 02/21  20:00:00,82.642870674,5.33401832127,1.39718914761,1.1765907852,33.8341110165,33.3544677425,47.9988538356,36.4029519538,0.0,11.5959018818
 02/21  21:00:00,91.5214720876,5.45526960643,2.2807788211,0.896187877915,36.5179666069,38.8247702939,49.5830793127,37.9879154117,0.0,11.595163901
 02/21  22:00:00,86.1672280845,5.48416885152,2.4440746023,0.863966692475,32.965339924,36.8579353714,56.5078861608,39.0181704006,0.0,17.4897157602
 02/21  23:00:00,61.7376520145,5.29335434584,0.996590554876,1.62045935105,25.6355707503,20.6438685092,57.8609000781,40.4493000306,0.0,17.4116000475
 02/21  24:00:00,43.833300634,5.25075545872,0.169474199461,4.13961648453,15.0252895274,11.7056064465,47.9658577968,42.1827002313,0.0,5.78315756552
 02/22  01:00:00,40.4977304859,5.29007750522,0.0591264161809,5.90101827684,11.6412384099,10.0650221343,49.0911357495,43.3166328646,0.0,5.7745028849
 02/22  02:00:00,40.0097108633,5.32076963625,0.0457644789995,6.95656319402,10.0992000411,10.047477231,49.9395692799,44.1733020599,0.0,5.76626722002
 02/22  03:00:00,39.0215454092,5.34594305296,0.0381202741492,7.81042596441,8.25718729233,10.0299323277,50.5758442606,44.809751471,0.0,5.76609278959
 02/22  04:00:00,39.6028858013,5.36239853599,0.0320717993975,8.38135954179,8.25718729233,10.0299323277,51.1072870962,45.3413797642,0.0,5.76590733199
 02/22  05:00:00,41.6543314897,5.37488589408,0.0269806535465,8.8186028151,8.25718729233,11.6354268332,51.5002418907,45.725862799,0.0,5.77437909165
 02/22  06:00:00,49.0847342512,5.36941051203,0.0261997347883,8.67499796507,12.1011305571,15.3678112995,56.428079817,44.8477538599,0.0,11.5803259571
 02/22  07:00:00,75.0217890035,5.29655950386,0.406695635198,4.77513059677,19.7275818095,37.2640762949,61.057222571,43.5706200078,0.0,17.4866025632
 02/22  08:00:00,86.8112082176,5.40482514483,1.80065358981,2.10940931195,24.3117294858,51.2795993405,63.6640266611,40.2097159396,0.0,23.4543107215
 02/22  09:00:00,75.3103029913,5.28210506765,0.415005401237,5.27695025202,23.6694662846,40.6342015617,74.1520362622,32.5862986122,0.0,41.56573765
 02/22  10:00:00,72.3110391064,5.28317474147,2.26553737127,5.43400513309,23.6694662846,35.6302164847,83.8829259653,30.3907133175,18.025,35.4672126478
 02/22  11:00:00,55.9883340017,5.3076691598,2.39600475203,6.55342756362,18.7433767983,22.9618409725,76.7566579136,29.2602201768,18.025,29.4714377368
 02/22  12:00:00,55.1366880896,5.28233084854,2.45114556566,5.67460360765,18.7433767983,22.9618409725,75.2496163559,27.8443534183,18.025,29.3802629376
 02/22  13:00:00,53.232890361,5.23973778992,2.48141588346,3.73968084063,18.5889407304,23.1597249699,64.8448447303,23.3145801373,18.025,23.505264593
 02/22  14:00:00,52.5501754605,5.21882127543,2.63385780294,2.67893807653,18.7433767983,23.2517909448,66.6265880204,19.2260799659,18.025,29.3755080546
 02/22  15:00:00,52.0706586673,5.19262009785,2.54124533018,2.31823356177,18.7433767983,23.2517909448,65.7875450706,18.3827804839,18.025,29.3797645868
 02/22  16:00:00,51.3891747463,5.19886598125,2.7410120495,1.72068994628,18.7433767983,22.9618409725,59.700047291,18.1742611002,18.025,23.5007861908
 02/22  17:00:00,54.7780792136,5.19624892579,1.98070773657,1.42117609716,18.7433767983,27.431320555,42.113766861,18.3143773754,18.025,5.77438948568
 02/22  18:00:00,67.0935830139,5.25137184372,0.90762739983,0.682011028955,17.6635504202,40.6971502883,32.3899460568,20.8267663313,0.0,11.5631797256
 02/22  19:00:00,79.5405815711,5.3039757227,1.33198767051,0.494278144853,27.5259009287,37.3340067412,43.0140567142,25.5517035362,0.0,17.4623531779
 02/22  20:00:00,82.2407804778,5.36383168939,1.81822453581,0.323647853994,33.8341110165,33.3544677425,37.9380683932,26.3402984038,0.0,11.5977699894
 02/22  21:00:00,91.3047488654,5.49456625767,2.71823066135,0.202718954417,36.5179666069,38.8247702939,40.1519837129,28.5553685071,0.0,11.5966152059
 02/22  22:00:00,85.9506498991,5.52342035078,2.844108202,0.208102845156,32.965339924,36.8579353714,52.6580913382,29.3457594546,0.0,23.3123318835
 02/22  23:00:00,61.0344354741,5.31170511442,1.31213381382,0.583349897017,25.6355707503,20.6438685092,42.7094124364,31.0948781229,0.0,11.6145343135
 02/22  24:00:00,41.1752536029,5.19123538042,0.343179510859,1.36738153225,15.0252895274,11.7056064465,44.850401053,33.3037581789,0.0,11.5466428741
 02/23  01:00:00,36.9835995205,5.19365718709,0.149086771135,2.39334649764,11.6412384099,10.0650221343,40.1235287507,34.3490603319,0.0,5.77446841882
 02/23  02:00:00,36.5713706665,5.22070389208,0.0726600213367,3.59139370403,10.0992000411,10.047477231,41.0777419908,35.3116496195,0.0,5.76609237135
 02/23  03:00:00,35.507479474,5.24283625022,0.0482214880517,4.38936667615,8.25718729233,10.0299323277,35.2237331989,35.2037331989,0.0,0.02
 02/23  04:00:00,35.9925879373,5.25929137975,0.0427798300538,4.86346106526,8.25718729233,10.0299323277,41.0173251006,35.2514062474,0.0,5.76591885319
 02/23  05:00:00,38.1316520858,5.27541249497,0.0372999680849,5.38507682717,8.25718729233,11.6354268332,42.1650077497,36.3903039777,0.0,5.77470377201
 02/23  06:00:00,45.6462847078,5.27245817903,0.0362286035893,5.3234719092,12.1011305571,15.3678112995,47.617688607,36.0370472856,0.0,11.5806413214
 02/23  07:00:00,72.5574227691,5.2771653039,0.885429634398,1.85142535993,19.7275818095,37.2640762949,58.6900728055,35.378124301,0.0,23.3119485045
 02/23  08:00:00,86.3729022868,5.45739248207,2.35931434284,1.05987268583,24.3117294858,51.2795993405,57.3052996233,33.8512499572,0.0,23.4540496661
 02/23  09:00:00,72.7212572504,5.21946850217,0.656633724618,2.50891247485,23.6694662846,40.6342015617,63.4522222088,27.8228043076,0.0,35.6294179012
 02/23  10:00:00,70.4772370409,5.2347327664,2.45330649397,3.46087632079,23.6694662846,35.6302164847,80.7464017167,27.2597945557,18.025,35.461607161
 02/23  11:00:00,54.8518986005,5.27441850681,2.45501792451,5.391229484,18.7433767983,22.9618409725,75.2941527496,27.7967996399,18.025,29.4723531097
 02/23  12:00:00,54.751500144,5.27133955229,2.4887797747,5.26277220856,18.7433767983,22.9618409725,74.5412394985,27.1345794004,18.025,29.3816600981
 02/23  13:00:00,54.5376934455,5.26908018134,2.32077439832,5.17578127107,18.5889407304,23.1597249699,74.0210659868,26.6190956514,18.025,29.3769703354
 02/23  14:00:00,54.6400991414,5.26697659208,2.24761153387,5.10695386243,18.7433767983,23.2517909448,67.8199939156,26.2894585682,18.025,23.5055353474
 02/23  15:00:00,54.3657248068,5.25577342078,2.250162677,4.84123097493,18.7433767983,23.2517909448,73.1824647069,25.7841712802,18.025,29.3732934267
 02/23  16:00:00,53.8045865665,5.24747138173,2.2749890716,4.55351635387,18.7433767983,22.9618409725,74.0114690939,26.6088949143,18.025,29.3775741795
 02/23  17:00:00,57.2785453914,5.24340368187,1.46031552921,4.3948819158,18.7433767983,27.431320555,50.8714742145,27.0720406006,18.025,5.77443361383
 02/23  18:00:00,68.4987322116,5.22373257792,0.315899764249,2.70652743126,17.6635504202,40.6971502883,40.259191934,28.6960674018,0.0,11.5631245323
 02/23  19:00:00,79.900200777,5.23291242997,0.609622066553,1.64732625056,27.5259009287,37.3340067412,51.1186217775,33.6570615104,0.0,17.4615602672
 02/23  20:00:00,82.273720956,5.28211648218,1.05522866646,1.2013025841,33.8341110165,33.3544677425,46.2377260966,34.6430790225,0.0,11.5946470742
 02/23  21:00:00,91.2478425244,5.41417329701,2.02453332323,0.919902147967,36.5179666069,38.8247702939,47.8104092978,36.2139140556,0.0,11.5964952421
 02/23  22:00:00,85.9124251858,5.44446138331,2.20896820394,0.883975465968,32.965339924,36.8579353714,54.7129184286,37.2253934636,0.0,17.4875249649
 02/23  23:00:00,61.3652769578,5.2443901076,0.673686353143,1.61995133677,25.6355707503,20.6438685092,56.7358961467,39.3237268151,0.0,17.4121693317
 02/23  24:00:00,44.5628873244,5.26463668485,0.0927840162864,4.93201097971,15.0252895274,11.7056064465,48.5299254689,42.7465630592,0.0,5.78336240975
 02/24  01:00:00,41.5084413338,5.31871097486,0.0503113992203,6.89191057816,11.6412384099,10.0650221343,51.3673159702,45.5927683568,0.0,5.77454761336
 02/24  02:00:00,41.2714465895,5.35644021982,0.0417618915957,8.18663051658,10.0992000411,10.047477231,53.3836767819,47.6175246062,0.0,5.76615217563
 02/24  03:00:00,40.7731970124,5.3952067562,0.0332848194615,9.51764906724,8.25718729233,10.0299323277,55.253385996,49.4874073028,0.0,5.76597869315
 02/24  04:00:00,42.2635692645,5.44041408641,0.0258657008017,10.9702332578,8.25718729233,10.0299323277,57.7806069228,52.0143119917,0.0,5.76629493113
 02/24  05:00:00,44.8283901939,5.46937053987,0.020316063699,11.9048411863,8.25718729233,11.6354268332,58.3494759421,52.5750517413,0.0,5.77442420082
 02/24  06:00:00,52.9431670856,5.48201851278,0.0182658887687,12.4287576614,12.1011305571,15.3678112995,64.3579010024,52.7780812097,0.0,11.5798197927
 02/24  07:00:00,78.2531397703,5.35717858966,0.10076854716,8.25178765717,19.7275818095,37.2640762949,68.5045307965,51.0148591267,0.0,17.4896716698
 02/24  08:00:00,88.7754722053,5.37005062933,0.959043134005,4.95005740131,24.3117294858,51.2795993405,69.4284520936,45.9753069368,0.0,23.4531451568
 02/24  09:00:00,77.3842321099,5.33568936841,0.287633832393,7.4246658738,23.6694662846,40.6342015617,77.0142708094,35.4507005927,0.0,41.5635702167
 02/24  10:00:00,73.3165362694,5.31961448187,2.29810413431,6.37049455832,23.6694662846,35.6302164847,82.6314767441,30.5909555913,18.025,34.0155211528
 02/24  11:00:00,56.9053051956,5.33441357947,2.38268550548,7.45697404709,18.7433767983,22.9618409725,76.9659332754,28.0238997788,18.025,30.9170334966
 02/24  12:00:00,56.1582804045,5.31245790976,2.45546281935,6.66175128561,18.7433767983,22.9618409725,67.846495433,26.314030971,18.025,23.507464462
 02/24  13:00:00,54.1217990524,5.26070322985,2.45007541554,4.63896482116,18.5889407304,23.1597249699,69.7764418821,22.3783432136,18.025,29.3730986684
 02/24  14:00:00,53.2141923037,5.23175920947,2.52502289608,3.43885027037,18.7433767983,23.2517909448,66.5052515223,19.1018202004,18.025,29.3784313219
 02/24  15:00:00,52.6276159622,5.22219213119,2.6451958634,2.74166912341,18.7433767983,23.2517909448,65.1307067302,17.7288271653,18.025,29.3768795649
 02/24  16:00:00,51.8934732258,5.21655890331,2.75243813336,2.19586921929,18.7433767983,22.9618409725,59.3480132443,17.8245299445,18.025,23.4984832998
 02/24  17:00:00,55.1819812835,5.21506265471,2.04930974795,1.73766189495,18.7433767983,27.431320555,41.1013960897,17.3019838953,18.025,5.7744121944
 02/24  18:00:00,67.1528425399,5.25373066069,0.946491407107,0.700045842071,17.6635504202,40.6971502883,30.0268106092,18.4636019173,0.0,11.5632086919
 02/24  19:00:00,79.4866301229,5.29643134397,1.30127913953,0.478577979222,27.5259009287,37.3340067412,41.0897006831,23.6259430804,0.0,17.4637576028
 02/24  20:00:00,82.1198475874,5.34609995765,1.70634709469,0.332324741842,33.8341110165,33.3544677425,36.8269882215,25.2296500037,0.0,11.5973382178
 02/24  21:00:00,91.1798870017,5.47935792258,2.63538598612,0.175910910836,36.5179666069,38.8247702939,38.4659870703,26.8704961386,0.0,11.5954909317
 02/24  22:00:00,85.8699350897,5.51581979009,2.81546596715,0.163628482599,32.965339924,36.8579353714,50.6148357927,27.3031395367,0.0,23.311696256
 02/24  23:00:00,60.8824880034,5.30663126154,1.29986162283,0.448747759779,25.6355707503,20.6438685092,39.9351854802,28.3202197099,0.0,11.6149657703
 02/24  24:00:00,40.9192755874,5.19165240395,0.392503929499,1.06166270999,15.0252895274,11.7056064465,35.1707605526,29.3874433444,0.0,5.78331720819
