Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 02/25  01:00:00,37.576218719,5.18648278926,0.221970544415,1.72035813932,12.8411359301,10.0650221343,41.3821944343,29.852536895,0.0,11.5296575393
 02/25  02:00:00,37.8469811499,5.18754166947,0.162024595527,2.0513212529,12.8411359301,10.0650221343,30.2310948465,30.2110948465,0.0,0.02
 02/25  03:00:00,33.7841692542,5.19554068585,0.0764244436194,2.68514858285,8.25718729233,10.0299323277,35.8111809803,30.0451318075,0.0,5.7660491728
 02/25  04:00:00,34.1279723009,5.20443362592,0.0542741551983,3.04220829719,8.25718729233,10.0299323277,35.2350890994,29.4692130872,0.0,5.76587601221
 02/25  05:00:00,36.0952379392,5.21416148265,0.0425837438132,3.40463053666,8.25718729233,11.6354268332,35.9189455071,30.1444399445,0.0,5.77450556253
 02/25  06:00:00,40.5399068365,5.22227466203,0.037988613901,3.68728061003,8.71707943955,15.3327214929,41.4832641305,29.9366486539,0.0,11.5466154766
 02/25  07:00:00,59.6167548937,5.20112462068,0.145075076049,2.5817882767,18.5082010057,25.6353820695,41.057210169,29.4779873506,0.0,11.5792228184
 02/25  08:00:00,69.7179113421,5.27739684739,1.06822434595,0.999205530813,19.4083231844,41.0650158608,45.7227004708,28.2319572727,0.0,17.4907431981
 02/25  09:00:00,93.7525173736,5.5166042393,3.42688534301,0.442399525157,26.3286599382,57.9988325916,70.0989638482,22.2355431758,0.0,47.8634206724
 02/25  10:00:00,79.2669673744,5.3364438471,4.03496510449,0.683879298223,26.3286599382,42.8504436482,74.8430284379,21.1884171433,18.025,35.6296112946
 02/25  11:00:00,54.6221427311,5.1847059892,3.05559699493,1.16477320009,21.7447113004,23.4437158914,74.5843949817,21.0902529166,18.025,35.4691420651
 02/25  12:00:00,52.8500736798,5.27785729459,3.79963547741,1.01764536738,19.3027497915,23.426170988,65.7446264472,18.2504213283,18.025,29.4692051189
 02/25  13:00:00,52.6724374721,5.29181327142,3.94592503076,0.537981586077,19.1483137236,23.7250123474,61.9928955156,14.5940052003,18.025,29.3738903153
 02/25  14:00:00,52.3753953,5.2518296693,3.74205835463,0.339246283553,19.3027497915,23.7161209604,51.5364391647,10.0063363591,18.025,23.5051028055
 02/25  15:00:00,51.9277658041,5.19519096067,3.08101358774,0.609299244476,19.3027497915,23.7161209604,64.5125103962,17.1106497034,18.025,29.3768606928
 02/25  16:00:00,51.6140648609,5.17409450174,2.65765328498,1.0300053722,19.3027497915,23.426170988,72.2777592048,24.8745808824,18.025,29.3781783224
 02/25  17:00:00,55.455773899,5.1736199872,1.61003078128,1.46847579109,19.3027497915,27.8956505705,51.6384092562,27.8388596674,18.025,5.77454958875
 02/25  18:00:00,64.7934833435,5.20958245249,0.468645747195,1.40493828554,18.2229234133,37.5968344597,37.6422217585,31.8595379933,0.0,5.7826837652
 02/25  19:00:00,84.5930540689,5.27734511681,1.0044895798,0.995417992259,32.690315043,37.0816133363,49.9751128083,38.4121611852,0.0,11.5629516231
 02/25  20:00:00,85.1983831107,5.34606066758,1.48842228539,0.936046753781,36.8143715336,33.066984531,52.0855125989,40.4883313256,0.0,11.5971812733
 02/25  21:00:00,91.1308397065,5.44012776796,2.13909245942,0.883687803072,36.3493007332,38.7721355839,54.9298835323,43.3345174066,0.0,11.5953661257
 02/25  22:00:00,89.1270348882,5.43640798255,2.04706840128,1.09349010327,36.1807251679,36.8228455648,63.6341462867,46.2483271281,0.0,17.3858191586
 02/25  23:00:00,67.4723919014,5.27437581381,0.744009616136,2.22328271546,31.0351095914,20.6438685092,67.1932435016,49.7045275784,0.0,17.4887159233
 02/25  24:00:00,47.6360222833,5.27587195669,0.0709449293761,5.61332987779,17.4250845679,11.7056064465,63.6194105195,52.0385756662,0.0,11.5808348533
 02/26  01:00:00,43.8484486084,5.3426793387,0.0465288805943,7.89241145713,12.925468867,10.100111941,59.6453408804,53.8710250403,0.0,5.77431584004
 02/26  02:00:00,45.6875399565,5.39807342254,0.0379727676947,9.68597654536,12.925468867,10.100111941,62.5342908504,56.7680255045,0.0,5.7662653459
 02/26  03:00:00,43.0657579792,5.45523442758,0.0268737313501,11.6371716083,8.34152022915,10.0650221343,64.8814556663,59.1153640498,0.0,5.76609161654
 02/26  04:00:00,44.3373431266,5.49028192968,0.0197968776185,12.8807863406,8.34152022915,10.0650221343,60.1382899179,60.1182899179,0.0,0.02
 02/26  05:00:00,46.9362563253,5.51770379484,0.0142111010742,13.8510555938,8.34152022915,11.6705166398,72.1138342048,60.5853499051,0.0,11.5284842997
 02/26  06:00:00,52.2221176706,5.54865836536,0.00869903254927,14.9529759655,8.80141237637,15.3678112995,66.6692898536,60.8861746792,0.0,5.78311517447
 02/26  07:00:00,71.1747638993,5.51501955529,0.0153165545273,13.9556603512,18.5082010057,25.6353820695,71.9502945474,60.3697430102,0.0,11.5805515372
 02/26  08:00:00,79.1871907002,5.42957012632,0.036050305427,11.2290637207,19.4926561212,41.1001056674,76.4773224627,58.9862111825,0.0,17.4911112802
 02/26  09:00:00,98.1729770746,5.4033539751,0.745227713426,7.65776684466,26.3286599382,57.9988325916,97.7219646634,49.8627537327,0.0,47.8592109306
 02/26  10:00:00,86.0007762087,5.3962164145,1.76594007271,9.7463627753,26.2443270014,42.8153538416,102.313825452,48.6603245245,18.025,35.6285009278
 02/26  11:00:00,65.395918826,5.48214124242,1.85583383295,12.8408779849,21.7447113004,23.4437158914,102.080162042,48.5857808653,18.025,35.4693811766
 02/26  12:00:00,62.9743452297,5.48184814758,1.91213163455,12.7657181026,19.3449162599,23.4437158914,94.698709072,47.2050844819,18.025,29.4686245902
 02/26  13:00:00,61.4730175074,5.4348031847,1.77741133734,11.3043751644,19.190480192,23.7425572507,92.8228111569,45.4213384166,18.025,29.3764727403
 02/26  14:00:00,60.8965598722,5.41849599871,1.82697571486,10.6685363781,19.260583323,23.698576057,89.7863858552,42.3848360571,18.025,29.376549798
 02/26  15:00:00,60.5900947831,5.41219669959,1.87656781387,10.31878153,19.260583323,23.698576057,82.9053728173,41.3790240362,18.025,23.5013487811
 02/26  16:00:00,60.2655103725,5.41237152499,1.88506173672,10.2754773425,19.260583323,23.4086260847,90.2772908975,42.8793606373,18.025,29.3729302602
 02/26  17:00:00,64.1808451437,5.42281029535,1.03409636306,10.5800002744,19.260583323,27.8781056672,67.1387162248,43.3392483463,18.025,5.77446787858
 02/26  18:00:00,70.3985890496,5.37861131616,0.0631507953429,9.19021804377,18.1807569449,37.5792895564,56.2467359487,44.7003423787,0.0,11.54639357
 02/26  19:00:00,89.716648894,5.32237152989,0.133121691454,7.06477829812,32.6059821062,37.0465235296,54.7853813912,48.9939391806,0.0,5.79144221062
 02/26  20:00:00,88.8757252442,5.31410990818,0.393511108383,5.7402495319,36.8143715336,33.066984531,62.1324664694,50.5352025818,0.0,11.5972638877
 02/26  21:00:00,93.6347686652,5.34890587179,0.933351750572,4.56515511561,36.43363367,38.8072253906,70.5592048793,53.1768713686,0.0,17.3823335107
 02/26  22:00:00,91.6281159073,5.36579094433,0.989101981513,4.84257876285,36.0963922311,36.7877557581,66.0416063729,54.4447696231,0.0,11.5968367498
 02/26  23:00:00,73.0835933477,5.36006602817,0.137160315611,8.47506696294,30.9507766546,20.6087787026,73.504657295,56.0157940938,0.0,17.4888632012
 02/26  24:00:00,55.1722885806,5.4843941233,0.0367764860389,12.9752423154,17.4250845679,11.7056064465,70.7607338655,59.1811519584,0.0,11.5795819072
 02/27  01:00:00,50.2590461116,5.55623408299,0.026585014874,15.4287188556,11.6412384099,10.0650221343,67.1128928424,61.3384885147,0.0,5.77440432772
 02/27  02:00:00,50.4328351698,5.60630196627,0.0180875230862,17.1218317941,10.0992000411,10.047477231,68.0947689402,62.3287602596,0.0,5.76600868055
 02/27  03:00:00,49.9270585083,5.64514348211,0.0103168170765,18.4445418814,8.25718729233,10.0299323277,68.8329870857,63.0666525655,0.0,5.76633452017
 02/27  04:00:00,50.8526431656,5.67155894354,0.00429440820887,19.3497339669,8.25718729233,10.0299323277,69.5216994436,63.7555494991,0.0,5.7661499445
 02/27  05:00:00,52.905619283,5.685204251,0.000222952796028,19.7863294901,8.25718729233,11.6354268332,69.2938600056,63.5195792541,0.0,5.77428075152
 02/27  06:00:00,60.2036972139,5.67567416734,0.0,19.513896555,12.1011305571,15.3678112995,73.665887421,62.0851742363,0.0,11.5807131848
 02/27  07:00:00,84.4889568885,5.51122026913,0.0302590676944,14.4040739059,19.7275818095,37.2640762949,78.1421057066,60.6517306447,0.0,17.4903750619
 02/27  08:00:00,93.3052390111,5.39471541334,0.127939649324,10.2862635871,24.3117294858,51.2795993405,79.6920655355,56.2378243537,0.0,23.4542411818
 02/27  09:00:00,82.4368982339,5.46205823777,0.107878202309,12.5307186467,23.6694662846,40.6342015617,85.237517522,43.6730671419,0.0,41.5644503801
 02/27  10:00:00,76.7890870769,5.39618330035,1.90066008775,10.163920781,23.6694662846,35.6302164847,85.2456561754,37.6630105449,18.025,29.5576456305
 02/27  11:00:00,58.4098375042,5.37311017406,2.23042793461,9.07506736798,18.7433767983,22.9618409725,85.5286397231,32.1405347475,18.025,35.3631049755
 02/27  12:00:00,56.2850910926,5.34310272967,2.67689966052,6.53648028464,18.7433767983,22.9618409725,68.1452089168,26.6132951475,18.025,23.5069137693
 02/27  13:00:00,55.1910180659,5.36923500732,3.11653236426,4.93319504994,18.5889407304,23.1597249699,68.6932327245,21.2958281925,18.025,29.372404532
 02/27  14:00:00,54.4599217913,5.37352335987,3.45613653865,3.61170194926,18.7433767983,23.2517909448,63.3914482804,15.9887027097,18.025,29.3777455707
 02/27  15:00:00,53.3163246315,5.33581378603,3.53761797464,2.42433416847,18.7433767983,23.2517909448,57.4256721723,12.2387612738,18.025,27.1619108985
 02/27  16:00:00,52.1423760146,5.30619238195,3.64256016564,1.46501650595,18.7433767983,22.9618409725,54.2535371539,10.5153188617,18.025,25.7132182922
 02/27  17:00:00,55.0761226295,5.27163405864,2.77614984673,0.848391819966,18.7433767983,27.431320555,33.0969065717,9.29743812262,18.025,5.77446844904
 02/27  18:00:00,65.2065338985,5.29100596245,1.26276010949,0.284192979253,17.6635504202,40.6971502883,23.559544742,11.9982250172,0.0,11.5613197249
 02/27  19:00:00,79.4600238755,5.31809576608,1.4950808526,0.236506117952,27.5259009287,37.3340067412,37.8431356407,20.3804061367,0.0,17.462729504
 02/27  20:00:00,81.9984139158,5.35119282909,1.73640924339,0.175735733996,33.8341110165,33.3544677425,34.9104835319,23.314261468,0.0,11.5962220639
 02/27  21:00:00,90.853970088,5.45515461727,2.42502531324,0.084558096267,36.5179666069,38.8247702939,36.7106287026,25.1154094631,0.0,11.5952192395
 02/27  22:00:00,85.665354276,5.50402165314,2.69196974808,0.0943416886363,32.965339924,36.8579353714,49.0019113411,25.6907485377,0.0,23.3111628034
 02/27  23:00:00,60.7952153931,5.31355853526,1.33547720207,0.318932500419,25.6355707503,20.6438685092,39.0518155405,27.4371222907,0.0,11.6146932498
 02/27  24:00:00,40.9052451987,5.21435049005,0.578275040948,0.839163400599,15.0252895274,11.7056064465,34.7709438115,28.987759761,0.0,5.78318405046
 02/28  01:00:00,36.5511479523,5.20652249322,0.345578873728,1.75153707269,11.6412384099,10.0650221343,41.096526327,29.5671386247,0.0,11.5293877022
 02/28  02:00:00,35.49997162,5.20288323443,0.192740809673,2.4177348415,10.0992000411,10.047477231,30.8087107145,30.7887107145,0.0,0.02
 02/28  03:00:00,34.0809838846,5.20181281183,0.0795898769147,2.97252560917,8.25718729233,10.0299323277,38.3941212548,32.6282074143,0.0,5.7659138405
 02/28  04:00:00,34.4337338497,5.20752531176,0.0428771651909,3.35627521348,8.25718729233,10.0299323277,39.3688150401,33.6025672935,0.0,5.76624774656
 02/28  05:00:00,36.3461851088,5.21638551188,0.0319300095585,3.66400774848,8.25718729233,11.6354268332,38.4199772101,32.645610688,0.0,5.77436652212
 02/28  06:00:00,43.8323164099,5.21488584658,0.0417716072924,3.56153219863,12.1011305571,15.3678112995,42.5121565269,30.9313192068,0.0,11.5808373201
 02/28  07:00:00,72.1979377162,5.29552826477,1.12463285837,1.23437453764,19.7275818095,37.2640762949,47.1169760316,29.6285859995,0.0,17.488390032
 02/28  08:00:00,85.899515107,5.45024295359,2.34473530123,0.608213503286,24.3117294858,51.2795993405,56.5102548677,27.197696778,0.0,29.3125580897
 02/28  09:00:00,72.2315088085,5.26678647441,1.43486781729,1.19361164688,23.6694662846,40.6342015617,55.8642655929,20.2361932483,0.0,35.6280723447
 02/28  10:00:00,69.2732288874,5.28138417727,3.52647988938,1.13704286694,23.6694662846,35.6302164847,70.1034068598,16.6132857275,18.025,35.4651211323
 02/28  11:00:00,51.9772850356,5.26037206687,3.64244574241,1.34323505764,18.7433767983,22.9618409725,60.5245616532,13.0267934788,18.025,29.4727681744
 02/28  12:00:00,51.5830582342,5.2427746666,3.61634457302,0.995330812415,18.7433767983,22.9618409725,58.401537935,10.9960828796,18.025,29.3804550554
 02/28  13:00:00,51.5806889378,5.29294411509,4.07563928866,0.440048181929,18.5889407304,23.1597249699,55.0837213598,7.67870613227,18.025,29.3800152276
 02/28  14:00:00,51.8418538301,5.31727479625,4.24991599916,0.256106368721,18.7433767983,23.2517909448,45.3378921316,3.81133518427,18.025,23.5015569474
 02/28  15:00:00,51.6908010377,5.2938736013,4.20878270675,0.169585699162,18.7433767983,23.2517909448,50.2635519116,2.86316219675,18.025,29.3753897149
 02/28  16:00:00,51.2199094119,5.27675889606,4.11112982817,0.103410949203,18.7433767983,22.9618409725,52.0265604315,4.621916404,18.025,29.3796440275
 02/28  17:00:00,54.7087325064,5.26246844613,3.19640333364,0.0699171962172,18.7433767983,27.431320555,30.5540204934,6.75455179496,18.025,5.77446869845
 02/28  18:00:00,65.7154365782,5.3461387343,2.00072740226,0.0,17.6635504202,40.6971502883,14.8629885634,9.07154595889,0.0,5.79144260455
 02/28  19:00:00,80.3505025668,5.42162719166,2.5185359831,0.0,27.5259009287,37.3340067412,31.6908570306,14.2274609023,0.0,17.4633961283
 02/28  20:00:00,83.1280516539,5.49086275488,2.90211243945,0.0,33.8341110165,33.3544677425,34.5021175495,17.1173635543,0.0,17.3847539952
 02/28  21:00:00,92.3545940301,5.64162380305,3.82373847594,0.0,36.5179666069,38.8247702939,31.4168976565,19.8219327972,0.0,11.5949648594
 02/28  22:00:00,87.1070608354,5.68892077829,4.0431197118,0.0,32.965339924,36.8579353714,38.4702101289,20.9808911324,0.0,17.4893189966
 02/28  23:00:00,61.4573591388,5.42242205138,2.20768912733,0.0,25.6355707503,20.6438685092,34.7300313749,23.1147488026,0.0,11.6152825722
 02/28  24:00:00,40.61596237,5.25828668502,1.02808090604,0.0561380161754,15.0252895274,11.7056064465,36.6906190855,25.1441676616,0.0,11.546451424
 03/01  01:00:00,35.4244447166,5.21604722691,0.711811314557,0.249078059985,11.6412384099,10.0650221343,32.6152568212,26.8404921673,0.0,5.77476465389
 03/01  02:00:00,33.8911351302,5.19433632889,0.530139740267,0.480045356461,10.0992000411,10.047477231,34.1432949204,28.3773595609,0.0,5.76593535952
 03/01  03:00:00,32.1196458257,5.17472009433,0.347052034454,0.770817867591,8.25718729233,10.0299323277,35.6898887682,29.9236288785,0.0,5.7662598897
 03/01  04:00:00,32.498243852,5.16983764549,0.213344336587,1.28800676249,8.25718729233,10.0299323277,37.582045744,31.8164717316,0.0,5.76557401242
 03/01  05:00:00,34.3761475812,5.16985776526,0.146056622133,1.6263711253,8.25718729233,11.6354268332,37.8387886096,32.064446319,0.0,5.77434229057
 03/01  06:00:00,42.0922239712,5.17791233356,0.18777370651,1.71241219746,12.1011305571,15.3678112995,43.1395295721,31.5592331237,0.0,11.5802964484
 03/01  07:00:00,72.1870844791,5.36133639935,1.70938577862,0.57295930836,19.7275818095,37.2640762949,48.2205928254,30.7300051376,0.0,17.4905876878
 03/01  08:00:00,84.4617100324,5.54893656257,3.04158014175,0.25887368462,24.3117294858,51.2795993405,53.1430556555,29.6892305158,0.0,23.4538251397
 03/01  09:00:00,72.1080427763,5.30900122508,1.85809777359,0.604700682209,23.6694662846,40.6342015617,63.0711632406,21.5046873777,0.0,41.5664758629
 03/01  10:00:00,69.2094724263,5.31178886534,3.99918227399,0.570180212551,23.6694662846,35.6302164847,66.1308262474,18.5498551583,18.025,29.5559710891
 03/01  11:00:00,51.840322489,5.31342770231,4.09892959016,0.696732994337,18.7433767983,22.9618409725,70.25276594,16.8662830905,18.025,35.3614828495
 03/01  12:00:00,51.871415086,5.32715385751,4.06740863328,0.748244198717,18.7433767983,22.9618409725,58.4385395259,16.9079362123,18.025,23.5056033136
 03/01  13:00:00,51.344758432,5.29746196379,3.69220027774,0.583040576824,18.5889407304,23.1597249699,63.5964733231,16.1954262512,18.025,29.3760470719
 03/01  14:00:00,51.1608790156,5.26199973136,3.41879482914,0.461524588974,18.7433767983,23.2517909448,63.3678895104,15.9646133999,18.025,29.3782761105
 03/01  15:00:00,51.1231284786,5.26610064534,3.43630137444,0.40216976744,18.7433767983,23.2517909448,57.168590408,15.6423680566,18.025,23.5012223514
 03/01  16:00:00,50.6353218691,5.23923102431,3.23936164809,0.428121402477,18.7433767983,22.9618409725,65.6601574955,18.2624010478,18.025,29.3727564478
 03/01  17:00:00,54.2447544486,5.23524114694,2.39990116088,0.429665918257,18.7433767983,27.431320555,42.9572305027,19.1577061993,18.025,5.77452430336
 03/01  18:00:00,65.3703202496,5.3173145325,1.40520316431,0.279227835425,17.6635504202,40.6971502883,32.6659240582,21.102822084,0.0,11.5631019742
 03/01  19:00:00,79.8942896644,5.37440325307,1.86610950358,0.243436503775,27.5259009287,37.3340067412,44.8453267238,27.3818291922,0.0,17.4634975316
 03/01  20:00:00,82.5929030191,5.42192203568,2.1898514884,0.24605523869,33.8341110165,33.3544677425,42.7340684203,31.1367069854,0.0,11.5973614349
 03/01  21:00:00,91.409101491,5.52097433966,2.72489662241,0.273997604297,36.5179666069,38.8247702939,48.456582623,36.8626322376,0.0,11.5939503854
 03/01  22:00:00,86.1074003445,5.54500931929,2.83003516506,0.357335901558,32.965339924,36.8579353714,56.3673279986,38.8769075502,0.0,17.4904204484
 03/01  23:00:00,61.4129179897,5.34243033274,1.44610249999,0.797137668094,25.6355707503,20.6438685092,57.5071607358,40.0949235889,0.0,17.4122371468
 03/01  24:00:00,42.1793650377,5.23570313892,0.483746197126,2.18646096913,15.0252895274,11.7056064465,48.4395746732,42.6563616497,0.0,5.78321302346
 03/02  01:00:00,38.2551483336,5.23094485197,0.185626721867,3.59106815923,11.6412384099,10.0650221343,51.7353519451,45.9605028091,0.0,5.77484913594
 03/02  02:00:00,38.4508296626,5.26785511188,0.0502125093547,5.44614919784,10.0992000411,10.047477231,55.1449013425,49.3785915414,0.0,5.76630980109
 03/02  03:00:00,38.3886626283,5.32339255225,0.0386179327736,7.19959646245,8.25718729233,10.0299323277,57.4811505787,51.714854025,0.0,5.76629655363
 03/02  04:00:00,39.8132586639,5.36559220335,0.0311384194236,8.5894720577,8.25718729233,10.0299323277,59.3612693923,53.5951486775,0.0,5.7661207148
 03/02  05:00:00,42.8963109297,5.40873318354,0.024158756869,10.0295575201,8.25718729233,11.6354268332,61.8571759999,56.0834313531,0.0,5.77374464678
 03/02  06:00:00,51.3118060506,5.43031784463,0.0212548268547,10.846106723,12.1011305571,15.3678112995,68.6356312901,57.0549553024,0.0,11.5806759877
 03/02  07:00:00,77.5820073631,5.36135881601,0.328583085965,7.34866510264,19.7275818095,37.2640762949,73.8618707646,56.3752833462,0.0,17.4865874184
 03/02  08:00:00,87.2851905983,5.44236974871,1.49160372525,4.73889584257,24.3117294858,51.2795993405,82.94978202,53.6384492626,0.0,29.3113327574
 03/02  09:00:00,78.180575879,5.36386273266,0.228923799751,8.2515468847,23.6694662846,40.6342015617,79.6731087744,44.0419432538,0.0,35.6311655206
 03/02  10:00:00,74.6723706513,5.37408644405,2.09632571896,7.87363831714,23.6694662846,35.6302164847,94.3932897891,40.9015079317,18.025,35.4667818574
 03/02  11:00:00,57.2627932619,5.38327064522,2.38401832479,7.76427242797,18.7433767983,22.9618409725,85.7087065872,38.2126406763,18.025,29.4710659109
 03/02  12:00:00,56.141148264,5.40183186812,2.94751090636,6.06319741251,18.7433767983,22.9618409725,82.6438609806,35.2410500972,18.025,29.3778108835
 03/02  13:00:00,55.4092035798,5.43593970512,3.26737085424,4.93383718041,18.5889407304,23.1597249699,72.0557014773,30.5259832587,18.025,23.5047182186
 03/02  14:00:00,54.9787491449,5.43303932938,3.4285459508,4.09860656221,18.7433767983,23.2517909448,75.0193169134,27.6209064754,18.025,29.373410438
 03/02  15:00:00,54.1596677472,5.40039680752,3.35226240796,3.38844921991,18.7433767983,23.2517909448,73.6187659256,26.2161086647,18.025,29.3776572609
 03/02  16:00:00,53.0216378125,5.34552274643,3.13956980167,2.80793698902,18.7433767983,22.9618409725,72.7869541761,26.8974382465,18.025,27.8645159296
 03/02  17:00:00,56.2043601151,5.30115867005,2.02338953244,2.69986750211,18.7433767983,27.431320555,54.4324188778,29.1532289767,18.025,7.25418990108
 03/02  18:00:00,66.61404844,5.31602922207,1.04450332338,1.88494565884,17.6635504202,40.6971502883,38.5726663946,32.7822359337,0.0,5.79043046096
 03/02  19:00:00,80.3862971854,5.32963649847,1.21814459757,1.42817646306,27.5259009287,37.3340067412,56.1889479318,38.7275589943,0.0,17.4613889375
 03/02  20:00:00,82.7347977095,5.35609905843,1.48314804478,1.16047520172,33.8341110165,33.3544677425,52.3704854663,40.7731385193,0.0,11.5973469469
 03/02  21:00:00,91.3640208881,5.44364807962,2.11241858316,0.918721997369,36.5179666069,38.8247702939,61.1542029684,43.771809578,0.0,17.3823933905
 03/02  22:00:00,86.1926871887,5.47990196196,2.31665785706,1.0211088275,32.965339924,36.8579353714,62.8355778964,45.3449466791,0.0,17.4906312173
 03/02  23:00:00,63.1502896574,5.33808591198,1.00635663961,2.97860166869,25.6355707503,20.6438685092,60.2227925078,48.6074979023,0.0,11.6152946055
 03/02  24:00:00,45.6063797902,5.30839098639,0.271231626682,5.75330025827,15.0252895274,11.7056064465,62.9693391568,51.422855149,0.0,11.5464840078
 03/03  01:00:00,43.0957194882,5.36144939288,0.0709246445176,8.415837619,11.6412384099,10.0650221343,59.1727276578,53.3981067853,0.0,5.77462087249
 03/03  02:00:00,43.2258801297,5.40651164558,0.0323911162208,10.100364284,10.0992000411,10.047477231,59.9238732935,54.1576081946,0.0,5.76626509888
 03/03  03:00:00,42.9185400221,5.45052291085,0.0244888553423,11.6164734002,8.25718729233,10.0299323277,60.9882802187,55.2221917249,0.0,5.76608849377
 03/03  04:00:00,44.2930627084,5.48819006424,0.0177490180799,12.9600690196,8.25718729233,10.0299323277,57.0917393595,57.0717393595,0.0,0.02
 03/03  05:00:00,46.6121621741,5.50783447101,0.0127329622667,13.657732491,8.25718729233,11.6354268332,68.7809601046,57.2524997669,0.0,11.5284603377
 03/03  06:00:00,54.4567577465,5.51542671676,0.0112304072382,13.9159753722,12.1011305571,15.3678112995,62.5944603949,56.7948581401,0.0,5.79960225482
 03/03  07:00:00,80.4220354543,5.42188597496,0.194797001401,10.2619520146,19.7275818095,37.2640762949,80.1508538098,56.8386747925,0.0,23.3121790172
 03/03  08:00:00,89.1588476029,5.46038622582,1.23959025389,6.84655260142,24.3117294858,51.2795993405,75.6824995251,52.2288685345,0.0,23.4536309906
 03/03  09:00:00,79.2583217708,5.4026341479,0.409162490345,9.11028374216,23.6694662846,40.6342015617,75.3730869623,39.7405486037,0.0,35.6325383586
 03/03  10:00:00,75.0390952169,5.42948249496,2.73015892469,7.55113438687,23.6694662846,35.6302164847,88.6606106163,35.1722334648,18.025,35.4633771515
 03/03  11:00:00,57.1414411907,5.42899307604,3.05202309308,6.92919299715,18.7433767983,22.9618409725,79.1815269256,31.6856735426,18.025,29.470853383
 03/03  12:00:00,56.2285306963,5.45190624283,3.53170018427,5.5163162336,18.7433767983,22.9618409725,75.5633356482,28.1580049573,18.025,29.3803306909
 03/03  13:00:00,55.2035790428,5.46082560111,3.65906383748,4.31163366098,18.5889407304,23.1597249699,71.4644656232,24.0615367967,18.025,29.3779288264
 03/03  14:00:00,54.4780392563,5.44721156674,3.74538053521,3.26688911554,18.7433767983,23.2517909448,68.4508556576,21.0466299277,18.025,29.3792257299
 03/03  15:00:00,53.6547755125,5.42531207348,3.76905127997,2.44185611929,18.7433767983,23.2517909448,61.0436396304,19.5206332497,18.025,23.4980063807
 03/03  16:00:00,52.6677418964,5.39396051721,3.69472072818,1.85045218686,18.7433767983,22.9618409725,67.7879386185,20.3883710275,18.025,29.374567591
 03/03  17:00:00,55.5753854045,5.34318469903,2.65730923609,1.39494686944,18.7433767983,27.431320555,44.7186906311,20.9192482501,18.025,5.77444238098
 03/03  18:00:00,65.5592495435,5.33813283727,1.39019177642,0.462351906946,17.6635504202,40.6971502883,35.2047929077,23.6416780202,0.0,11.5631148875
 03/03  19:00:00,79.8110490822,5.36810525173,1.65843769725,0.37416844536,27.5259009287,37.3340067412,46.9120148048,29.4488237872,0.0,17.4631910176
 03/03  20:00:00,82.4267162379,5.3995433581,1.8759375794,0.416163545842,33.8341110165,33.3544677425,44.4160325199,32.8202662995,0.0,11.5957662204
 03/03  21:00:00,91.2843361326,5.49249000144,2.45892493927,0.443686077233,36.5179666069,38.8247702939,48.8845399709,37.2875947722,0.0,11.5969451987
 03/03  22:00:00,86.0875602607,5.52147095271,2.6377007739,0.553371688576,32.965339924,36.8579353714,57.0527321125,39.5639089338,0.0,17.4888231788
 03/03  23:00:00,61.4407744383,5.33355455974,1.3676467635,0.912325849163,25.6355707503,20.6438685092,56.7804714921,39.3691049388,0.0,17.4113665533
 03/03  24:00:00,43.098945557,5.28129194016,0.637875287147,2.90632426644,15.0252895274,11.7056064465,46.5103725865,40.7270171306,0.0,5.78335545588
 03/04  01:00:00,40.3569096049,5.28274974642,0.390872436584,4.235882515,12.8411359301,10.0650221343,49.7525830477,43.978157596,0.0,5.77442545168
 03/04  02:00:00,41.3198547819,5.29069878405,0.222216335323,5.36084596498,12.8411359301,10.0650221343,53.1587981637,47.3926096403,0.0,5.76618852342
 03/04  03:00:00,38.4953819659,5.325538963,0.0469202469495,7.29586726057,8.25718729233,10.0299323277,54.8305751437,49.0645642361,0.0,5.76601090762
 03/04  04:00:00,39.7271203581,5.36041826334,0.023000694672,8.51664614642,8.25718729233,10.0299323277,55.4882009556,49.7223788,0.0,5.76582215564
 03/04  05:00:00,42.4456330106,5.39331140444,0.01774264911,9.60071763165,8.25718729233,11.6354268332,56.6711037658,50.8968173103,0.0,5.77428645541
 03/04  06:00:00,47.5127978762,5.41849438078,0.0133858915878,10.4885583665,8.71707943955,15.3327214929,56.5949540444,50.8120133144,0.0,5.78294073002
 03/04  07:00:00,67.0250355934,5.39703881403,0.0203068789928,9.91892376932,18.5082010057,25.6353820695,62.8602096553,51.2801286117,0.0,11.5800810436
 03/04  08:00:00,73.4936080847,5.37859527056,0.527105648724,7.09882582245,19.4083231844,41.0650158608,68.9622114681,48.4641724012,0.0,20.4980390669
 03/04  09:00:00,95.3262724705,5.49190207897,2.34892829522,3.11881846326,26.3286599382,57.9988325916,80.3369818532,35.5608923411,0.0,44.776089512
 03/04  10:00:00,81.936011285,5.47763849686,4.08019019598,3.16650769794,26.3286599382,42.8504436482,88.5212218351,28.9348647534,18.025,41.5613570817
 03/04  11:00:00,58.2844701595,5.43892599951,3.89668276123,3.73179689679,21.7447113004,23.4437158914,73.1273127589,25.5416002077,18.025,29.5607125512
 03/04  12:00:00,55.4218911299,5.45434491501,4.147997798,3.06461463915,19.3027497915,23.426170988,76.2665660456,22.8839564889,18.025,35.3576095567
 03/04  13:00:00,54.8277323688,5.4739115885,4.23900629215,2.21809900748,19.1483137236,23.7250123474,62.2922004833,20.7633887164,18.025,23.5038117669
 03/04  14:00:00,54.5070171929,5.48595784693,4.46477500684,1.51402424588,19.3027497915,23.7161209604,63.58154904,16.1865803857,18.025,29.3699686544
 03/04  15:00:00,53.9375764712,5.46984758902,4.4761458005,0.949321205106,19.3027497915,23.7161209604,62.2396693129,14.8384537172,18.025,29.3762155957
 03/04  16:00:00,53.2015914881,5.45489138706,4.49609452246,0.498295521279,19.3027497915,23.426170988,56.564976873,15.0373871841,18.025,23.5025896889
 03/04  17:00:00,56.2422954814,5.38800890931,3.32768015111,0.322958885493,19.3027497915,27.8956505705,45.4786365123,15.9248279618,18.025,11.5288085505
 03/04  18:00:00,63.2417605593,5.38447927543,1.85134240609,0.179622862867,18.2229234133,37.5968344597,23.9480364554,18.1649701615,0.0,5.78306629383
 03/04  19:00:00,85.1870007087,5.45741814913,2.35063993284,0.0631433194836,32.690315043,37.0816133363,36.8280909034,25.2654355343,0.0,11.562655369
 03/04  20:00:00,85.8069216161,5.52964726626,2.80058428141,0.0488421640643,36.8143715336,33.066984531,39.9954837258,28.4002207923,0.0,11.5952629336
 03/04  21:00:00,92.0811266969,5.66908404501,3.67955833544,0.0645515838838,36.3493007332,38.7721355839,41.1815330033,29.5843880755,0.0,11.5971449278
 03/04  22:00:00,89.890454934,5.66299257785,3.56334082131,0.114056537449,36.1807251679,36.8228455648,42.1169754458,30.520334322,0.0,11.5966411238
 03/04  23:00:00,66.9797762342,5.42553282199,1.98880691281,0.334716448342,31.0351095914,20.6438685092,50.3743619171,32.8847581975,0.0,17.4896037196
 03/04  24:00:00,43.7968166054,5.28607770491,1.03712099683,0.797744756119,17.4250845679,11.7056064465,46.7959133002,35.2163734501,0.0,11.5795398501
 03/05  01:00:00,38.3668482112,5.27276587993,0.786530470078,1.74072368918,12.925468867,10.100111941,43.3216808504,37.5469405156,0.0,5.77474033478
 03/05  02:00:00,38.9360534879,5.26863008372,0.621408735186,2.48049927129,12.925468867,10.100111941,44.0667556989,38.300510619,0.0,5.76624507986
 03/05  03:00:00,34.8536827533,5.25781460237,0.408475361931,3.24091530298,8.34152022915,10.0650221343,44.374331286,38.6082692091,0.0,5.76606207694
 03/05  04:00:00,35.286367491,5.25252148014,0.270653610588,3.81671436688,8.34152022915,10.0650221343,45.7545770664,39.9882571435,0.0,5.76631992285
 03/05  05:00:00,37.3437748821,5.24948765478,0.148550008707,4.39245414506,8.34152022915,11.6705166398,48.2176306591,42.4436329935,0.0,5.77399766568
 03/05  06:00:00,42.4249433287,5.26594983595,0.0537056213053,5.39350463392,8.80141237637,15.3678112995,55.0211095063,43.4750736358,0.0,11.5460358705
 03/05  07:00:00,61.9028372407,5.27576249399,0.268591934339,4.66971781484,18.5082010057,25.6353820695,48.6714723242,42.8732013993,0.0,5.79827092483
 03/05  08:00:00,69.8953476411,5.34043275704,1.06524040243,2.8811713385,19.4926561212,41.1001056674,63.3136345764,40.0014415621,0.0,23.3121930144
 03/05  09:00:00,94.1055309353,5.54210923331,3.19313640951,1.00366282022,26.3286599382,57.9988325916,71.2029349084,29.3240462776,0.0,41.8788886309
 03/05  10:00:00,80.2984833288,5.48148366946,4.77951614571,0.945232884755,26.2443270014,42.8153538416,82.4372932846,22.8500766509,18.025,41.5622166337
 03/05  11:00:00,56.7415220691,5.41963015612,4.51958891304,1.58523906563,21.7447113004,23.4437158914,71.4255537874,17.9331423025,18.025,35.4674114849
 03/05  12:00:00,54.245021104,5.44820942312,4.8545055904,1.12766156577,19.3449162599,23.4437158914,60.6030820322,13.110555472,18.025,29.4675265602
 03/05  13:00:00,54.11484683,5.48969657782,5.15658626855,0.512136103758,19.190480192,23.7425572507,56.4685440148,9.06369698343,18.025,29.3798470314
 03/05  14:00:00,54.1805783622,5.52662917831,5.42355524979,0.247846911202,19.260583323,23.698576057,45.4501537488,3.92612496017,18.025,23.4990287887
 03/05  15:00:00,54.4124152516,5.55611629397,5.76118803427,0.112561950754,19.260583323,23.698576057,49.6029275158,2.20218359428,18.025,29.3757439215
 03/05  16:00:00,53.9923956281,5.53852689467,5.72865734377,0.0326111264852,19.260583323,23.4086260847,50.5122243075,3.11216321635,18.025,29.3750610912
 03/05  17:00:00,57.2695185102,5.47956365202,4.63974511714,0.00627622093259,19.260583323,27.8781056672,27.911852948,4.11244845169,18.025,5.77440449635
 03/05  18:00:00,64.3980697038,5.51326229157,3.11820496717,0.0,18.1807569449,37.5792895564,12.6592338518,6.87616985944,0.0,5.78306399238
 03/05  19:00:00,86.9520094606,5.66675105345,4.0888820721,0.0,32.6059821062,37.0465235296,23.8161375111,12.2543451965,0.0,11.5617923146
 03/05  20:00:00,87.8447896006,5.76679621599,4.65014450833,0.0,36.8143715336,33.066984531,26.2460109676,14.6488207809,0.0,11.5971901866
 03/05  21:00:00,94.0451464602,5.89913104186,5.35866276066,0.0,36.43363367,38.8072253906,29.2594454006,17.6656510466,0.0,11.5937943541
 03/05  22:00:00,91.5332753191,5.88984666288,5.21278702079,0.0,36.0963922311,36.7877557581,31.2839490377,19.6864002136,0.0,11.5975488241
 03/05  23:00:00,68.0369282966,5.60295947147,3.32267246147,0.0,30.9507766546,20.6087787026,44.5564253311,21.2445662784,0.0,23.3118590527
 03/05  24:00:00,43.8905208362,5.37998056653,1.83466758689,0.0,17.4250845679,11.7056064465,33.8514229566,22.2708146395,0.0,11.5806083172
 03/06  01:00:00,36.0168802216,5.31837075942,1.42980585187,0.0211962129261,11.6412384099,10.0650221343,28.9950733358,23.2203275618,0.0,5.77474577394
 03/06  02:00:00,34.1849586275,5.27101586181,1.10285118559,0.124479966602,10.0992000411,10.047477231,30.9052035824,25.1392687872,0.0,5.76593479515
 03/06  03:00:00,32.182915686,5.24237233695,0.874735190406,0.238754403478,8.25718729233,10.0299323277,26.257233417,26.237233417,0.0,0.02
 03/06  04:00:00,32.1256299177,5.22559916301,0.743004812377,0.329971530745,8.25718729233,10.0299323277,32.49868639,26.7324328704,0.0,5.76625351966
 03/06  05:00:00,33.6951598841,5.20754243414,0.614418728536,0.43933785113,8.25718729233,11.6354268332,34.378566509,28.6038567036,0.0,5.77470980545
 03/06  06:00:00,41.3915955516,5.21266196945,0.643703540253,0.521107071786,12.1011305571,15.3678112995,40.3744121157,28.7938942585,0.0,11.5805178572
 03/06  07:00:00,72.5824180404,5.45823428953,2.38213992493,0.198646886408,19.7275818095,37.2640762949,50.4625025792,27.1513901633,0.0,23.3111124159
 03/06  08:00:00,85.0589724611,5.65205757984,3.70008713142,0.0945118812806,24.3117294858,51.2795993405,48.0807763596,24.6281984584,0.0,23.4525779011
 03/06  09:00:00,72.6408012126,5.40046669064,2.70481654165,0.19928056941,23.6694662846,40.6342015617,52.818511849,17.1920919727,0.0,35.6264198763
 03/06  10:00:00,69.4377215037,5.3616774884,4.49941750111,0.248308425439,23.6694662846,35.6302164847,69.5980829091,16.1150761276,18.025,35.4580067815
 03/06  11:00:00,51.0409898783,5.2401275889,3.64690052852,0.422732053738,18.7433767983,22.9618409725,65.5688659949,18.0737895761,18.025,29.4700764188
 03/06  12:00:00,51.0846777984,5.25534809994,3.68555202239,0.415171102823,18.7433767983,22.9618409725,65.457999191,18.053616268,18.025,29.379382923
 03/06  13:00:00,50.8028901539,5.23820969587,3.41459633087,0.378028361462,18.5889407304,23.1597249699,63.6006067075,16.195230047,18.025,29.3803766605
 03/06  14:00:00,50.9745551306,5.24230703166,3.42540926507,0.28828389623,18.7433767983,23.2517909448,56.104515709,14.5760144672,18.025,23.5035012418
 03/06  15:00:00,50.950577004,5.24854606731,3.48277851547,0.200695773722,18.7433767983,23.2517909448,60.7894114061,13.3906835284,18.025,29.3737278777
 03/06  16:00:00,50.5901934645,5.24274717545,3.46540406139,0.153434169445,18.7433767983,22.9618409725,62.17920693,14.7793754378,18.025,29.3748314921
 03/06  17:00:00,54.1893913941,5.23765852342,2.64508579237,0.126705255852,18.7433767983,27.431320555,39.4606258295,15.661761788,18.025,5.77386404156
 03/06  18:00:00,65.5214268212,5.35511688412,1.78394213672,0.0137993205915,17.6635504202,40.6971502883,22.501677069,16.7106389829,0.0,5.79103808605
 03/06  19:00:00,80.2010731212,5.42894630381,2.36179223593,0.0,27.5259009287,37.3340067412,38.6927947686,21.2288445805,0.0,17.463950188
 03/06  20:00:00,83.085800715,5.50244572422,2.84044586861,0.00783768761248,33.8341110165,33.3544677425,40.4642800409,23.0819117494,0.0,17.3823682915
 03/06  21:00:00,92.2132758729,5.63675383038,3.65149017573,0.0358033370255,36.5179666069,38.8247702939,37.397837301,25.8024731175,0.0,11.5953641835
 03/06  22:00:00,86.9331349032,5.67630398473,3.82376402871,0.0580518938623,32.965339924,36.8579353714,44.2056848418,26.7165116258,0.0,17.4891732161
 03/06  23:00:00,61.5693816945,5.43944127078,2.22825679852,0.074439076247,25.6355707503,20.6438685092,45.2659065112,27.8555240049,0.0,17.4103825062
 03/06  24:00:00,40.8420151798,5.27476053682,1.11471375459,0.17908671299,15.0252895274,11.7056064465,34.1406665741,28.3582782766,0.0,5.78238829749
 03/07  01:00:00,35.6798302852,5.23556406357,0.822542797669,0.374217413476,11.6412384099,10.0650221343,33.0142211447,27.2395649565,0.0,5.77465618816
 03/07  02:00:00,34.087358669,5.21188496785,0.631358521848,0.557503062778,10.0992000411,10.047477231,32.6928143496,26.9267207109,0.0,5.76609363862
 03/07  03:00:00,32.1836247325,5.19158140117,0.470913814408,0.694075155417,8.25718729233,10.0299323277,32.4756313391,26.7097190118,0.0,5.76591232731
 03/07  04:00:00,32.1643687124,5.17902709817,0.37088810422,0.787399907509,8.25718729233,10.0299323277,32.4505320559,26.6848126521,0.0,5.76571940387
 03/07  05:00:00,33.8569303049,5.17331575936,0.303140233369,0.946614269327,8.25718729233,11.6354268332,32.7229259064,26.9484565474,0.0,5.77446935891
 03/07  06:00:00,41.4623891251,5.18063429605,0.366992558728,0.900640160331,12.1011305571,15.3678112995,37.7404967014,26.16079872,0.0,11.5796979814
 03/07  07:00:00,72.4711405181,5.43396527722,2.26570555903,0.228072723262,19.7275818095,37.2640762949,42.0052748323,24.5146974376,0.0,17.4905773946
 03/07  08:00:00,84.8897503727,5.62459054068,3.57370964213,0.0791394600828,24.3117294858,51.2795993405,45.3317836441,21.8788981955,0.0,23.4528854487
 03/07  09:00:00,72.169777157,5.33650941605,2.27404070831,0.222989812252,23.6694662846,40.6342015617,58.4798476201,16.9163614389,0.0,41.5634861812
 03/07  10:00:00,69.2615151627,5.33227604513,4.34663809973,0.254284137843,23.6694662846,35.6302164847,62.9245346238,15.3454206721,18.025,29.5541139517
 03/07  11:00:00,51.2850760034,5.25359332215,3.97202025561,0.328233457309,18.7433767983,22.9618409725,67.4162154833,14.0308427244,18.025,35.3603727589
 03/07  12:00:00,51.1362739976,5.24778138173,3.92653928306,0.233347069297,18.7433767983,22.9618409725,54.0362501587,12.5064118194,18.025,23.5048383394
 03/07  13:00:00,51.2312441179,5.26241561746,4.07825296073,0.118522037411,18.5889407304,23.1597249699,56.7137690973,9.31377763169,18.025,29.3749914656
 03/07  14:00:00,51.2965001554,5.25929289866,3.96022014617,0.0584293831514,18.7433767983,23.2517909448,55.0482012242,7.64411966601,18.025,29.3790815582
 03/07  15:00:00,51.2401308514,5.25336313993,3.93949886959,0.0287144388142,18.7433767983,23.2517909448,48.8432302357,7.3180612673,18.025,23.5001689684
 03/07  16:00:00,50.8755959857,5.25355882707,3.87883131823,0.0145999900461,18.7433767983,22.9618409725,56.9187864783,9.52245334856,18.025,29.3713331297
 03/07  17:00:00,54.5243423014,5.2614324784,3.07879425392,0.00417165950056,18.7433767983,27.431320555,34.8500560062,11.0507024423,18.025,5.77435356395
 03/07  18:00:00,65.94129537,5.38791559297,2.18480820474,0.0,17.6635504202,40.6971502883,23.9348385598,12.3721473073,0.0,11.5626912525
 03/07  19:00:00,80.6560785046,5.46540448559,2.78033949456,0.0,27.5259009287,37.3340067412,33.6252100061,16.1629453117,0.0,17.4622646944
 03/07  20:00:00,83.5187768523,5.54154527817,3.24216233417,0.0,33.8341110165,33.3544677425,29.2824581491,17.6856375427,0.0,11.5968206064
 03/07  21:00:00,92.7125069905,5.68950738126,4.13376982748,0.0,36.5179666069,38.8247702939,32.0587576629,20.4653443791,0.0,11.5934132838
 03/07  22:00:00,87.4113886932,5.72990984656,4.30646597784,0.0,32.965339924,36.8579353714,39.5240213349,22.034650686,0.0,17.4893706489
 03/07  23:00:00,61.8931428204,5.47739589231,2.58850410747,0.0,25.6355707503,20.6438685092,40.914829115,23.5024769481,0.0,17.4123521669
 03/07  24:00:00,40.9507897163,5.30365289733,1.37368467576,0.0,15.0252895274,11.7056064465,30.2665495209,24.483298133,0.0,5.78325138795
 03/08  01:00:00,35.569756466,5.25356774378,1.04220197695,0.0264806959176,11.6412384099,10.0650221343,30.6462658944,24.8715140778,0.0,5.77475181659
 03/08  02:00:00,33.894876275,5.22744130481,0.822126680434,0.1586970563,10.0992000411,10.047477231,31.1433462221,25.3773163215,0.0,5.7660299006
 03/08  03:00:00,31.9985978093,5.20157573635,0.596038791135,0.373929339655,8.25718729233,10.0299323277,32.1640579501,26.3980495645,0.0,5.76600838556
 03/08  04:00:00,31.9951181318,5.18131463546,0.427927003159,0.558822183872,8.25718729233,10.0299323277,33.6023714788,27.836545702,0.0,5.76582577683
 03/08  05:00:00,33.6078622638,5.16614192381,0.301175574894,0.706685438462,8.25718729233,11.6354268332,35.0983530242,29.3235929271,0.0,5.77476009715
 03/08  06:00:00,41.2908026918,5.16854671033,0.306416565861,0.801717173013,12.1011305571,15.3678112995,42.0992506154,30.5191641538,0.0,11.5800864616
 03/08  07:00:00,72.3852477881,5.41536151265,2.13289350709,0.293599682247,19.7275818095,37.2640762949,47.6918040681,30.205148765,0.0,17.4866553031
 03/08  08:00:00,84.7568709086,5.60255353829,3.42635826961,0.115648043981,24.3117294858,51.2795993405,52.256873027,27.9388117245,0.0,24.3180613026
 03/08  09:00:00,71.9730808467,5.31598053779,1.91413888936,0.40672651418,23.6694662846,40.6342015617,63.2258119207,22.5376055073,0.0,40.6882064134
 03/08  10:00:00,68.9780483965,5.28921575669,3.78425452525,0.576262199674,23.6694662846,35.6302164847,75.9106172166,22.4197073501,18.025,35.4659098665
 03/08  11:00:00,50.7705278412,5.17731895478,2.98456250339,0.877417959098,18.7433767983,22.9618409725,70.341120117,22.8462439942,18.025,29.4698761228
 03/08  12:00:00,50.807599413,5.18068489464,2.98546356286,0.912845470354,18.7433767983,22.9618409725,70.4362610583,23.0310359048,18.025,29.3802251535
 03/08  13:00:00,50.7058203267,5.18410712015,2.84226534768,0.907395084631,18.5889407304,23.1597249699,63.5713264703,22.0409030898,18.025,23.5054233806
 03/08  14:00:00,50.8865882227,5.18613761106,2.80909250357,0.872802370894,18.7433767983,23.2517909448,68.411708983,21.011539428,18.025,29.375169555
 03/08  15:00:00,50.8229664336,5.18203553971,2.75620475384,0.866168924321,18.7433767983,23.2517909448,68.2581545285,20.8581773533,18.025,29.3749771753
 03/08  16:00:00,50.5577864777,5.19041679692,2.81252301474,0.82624261971,18.7433767983,22.9618409725,63.4482476287,21.9229951901,18.025,23.5002524385
 03/08  17:00:00,54.3346378215,5.22578815662,2.34448041462,0.584425599617,18.7433767983,27.431320555,43.4878400191,19.6884412894,18.025,5.77439872972
 03/08  18:00:00,65.5098651341,5.32518634315,1.54413528341,0.271975059378,17.6635504202,40.6971502883,31.060908403,19.49780148,0.0,11.563106923
 03/08  19:00:00,78.0919849792,5.38525077577,2.03483644883,0.145565444157,27.5259009287,37.3340067412,42.1539644697,24.6919994388,0.0,17.461965031
 03/08  20:00:00,82.7046235245,5.44379233068,2.43240933106,0.0933506742886,33.8341110165,33.3544677425,38.6593327726,27.0628325517,0.0,11.5965002209
 03/08  21:00:00,91.7100045976,5.56475596819,3.16941538138,0.0866056523466,36.5179666069,38.8247702939,42.0269503236,30.43059068,0.0,11.5963596437
 03/08  22:00:00,86.3407723874,5.59438575838,3.24763319441,0.123742989422,32.965339924,36.8579353714,55.6967534508,32.3860708021,0.0,23.3106826487
 03/08  23:00:00,61.2388271679,5.37229033126,1.71847108256,0.320825135626,25.6355707503,20.6438685092,45.5624186606,33.9482781318,0.0,11.6141405288
 03/08  24:00:00,41.1219835012,5.22255407256,0.601641125879,1.02433463535,15.0252895274,11.7056064465,47.3203555549,35.7740102446,0.0,11.5463453103
 03/09  01:00:00,36.6958633656,5.20239347308,0.287762375857,1.95820181233,11.6412384099,10.0650221343,42.7989597158,37.0242099217,0.0,5.77474979412
 03/09  02:00:00,36.5618922929,5.22706290459,0.129615420552,3.51860358039,10.0992000411,10.047477231,45.337563259,39.5716202194,0.0,5.76594303957
 03/09  03:00:00,35.9854858603,5.26050562531,0.0780215904699,4.8199061458,8.25718729233,10.0299323277,40.565514386,40.545514386,0.0,0.02
 03/09  04:00:00,36.8944681767,5.28528640905,0.0544713816196,5.72765720702,8.25718729233,10.0299323277,47.193464657,41.4272082929,0.0,5.76625636405
 03/09  05:00:00,39.2188331763,5.30607074852,0.041146306146,6.43775687108,8.25718729233,11.6354268332,48.0767361233,42.3020383512,0.0,5.77469777216
 03/09  06:00:00,47.0313669588,5.31384306797,0.0396190475603,6.66378418459,12.1011305571,15.3678112995,53.8606550689,42.2812012637,0.0,11.5794538052
 03/09  07:00:00,71.9425559084,5.34668515142,1.16495640776,2.77152273128,19.7275818095,37.2640762949,62.5437430674,39.2329071968,0.0,23.3108358706
 03/09  08:00:00,85.0029451996,5.51920794562,2.73080289694,1.14062496845,24.3117294858,51.2795993405,57.1540913471,33.7022183528,0.0,23.4518729943
 03/09  09:00:00,73.2641637521,5.28647976914,1.18343541054,2.45801562975,23.6694662846,40.6342015617,61.3378975115,25.7130322708,0.0,35.6248652406
 03/09  10:00:00,70.4743166167,5.33767142599,3.70235470953,2.10597554592,23.6694662846,35.6302164847,75.2338561302,21.7522453271,18.025,35.456610803
 03/09  11:00:00,53.2506709759,5.34102908706,3.89953935539,2.27887530315,18.7433767983,22.9618409725,66.1004256919,18.6066165044,18.025,29.4688091875
 03/09  12:00:00,52.8819001585,5.36332132897,4.1919176925,1.59805626311,18.7433767983,22.9618409725,63.6827568125,16.2802477668,18.025,29.3775090457
 03/09  13:00:00,52.2848358586,5.37389023696,4.27757010711,0.861321474266,18.5889407304,23.1597249699,60.000701624,12.5966936699,18.025,29.3790079541
 03/09  14:00:00,52.102565358,5.376006419,4.33578681454,0.372218898247,18.7433767983,23.2517909448,51.7833346291,10.2569784881,18.025,23.501356141
 03/09  15:00:00,51.9575949257,5.37470964421,4.34445723758,0.219872743338,18.7433767983,23.2517909448,56.9046906069,9.50477667619,18.025,29.3749139307
 03/09  16:00:00,51.4601021888,5.35402685857,4.22964489228,0.147823863038,18.7433767983,22.9618409725,58.879984963,11.4798801361,18.025,29.3751048269
 03/09  17:00:00,54.7825668074,5.31832707039,3.16441106464,0.119888853159,18.7433767983,27.431320555,37.6625222867,13.8638066007,18.025,5.77371568596
 03/09  18:00:00,65.8800005942,5.39777977979,2.10218121379,0.0114743548606,17.6635504202,40.6971502883,21.2790275363,15.48759848,0.0,5.79142905624
 03/09  19:00:00,78.7362403399,5.47748044765,2.73242971891,0.0,27.5259009287,37.3340067412,36.9019089294,19.4389563022,0.0,17.4629526273
 03/09  20:00:00,83.580230437,5.55731355647,3.28784763303,0.0,33.8341110165,33.3544677425,37.3724127023,19.9879894515,0.0,17.3844232508
 03/09  21:00:00,92.8578010782,5.71319704568,4.25537922506,0.0,36.5179666069,38.8247702939,33.1370693059,21.5423721401,0.0,11.5946971658
 03/09  22:00:00,87.6102526244,5.75944085601,4.47580161471,0.0,32.965339924,36.8579353714,39.6761853736,22.1876114636,0.0,17.48857391
 03/09  23:00:00,61.9877058339,5.49032288931,2.67014276417,0.0,25.6355707503,20.6438685092,34.2525539452,22.6376978803,0.0,11.6148560649
 03/09  24:00:00,41.0574941552,5.31536716466,1.43601017256,0.0326642009064,15.0252895274,11.7056064465,34.7844494265,23.2393662507,0.0,11.5450831758
 03/10  01:00:00,35.7264832559,5.26584096896,1.07965044535,0.133487610052,11.6412384099,10.0650221343,29.5140424895,23.7394304208,0.0,5.7746120687
 03/10  02:00:00,34.0135584609,5.23699117303,0.844384702409,0.245571759735,10.0992000411,10.047477231,30.7280271437,24.9622631239,0.0,5.76576401982
 03/10  03:00:00,32.0673713507,5.21108156616,0.652260555637,0.376976430183,8.25718729233,10.0299323277,31.5685303086,25.8024272675,0.0,5.76610304112
 03/10  04:00:00,32.0835225886,5.19829218254,0.544292856496,0.513885356027,8.25718729233,10.0299323277,31.9210437352,26.1556368178,0.0,5.76540691736
 03/10  05:00:00,33.7141746885,5.18932757614,0.467185996158,0.623802957267,8.25718729233,11.6354268332,32.2344325047,26.4602945488,0.0,5.77413795588
 03/10  06:00:00,41.3639378784,5.19617041909,0.517001742974,0.6366468993,12.1011305571,15.3678112995,37.3009532824,25.7212435591,0.0,11.5797097233
 03/10  07:00:00,70.5512407423,5.44117097416,2.31281831955,0.1378603269,19.7275818095,37.2640762949,42.3452513912,24.8560080674,0.0,17.4892433239
 03/10  08:00:00,84.9311302998,5.6336987502,3.61976132239,0.0653656483762,24.3117294858,51.2795993405,46.121366398,22.6690351172,0.0,23.4523312808
 03/10  09:00:00,72.2539180166,5.35453964847,2.41764986402,0.145496001744,23.6694662846,40.6342015617,58.4328308107,16.8714142614,0.0,41.5614165493
 03/10  10:00:00,69.2304209541,5.33602973269,4.3605417226,0.205536870256,23.6694662846,35.6302164847,63.2021402945,15.6234640184,18.025,29.5536762762
 03/10  11:00:00,51.1939258102,5.24786104851,3.91665525943,0.298182686233,18.7433767983,22.9618409725,61.8389858879,14.3447082942,18.025,29.4692775937
 03/10  12:00:00,51.0606220536,5.23772944736,3.8604761945,0.233812062795,18.7433767983,22.9618409725,60.0837581226,12.6784234564,18.025,29.3803346662
