Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/10  13:00:00,50.9873320902,5.23334962305,3.81375525252,0.168174906627,18.5889407304,23.1597249699,57.7322876883,10.3353212467,18.025,29.3719664417
 03/10  14:00:00,51.3361468648,5.26869323496,3.96916544663,0.0797332223804,18.7433767983,23.2517909448,55.7102383077,8.30640865992,18.025,29.3788296478
 03/10  15:00:00,51.8161701614,5.32214915434,4.4460166095,0.0294518546108,18.7433767983,23.2517909448,47.6254008258,6.1028576433,18.025,23.4975431825
 03/10  16:00:00,51.4189346763,5.30700900402,4.38214819119,0.00117260644464,18.7433767983,22.9618409725,54.4052489301,7.00648321383,18.025,29.3737657163
 03/10  17:00:00,55.0476922306,5.30222201277,3.56552878386,0.0,18.7433767983,27.431320555,31.5613006356,7.76184000077,18.025,5.77446063479
 03/10  18:00:00,66.4463707162,5.42984536917,2.64795712877,0.0,17.6635504202,40.6971502883,20.9475662764,9.38452974266,0.0,11.5630365337
 03/10  19:00:00,79.3005965242,5.51670761127,3.25755996032,0.0,27.5259009287,37.3340067412,30.856798921,13.3934870962,0.0,17.4633118249
 03/10  20:00:00,84.0502281687,5.5945702865,3.72059334271,0.0,33.8341110165,33.3544677425,26.7328974967,15.1374035633,0.0,11.5954939335
 03/10  21:00:00,93.3508116947,5.77241397809,4.68916952032,0.0,36.5179666069,38.8247702939,30.364173572,18.767465568,0.0,11.596708004
 03/10  22:00:00,88.052200822,5.81402735567,4.86316696585,0.0,32.965339924,36.8579353714,38.2351544512,20.7473941781,0.0,17.4877602731
 03/10  23:00:00,62.1738536843,5.51224710556,2.83436676234,0.0,25.6355707503,20.6438685092,39.5984767054,22.1885781123,0.0,17.4098985931
 03/10  24:00:00,41.1773889504,5.33338587101,1.57055330666,0.0,15.0252895274,11.7056064465,28.9779959953,23.1948189724,0.0,5.78317702289
 03/11  01:00:00,37.0104090846,5.28858685388,1.2744211197,0.0,12.8411359301,10.0650221343,29.3480837778,23.5738292893,0.0,5.77425448848
 03/11  02:00:00,36.850339316,5.26680898689,1.1325313728,0.00490806968105,12.8411359301,10.0650221343,29.6713092667,23.9052840936,0.0,5.76602517318
 03/11  03:00:00,31.940405704,5.22265882256,0.829250616885,0.0614435379172,8.25718729233,10.0299323277,29.9630319898,24.1971958305,0.0,5.76583615929
 03/11  04:00:00,31.8548057257,5.19672810498,0.62993158873,0.201093628621,8.25718729233,10.0299323277,31.6166622517,25.851026701,0.0,5.76563555068
 03/11  05:00:00,33.459862261,5.18016868596,0.472164723734,0.373671217502,8.25718729233,11.6354268332,33.4901521733,27.7154310365,0.0,5.77472113673
 03/11  06:00:00,37.6559800803,5.17266435972,0.376849934468,0.514111221728,8.71707943955,15.3327214929,33.5294769691,27.746251133,0.0,5.7832258361
 03/11  07:00:00,56.3674727525,5.24389233786,0.892688973794,0.426132055216,18.5082010057,25.6353820695,39.2806381886,27.7003587395,0.0,11.5802794491
 03/11  08:00:00,68.241607992,5.42812679335,2.23026774974,0.094143815583,19.4083231844,41.0650158608,42.6941556257,25.2047622297,0.0,17.489393396
 03/11  09:00:00,94.8656719232,5.69484294932,4.77298504733,0.031234322534,26.3286599382,57.9988325916,65.1833427588,17.3259296176,0.0,47.8574131412
 03/11  10:00:00,80.6339806006,5.54068245827,5.86902407219,0.012609420405,26.3286599382,42.8504436482,74.1680150452,14.5875617343,18.025,41.5554533109
 03/11  11:00:00,55.0662008085,5.32473998898,4.4940094315,0.0303950755122,21.7447113004,23.4437158914,62.5149868765,14.9328745771,18.025,29.5571122993
 03/11  12:00:00,52.6873577968,5.34704888516,4.5287312999,0.0566489782888,19.3027497915,23.426170988,68.4934292843,15.1162816187,18.025,35.3521476656
 03/11  13:00:00,52.1177976813,5.2837110626,3.8674992209,0.0698765720553,19.1483137236,23.7250123474,58.5915382574,17.0663330683,18.025,23.5002051891
 03/11  14:00:00,51.9629032064,5.25730778158,3.56979641464,0.0935416925247,19.3027497915,23.7161209604,63.9134550502,16.515314715,18.025,29.3731403353
 03/11  15:00:00,51.8974582396,5.25495183537,3.48433962936,0.115908979789,19.3027497915,23.7161209604,64.9940545636,17.5919958593,18.025,29.3770587043
 03/11  16:00:00,51.5126287697,5.24307334723,3.33630529517,0.180945134238,19.3027497915,23.426170988,61.8767912494,20.353388036,18.025,23.4984032134
 03/11  17:00:00,55.0205916277,5.21765493519,2.27311983172,0.326171826338,19.3027497915,27.8956505705,46.8246374827,23.0253845618,18.025,5.77425292081
 03/11  18:00:00,62.5283625825,5.27813361068,1.10359269563,0.320322601481,18.2229234133,37.5968344597,38.1601569039,26.6143647566,0.0,11.5457921473
 03/11  19:00:00,82.8446753593,5.38094751916,1.82981426653,0.202120352574,32.690315043,37.0816133363,38.7997307322,33.0080807896,0.0,5.79164994258
 03/11  20:00:00,85.3122384575,5.44958975572,2.265855057,0.168950741626,36.8143715336,33.066984531,53.1024659727,35.7205079084,0.0,17.3819580643
 03/11  21:00:00,91.2920180869,5.5530311599,2.8585616802,0.212503071955,36.3493007332,38.7721355839,50.6470828978,39.0519972745,0.0,11.5950856234
 03/11  22:00:00,89.1816830364,5.5457061541,2.76733028138,0.318588590413,36.1807251679,36.8228455648,53.3067719127,41.7098068006,0.0,11.596965112
 03/11  23:00:00,66.8055961538,5.34999122775,1.46617253095,0.758724066052,31.0351095914,20.6438685092,61.3996516129,43.9103846855,0.0,17.4892669274
 03/11  24:00:00,44.0151285825,5.20682341715,0.384956213037,1.74748161064,17.4250845679,11.7056064465,58.1701223783,46.5899396582,0.0,11.5801827201
 03/12  01:00:00,39.2937957553,5.21746415779,0.136998028377,3.37382037861,12.925468867,10.100111941,54.8788545845,49.1126884957,0.0,5.76616608887
 03/12  02:00:00,36.739782683,5.27239542618,0.0586172482433,5.4622951761,8.34152022915,10.0650221343,55.576601726,49.810628368,0.0,5.76597335798
 03/12  03:00:00,38.1319192285,5.31455027771,0.0431029017721,6.82779131999,8.34152022915,10.0650221343,56.6430554087,50.8772733125,0.0,5.76578209621
 03/12  04:00:00,40.9500687548,5.35062642399,0.0362642789191,8.00989857376,8.34152022915,11.6705166398,58.3178833732,52.5435336112,0.0,5.77434976198
 03/12  05:00:00,46.0011066206,5.37570327512,0.0306253369664,8.88300192465,8.80141237637,15.3678112995,58.2612655481,52.4782758575,0.0,5.78298969059
 03/12  06:00:00,65.2593904548,5.35193490462,0.0372766894776,8.18142059512,18.5082010057,25.6353820695,63.8741225786,52.2950240681,0.0,11.5790985105
 03/12  07:00:00,78.0413279657,5.3294294784,0.368847814961,6.08256109588,19.4926561212,41.1001056674,68.9441959038,51.4548770324,0.0,17.4893188714
 03/12  08:00:00,94.8167756615,5.45279546988,2.04372384406,2.953649841,26.3286599382,57.9988325916,91.6312324769,43.773235729,0.0,47.8579967479
 03/12  09:00:00,82.2784940665,5.3622375701,2.58968464375,5.2343306106,26.2443270014,42.8153538416,103.193102047,43.6149942982,18.025,41.5531077484
 03/12  10:00:00,61.0989432955,5.36104390252,2.0016693493,8.51917604354,21.7447113004,23.4437158914,92.786248559,45.2041062971,18.025,29.5571422619
 03/12  11:00:00,59.1725785601,5.37571933385,2.0178244045,8.96439573816,19.3449162599,23.4437158914,92.8276017763,45.3383338285,18.025,29.4642679478
 03/12  12:00:00,58.2214935885,5.34952813907,1.91766518949,7.99787913159,19.190480192,23.7425572507,90.95121447,43.5524889659,18.025,29.3737255041
 03/12  13:00:00,56.5620076413,5.37719117848,2.73228891683,5.46998163381,19.260583323,23.698576057,85.4928516031,38.0940652303,18.025,29.3737863728
 03/12  14:00:00,56.1681875444,5.39515974111,3.01247952829,4.77800344978,19.260583323,23.698576057,83.5432312675,36.1437280082,18.025,29.3745032594
 03/12  15:00:00,55.2644403144,5.34452773152,2.70144973376,4.52587000182,19.260583323,23.4086260847,79.3648216766,37.8435016117,18.025,23.4963200649
 03/12  16:00:00,58.4901841682,5.30961268873,1.63492701989,4.4017114659,19.260583323,27.8781056672,62.2087949889,38.4094229168,18.025,5.77437207214
 03/12  17:00:00,65.4885938993,5.31013121654,0.699980707962,3.71187991208,18.1807569449,37.5792895564,52.0052927175,40.4595470339,0.0,11.5457456835
 03/12  18:00:00,78.6593928199,5.34355453889,1.12093952007,2.534529904,32.6059821062,37.0465235296,50.1346566806,44.3434829868,0.0,5.79117369382
 03/12  19:00:00,84.3152937816,5.37276759061,1.4350411996,1.96364169395,36.8143715336,33.066984531,63.5624405546,46.1789453005,0.0,17.3834952542
 03/12  20:00:00,91.8531760225,5.44956049506,2.04157520455,1.5746972029,36.43363367,38.8072253906,61.1234700587,49.5293946909,0.0,11.5940753678
 03/12  21:00:00,89.6560737182,5.45234532875,2.01677133679,1.7563238158,36.0963922311,36.7877557581,62.5537962453,50.9578417267,0.0,11.5959545186
 03/12  22:00:00,69.1741788872,5.32947870037,0.787550072562,3.94586690395,30.9507766546,20.6087787026,70.9854053908,53.4971649291,0.0,17.4882404617
 03/12  23:00:00,50.567347353,5.36123430474,0.0790309142861,8.45121605924,17.4250845679,11.7056064465,68.0944510202,56.5151183764,0.0,11.5793326438
 03/12  24:00:00,46.5735266366,5.41841240851,0.0410318273817,10.5472593628,12.925468867,10.100111941,63.9043038164,58.1296810301,0.0,5.77462278631
 03/13  01:00:00,45.7702551477,5.47659614325,0.0307235981265,12.5763262999,10.0992000411,10.047477231,66.3272703816,60.5615763837,0.0,5.76569399782
 03/13  02:00:00,45.7380892037,5.52971056936,0.0213235325625,14.3600036255,8.25718729233,10.0299323277,68.7466215415,62.9805806935,0.0,5.76604084803
 03/13  03:00:00,47.2857391742,5.57294250339,0.0140574927115,15.8716878183,8.25718729233,10.0299323277,70.5081336255,64.7427954933,0.0,5.76533813214
 03/13  04:00:00,50.348322553,5.61191706811,0.00757443040716,17.2949751526,8.25718729233,11.6354268332,72.206714294,66.432306702,0.0,5.77440759206
 03/13  05:00:00,58.6892971461,5.63162524183,0.00476016511072,18.0387978734,12.1011305571,15.3678112995,78.4625430986,66.8832270807,0.0,11.5793160179
 03/13  06:00:00,83.8760078774,5.49382114567,0.0338705374645,13.8049305471,19.7275818095,37.2640762949,83.653734584,66.1651157625,0.0,17.4886188216
 03/13  07:00:00,97.996522895,5.45814849091,0.47366271332,10.8004164999,24.3117294858,51.2795993405,86.3462413908,62.8953898277,0.0,23.4508515632
 03/13  08:00:00,84.826967277,5.52722641161,0.0788070413282,14.8847083789,23.6694662846,40.6342015617,93.8785515128,52.32091791,0.0,41.5576336028
 03/13  09:00:00,81.7438000755,5.54080925909,1.52342721056,15.3512539449,23.6694662846,35.6302164847,98.8657146198,51.2870882252,18.025,29.5536263946
 03/13  10:00:00,65.4824611265,5.57875467956,1.71548301207,16.4570009615,18.7433767983,22.9618409725,103.807228345,50.4240266413,18.025,35.3582017038
 03/13  11:00:00,63.308420735,5.51442721365,1.78103377243,14.2843577233,18.7433767983,22.9618409725,89.4135588565,47.8849067204,18.025,23.503652136
 03/13  12:00:00,61.8590845458,5.47587155696,1.66483825263,12.9463253412,18.5889407304,23.1597249699,92.3632651017,44.9703607947,18.025,29.367904307
 03/13  13:00:00,60.1865584874,5.42939295128,1.83680222181,10.901809693,18.7433767983,23.2517909448,89.8302319455,42.4323360548,18.025,29.3728958908
 03/13  14:00:00,58.590203258,5.40009099421,2.06377639844,9.10778502108,18.7433767983,23.2517909448,81.4172749355,39.8926237292,18.025,23.4996512064
 03/13  15:00:00,57.8801550163,5.37118787312,1.91317685563,8.86718884143,18.7433767983,22.9618409725,88.2115356313,40.8161168852,18.025,29.370418746
 03/13  16:00:00,60.7369325846,5.3515833456,1.09317673861,8.11223234346,18.7433767983,27.431320555,63.898763511,40.0993822813,18.025,5.77438122973
 03/13  17:00:00,69.9856559416,5.32908979431,0.458617288179,5.82938326352,17.6635504202,40.6971502883,52.3091707534,40.7465611382,0.0,11.5626096152
 03/13  18:00:00,75.5552844816,5.32526941342,0.643267935253,4.71242376884,27.5259009287,37.3340067412,63.1099077817,45.6478665262,0.0,17.4620412554
 03/13  19:00:00,83.2689425383,5.33470922811,0.821319142047,4.26185266831,33.8341110165,33.3544677425,59.7500123664,48.1534987812,0.0,11.5965135853
 03/13  20:00:00,93.0998554738,5.38210456805,1.31822624522,3.5103030183,36.5179666069,38.8247702939,63.1327600978,51.5397007435,0.0,11.5930593543
 03/13  21:00:00,87.8516856801,5.39619162283,1.38484269318,3.69565060773,32.965339924,36.8579353714,71.9010111026,54.4125813621,0.0,17.4884297405
 03/13  22:00:00,67.5413455421,5.36561166777,0.274083591492,8.07441649329,25.6355707503,20.6438685092,76.5832722188,59.1717541081,0.0,17.4115181106
 03/13  23:00:00,52.703431174,5.47602110775,0.0303207348096,12.923642225,15.0252895274,11.7056064465,68.9699189615,63.1868722659,0.0,5.78304669556
 03/13  24:00:00,50.0113585023,5.54312832042,0.0204316466349,15.2002960224,11.6412384099,10.0650221343,70.0789367411,64.304373101,0.0,5.77456364017
 03/14  01:00:00,50.512632114,5.60152246697,0.0124707943266,17.2120307894,10.0992000411,10.047477231,71.5055048674,65.7393232283,0.0,5.7661816391
 03/14  02:00:00,51.0226656438,5.66728041284,0.00384412314419,19.5244903262,8.25718729233,10.0299323277,74.3416864763,68.575872409,0.0,5.76581406728
 03/14  03:00:00,52.9250416284,5.7203054085,0.0,21.3776853111,8.25718729233,10.0299323277,76.9585483951,71.1924444665,0.0,5.76610392863
 03/14  04:00:00,55.5329047449,5.75018373218,0.0,22.3488660751,8.25718729233,11.6354268332,77.3943435266,71.6198339867,0.0,5.77450953993
 03/14  05:00:00,63.1934743739,5.75033875482,0.0,22.4290216496,12.1011305571,15.3678112995,81.9013510025,70.3224363312,0.0,11.5789146713
 03/14  06:00:00,87.7960029381,5.59054679366,0.0178614170397,17.6442134757,19.7275818095,37.2640762949,87.1881807104,69.7030447547,0.0,17.4851359557
 03/14  07:00:00,101.772855172,5.50779494464,0.0923304343546,14.9084369726,24.3117294858,51.2795993405,92.4830682208,69.0328302918,0.0,23.450237929
 03/14  08:00:00,89.0495351221,5.63421541675,0.0505198056112,19.0285771783,23.6694662846,40.6342015617,98.5941302485,57.0348151036,0.0,41.5593151449
 03/14  09:00:00,84.3463596173,5.60712026817,1.48360449459,17.9273269589,23.6694662846,35.6302164847,105.348463492,51.8618877114,18.025,35.4615757809
 03/14  10:00:00,66.4039118668,5.60033359458,1.76856136046,17.3037951281,18.7433767983,22.9618409725,95.0487577037,47.5557876635,18.025,29.4679700402
 03/14  11:00:00,63.1410200561,5.50465114777,1.89484074075,14.0129272323,18.7433767983,22.9618409725,84.3132278548,42.7820745797,18.025,23.5061532752
 03/14  12:00:00,60.1463676901,5.43066048751,1.89450857085,11.04915059,18.5889407304,23.1597249699,85.0362178961,37.6411317987,18.025,29.3700860974
 03/14  13:00:00,57.9232384048,5.38639914239,2.24693711379,8.27134958834,18.7433767983,23.2517909448,81.2803114468,33.8840087911,18.025,29.3713026557
 03/14  14:00:00,56.6253630277,5.37181726738,2.48624967994,6.74874453042,18.7433767983,23.2517909448,79.5679548755,32.1690558276,18.025,29.3738990479
 03/14  15:00:00,55.473979035,5.35788281731,2.57597030641,5.81152639435,18.7433767983,22.9618409725,73.8293712732,32.3086100209,18.025,23.4957612524
 03/14  16:00:00,58.2213372088,5.32458470578,1.68072566277,5.0360871371,18.7433767983,27.431320555,55.7216287894,31.9223066594,18.025,5.77432213
 03/14  17:00:00,68.1548212186,5.3210272434,0.800819552652,3.66441042446,17.6635504202,40.6971502883,46.0900146397,34.5295169977,0.0,11.560497642
 03/14  18:00:00,73.9328408015,5.30967092666,0.852891075938,2.89595759964,27.5259009287,37.3340067412,57.3562936045,39.8939996788,0.0,17.4622939257
 03/14  19:00:00,81.7962618013,5.32076871835,0.968808101488,2.65562357746,33.8341110165,33.3544677425,54.5727404753,42.9763175255,0.0,11.5964229497
 03/14  20:00:00,91.7692761451,5.37142298892,1.43224512735,2.07639049843,36.5179666069,38.8247702939,58.8352190183,47.241038488,0.0,11.5941805303
 03/14  21:00:00,86.485010126,5.38395133826,1.49449246732,2.23156605014,32.965339924,36.8579353714,72.7115821426,49.4039192544,0.0,23.3076628882
 03/14  22:00:00,64.2966454259,5.30980969788,0.544819237186,4.61478585989,25.6355707503,20.6438685092,63.2024259081,51.5891550362,0.0,11.6132708719
 03/14  23:00:00,48.1720461692,5.35490673405,0.0438618957238,8.49983115093,15.0252895274,11.7056064465,59.3175818257,53.5346390168,0.0,5.78294280886
 03/14  24:00:00,45.8016635595,5.43083699376,0.0211549889721,11.1021695247,11.6412384099,10.0650221343,61.4256694949,55.651118687,0.0,5.77455080782
 03/15  01:00:00,46.4640213618,5.49346824462,0.0131856593305,13.2707605806,10.0992000411,10.047477231,64.4779152475,58.711844924,0.0,5.76607032351
 03/15  02:00:00,45.9236051906,5.5314950693,0.00623601481374,14.5588243165,8.25718729233,10.0299323277,64.7197732193,58.9539080879,0.0,5.76586513135
 03/15  03:00:00,46.3467349385,5.54568750172,0.00189668752828,14.9721007601,8.25718729233,10.0299323277,63.0044092113,57.2387555029,0.0,5.7656537084
 03/15  04:00:00,48.9723050856,5.57419219845,0.0,15.9642590742,8.25718729233,11.6354268332,64.0826820374,58.3089616361,0.0,5.77372040133
 03/15  05:00:00,56.7901682254,5.57817669498,0.0,16.1978786479,12.1011305571,15.3678112995,69.9833512886,58.4030853624,0.0,11.5802659263
 03/15  06:00:00,81.2619421393,5.42269332962,0.0457204415901,11.2501505571,19.7275818095,37.2640762949,73.8375093186,56.3514881933,0.0,17.4860211253
 03/15  07:00:00,95.5442855638,5.39853891453,0.54734498091,8.33411103674,24.3117294858,51.2795993405,83.2761414905,53.9680392126,0.0,29.3081022779
 03/15  08:00:00,82.0884001291,5.45072793347,0.0980244427231,12.2034266624,23.6694662846,40.6342015617,80.4902857789,44.8636032983,0.0,35.6266824806
 03/15  09:00:00,78.5710016557,5.44976985726,1.78048003473,12.0124469364,23.6694662846,35.6302164847,95.4715624677,41.9831766558,18.025,35.4633858119
 03/15  10:00:00,61.9413077162,5.47676039554,1.97891496265,12.7544118979,18.7433767983,22.9618409725,87.9545321181,40.4631056505,18.025,29.4664264676
 03/15  11:00:00,59.1839447381,5.4008356924,2.14858269314,9.90592613546,18.7433767983,22.9618409725,83.8928369998,36.490996451,18.025,29.3768405489
 03/15  12:00:00,56.7529902748,5.36717688813,2.39527155353,7.21849457983,18.5889407304,23.1597249699,72.3780402178,30.8534365568,18.025,23.499603661
 03/15  13:00:00,55.7640185423,5.36193006271,2.71230575336,5.67123191569,18.7433767983,23.2517909448,75.0741632101,27.6767379858,18.025,29.3724252243
 03/15  14:00:00,54.4509845877,5.2806559907,2.36614677187,4.78563022012,18.7433767983,23.2517909448,74.4483619136,27.0472256635,18.025,29.3761362501
 03/15  15:00:00,53.4160045782,5.24717247013,2.30303202004,4.13720152253,18.7433767983,22.9618409725,69.5955303138,28.0730159641,18.025,23.4975143497
 03/15  16:00:00,56.6094027169,5.23422246087,1.47905585312,3.71618573247,18.7433767983,27.431320555,51.9503728379,28.1511641814,18.025,5.77420865655
 03/15  17:00:00,66.7487441543,5.2668812014,0.674434513672,2.43886691301,17.6635504202,40.6971502883,40.9015181374,29.3387887819,0.0,11.5627293555
 03/15  18:00:00,72.7236162173,5.28304828993,0.919399129301,1.64685015378,27.5259009287,37.3340067412,50.8022019321,33.3410261084,0.0,17.4611758237
 03/15  19:00:00,80.5905811456,5.3017781045,1.13696009765,1.30078317583,33.8341110165,33.3544677425,47.401494481,35.8059141589,0.0,11.5955803222
 03/15  20:00:00,90.8616055928,5.36731126107,1.66038369331,0.944694619537,36.5179666069,38.8247702939,50.2934278945,38.6983930866,0.0,11.595034808
 03/15  21:00:00,85.5118784091,5.39023888073,1.77690498095,0.969738537216,32.965339924,36.8579353714,63.2702685779,39.9620159629,0.0,23.308252615
 03/15  22:00:00,62.4079633729,5.2751920693,0.680027580852,2.62551477125,25.6355707503,20.6438685092,55.6458234892,44.0317467395,0.0,11.6140767497
 03/15  23:00:00,45.3042545733,5.27579476544,0.0669112532532,5.68810235436,15.0252895274,11.7056064465,53.7582028754,47.975169897,0.0,5.78303297835
 03/15  24:00:00,43.0151125656,5.35463463241,0.0314743073681,8.38150219434,11.6412384099,10.0650221343,62.6143416505,51.0852323831,0.0,11.5291092674
 03/16  01:00:00,43.1584077047,5.40560529326,0.0237845996853,10.0424118874,10.0992000411,10.047477231,52.3126995157,52.2926995157,0.0,0.02
 03/16  02:00:00,43.1803983255,5.45784919448,0.0157803662681,11.8797199767,8.25718729233,10.0299323277,60.5351846639,54.7694074125,0.0,5.76577725143
 03/16  03:00:00,44.8981735848,5.5060114902,0.00888862134066,13.5562241174,8.25718729233,10.0299323277,63.3450554598,57.5789851195,0.0,5.76607034027
 03/16  04:00:00,47.679852215,5.5414396954,0.00343169911712,14.7011280233,8.25718729233,11.6354268332,64.4082792341,58.6341616748,0.0,5.77411755928
 03/16  05:00:00,56.0250776623,5.55953766424,0.00140881865196,15.4500201737,12.1011305571,15.3678112995,70.9948166027,59.4158505025,0.0,11.5789661002
 03/16  06:00:00,81.5557836684,5.43079206388,0.040192852567,11.5414239187,19.7275818095,37.2640762949,77.4102716778,59.9237552181,0.0,17.4865164597
 03/16  07:00:00,94.0744910721,5.41215915122,0.567438435496,8.7146063279,24.3117294858,51.2795993405,86.2457943106,56.9389419982,0.0,29.3068523124
 03/16  08:00:00,82.5757866279,5.46549371148,0.0992013935262,12.6748729287,23.6694662846,40.6342015617,82.3701259272,46.7445125955,0.0,35.6256133317
 03/16  09:00:00,78.0738309531,5.43617633718,1.81259417288,11.4967576259,23.6694662846,35.6302164847,94.4162034691,40.9338597382,18.025,35.457343731
 03/16  10:00:00,59.8482138488,5.41629236469,2.13587197025,10.5648307081,18.7433767983,22.9618409725,82.8109071829,35.3199861012,18.025,29.4659210817
 03/16  11:00:00,57.2586529557,5.37656023971,2.6224423541,7.53105092864,18.7433767983,22.9618409725,77.3918103281,29.9918431888,18.025,29.3749671393
 03/16  12:00:00,55.5024676796,5.39103024213,3.1098426194,5.22954828707,18.5889407304,23.1597249699,66.4167079385,24.8910444114,18.025,23.5006635271
 03/16  13:00:00,54.7053620618,5.40488464447,3.52097444684,3.76095379242,18.7433767983,23.2517909448,68.0365433995,20.6451477928,18.025,29.3663956067
 03/16  14:00:00,53.6302719044,5.39050560905,3.67019073424,2.55102459027,18.7433767983,23.2517909448,65.7762771539,18.3796869361,18.025,29.3715902178
 03/16  15:00:00,52.4614222914,5.36444511604,3.7055971723,1.66278205852,18.7433767983,22.9618409725,59.7097728982,18.1863034232,18.025,23.4984694751
 03/16  16:00:00,55.286334421,5.3319175063,2.84900879725,0.925470732572,18.7433767983,27.431320555,40.95430482,17.1556594427,18.025,5.77364537737
 03/16  17:00:00,65.4512846944,5.34376806426,1.52796981322,0.210987759467,17.6635504202,40.6971502883,29.363257184,17.8005823638,0.0,11.5626748202
 03/16  18:00:00,72.146543227,5.36807288435,1.86077603804,0.0433788223931,27.5259009287,37.3340067412,39.87074093,22.4106097561,0.0,17.460131174
 03/16  19:00:00,80.2639348704,5.39243180555,2.01406786771,0.00637683300006,33.8341110165,33.3544677425,37.5433017241,25.946224945,0.0,11.597076779
 03/16  20:00:00,90.9520561441,5.4888912843,2.55329325966,0.0206569062474,36.5179666069,38.8247702939,41.9527557074,30.3572584837,0.0,11.5954972236
 03/16  21:00:00,85.6674863695,5.51957200328,2.69761506344,0.0753070596429,32.965339924,36.8579353714,56.4641089325,33.1542688766,0.0,23.3098400559
 03/16  22:00:00,60.8602184359,5.32320410995,1.37944383694,0.330343431131,25.6355707503,20.6438685092,47.5084373529,35.8953067231,0.0,11.6131306298
 03/16  23:00:00,41.103244846,5.22482897443,0.628798935665,0.976171601309,15.0252895274,11.7056064465,44.4674548765,38.6845290147,0.0,5.78292586182
 03/16  24:00:00,37.1149087267,5.22913769216,0.423101269112,2.21516945078,11.6412384099,10.0650221343,50.7221472752,39.1932223729,0.0,11.5289249023
 03/17  01:00:00,36.1728502619,5.23244541017,0.301273963104,2.9525257179,10.0992000411,10.047477231,37.9791428479,37.9591428479,0.0,0.02
 03/17  02:00:00,34.9474284607,5.23010758537,0.136357320044,3.75391582619,8.25718729233,10.0299323277,45.1370433536,39.3710465599,0.0,5.76599679372
 03/17  03:00:00,35.4798298097,5.23405830583,0.0463771154059,4.37234589456,8.25718729233,10.0299323277,46.4527523693,40.6865985579,0.0,5.76615381138
 03/17  04:00:00,37.8657973271,5.25613359389,0.023952834005,5.15185887337,8.25718729233,11.6354268332,47.1734897585,41.3991629399,0.0,5.77432681855
 03/17  05:00:00,45.6757582722,5.26784610227,0.0254494905242,5.36835370075,12.1011305571,15.3678112995,52.1555186182,40.5756796775,0.0,11.5798389406
 03/17  06:00:00,73.4578303213,5.32115600609,1.01055184909,2.58275058504,19.7275818095,37.2640762949,56.8048116027,39.3184020565,0.0,17.4864095462
 03/17  07:00:00,88.1000732644,5.42245140923,1.99452274124,1.30281604304,24.3117294858,51.2795993405,65.9522467072,36.6449379034,0.0,29.3073088038
 03/17  08:00:00,73.4463494508,5.27435579738,0.91144488408,2.9243332317,23.6694662846,40.6342015617,64.5363587905,28.9137794768,0.0,35.6225793137
 03/17  09:00:00,70.366695766,5.27122379743,2.8401760725,2.92699486583,23.6694662846,35.6302164847,79.313928375,25.8304093233,18.025,35.4585190517
 03/17  10:00:00,53.3964440957,5.27656658483,3.04226914003,3.34639118741,18.7433767983,22.9618409725,70.3682598184,22.8763372698,18.025,29.4669225486
 03/17  11:00:00,53.6120783025,5.35708635087,3.74019677502,2.78619680398,18.7433767983,22.9618409725,67.5460548143,20.1474654502,18.025,29.3735893641
 03/17  12:00:00,53.0313265208,5.37104735629,3.78514056612,2.10309279728,18.5889407304,23.1597249699,59.0998794343,17.5730332905,18.025,23.5018461438
 03/17  13:00:00,52.6699710328,5.37652996995,3.96545969221,1.30943354739,18.7433767983,23.2517909448,61.147557372,13.7565155275,18.025,29.3660418445
 03/17  14:00:00,51.993093202,5.34934399955,3.94243708733,0.682762195692,18.7433767983,23.2517909448,59.3911242813,11.9943991263,18.025,29.371725155
 03/17  15:00:00,51.352987354,5.33736070126,3.92246453285,0.364564927981,18.7433767983,22.9618409725,54.8444054707,13.320866776,18.025,23.4985386947
 03/17  16:00:00,54.8036134102,5.32486097306,3.01287800715,0.285938247379,18.7433767983,27.431320555,44.7661574657,15.2129839037,18.025,11.5281735619
 03/17  17:00:00,65.6707215639,5.37683114353,1.78655529103,0.138777886706,17.6635504202,40.6971502883,24.6957686305,18.9045883228,0.0,5.79118030772
 03/17  18:00:00,72.5682862419,5.4197943832,2.23344607741,0.0407332017453,27.5259009287,37.3340067412,41.225572425,23.7645595478,0.0,17.4610128772
 03/17  19:00:00,80.8701138578,5.46329389493,2.51848083277,0.0372825790711,33.8341110165,33.3544677425,38.8598419804,27.2640745931,0.0,11.5957673874
 03/17  20:00:00,91.7685884384,5.58500195134,3.22348117622,0.0708924673424,36.5179666069,38.8247702939,43.7489086177,32.1533500137,0.0,11.595558604
 03/17  21:00:00,86.4078643771,5.61247136089,3.31641733928,0.103986721824,32.965339924,36.8579353714,56.9753658099,33.6655536956,0.0,23.3098121144
 03/17  22:00:00,61.2367356461,5.37700566842,1.73340977754,0.299095471732,25.6355707503,20.6438685092,47.2323005172,35.6186563542,0.0,11.613644163
 03/17  23:00:00,41.1422378713,5.25108257679,0.831271616986,0.786439525844,15.0252895274,11.7056064465,49.579184086,38.2516710478,0.0,11.3275130381
 03/17  24:00:00,37.0903847131,5.24269200541,0.542604519553,2.05758894463,11.6412384099,10.0650221343,46.8183766665,40.8263968967,0.0,5.99197976974
 03/18  01:00:00,39.2729958171,5.25036405214,0.38441253995,3.19213403448,12.8411359301,10.0650221343,43.9816629593,43.9616629593,0.0,0.02
 03/18  02:00:00,35.4735020079,5.24691536308,0.166723083399,4.23281666159,8.25718729233,10.0299323277,50.8449369552,45.0789218509,0.0,5.76601510427
 03/18  03:00:00,36.6493651334,5.26853611665,0.053370561475,5.50041084044,8.25718729233,10.0299323277,51.9308156133,46.1650097209,0.0,5.76580589239
 03/18  04:00:00,39.7429078389,5.31472485909,0.0271570679395,6.96717487977,8.25718729233,11.6354268332,53.6482046984,47.873872161,0.0,5.77433253738
 03/18  05:00:00,45.276144489,5.35478991897,0.0215617652137,8.30744494879,8.71707943955,15.3327214929,60.8126955831,49.2675147176,0.0,11.5451808655
 03/18  06:00:00,64.8682880226,5.33657940232,0.0294145368229,7.81354637122,18.5082010057,25.6353820695,61.5230287094,49.944801011,0.0,11.5782276984
 03/18  07:00:00,75.8426913797,5.35241164038,0.645700960848,5.58752771436,19.4083231844,41.0650158608,65.9589447957,48.4710353167,0.0,17.4879094789
 03/18  08:00:00,94.6671461745,5.45680127568,2.17667324918,2.66708795847,26.3286599382,57.9988325916,82.7830133858,37.7991095869,0.0,44.983903799
 03/18  09:00:00,81.2998509511,5.38518066514,3.33571792249,3.36730574821,26.3286599382,42.8504436482,90.6770073714,34.1922867929,18.025,38.4597205785
 03/18  10:00:00,58.0913620552,5.35302296609,3.04179890913,4.47949576027,21.7447113004,23.4437158914,86.7333824407,33.2488546826,18.025,35.459527758
 03/18  11:00:00,55.538135735,5.38811273586,3.42870242312,3.96640205222,19.3027497915,23.426170988,78.2411908639,30.7547804046,18.025,29.4614104593
 03/18  12:00:00,54.8468624888,5.387352579,3.41146452394,3.15133897491,19.1483137236,23.7250123474,71.8622157442,28.8293887976,18.025,25.0078269466
 03/18  13:00:00,54.3702972188,5.40703236042,3.70535299816,2.21566334364,19.3027497915,23.7161209604,70.5036824787,24.6148572765,18.025,27.8638252022
 03/18  14:00:00,53.6598252144,5.3907883531,3.80931684779,1.41746854096,19.3027497915,23.7161209604,69.7060389592,22.3115804976,18.025,29.3694584616
 03/18  15:00:00,52.7585281137,5.36897000751,3.83425265594,0.803004867876,19.3027497915,23.426170988,69.3765011807,21.9794893289,18.025,29.3720118518
 03/18  16:00:00,56.0272599619,5.35577368138,3.02466237482,0.443187488466,19.3027497915,27.8956505705,44.5034429904,20.7044406709,18.025,5.77400231946
 03/18  17:00:00,63.0200813599,5.36222415712,1.63312212997,0.19843241226,18.2229234133,37.5968344597,26.6616509604,20.8787709124,0.0,5.78288004806
 03/18  18:00:00,77.792708133,5.47224796124,2.52008717699,0.0205887226223,32.690315043,37.0816133363,36.0132828483,24.4508738855,0.0,11.5624089628
 03/18  19:00:00,82.2498641946,5.5534536411,3.02010925146,0.0164740444755,36.8143715336,33.066984531,38.8952137488,27.3009001516,0.0,11.5943135972
 03/18  20:00:00,92.0572643237,5.67045745178,3.68065480758,0.0382399599878,36.3493007332,38.7721355839,42.6528854715,31.0568342325,0.0,11.596051239
 03/18  21:00:00,89.8564720166,5.66389593802,3.5734160413,0.0691151525469,36.1807251679,36.8228455648,44.0945023278,32.4976432112,0.0,11.5968591166
 03/18  22:00:00,66.8347865896,5.42608141285,2.04502033869,0.132995250592,31.0351095914,20.6438685092,51.9879945903,34.5011514472,0.0,17.4868431432
 03/18  23:00:00,43.4444595073,5.27753206273,1.03312767665,0.4579442581,17.4250845679,11.7056064465,46.5955708953,35.0157107839,0.0,11.5798601114
 03/18  24:00:00,37.2915999628,5.25022574534,0.820531915281,0.773446980039,12.8411359301,10.0650221343,41.7425150133,35.9679746891,0.0,5.7745403242
 03/19  01:00:00,38.0438884171,5.24880719382,0.666107080059,1.56346659524,12.925468867,10.100111941,42.6136505254,36.8476231918,0.0,5.76602733365
 03/19  02:00:00,33.9931931043,5.23961009975,0.45379008501,2.35332333606,8.34152022915,10.0650221343,42.2319617416,36.4659873969,0.0,5.7659743447
 03/19  03:00:00,34.2819876185,5.23427136118,0.342315759586,2.75893054857,8.34152022915,10.0650221343,41.7407661464,35.9750039988,0.0,5.76576214757
 03/19  04:00:00,36.0716696802,5.22895301143,0.257853811443,3.0315901948,8.34152022915,11.6705166398,41.8036129321,36.0303266247,0.0,5.77328630745
 03/19  05:00:00,40.504928516,5.22484006185,0.164955503666,3.4033643658,8.80141237637,15.3678112995,42.4678385909,36.685218935,0.0,5.78261965585
 03/19  06:00:00,60.2280294259,5.24838331222,0.447987021652,2.84291303242,18.5082010057,25.6353820695,48.326398656,36.746706104,0.0,11.579692552
 03/19  07:00:00,72.6739820843,5.33424987503,1.29447569174,1.66878621033,19.4926561212,41.1001056674,59.3879140913,36.078930563,0.0,23.3089835283
 03/19  08:00:00,93.8721654492,5.52937930149,3.08663561869,0.889571784017,26.3286599382,57.9988325916,73.3056250762,31.439436576,0.0,41.8661885002
 03/19  09:00:00,79.4704519217,5.37065165085,3.79389575094,1.21368323026,26.2443270014,42.8153538416,90.2854372934,30.7126937993,18.025,41.5477434942
 03/19  10:00:00,55.8951034906,5.24546474125,2.82147739963,2.61111962193,21.7447113004,23.4437158914,79.0003782148,31.4215822953,18.025,29.5537959196
 03/19  11:00:00,53.647300249,5.24454608979,2.80109610597,2.78702954698,19.3449162599,23.4437158914,84.3587736626,30.9845478747,18.025,35.349225788
 03/19  12:00:00,53.659780127,5.27894696866,2.90407997401,2.5203383456,19.190480192,23.7425572507,71.5414082005,30.0182105161,18.025,23.4981976844
 03/19  13:00:00,53.4902157107,5.28817699187,2.98892934426,2.23057094037,19.260583323,23.698576057,74.8391372526,27.443952808,18.025,29.3701844446
 03/19  14:00:00,53.5168739826,5.35365485379,3.55698744389,1.62369288216,19.260583323,23.698576057,72.4186238475,25.0200283182,18.025,29.3735955293
 03/19  15:00:00,52.9045178117,5.35858629513,3.66762810671,1.18571746091,19.260583323,23.4086260847,66.5868956629,25.0666077619,18.025,23.495287901
 03/19  16:00:00,55.913359481,5.30219795243,2.52366037618,0.943574846031,19.260583323,27.8781056672,49.2203048425,25.4212241346,18.025,5.77408070791
 03/19  17:00:00,62.8093956768,5.31198746217,1.24268261617,0.488132108415,18.1807569449,37.5792895564,39.3211001467,27.7755530883,0.0,11.5455470584
 03/19  18:00:00,77.2359887319,5.39665957839,1.84233148677,0.336638859022,32.6059821062,37.0465235296,39.8923921405,34.1012713075,0.0,5.79112083305
 03/19  19:00:00,81.6586169756,5.4579921126,2.25287669752,0.287918626345,36.8143715336,33.066984531,53.8051066518,36.4221377683,0.0,17.3829688834
 03/19  20:00:00,91.505174396,5.55649155771,2.8671928373,0.294160429419,36.43363367,38.8072253906,50.4706593953,38.8770305769,0.0,11.5936288184
 03/19  21:00:00,89.1880367863,5.55922832104,2.8484232922,0.349765242418,36.0963922311,36.7877557581,50.8208350144,39.2254218471,0.0,11.5954131673
 03/19  22:00:00,66.67561058,5.36381024799,1.56901487451,0.631522284459,30.9507766546,20.6087787026,58.1511532627,40.664387708,0.0,17.4867655547
 03/19  23:00:00,44.2647381927,5.24158717804,0.609491103865,1.73780556391,17.4250845679,11.7056064465,55.5377373785,43.9578571092,0.0,11.5798802693
 03/19  24:00:00,39.3377900466,5.24392959746,0.360018539325,3.16702563963,12.925468867,10.100111941,52.2974801485,46.5231092117,0.0,5.77437093677
 03/20  01:00:00,37.5759528892,5.25094713785,0.12957752025,4.50882442796,10.0992000411,10.047477231,53.8415887524,48.0755879209,0.0,5.76600083147
 03/20  02:00:00,37.5142289648,5.29585890201,0.0413363553002,6.34998749254,8.25718729233,10.0299323277,55.2928272227,49.5270433639,0.0,5.76578385881
 03/20  03:00:00,38.645570243,5.33053702927,0.032996652665,7.45499049862,8.25718729233,10.0299323277,55.6330072733,49.8669539022,0.0,5.76605337108
 03/20  04:00:00,41.0595051765,5.35357715593,0.0279221813486,8.24415692348,8.25718729233,11.6354268332,55.7003993364,49.9263358391,0.0,5.77406349735
 03/20  05:00:00,48.869009951,5.35894326285,0.0266757787167,8.46928792021,12.1011305571,15.3678112995,60.7117015594,49.1322230793,0.0,11.5794784801
 03/20  06:00:00,75.2665991857,5.34375942795,0.78400820846,4.59546830464,19.7275818095,37.2640762949,64.5908175122,47.1036020227,0.0,17.4872154895
 03/20  07:00:00,89.3488725163,5.45871757301,2.05908841418,2.45080057949,24.3117294858,51.2795993405,67.4180872913,43.9700500721,0.0,23.4480372192
 03/20  08:00:00,75.5619466596,5.31422859063,0.59051160629,5.32099980072,23.6694662846,40.6342015617,77.1716032952,35.6186140054,0.0,41.5529892898
 03/20  09:00:00,72.8617948164,5.31485919245,2.25317246105,5.96546893537,23.6694662846,35.6302164847,82.0498224782,34.4751020532,18.025,29.549720425
 03/20  10:00:00,56.6192570232,5.32750032749,2.20152547358,7.3590186517,18.7433767983,22.9618409725,83.9123769321,34.1403465983,18.025,31.7470303338
 03/20  11:00:00,55.8676480544,5.30599263883,2.26234176918,6.57071869855,18.7433767983,22.9618409725,77.9224883625,32.7991201669,18.025,27.0983681955
 03/20  12:00:00,54.9948211897,5.28549764009,2.11986773235,5.81741271845,18.5889407304,23.1597249699,78.0392652569,30.6452697766,18.025,29.3689954803
 03/20  13:00:00,53.9912176362,5.25076171797,2.20534238259,4.51656831378,18.7433767983,23.2517909448,72.9945784078,28.1281581009,18.025,26.8414203069
 03/20  14:00:00,52.9614101924,5.22227999358,2.2836717961,3.43691532236,18.7433767983,23.2517909448,71.1231982662,27.0716745792,18.025,26.026523687
 03/20  15:00:00,51.9268975477,5.2009126709,2.35033859984,2.64705007398,18.7433767983,22.9618409725,74.8971264293,27.5035973813,18.025,29.3685290481
 03/20  16:00:00,54.9812976994,5.1930298212,1.63425957509,1.97407734479,18.7433767983,27.431320555,50.6556590659,26.8565616843,18.025,5.77409738153
 03/20  17:00:00,65.4326930438,5.26079385742,0.949415470554,0.853931034778,17.6635504202,40.6971502883,39.3097052405,27.7473229378,0.0,11.5623823027
 03/20  18:00:00,72.0360988372,5.30828529368,1.31442303336,0.53908765852,27.5259009287,37.3340067412,49.042948558,31.5834151106,0.0,17.4595334474
 03/20  19:00:00,78.364974943,5.35124898847,1.64711006087,0.399569150261,33.8341110165,33.3544677425,45.5444531681,33.9512776638,0.0,11.5931755043
 03/20  20:00:00,91.0655793022,5.46172099084,2.3957989536,0.318852999934,36.5179666069,38.8247702939,49.0383580223,37.4435337846,0.0,11.5948242377
 03/20  21:00:00,85.7576326898,5.4873945704,2.52683398665,0.368423784118,32.965339924,36.8579353714,56.5280129843,39.0408343361,0.0,17.4871786482
 03/20  22:00:00,61.1153614003,5.28376814252,1.06223395969,0.942140783987,25.6355707503,20.6438685092,58.9003702607,41.4906707353,0.0,17.4096995254
 03/20  23:00:00,42.1602985192,5.19743755286,0.175944339719,2.51347692932,15.0252895274,11.7056064465,50.4133144121,44.6303253295,0.0,5.78298908266
 03/20  24:00:00,39.0739416423,5.24611065884,0.0622540181126,4.51808201929,11.6412384099,10.0650221343,49.9044986297,44.1301580169,0.0,5.77434061274
 03/21  01:00:00,38.8757190537,5.28592135582,0.0468805242939,5.85631427614,10.0992000411,10.047477231,48.865774454,43.0999712274,0.0,5.76580322667
 03/21  02:00:00,38.3238387207,5.32571688282,0.0387557548706,7.13232095711,8.25718729233,10.0299323277,49.8427997978,44.0767225722,0.0,5.76607722565
 03/21  03:00:00,39.0932618667,5.3477945967,0.032778060338,7.88564494839,8.25718729233,10.0299323277,50.7764510924,45.0110993537,0.0,5.76535173877
 03/21  04:00:00,41.3724364978,5.36629603258,0.0269587578177,8.54533411637,8.25718729233,11.6354268332,52.0138544414,46.2398685889,0.0,5.77398585255
 03/21  05:00:00,49.1975467052,5.3716371918,0.0249635229867,8.78684560215,12.1011305571,15.3678112995,58.2784175162,46.6994965342,0.0,11.578920982
 03/21  06:00:00,75.295417332,5.29905877799,0.363809256515,5.08918981963,19.7275818095,37.2640762949,63.4093260767,45.9225004874,0.0,17.4868255893
 03/21  07:00:00,88.9972334778,5.40288398901,1.6968731318,2.51721364965,24.3117294858,51.2795993405,66.7213894377,43.2743045418,0.0,23.447084896
 03/21  08:00:00,75.9914647444,5.30027963721,0.320110596865,6.03487163439,23.6694662846,40.6342015617,70.6218170168,35.0007331071,0.0,35.6210839097
 03/21  09:00:00,72.6888973316,5.29408237632,2.1847438478,5.88177991021,23.6694662846,35.6302164847,85.013592221,31.5349158005,18.025,35.4536764204
 03/21  10:00:00,55.8652768954,5.30424659686,2.34778959017,6.48202984944,18.7433767983,22.9618409725,76.0630959795,28.5742063994,18.025,29.4638895801
 03/21  11:00:00,55.3191873211,5.2893730151,2.44664397978,5.85457651889,18.7433767983,22.9618409725,73.2651758892,25.8659188327,18.025,29.3742570565
 03/21  12:00:00,54.0173351791,5.25156396175,2.36354043458,4.63018788308,18.5889407304,23.1597249699,69.8941675044,22.4976306588,18.025,29.3715368455
 03/21  13:00:00,52.7464129941,5.24928090021,2.88735883669,2.59123150196,18.7433767983,23.2517909448,58.3548392258,16.8310528041,18.025,23.4987864217
 03/21  14:00:00,52.3711547695,5.27648316602,3.36444437539,1.7116835661,18.7433767983,23.2517909448,60.4365255222,13.0447729382,18.025,29.3667525839
 03/21  15:00:00,51.4411152334,5.25279939674,3.41370068773,1.04601976256,18.7433767983,22.9618409725,60.0457775609,12.6500611888,18.025,29.3707163721
 03/21  16:00:00,54.5571561801,5.23445322883,2.63840180319,0.5043726463,18.7433767983,27.431320555,35.6193487989,11.8201717086,18.025,5.77417709036
 03/21  17:00:00,65.3506001155,5.31073513861,1.52226710996,0.149049680686,17.6635504202,40.6971502883,17.7598952717,11.9689653391,0.0,5.79092993258
 03/21  18:00:00,72.5665157856,5.38699587983,2.28835827646,0.0168626785835,27.5259009287,37.3340067412,31.7337342534,14.2735059375,0.0,17.4602283159
 03/21  19:00:00,79.1429964804,5.45163241109,2.7243161785,0.0,33.8341110165,33.3544677425,33.1338454572,15.752850975,0.0,17.3809944822
 03/21  20:00:00,91.9057838092,5.57630624289,3.44027462567,0.0,36.5179666069,38.8247702939,30.5507050692,18.9577969384,0.0,11.5929081308
 03/21  21:00:00,86.510416363,5.60902272396,3.52208144823,0.00433496553102,32.965339924,36.8579353714,38.6065758358,21.1203824202,0.0,17.4861934155
 03/21  22:00:00,61.1367027959,5.38186393661,1.90553776866,0.0220880037751,25.6355707503,20.6438685092,34.6020865756,22.9890254158,0.0,11.6130611598
 03/21  23:00:00,40.4637408364,5.22359332026,0.78600631012,0.180702158306,15.0252895274,11.7056064465,36.3883657269,24.8427593385,0.0,11.5456063884
 03/21  24:00:00,35.4406303259,5.18980486266,0.500817114332,0.502514479725,11.6412384099,10.0650221343,32.1880733153,26.4136076436,0.0,5.77446567171
 03/22  01:00:00,33.9380603101,5.17036003033,0.323167586522,0.757931159678,10.0992000411,10.047477231,33.7176043961,27.9517262527,0.0,5.76587814344
 03/22  02:00:00,32.2092198556,5.15924692423,0.193816197056,1.02911344261,8.25718729233,10.0299323277,33.8296065072,28.0639519244,0.0,5.76565458283
 03/22  03:00:00,32.5725034193,5.16197214006,0.124921355508,1.45856670235,8.25718729233,10.0299323277,28.7574949697,28.7374949697,0.0,0.02
 03/22  04:00:00,34.4611990721,5.1661596323,0.0913034672346,1.76988886501,8.25718729233,11.6354268332,35.2596035458,29.4851893267,0.0,5.77441421911
 03/22  05:00:00,42.0692723285,5.17381838534,0.115785781516,1.76557037489,12.1011305571,15.3678112995,40.4432396864,28.8639268069,0.0,11.5793128795
 03/22  06:00:00,72.219419853,5.36232559366,1.71072401533,0.603015625266,19.7275818095,37.2640762949,51.1066006238,27.7983288803,0.0,23.3082717435
 03/22  07:00:00,88.2416116149,5.5489147179,3.09466417253,0.217773609011,24.3117294858,51.2795993405,49.0814227711,25.6348485108,0.0,23.4465742603
 03/22  08:00:00,71.9554464825,5.27762123489,1.65521492038,0.686411705504,23.6694662846,40.6342015617,55.3019390917,19.6863087127,0.0,35.615630379
 03/22  09:00:00,68.9299323944,5.26547339001,3.58423233471,0.751936452719,23.6694662846,35.6302164847,72.4470204075,18.9707579254,18.025,35.4512624821
 03/22  10:00:00,51.0773844084,5.18400820128,3.10178215311,1.06038577682,18.7433767983,22.9618409725,66.3492725358,18.8622430139,18.025,29.4620295219
 03/22  11:00:00,51.2086231688,5.22231863914,3.43844527496,0.819267097439,18.7433767983,22.9618409725,64.4312421087,17.0327261661,18.025,29.3735159426
 03/22  12:00:00,51.4539185083,5.30429202679,3.94049973823,0.437086009662,18.5889407304,23.1597249699,54.6900304877,13.1653613936,18.025,23.4996690941
 03/22  13:00:00,51.6509150603,5.32169016449,4.03476652744,0.275917276323,18.7433767983,23.2517909448,57.8840620666,10.4937550752,18.025,29.3653069915
 03/22  14:00:00,51.1975459693,5.27606192539,3.74499427208,0.157945783543,18.7433767983,23.2517909448,58.0626827187,10.6670729217,18.025,29.3706097971
 03/22  15:00:00,50.9390969312,5.28564540038,3.83410465445,0.0907550862238,18.7433767983,22.9618409725,53.5258992011,12.0035118524,18.025,23.4973873488
 03/22  16:00:00,54.4490360099,5.26438700267,2.97040622169,0.0343128841279,18.7433767983,27.431320555,41.5135251002,11.9605304412,18.025,11.527994659
 03/22  17:00:00,65.8420580059,5.38704022674,2.08646980981,0.0,17.6635504202,40.6971502883,18.8382141212,13.0471246727,0.0,5.79108944843
 03/22  18:00:00,73.0736103234,5.46878127783,2.73053264767,0.0,27.5259009287,37.3340067412,34.7341649632,17.2735190926,0.0,17.4606458706
 03/22  19:00:00,79.5279532883,5.51719489648,3.04371347978,0.0,33.8341110165,33.3544677425,32.1940050196,20.5977105848,0.0,11.5962944348
 03/22  20:00:00,92.2801221812,5.64144405294,3.74947705757,0.0,36.5179666069,38.8247702939,37.0263239475,25.4313249086,0.0,11.594999039
 03/22  21:00:00,86.9933691823,5.68341031066,3.93498738004,0.0,32.965339924,36.8579353714,49.8966720137,26.5887795964,0.0,23.3078924173
 03/22  22:00:00,61.5184924151,5.43696286955,2.25153504001,0.00278295591689,25.6355707503,20.6438685092,39.0217480839,27.4081223289,0.0,11.6136257551
 03/22  23:00:00,40.752555429,5.27749395635,1.15158818072,0.0500366645437,15.0252895274,11.7056064465,33.5654901006,27.7828567456,0.0,5.782633355
 03/22  24:00:00,35.5130512066,5.23209434511,0.831391644793,0.202071653554,11.6412384099,10.0650221343,39.5639031691,28.0351136057,0.0,11.5287895634
 03/23  01:00:00,33.9523054358,5.20757976262,0.630142534692,0.427983420374,10.0992000411,10.047477231,28.6302707863,28.6102707863,0.0,0.02
 03/23  02:00:00,32.1230882531,5.18790569562,0.458868692974,0.649271346893,8.25718729233,10.0299323277,34.8371036741,29.0713856691,0.0,5.76571800502
 03/23  03:00:00,32.1605068957,5.17705706572,0.361559022671,0.794847587162,8.25718729233,10.0299323277,35.3895854623,29.6236016042,0.0,5.76598385814
 03/23  04:00:00,33.9048389683,5.172678569,0.292835159287,1.00548060452,8.25718729233,11.6354268332,35.9572716554,30.1833121841,0.0,5.77395947138
 03/23  05:00:00,41.7685447919,5.1794246714,0.288063012413,1.28696041193,12.1011305571,15.3678112995,43.2343617463,31.6559117515,0.0,11.5784499948
 03/23  06:00:00,72.4570930597,5.40427344437,2.03159072779,0.477878601456,19.7275818095,37.2640762949,48.4498286551,30.9652843056,0.0,17.4845443494
 03/23  07:00:00,88.3996204904,5.57479587319,3.2176512831,0.226918857848,24.3117294858,51.2795993405,59.4597332955,30.1561556642,0.0,29.3035776312
 03/23  08:00:00,72.1179400808,5.31416664692,1.82888355001,0.638694095809,23.6694662846,40.6342015617,58.3003333026,22.6811235714,0.0,35.6192097312
 03/23  09:00:00,69.3020521406,5.31422529638,4.07422357717,0.585316654748,23.6694662846,35.6302164847,71.6389370356,18.1570565912,18.025,35.4568804444
 03/23  10:00:00,51.5557266818,5.2657210072,3.9430587199,0.615740171256,18.7433767983,22.9618409725,63.1443991115,15.6570328991,18.025,29.4623662124
 03/23  11:00:00,51.7836982112,5.3194435325,4.34009774335,0.39556604439,18.7433767983,22.9618409725,60.1342240534,13.1331132942,18.025,28.9761107592
 03/23  12:00:00,51.8669345724,5.35287077815,4.4780300076,0.263995992208,18.5889407304,23.1597249699,51.8775473705,9.96152674939,18.025,23.8910206211
 03/23  13:00:00,52.3477423379,5.40423034937,4.81065239001,0.114317073634,18.7433767983,23.2517909448,53.8958039901,6.50314243496,18.025,29.3676615552
 03/23  14:00:00,52.5455883312,5.42251010354,5.09226019968,0.0122768148804,18.7433767983,23.2517909448,45.485139035,3.96197827598,18.025,23.498160759
 03/23  15:00:00,52.925733039,5.50050547321,5.69663811592,0.0,18.7433767983,22.9618409725,51.1976548238,3.80481437738,18.025,29.3678404464
 03/23  16:00:00,56.838930007,5.52062125433,5.13837916818,0.0,18.7433767983,27.431320555,27.3947136667,3.5956167502,18.025,5.77409691654
 03/23  17:00:00,68.3482440721,5.64897663501,4.33071812205,0.0,17.6635504202,40.6971502883,15.6160345685,4.05397154101,0.0,11.5620630275
 03/23  18:00:00,75.5851609423,5.74774706505,4.96312040971,0.0,27.5259009287,37.3340067412,25.3916044676,7.93176989286,0.0,17.4598345748
 03/23  19:00:00,82.235429835,5.82952972391,5.43885996949,0.0,33.8341110165,33.3544677425,21.5023260618,9.90667957735,0.0,11.5956464844
 03/23  20:00:00,95.4600288269,6.02760492547,6.54322427915,0.0,36.5179666069,38.8247702939,24.0943416654,12.5022707605,0.0,11.592070905
 03/23  21:00:00,89.9849052291,6.06004780927,6.54988951202,0.0,32.965339924,36.8579353714,32.0651816641,14.5802979324,0.0,17.4848837317
 03/23  22:00:00,63.4524409589,5.67578263523,3.94944885826,0.0,25.6355707503,20.6438685092,34.418087047,17.0088642822,0.0,17.4092227648
 03/23  23:00:00,41.8436108443,5.41869278672,2.15148457075,0.0,15.0252895274,11.7056064465,24.9195570527,19.1367554783,0.0,5.7828015744
 03/23  24:00:00,36.2485909673,5.35023619588,1.65086345677,0.0,11.6412384099,10.0650221343,26.3772697797,20.6030749546,0.0,5.77419482512
