Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 03/24  01:00:00,34.3593108348,5.30620550756,1.36650556905,0.0,10.0992000411,10.047477231,27.8347245356,22.0687303658,0.0,5.7659941698
 03/24  02:00:00,32.2238915039,5.26924010364,1.12760906899,0.0,8.25718729233,10.0299323277,28.5663759152,22.8006150681,0.0,5.76576084708
 03/24  03:00:00,32.093488559,5.25136770601,1.01507874966,0.0,8.25718729233,10.0299323277,28.1812221449,22.4157039905,0.0,5.76551815441
 03/24  04:00:00,33.6290381546,5.24006666595,0.944678052041,0.0104496159609,8.25718729233,11.6354268332,27.3761688814,21.6023449273,0.0,5.77382395409
 03/24  05:00:00,41.3411765439,5.25553930549,1.05656295585,0.0149805360658,12.1011305571,15.3678112995,31.4488905554,19.870521321,0.0,11.5783692344
 03/24  06:00:00,72.9898822411,5.53252993995,2.91400440941,0.0,19.7275818095,37.2640762949,36.1582871843,18.67187636,0.0,17.4864108243
 03/24  07:00:00,87.6237540617,5.75212070396,4.37538730583,0.0,24.3117294858,51.2795993405,40.080647736,16.6347458548,0.0,23.4459018812
 03/24  08:00:00,73.0984545472,5.43971140777,3.32255131761,0.0,23.6694662846,40.6342015617,53.3610050552,11.8118896643,0.0,41.5491153909
 03/24  09:00:00,69.883407938,5.40729614508,5.14782753046,0.0,23.6694662846,35.6302164847,58.9874836698,11.4181575668,18.025,29.544326103
 03/24  10:00:00,51.2992352282,5.26909501597,4.298935652,0.0,18.7433767983,22.9618409725,66.0801312006,12.7056610283,18.025,35.3494701722
 03/24  11:00:00,51.2600728707,5.2716161654,4.25986696971,0.0,18.7433767983,22.9618409725,53.8921543387,12.3642985326,18.025,23.5028558061
 03/24  12:00:00,51.4371006946,5.29118571536,4.37387712864,0.0,18.5889407304,23.1597249699,57.5446420429,10.1536713123,18.025,29.3659707306
 03/24  13:00:00,51.711269181,5.3097431726,4.38298609431,0.0,18.7433767983,23.2517909448,49.9137592322,8.00801857346,18.025,23.8807406588
 03/24  14:00:00,51.8395692888,5.32214355806,4.49888782202,0.0,18.7433767983,23.2517909448,54.139999825,7.12849254561,18.025,28.9865072794
 03/24  15:00:00,51.5575799144,5.32675296098,4.50223583156,0.0,18.7433767983,22.9618409725,56.1098319365,8.71450389755,18.025,29.370328039
 03/24  16:00:00,55.2636869871,5.33767696231,3.74608443659,0.0,18.7433767983,27.431320555,33.202189345,9.40430330508,18.025,5.77288603992
 03/24  17:00:00,66.7898937333,5.47687068703,2.94447883019,0.0,17.6635504202,40.6971502883,21.4942501646,9.9326855821,0.0,11.5615645825
 03/24  18:00:00,74.0868434715,5.5727810491,3.63977346397,0.0,27.5259009287,37.3340067412,25.0105436514,13.3641749685,0.0,11.6463686829
 03/24  19:00:00,80.852063725,5.66588015686,4.21914626922,0.0,33.8341110165,33.3544677425,32.0118640973,14.6316194675,0.0,17.3802446297
 03/24  20:00:00,93.9468188526,5.84989321048,5.20773059684,0.0,36.5179666069,38.8247702939,29.2529969777,17.6593172684,0.0,11.5936797093
 03/24  21:00:00,88.5798712931,5.889773711,5.31513248127,0.0,32.965339924,36.8579353714,37.6291610504,20.1436397985,0.0,17.4855212519
 03/24  22:00:00,62.400878707,5.54759842849,3.02607432002,0.0,25.6355707503,20.6438685092,34.2941670441,22.6810385327,0.0,11.6131285114
 03/24  23:00:00,41.3231732134,5.35605414418,1.69368519601,0.0,15.0252895274,11.7056064465,35.6462076013,24.1007488511,0.0,11.5454587503
 03/24  24:00:00,35.8999865865,5.30312781685,1.34936895214,0.0,11.6412384099,10.0650221343,29.6015391875,23.8272316563,0.0,5.7743075312
 03/25  01:00:00,36.9741924166,5.28610142162,1.24201146336,0.0,12.8411359301,10.0650221343,29.002133045,23.2363762593,0.0,5.76575678576
 03/25  02:00:00,32.0119558728,5.24041786083,0.944497264709,0.0,8.25718729233,10.0299323277,28.9681230337,23.2027024091,0.0,5.76542062466
 03/25  03:00:00,31.8410606636,5.21647940595,0.789028475992,0.00851272885824,8.25718729233,10.0299323277,24.0353040835,24.0153040835,0.0,0.02
 03/25  04:00:00,33.3645545242,5.19713532121,0.650440673953,0.0831359293846,8.25718729233,11.6354268332,36.7784436275,25.250722109,0.0,11.5277215185
 03/25  05:00:00,37.502469525,5.18287180905,0.540436917283,0.186824571014,8.71707943955,15.3327214929,31.5274316398,25.7448258478,0.0,5.78260579196
 03/25  06:00:00,58.0931303246,5.25485350528,1.04601732646,0.103527202238,18.5082010057,25.6353820695,37.0953879306,25.5165353441,0.0,11.5788525865
 03/25  07:00:00,70.0363442933,5.42885631706,2.23446477752,0.0,19.4083231844,41.0650158608,42.2360581415,24.7498509128,0.0,17.4862072286
 03/25  08:00:00,94.5711274186,5.67784754462,4.5267321912,0.0,26.3286599382,57.9988325916,67.1705329102,19.3362807338,0.0,47.8342521765
 03/25  09:00:00,79.9841447091,5.49076768516,5.28175308141,0.0,26.3286599382,42.8504436482,72.5004678604,18.8638078033,18.025,35.6116600572
 03/25  10:00:00,54.3724399212,5.26962635709,3.84948411819,0.0363040100229,21.7447113004,23.4437158914,73.5132319345,20.0335083314,18.025,35.4547236031
 03/25  11:00:00,51.8174035978,5.25478405355,3.6838385723,0.123876065519,19.3027497915,23.426170988,67.8053402887,20.3204314405,18.025,29.4599088483
 03/25  12:00:00,51.8273920578,5.2600300977,3.52926458665,0.141399461825,19.1483137236,23.7250123474,68.1009914726,20.7058043851,18.025,29.3701870875
 03/25  13:00:00,51.8819364675,5.25474132245,3.42477633645,0.160179748239,19.3027497915,23.7161209604,60.3989671209,18.8789787398,18.025,23.4949883811
 03/25  14:00:00,51.8482142132,5.2514421368,3.39714053273,0.157389318196,19.3027497915,23.7161209604,66.3476029249,18.956577561,18.025,29.366025364
 03/25  15:00:00,51.5220035049,5.24623169097,3.35534797506,0.168131871961,19.3027497915,23.426170988,68.1139805275,20.720047798,18.025,29.3689327295
 03/25  16:00:00,55.1002388386,5.23352975155,2.42044100878,0.242640718412,19.3027497915,27.8956505705,46.0025172413,22.2036711886,18.025,5.77384605275
 03/25  17:00:00,62.6089280504,5.307742465,1.33949999921,0.135394103085,18.2229234133,37.5968344597,29.2670262855,23.4855849351,0.0,5.7814413504
 03/25  18:00:00,77.4491592414,5.42700367953,2.19339318484,0.0489918051936,32.690315043,37.0816133363,39.4218439253,27.8604380488,0.0,11.5614058765
 03/25  19:00:00,81.8074844069,5.49102585355,2.56094546993,0.0957033439426,36.8143715336,33.066984531,43.7601495986,32.1668166014,0.0,11.5933329973
 03/25  20:00:00,91.4821207919,5.58627355478,3.09134171607,0.136611663695,36.3493007332,38.7721355839,47.6312854768,36.0363469294,0.0,11.5949385474
 03/25  21:00:00,89.2810803717,5.57772679774,2.98028899784,0.173037140859,36.1807251679,36.8228455648,49.6899029892,38.0939448731,0.0,11.5959581161
 03/25  22:00:00,66.563973233,5.37068173313,1.65373210683,0.3088965577,31.0351095914,20.6438685092,57.5546568813,40.0694217699,0.0,17.4852351114
 03/25  23:00:00,43.4520439764,5.22029059548,0.590321907588,0.965591282013,17.4250845679,11.7056064465,53.2952402803,41.7161117752,0.0,11.5791285052
 03/25  24:00:00,37.5619818587,5.1888229672,0.270589485625,1.65518330025,12.8411359301,10.0650221343,50.3835449638,44.609230194,0.0,5.77431476984
 03/26  01:00:00,38.8906145084,5.2066372091,0.120492703155,2.99798367305,12.925468867,10.100111941,52.2797824187,46.5139854481,0.0,5.76579697061
 03/26  02:00:00,36.2746773242,5.26135168024,0.0629656640246,5.00389712288,8.34152022915,10.0650221343,53.8825632424,48.1166842661,0.0,5.76587897626
 03/26  03:00:00,37.5831437264,5.29855939399,0.0419610642862,6.29616056112,8.34152022915,10.0650221343,54.9624803093,49.1968523508,0.0,5.76562795852
 03/26  04:00:00,40.0781646926,5.32703501194,0.0361067564808,7.16175942146,8.34152022915,11.6705166398,55.4753998536,49.7014930584,0.0,5.77390679515
 03/26  05:00:00,45.1300250916,5.35277222568,0.0308580121768,8.03463824257,8.80141237637,15.3678112995,55.6270897164,49.844444166,0.0,5.78264555046
 03/26  06:00:00,64.329306003,5.32710363181,0.0375091111025,7.27596313589,18.5082010057,25.6353820695,60.8425051002,49.2634186336,0.0,11.5790864666
 03/26  07:00:00,73.2264184198,5.31853595252,0.526052439384,4.88938795443,19.4926561212,41.1001056674,64.6801259183,47.1939743246,0.0,17.4861515937
 03/26  08:00:00,94.0464763799,5.46504544941,2.39567975034,1.8192090797,26.3286599382,57.9988325916,86.5581787277,38.7206451412,0.0,47.8375335865
 03/26  09:00:00,80.4022730996,5.35329687965,3.21924523147,2.73753324812,26.2443270014,42.8153538416,90.206225469,36.5724136741,18.025,35.608811795
 03/26  10:00:00,57.6652365896,5.2827040205,2.47119947971,4.69431152644,21.7447113004,23.4437158914,89.554735043,36.0745790108,18.025,35.4551560322
 03/26  11:00:00,54.9127828481,5.2786511112,2.61883887625,4.20067837269,19.3449162599,23.4437158914,81.710590857,34.2263715829,18.025,29.459219274
 03/26  12:00:00,54.3231257101,5.3263101695,3.12471313215,2.9156963423,19.190480192,23.7425572507,77.2127453148,29.8206075609,18.025,29.3671377538
 03/26  13:00:00,53.599319328,5.30130334026,3.13912577388,2.17636066062,19.260583323,23.698576057,72.2243122217,24.8296423031,18.025,29.3696699186
 03/26  14:00:00,53.1675625423,5.31383137085,3.43751991769,1.4336848007,19.260583323,23.698576057,63.5355749012,22.0188630143,18.025,23.4917118869
 03/26  15:00:00,52.137090013,5.2606584945,3.23588595876,0.947966215587,19.260583323,23.4086260847,69.5881261234,22.1976764953,18.025,29.3654496282
 03/26  16:00:00,55.3927047207,5.2386719406,2.37406518952,0.636052457726,19.260583323,27.8781056672,45.0420242277,21.2431207189,18.025,5.7739035088
 03/26  17:00:00,62.7013398692,5.30330866651,1.28695838311,0.344493779398,18.1807569449,37.5792895564,28.171451885,22.3892276797,0.0,5.78222420531
 03/26  18:00:00,77.3542568059,5.41385442747,2.1412796834,0.138776356661,32.6059821062,37.0465235296,39.2662952169,27.7047349553,0.0,11.5615602616
 03/26  19:00:00,81.7691351306,5.47582413811,2.53271521562,0.100785394593,36.8143715336,33.066984531,42.3156408265,30.7206475271,0.0,11.5949932995
 03/26  20:00:00,91.5449146756,5.57352255934,3.07352912109,0.110552026465,36.43363367,38.8072253906,45.9271513892,34.3342274988,0.0,11.5929238904
 03/26  21:00:00,89.148068985,5.57342402221,2.98098799638,0.163054613087,36.0963922311,36.7877557581,47.9180112547,36.3229228011,0.0,11.5950884536
 03/26  22:00:00,66.4510315107,5.36810075615,1.65301031016,0.318684595236,30.9507766546,20.6087787026,61.8409674085,38.5345230642,0.0,23.3064443444
 03/26  23:00:00,43.4860878513,5.21945767729,0.595364818171,0.995427935102,17.4250845679,11.7056064465,52.0869635313,40.508712427,0.0,11.5782511043
 03/26  24:00:00,38.2163815341,5.21401970335,0.357708414943,2.07784543762,12.925468867,10.100111941,47.7359054523,41.9617280478,0.0,5.77417740451
 03/27  01:00:00,36.362488619,5.21804248841,0.137339266144,3.32051128008,10.0992000411,10.047477231,43.0827663789,43.0627663789,0.0,0.02
 03/27  02:00:00,35.9812600071,5.25371143175,0.0524453741283,4.8480652861,8.25718729233,10.0299323277,49.5980843755,43.8321792874,0.0,5.76590508805
 03/27  03:00:00,37.1465613954,5.28983152298,0.0402526019122,5.98943862139,8.25718729233,10.0299323277,50.9850816794,45.2194218056,0.0,5.76565987383
 03/27  04:00:00,39.7738122202,5.31935072241,0.0340088624357,6.98661345591,8.25718729233,11.6354268332,52.7173106883,46.9432317529,0.0,5.77407893539
 03/27  05:00:00,47.4580756137,5.32135130986,0.0327643686921,7.08987361464,12.1011305571,15.3678112995,57.406495156,45.8277411877,0.0,11.5787539684
 03/27  06:00:00,74.1122562974,5.32605506884,0.91838400595,3.32448439889,19.7275818095,37.2640762949,60.8205343405,43.3372333645,0.0,17.4833009759
 03/27  07:00:00,86.8590261628,5.46940667253,2.30880276707,1.58458538264,24.3117294858,51.2795993405,69.4805665949,40.1796141956,0.0,29.3009523993
 03/27  08:00:00,74.2204505529,5.27831734581,0.716340977702,3.88961248702,23.6694662846,40.6342015617,67.1705825693,31.5558188005,0.0,35.6147637688
 03/27  09:00:00,70.9860695213,5.28180991889,2.66891543853,3.70706905209,23.6694662846,35.6302164847,81.241297343,27.7637084822,18.025,35.4525888608
 03/27  10:00:00,53.5260527699,5.26598373614,2.80822999382,3.72064099378,18.7433767983,22.9618409725,71.7709496318,24.2848028494,18.025,29.4611467824
 03/27  11:00:00,53.139800998,5.30981268993,3.43473365994,2.66666981542,18.7433767983,22.9618409725,62.0197368741,20.493989556,18.025,23.5007473181
 03/27  12:00:00,52.6307906602,5.33807456564,3.69270320972,1.82798078185,18.5889407304,23.1597249699,63.7830432883,16.3946051228,18.025,29.3634381656
 03/27  13:00:00,52.424432733,5.36103655029,3.99427620092,1.05058298152,18.7433767983,23.2517909448,59.8379465689,12.4456606089,18.025,29.3672859601
 03/27  14:00:00,52.0029070233,5.3620804555,4.20035358741,0.421938879207,18.7433767983,23.2517909448,50.2205632499,8.7011859429,18.025,23.494377307
 03/27  15:00:00,51.7149415688,5.37268388479,4.42505913932,0.18861384054,18.7433767983,22.9618409725,54.5818972418,7.19401912173,18.025,29.3628781201
 03/27  16:00:00,55.300969536,5.35349747093,3.68585784997,0.0816909268862,18.7433767983,27.431320555,30.3089319007,6.51018354607,18.025,5.77374835465
 03/27  17:00:00,66.5416547537,5.44916459482,2.72394962642,0.0,17.6635504202,40.6971502883,18.563722922,7.0021660166,0.0,11.5615569054
 03/27  18:00:00,73.8307466939,5.5360434288,3.42042567602,0.0,27.5259009287,37.3340067412,28.2197882019,10.7597414166,0.0,17.4600467852
 03/27  19:00:00,80.3484005623,5.6073816919,3.77399248719,0.0,33.8341110165,33.3544677425,25.33931483,13.745588742,0.0,11.593726088
 03/27  20:00:00,93.1279238661,5.75141199725,4.48732226544,0.0,36.5179666069,38.8247702939,30.0078623416,18.412592058,0.0,11.5952702836
 03/27  21:00:00,87.7805700977,5.7864185288,4.6192018923,0.0,32.965339924,36.8579353714,37.3812091619,19.8968968557,0.0,17.4843123062
 03/27  22:00:00,62.02560079,5.49687966236,2.70152390263,0.0,25.6355707503,20.6438685092,38.4848762729,21.0762498168,0.0,17.4086264561
 03/27  23:00:00,41.072454037,5.32197314465,1.47705396348,0.0,15.0252895274,11.7056064465,27.238666775,21.4560754327,0.0,5.78259134233
 03/27  24:00:00,35.6867656799,5.27137180983,1.13257829766,0.0353302797531,11.6412384099,10.0650221343,27.8970696772,22.1232236531,0.0,5.77384602408
 03/28  01:00:00,33.9789616168,5.24303222943,0.934173885083,0.115159936351,10.0992000411,10.047477231,27.9768786423,22.2113755858,0.0,5.76550305652
 03/28  02:00:00,31.9541039279,5.20916440178,0.684859102026,0.233042656668,8.25718729233,10.0299323277,31.3356348891,25.5698918014,0.0,5.7657430877
 03/28  03:00:00,31.9447241776,5.19514538469,0.53724216401,0.385299630453,8.25718729233,10.0299323277,33.6935760788,27.928093005,0.0,5.76548307377
 03/28  04:00:00,33.6335691307,5.18705955012,0.458585608517,0.554086163004,8.25718729233,11.6354268332,34.0711440646,28.2971161368,0.0,5.77402792779
 03/28  05:00:00,41.357249486,5.19406778198,0.494837632554,0.65426105291,12.1011305571,15.3678112995,39.9309575083,28.3531492511,0.0,11.5778082573
 03/28  06:00:00,72.3362534547,5.42265546357,2.15546842258,0.214799850232,19.7275818095,37.2640762949,46.5567088807,29.0715865089,0.0,17.4851223718
 03/28  07:00:00,86.5920998823,5.60128143748,3.38141110691,0.113184695988,24.3117294858,51.2795993405,51.1954846897,27.7523119446,0.0,23.4431727451
 03/28  08:00:00,71.9998077412,5.32639088139,1.99688105012,0.34036084535,23.6694662846,40.6342015617,57.3810216761,21.768411058,0.0,35.6126106181
 03/28  09:00:00,69.0107965152,5.30371101241,3.89835427064,0.48045972676,23.6694662846,35.6302164847,74.240525005,20.768434241,18.025,35.447090764
 03/28  10:00:00,50.9829209939,5.20876189892,3.32602799821,0.716935394084,18.7433767983,22.9618409725,67.7820796073,20.297133808,18.025,29.4599457993
 03/28  11:00:00,50.998104205,5.21731887587,3.45637951894,0.595822257571,18.7433767983,22.9618409725,65.3698678925,17.9756318462,18.025,29.3692360464
 03/28  12:00:00,51.0034895408,5.25114461976,3.66899646116,0.311315818074,18.5889407304,23.1597249699,60.6256310691,13.2318109134,18.025,29.3688201556
 03/28  13:00:00,51.0168952498,5.24620692455,3.58557641159,0.166580305651,18.7433767983,23.2517909448,52.8988998303,11.3816850883,18.025,23.492214742
 03/28  14:00:00,51.0441751306,5.25605173796,3.67086761322,0.0987205943628,18.7433767983,23.2517909448,57.7961752789,10.4031358489,18.025,29.3680394301
 03/28  15:00:00,50.6199805458,5.24111722998,3.60103298861,0.0492471198101,18.7433767983,22.9618409725,53.1157751389,11.5958437531,18.025,23.4949313858
 03/28  16:00:00,54.4589993039,5.26080492371,3.00097036529,0.0173030348449,18.7433767983,27.431320555,40.9708041543,11.4181390061,18.025,11.5276651482
 03/28  17:00:00,65.9088059274,5.38954397457,2.15072719428,0.0,17.6635504202,40.6971502883,18.3924200473,12.6016403869,0.0,5.79077966038
 03/28  18:00:00,73.0631562651,5.4654079393,2.72347586173,0.0,27.5259009287,37.3340067412,34.1595560234,16.700791722,0.0,17.4587643014
 03/28  19:00:00,79.5050753152,5.51857836181,3.01946971024,0.0,33.8341110165,33.3544677425,30.7560940409,19.160516518,0.0,11.5955775228
 03/28  20:00:00,92.2143561771,5.63758787805,3.6875851105,0.0,36.5179666069,38.8247702939,35.1790565012,23.5852440009,0.0,11.5938125003
 03/28  21:00:00,86.7290878828,5.6570966802,3.69704486328,0.0,32.965339924,36.8579353714,50.4785264149,27.1741596987,0.0,23.3043667163
 03/28  22:00:00,61.3101395574,5.41608393713,2.04456294026,0.0223008460422,25.6355707503,20.6438685092,42.2480498841,30.6360522499,0.0,11.6119976342
 03/28  23:00:00,40.5632976918,5.24428989118,0.909405577171,0.13617703991,15.0252895274,11.7056064465,39.1883298817,33.4056956923,0.0,5.78263418941
 03/28  24:00:00,35.4975879261,5.19788353281,0.545963232414,0.506256339768,11.6412384099,10.0650221343,40.3945721247,34.6214871937,0.0,5.77308493093
 03/29  01:00:00,34.061150011,5.17280264303,0.313500955884,0.888253191485,10.0992000411,10.047477231,42.2027378927,36.4368834771,0.0,5.76585441566
 03/29  02:00:00,32.7470926184,5.17023832224,0.135231439105,1.61458665524,8.25718729233,10.0299323277,44.3547983069,38.5892045678,0.0,5.76559373914
 03/29  03:00:00,33.4916533953,5.1846102613,0.0715316530996,2.40847473386,8.25718729233,10.0299323277,45.5973519464,39.8315219349,0.0,5.76583001142
 03/29  04:00:00,36.3799037401,5.2201328856,0.0481015896302,3.67783361719,8.25718729233,11.6354268332,47.6391355843,41.8658996707,0.0,5.77323591367
 03/29  05:00:00,44.5627207135,5.2371985737,0.0444948536008,4.26694560827,12.1011305571,15.3678112995,53.6145339916,42.0360779468,0.0,11.5784560448
 03/29  06:00:00,72.6530599314,5.32394607242,1.2586907932,1.52709993545,19.7275818095,37.2640762949,58.988655101,41.5068704387,0.0,17.4817846623
 03/29  07:00:00,86.4945139171,5.48950642849,2.50998388887,0.998806515628,24.3117294858,51.2795993405,62.6965393576,39.2543851173,0.0,23.4421542403
 03/29  08:00:00,72.5549789945,5.25252494909,0.952698465465,2.01358542748,23.6694662846,40.6342015617,72.3673108893,30.8273143168,0.0,41.5399965725
 03/29  09:00:00,69.6960249961,5.25960314952,2.79700769284,2.31114425491,23.6694662846,35.6302164847,75.9303375131,28.3618913499,18.025,29.5434461632
 03/29  10:00:00,52.7631011642,5.24046813239,2.68172472021,3.1097157887,18.7433767983,22.9618409725,80.535584817,27.1656309408,18.025,35.3449538762
 03/29  11:00:00,52.6111869479,5.23236553369,2.68274049928,2.9674987595,18.7433767983,22.9618409725,67.9165846476,26.3921814972,18.025,23.4994031505
 03/29  12:00:00,51.9969453974,5.23369229937,2.69593654474,2.29528667902,18.5889407304,23.1597249699,71.1759142116,23.7876661498,18.025,29.3632480618
 03/29  13:00:00,51.8024302595,5.19751036109,2.5530219201,2.03336537326,18.7433767983,23.2517909448,65.7995365658,21.6970584328,18.025,26.077478133
 03/29  14:00:00,51.6653198666,5.22776985109,2.93389806085,1.48512188278,18.7433767983,23.2517909448,64.1584064012,19.3519634921,18.025,26.7814429091
 03/29  15:00:00,51.2414577792,5.25698103369,3.28201798683,0.973875205237,18.7433767983,22.9618409725,65.9637327974,18.5720155533,18.025,29.3667172441
 03/29  16:00:00,54.4734229712,5.23838860529,2.48040184567,0.574714705777,18.7433767983,27.431320555,41.0526707384,17.2538396793,18.025,5.77383105906
 03/29  17:00:00,65.4803310883,5.33159225552,1.53927943928,0.240927062997,17.6635504202,40.6971502883,23.9499877126,18.1596656932,0.0,5.79032201938
 03/29  18:00:00,72.5130904124,5.40108264081,2.14355030036,0.0941901581583,27.5259009287,37.3340067412,40.1606736481,22.7015952195,0.0,17.4590784285
 03/29  19:00:00,77.1139792781,5.45538453029,2.52703907665,0.0485316512514,33.8341110165,33.3544677425,42.296220629,24.9150566859,0.0,17.3811639431
 03/29  20:00:00,91.6776377068,5.56598473056,3.15584162801,0.0666318799783,36.5179666069,38.8247702939,41.0162871216,29.4241042765,0.0,11.5921828451
 03/29  21:00:00,86.3198182467,5.59688527258,3.2671467506,0.0808431712138,32.965339924,36.8579353714,48.0407822575,30.5586616036,0.0,17.4821206539
 03/29  22:00:00,61.0866705196,5.36786505576,1.71938053426,0.172237883354,25.6355707503,20.6438685092,44.9266967833,33.3145736651,0.0,11.6121231182
 03/29  23:00:00,40.9177545839,5.21641722325,0.5898985752,0.838014127248,15.0252895274,11.7056064465,48.556007164,37.0112477804,0.0,11.5447593836
 03/29  24:00:00,36.6034490842,5.20182272865,0.306881522086,1.84726248458,11.6412384099,10.0650221343,44.8134926848,39.0394366567,0.0,5.77405602807
 03/30  01:00:00,36.1625821044,5.21408878024,0.132104377546,3.1297965053,10.0992000411,10.047477231,46.7542615156,40.9887627662,0.0,5.76549874937
 03/30  02:00:00,36.112456382,5.25989860121,0.0548667884612,4.97065691125,8.25718729233,10.0299323277,43.7858522337,43.7658522337,0.0,0.02
 03/30  03:00:00,37.0339497602,5.28667499562,0.0430000267594,5.8772403935,8.25718729233,10.0299323277,49.6255024676,43.8597735018,0.0,5.7657289658
 03/30  04:00:00,39.4384180902,5.31158187835,0.0377660173455,6.65523525609,8.25718729233,11.6354268332,49.9466721842,44.1725989284,0.0,5.7740732558
 03/30  05:00:00,47.573341131,5.32757929122,0.0356336262024,7.19605067244,12.1011305571,15.3678112995,56.1939130434,44.6154280915,0.0,11.5784849519
 03/30  06:00:00,74.392157178,5.33687633994,0.926066663989,3.58589609658,19.7275818095,37.2640762949,59.9261335416,42.4432443018,0.0,17.4828892398
 03/30  07:00:00,86.9059793874,5.48098091271,2.39678534538,1.53200164542,24.3117294858,51.2795993405,67.4100870085,38.1109019124,0.0,29.2991850961
 03/30  08:00:00,74.3149427016,5.29037359465,0.846215551691,3.84218705172,23.6694662846,40.6342015617,64.9057150781,29.2980574203,0.0,35.6076576577
 03/30  09:00:00,71.1646779279,5.29061625462,2.78564787269,3.76014880499,23.6694662846,35.6302164847,79.7896164885,26.3177781475,18.025,35.446838341
 03/30  10:00:00,53.9460958786,5.25454250391,2.63055336268,4.32980941721,18.7433767983,22.9618409725,71.8320825763,24.3492345892,18.025,29.4578479871
 03/30  11:00:00,52.8711472009,5.25123951103,2.95466640389,2.93666113453,18.7433767983,22.9618409725,65.825884117,22.3925391947,18.025,25.4083449224
 03/30  12:00:00,52.1995937409,5.26600853005,3.08523792537,2.07632029789,18.5889407304,23.1597249699,65.4352949503,19.9583197826,18.025,27.4519751677
 03/30  13:00:00,51.7672315504,5.25180049588,3.16894470131,1.32795429875,18.7433767983,23.2517909448,64.7014033396,17.3105873592,18.025,29.3658159805
 03/30  14:00:00,51.1534668596,5.23312081651,3.2227447803,0.679071969537,18.7433767983,23.2517909448,57.2950826235,15.7771036999,18.025,23.4929789236
 03/30  15:00:00,50.9054258343,5.26983707882,3.59773313473,0.30927587031,18.7433767983,22.9618409725,61.7075445546,14.3216940226,18.025,29.360850532
 03/30  16:00:00,54.552362236,5.2821418512,2.91104320749,0.179258751063,18.7433767983,27.431320555,37.8060032244,14.0074080795,18.025,5.77359514498
 03/30  17:00:00,65.6189141899,5.36375347538,1.87274254843,0.0138849486096,17.6635504202,40.6971502883,26.0722925175,14.5112044126,0.0,11.5610881049
 03/30  18:00:00,72.7860247705,5.43658035952,2.47518054839,0.0,27.5259009287,37.3340067412,35.8770426418,18.4182628087,0.0,17.4587798331
 03/30  19:00:00,77.3477756149,5.48156459538,2.78319425362,0.0,33.8341110165,33.3544677425,33.9211426897,22.3281537465,0.0,11.5929889431
 03/30  20:00:00,91.8854484491,5.59402065631,3.40224859817,0.0,36.5179666069,38.8247702939,39.3237850805,27.7293267262,0.0,11.5944583543
 03/30  21:00:00,86.3730067091,5.61130933164,3.3753679886,0.0113936265854,32.965339924,36.8579353714,48.8865225212,31.4038651631,0.0,17.4826573581
 03/30  22:00:00,61.087439857,5.37942011465,1.81718689383,0.0636466791367,25.6355707503,20.6438685092,51.1825023612,33.7744424929,0.0,17.4080598683
 03/30  23:00:00,40.575061504,5.21870877077,0.70263756962,0.380293839812,15.0252895274,11.7056064465,42.2382079486,36.4557783173,0.0,5.78242963134
 03/30  24:00:00,35.8389256207,5.19259917341,0.405571460318,0.993274470862,11.6412384099,10.0650221343,44.2897223724,38.5156324492,0.0,5.77408992317
 03/31  01:00:00,35.0728389927,5.19506372494,0.238858945859,1.95232460613,10.0992000411,10.047477231,44.8552365987,39.0896463068,0.0,5.76559029187
 03/31  02:00:00,34.1567119235,5.20328694553,0.081824041101,3.04456701782,8.25718729233,10.0299323277,46.8412331667,41.0754187409,0.0,5.76581442587
 03/31  03:00:00,36.0233656123,5.25432354654,0.0420998484191,4.89990920334,8.25718729233,10.0299323277,50.7083873345,44.9433375451,0.0,5.7650497894
 03/31  04:00:00,38.8333943725,5.28985661788,0.0361005267471,6.07360464701,8.25718729233,11.6354268332,51.8370557042,46.063509119,0.0,5.77354658519
 03/31  05:00:00,46.7464669542,5.30096928036,0.0349249465716,6.39649832794,12.1011305571,15.3678112995,56.4418943448,44.8654833143,0.0,11.5764110305
 03/31  06:00:00,73.9739307985,5.32843772366,0.969283941088,3.13289484474,19.7275818095,37.2640762949,61.9523242311,44.469028899,0.0,17.4832953321
 03/31  07:00:00,86.9448618307,5.46865201165,2.27666480383,1.70334230386,24.3117294858,51.2795993405,66.409863912,42.9679051531,0.0,23.4419587589
 03/31  08:00:00,74.2760503441,5.28848103964,0.816666396806,3.83474220258,23.6694662846,40.6342015617,66.7981553972,31.1928283685,0.0,35.6053270286
 03/31  09:00:00,70.9057129212,5.29506539436,2.90161029706,3.38077451701,23.6694662846,35.6302164847,79.4951018255,26.0286158992,18.025,35.4414859263
 03/31  10:00:00,53.498177636,5.28483038164,3.033470903,3.44868876734,18.7433767983,22.9618409725,70.9118359375,23.4307705457,18.025,29.4560653918
 03/31  11:00:00,53.1193447299,5.32766006269,3.57731001712,2.48579618921,18.7433767983,22.9618409725,67.9975516483,20.6060921818,18.025,29.3664594665
 03/31  12:00:00,52.3105419278,5.33938352596,3.72006207276,1.47907034855,18.5889407304,23.1597249699,58.4434157859,16.9231687913,18.025,23.4952469945
 03/31  13:00:00,51.9129867339,5.34735362615,3.94007889166,0.607025717836,18.7433767983,23.2517909448,61.3876233219,14.0021197791,18.025,29.3605035429
 03/31  14:00:00,51.8113307531,5.36656953873,4.12585382461,0.300377361193,18.7433767983,23.2517909448,59.673484309,12.2816663665,18.025,29.3668179425
 03/31  15:00:00,51.3712919209,5.3613878485,4.15234817249,0.128979397457,18.7433767983,22.9618409725,54.0801291135,12.5660542873,18.025,23.4890748262
 03/31  16:00:00,54.8469147131,5.33609597018,3.31491378341,0.0159875399101,18.7433767983,27.431320555,36.0410444913,12.2434579174,18.025,5.77258657391
 03/31  17:00:00,66.1056513184,5.43414523957,2.30297553161,0.0,17.6635504202,40.6971502883,25.1463078176,13.5850531652,0.0,11.5612546524
 03/31  18:00:00,73.4257711685,5.52456297945,3.02694871799,0.0,27.5259009287,37.3340067412,35.5690403248,18.1110029169,0.0,17.4580374079
 03/31  19:00:00,78.2112576235,5.59900425089,3.52923748399,0.0,33.8341110165,33.3544677425,32.0578436652,20.4631364629,0.0,11.5947072023
 03/31  20:00:00,92.8469268557,5.72882546992,4.22892699365,0.0,36.5179666069,38.8247702939,37.2749423032,25.6839498985,0.0,11.5909924047
 03/31  21:00:00,87.2744042706,5.73587709677,4.16359652973,0.0,32.965339924,36.8579353714,46.5362907571,29.0535322857,0.0,17.4827584714
 03/31  22:00:00,61.6135131222,5.45483971799,2.33149143209,0.0,25.6355707503,20.6438685092,47.1956654624,29.7889672877,0.0,17.4066981747
 03/31  23:00:00,40.7932739019,5.28627995343,1.22539051194,0.00818550035373,15.0252895274,11.7056064465,34.8310878081,29.048646401,0.0,5.7824414071
 03/31  24:00:00,35.5400380152,5.24345536795,0.930317066738,0.118786764855,11.6412384099,10.0650221343,33.5300510751,27.7564458356,0.0,5.7736052395
 04/01  01:00:00,36.7916069141,5.24273313127,0.882468808586,0.220333906753,12.8411359301,10.0650221343,32.3327118565,26.5672770874,0.0,5.76543476914
 04/01  02:00:00,32.0564832172,5.21751883419,0.697119462738,0.314812133049,8.25718729233,10.0299323277,31.002255085,25.2366028271,0.0,5.76565225799
 04/01  03:00:00,32.0479558702,5.20888188606,0.635416360441,0.376624928462,8.25718729233,10.0299323277,29.428903055,23.664019723,0.0,5.76488333201
 04/01  04:00:00,33.6628137271,5.20516564017,0.607353789855,0.416463413953,8.25718729233,11.6354268332,27.7655862794,21.9918686644,0.0,5.77371761496
 04/01  05:00:00,37.8345894397,5.19441493489,0.521661088067,0.526192639061,8.71707943955,15.3327214929,28.4918238583,22.7098405658,0.0,5.78198329251
 04/01  06:00:00,58.2674155973,5.24025812587,0.853484892957,0.484959312269,18.5082010057,25.6353820695,37.3202802645,25.7421013323,0.0,11.5781789322
 04/01  07:00:00,68.1525091413,5.40203562691,2.03129015024,0.230194523624,19.4083231844,41.0650158608,44.5379516468,27.0539705795,0.0,17.4839810673
 04/01  08:00:00,94.1029607903,5.61685411802,4.00216322995,0.117441583335,26.3286599382,57.9988325916,70.767502502,22.9456861291,0.0,47.8218163729
 04/01  09:00:00,79.7788759632,5.45796525047,4.96076608991,0.14855211776,26.3286599382,42.8504436482,75.3659107854,21.7375053418,18.025,35.6034054436
 04/01  10:00:00,54.4510614796,5.24708959269,3.58197994846,0.404988646436,21.7447113004,23.4437158914,75.7028540676,22.228623265,18.025,35.4492308025
 04/01  11:00:00,52.0266175369,5.24548511641,3.57789265869,0.448352240153,19.3027497915,23.426170988,68.6686477229,21.1901090262,18.025,29.4535386968
 04/01  12:00:00,51.9128909772,5.2333426803,3.34792061842,0.43494123945,19.1483137236,23.7250123474,67.9245445735,20.5330251948,18.025,29.3665193787
 04/01  13:00:00,51.9543108973,5.22942145049,3.3076285075,0.375033505184,19.3027497915,23.7161209604,58.830616873,17.3142252642,18.025,23.4913916088
 04/01  14:00:00,51.924911524,5.23459651305,3.36707287667,0.281011159134,19.3027497915,23.7161209604,63.329434014,15.943544712,18.025,29.360889302
 04/01  15:00:00,51.6522618612,5.24162369015,3.47753158735,0.180826614065,19.3027497915,23.426170988,57.0748181576,15.5563395426,18.025,23.493478615
 04/01  16:00:00,55.2862778734,5.23491167246,2.70199304892,0.145756520805,19.3027497915,27.8956505705,44.2823699752,14.7299433042,18.025,11.527426671
 04/01  17:00:00,62.7821079814,5.32222315611,1.60273060143,0.0308762735265,18.2229234133,37.5968344597,20.7192007127,14.9369183282,0.0,5.7822823845
 04/01  18:00:00,77.8575163334,5.4562346372,2.62152835593,0.0,32.690315043,37.0816133363,29.3437189877,17.7827554474,0.0,11.5609635403
 04/01  19:00:00,80.4828824544,5.5454369254,3.16165770187,0.0,36.8143715336,33.066984531,30.6670444725,19.0755349353,0.0,11.5915095372
 04/01  20:00:00,92.2611902312,5.67366080497,3.91965973646,0.0,36.3493007332,38.7721355839,32.7734666202,21.1805295762,0.0,11.5929370441
 04/01  21:00:00,90.0888573239,5.67979931436,3.85742248651,0.001630519664,36.1807251679,36.8228455648,34.7700129767,23.1755761812,0.0,11.5944367954
 04/01  22:00:00,67.005030146,5.45342925442,2.2933583918,0.0276139533795,31.0351095914,20.6438685092,43.6243030892,26.1414197651,0.0,17.4828833241
 04/01  23:00:00,43.1623676346,5.27653095058,1.13525930456,0.0747562766553,17.4250845679,11.7056064465,40.2033253728,28.6270454262,0.0,11.5762799467
 04/01  24:00:00,36.8010823249,5.23618531018,0.847286607675,0.270235978763,12.8411359301,10.0650221343,36.0128646217,30.2389312908,0.0,5.77393333086
 04/02  01:00:00,36.9603668863,5.21421485793,0.657046452232,0.523613038595,12.925468867,10.100111941,36.8426906748,31.0770793614,0.0,5.76561131349
 04/02  02:00:00,32.2597444434,5.1779115108,0.370372030224,0.765006701153,8.34152022915,10.0650221343,37.3481178868,31.582782338,0.0,5.76533554881
 04/02  03:00:00,32.2753495095,5.16477236938,0.257204320114,0.90691920706,8.34152022915,10.0650221343,37.43722837,31.6716895463,0.0,5.76553882373
 04/02  04:00:00,34.0591150495,5.16183787464,0.189744594652,1.15428051102,8.34152022915,11.6705166398,37.5407876099,31.7667810103,0.0,5.77400659959
 04/02  05:00:00,38.5333744639,5.16261593102,0.117982319234,1.54103493001,8.80141237637,15.3678112995,37.6741771205,31.8920106734,0.0,5.78216644708
 04/02  06:00:00,58.4816100453,5.19929327571,0.44940555797,1.14420101119,18.5082010057,25.6353820695,43.5798746538,32.0018381366,0.0,11.5780365173
 04/02  07:00:00,68.3650562854,5.37356568135,1.76021810148,0.622866718674,19.4926561212,41.1001056674,47.4200231369,29.9368794719,0.0,17.483143665
 04/02  08:00:00,93.9788435024,5.59190577369,3.81988867042,0.200553947029,26.3286599382,57.9988325916,71.2194484464,23.402968267,0.0,47.8164801794
 04/02  09:00:00,79.3691750946,5.41166717246,4.45434675679,0.410996647321,26.2443270014,42.8153538416,77.1562435052,23.5305499388,18.025,35.6006935663
 04/02  10:00:00,54.4263344672,5.2065108242,3.09700936434,0.905815226464,21.7447113004,23.4437158914,77.9458226615,24.4736073675,18.025,35.4472152939
 04/02  11:00:00,51.9543702754,5.18623633355,2.96921136303,0.984326224797,19.3449162599,23.4437158914,71.4500913789,23.9721884328,18.025,29.452902946
 04/02  12:00:00,51.9421290511,5.18847877545,2.87816104316,0.919093324057,19.190480192,23.7425572507,67.1815208863,22.8832678196,18.025,26.2732530667
 04/02  13:00:00,51.8709437777,5.18194214497,2.78716512758,0.919322045233,19.260583323,23.698576057,65.0379523229,20.4323696634,18.025,26.5805826595
 04/02  14:00:00,51.8440834317,5.18095189621,2.77531474607,0.90529853055,19.260583323,23.698576057,67.8865620346,20.4983299407,18.025,29.3632320939
 04/02  15:00:00,51.6002862317,5.19578422224,2.95778893443,0.754147839592,19.260583323,23.4086260847,61.6598288904,20.1441791066,18.025,23.4906497838
 04/02  16:00:00,55.1988219094,5.19142386151,2.14861217217,0.714880978725,19.260583323,27.8781056672,43.6708296096,19.8722004737,18.025,5.77362913592
 04/02  17:00:00,62.5923478794,5.26660812294,1.03648294831,0.522690441825,18.1807569449,37.5792895564,32.8696875724,21.3263612627,0.0,11.5433263096
 04/02  18:00:00,77.2670292431,5.3907332321,2.02031431485,0.195654295155,32.6059821062,37.0465235296,31.3530773272,25.5624710039,0.0,5.79060632333
 04/02  19:00:00,79.9058221511,5.47054150837,2.56500060729,0.0944926254765,36.8143715336,33.066984531,43.8936226756,26.5162847828,0.0,17.3773378928
 04/02  20:00:00,91.6709185189,5.57643765103,3.19868084209,0.108512344262,36.43363367,38.8072253906,40.4259027878,28.8343602049,0.0,11.5915425829
 04/02  21:00:00,89.2365757951,5.57758896849,3.09981256465,0.128595933143,36.0963922311,36.7877557581,42.2308262578,30.6377853891,0.0,11.5930408687
 04/02  22:00:00,66.4177004285,5.3754502248,1.75037077814,0.180678750624,30.9507766546,20.6087787026,49.5437019288,32.0617032038,0.0,17.481998725
 04/02  23:00:00,43.2475557217,5.22315154779,0.652561542639,0.696025277144,17.4250845679,11.7056064465,44.7447740151,33.1678908561,0.0,11.576883159
 04/02  24:00:00,37.1600924241,5.19065905569,0.384139573222,1.01849847722,12.925468867,10.100111941,39.4809019178,33.7070005713,0.0,5.77390134641
 04/03  01:00:00,34.6571400844,5.17490317051,0.161346181081,1.63430317077,10.0992000411,10.047477231,40.9140272057,35.148611005,0.0,5.76541620068
 04/03  02:00:00,33.9000277496,5.20098752,0.0961292607298,2.77588132084,8.25718729233,10.0299323277,42.0852360646,36.3196135946,0.0,5.76562247
 04/03  03:00:00,34.6742715683,5.22242794097,0.0755465748039,3.54926814172,8.25718729233,10.0299323277,42.6414436624,36.8765993667,0.0,5.76484429577
 04/03  04:00:00,36.9539992774,5.24050328728,0.0576927781407,4.22197608403,8.25718729233,11.6354268332,43.8226387188,38.0493478045,0.0,5.77329091421
 04/03  05:00:00,44.8043194072,5.2475568963,0.0557313341452,4.48696658011,12.1011305571,15.3678112995,47.7272065319,38.3543264456,0.0,9.37288008625
 04/03  06:00:00,72.381311769,5.30691643,1.17898001936,1.35211776382,19.7275818095,37.2640762949,57.2057397651,37.5040009071,0.0,19.7017388579
 04/03  07:00:00,84.4444649144,5.48170486437,2.49426206727,0.856316540085,24.3117294858,51.2795993405,58.2763002673,34.8373650336,0.0,23.4389352336
 04/03  08:00:00,72.2526551082,5.22834947541,0.868049603939,1.82011027031,23.6694662846,40.6342015617,63.9296802995,28.3289564265,0.0,35.600723873
 04/03  09:00:00,69.816803731,5.22689813516,2.49193182043,2.76972227096,23.6694662846,35.6302164847,80.6947045802,27.2257046398,18.025,35.4439999404
 04/03  10:00:00,54.077102514,5.25247967645,2.44701309488,4.64643042194,18.7433767983,22.9618409725,74.2525583074,26.7739390786,18.025,29.4536192288
 04/03  11:00:00,54.3860798479,5.26165380734,2.47442895078,4.92142399489,18.7433767983,22.9618409725,74.0529414138,26.6644480361,18.025,29.3634933777
 04/03  12:00:00,54.3272699335,5.26404407058,2.32257722711,4.96862885303,18.5889407304,23.1597249699,67.5139933273,25.9954452952,18.025,23.4935480321
 04/03  13:00:00,54.4695228359,5.26276441932,2.30171441946,4.88651943822,18.7433767983,23.2517909448,72.1907246488,24.8060310047,18.025,29.359693644
 04/03  14:00:00,54.6277600654,5.2679009238,2.28691146601,5.05442517876,18.7433767983,23.2517909448,67.287156885,25.7707110521,18.025,23.4914458329
 04/03  15:00:00,54.2601900159,5.26634710532,2.29339889751,4.9718719032,18.7433767983,22.9618409725,74.9665285412,27.5830281718,18.025,29.3585003694
 04/03  16:00:00,57.6603574914,5.26092327957,1.48701336739,4.73250943652,18.7433767983,27.431320555,51.8563700508,28.057876747,18.025,5.7734933038
 04/03  17:00:00,66.850179278,5.23613556979,0.350977502262,2.89454360661,17.6635504202,40.6971502883,41.1832846517,29.6226386417,0.0,11.56064601
 04/03  18:00:00,72.4313117626,5.25104006271,0.743065076447,1.56296302194,27.5259009287,37.3340067412,51.8918083537,34.4351311409,0.0,17.4566772128
 04/03  19:00:00,76.7793820988,5.30718186595,1.23526121527,1.15393621664,33.8341110165,33.3544677425,46.9651490477,35.3729908739,0.0,11.5921581738
 04/03  20:00:00,91.3480788575,5.43104714974,2.14157605012,0.886291211195,36.5179666069,38.8247702939,49.2251952599,37.6316742404,0.0,11.5935210196
 04/03  21:00:00,85.9708124932,5.46120856369,2.30667750973,0.828011498628,32.965339924,36.8579353714,55.9491868404,38.4693084086,0.0,17.4798784318
 04/03  22:00:00,61.3216870624,5.2569420159,0.789122273405,1.44845301293,25.6355707503,20.6438685092,53.4885901343,39.5111275469,0.0,13.9774625875
 04/03  23:00:00,44.1744212329,5.25649168976,0.12315273413,4.52136394637,15.0252895274,11.7056064465,50.8160056261,41.6256745057,0.0,9.19033112041
 04/03  24:00:00,40.7921361713,5.30096155516,0.0740603073133,6.16964096834,11.6412384099,10.0650221343,48.9670489512,43.1931741364,0.0,5.77387481485
 04/04  01:00:00,40.0267112313,5.32223028053,0.0488562136724,6.96903858974,10.0992000411,10.047477231,49.2578600588,43.492236092,0.0,5.76562396681
 04/04  02:00:00,38.9946594195,5.34586434993,0.0406021372304,7.78116489782,8.25718729233,10.0299323277,50.0852137705,44.3198763566,0.0,5.76533741388
 04/04  03:00:00,39.6586769511,5.36475099288,0.034311388565,8.43258723904,8.25718729233,10.0299323277,45.1685943574,45.1485943574,0.0,0.02
 04/04  04:00:00,41.7363865219,5.37884602942,0.0292631314365,8.89445180789,8.25718729233,11.6354268332,57.0364500297,45.5098143068,0.0,11.526635723
 04/04  05:00:00,49.4064879337,5.38197936967,0.0277690954298,8.98267849845,12.1011305571,15.3678112995,51.2489549375,45.4514718841,0.0,5.79748305342
 04/04  06:00:00,75.4162336197,5.29433155382,0.261907346585,5.31670334532,19.7275818095,37.2640762949,68.7408446526,45.4383296087,0.0,23.3025150439
 04/04  07:00:00,85.1756972595,5.3766965513,1.47506290791,2.71176287763,24.3117294858,51.2795993405,66.6883475128,43.2504347153,0.0,23.4379127975
 04/04  08:00:00,76.0502848495,5.29848606856,0.299682572798,6.11597537227,23.6694662846,40.6342015617,70.5858411804,34.9865163188,0.0,35.5993248616
 04/04  09:00:00,72.7129484681,5.29350290209,2.18537319971,5.90582538315,23.6694662846,35.6302164847,84.9896360883,31.5243244914,18.025,35.4403115968
 04/04  10:00:00,56.1677547838,5.31525006983,2.33343230443,6.78789558512,18.7433767983,22.9618409725,77.9034232245,30.4271422048,18.025,29.4512810196
 04/04  11:00:00,55.5544749714,5.29807891427,2.36377271933,6.16405237443,18.7433767983,22.9618409725,71.2637211989,29.7416849475,18.025,23.4970362513
 04/04  12:00:00,53.8668052176,5.2492346755,2.24207165637,4.60348106808,18.5889407304,23.1597249699,74.0810987577,26.6980577272,18.025,29.3580410305
 04/04  13:00:00,53.3094814917,5.22302544833,2.26009298527,3.80783987217,18.7433767983,23.2517909448,72.1329834218,24.7450949958,18.025,29.362888426
 04/04  14:00:00,52.4239256856,5.19855645752,2.32523895758,2.88161099881,18.7433767983,23.2517909448,65.0828147067,23.5691482242,18.025,23.4886664825
 04/04  15:00:00,51.6597067419,5.18576577998,2.36343979856,2.38192967829,18.7433767983,22.9618409725,71.7796667514,24.3939939184,18.025,29.360672833
 04/04  16:00:00,54.7157082988,5.17175997307,1.61476229235,1.7492775009,18.7433767983,27.431320555,47.5242646571,23.7257090558,18.025,5.77355560132
 04/04  17:00:00,64.932168463,5.19972893194,0.523664794361,0.840256202925,17.6635504202,40.6971502883,37.3020551867,25.7419193587,0.0,11.560135828
 04/04  18:00:00,71.7478100221,5.25693311185,0.956579728346,0.660058983698,27.5259009287,37.3340067412,48.1020541045,30.6468565803,0.0,17.4551975242
 04/04  19:00:00,76.3029518712,5.30763590808,1.33736736732,0.574948574002,33.8341110165,33.3544677425,44.3343365035,32.7435389646,0.0,11.5907975389
 04/04  20:00:00,90.9219707162,5.42598088103,2.19501692482,0.411814120111,36.5179666069,38.8247702939,47.3731669806,35.7810571819,0.0,11.5921097987
 04/04  21:00:00,85.588096099,5.45051667125,2.31840717501,0.444261724709,32.965339924,36.8579353714,54.8141750256,37.3328155294,0.0,17.4813594962
 04/04  22:00:00,60.9584007357,5.2468957671,0.801020012445,1.08332095824,25.6355707503,20.6438685092,51.094478732,39.4833574294,0.0,11.6111213026
 04/04  23:00:00,42.2656516408,5.19603636606,0.117214030575,2.67898999686,15.0252895274,11.7056064465,53.0293124763,41.4849933703,0.0,11.544319106
 04/04  24:00:00,39.4981131937,5.26205735457,0.0636362288456,4.92494803237,11.6412384099,10.0650221343,49.3283856734,43.5544245263,0.0,5.7739611471
 04/05  01:00:00,39.3263438165,5.30248372742,0.0460523817282,6.29122346248,10.0992000411,10.047477231,50.6739044908,44.908472279,0.0,5.76543221185
 04/05  02:00:00,38.7029339043,5.33748765147,0.0377723323795,7.50064805823,8.25718729233,10.0299323277,46.359096833,46.339096833,0.0,0.02
 04/05  03:00:00,39.5504220103,5.36109640492,0.0317165723784,8.33058305963,8.25718729233,10.0299323277,53.2006067274,47.4349802637,0.0,5.76562646363
 04/05  04:00:00,41.9843633002,5.38417488647,0.0261694019884,9.14019514808,8.25718729233,11.6354268332,54.3056827228,48.5318105946,0.0,5.7738721282
 04/05  05:00:00,49.9324531226,5.39360991384,0.0243987694867,9.50038685754,12.1011305571,15.3678112995,60.489950971,48.9123619731,0.0,11.5775889979
 04/05  06:00:00,75.8429175741,5.30110589502,0.220387616758,5.77813898354,19.7275818095,37.2640762949,65.6366990023,48.156391665,0.0,17.4803073374
 04/05  07:00:00,85.4543564612,5.377074812,1.40631368905,3.05880064764,24.3117294858,51.2795993405,74.0088480211,44.7162481534,0.0,29.2925998677
 04/05  08:00:00,76.2961986319,5.30560651595,0.288546549746,6.36591000547,23.6694662846,40.6342015617,71.4472285996,35.8446152861,0.0,35.6026133134
 04/05  09:00:00,73.1823672653,5.30668781519,2.09748521601,6.4499506452,23.6694662846,35.6302164847,87.2456448196,33.7785409319,18.025,35.4421038878
 04/05  10:00:00,56.7703214094,5.33413326983,2.25251425619,7.45250061277,18.7433767983,22.9618409725,80.030971707,32.5551194121,18.025,29.4508522949
 04/05  11:00:00,56.0897966571,5.31485122463,2.30733006468,6.73904641362,18.7433767983,22.9618409725,72.7430435417,31.2252345724,18.025,23.4928089693
 04/05  12:00:00,54.6289781378,5.27543169459,2.18771259482,5.39381695672,18.5889407304,23.1597249699,75.6827631908,28.2983301991,18.025,29.3594329917
 04/05  13:00:00,53.0429443555,5.21671322528,2.27294337518,3.53476758636,18.7433767983,23.2517909448,71.0494666361,24.380522396,18.025,28.6439442402
 04/05  14:00:00,51.7834114539,5.18300693431,2.41742767364,2.16445974252,18.7433767983,23.2517909448,63.7548091443,21.5264777995,18.025,24.2033313448
 04/05  15:00:00,50.8823471788,5.18119599538,2.62322398379,1.34935622921,18.7433767983,22.9618409725,68.1897571635,20.8041362141,18.025,29.3606209494
 04/05  16:00:00,53.9405445403,5.16286396959,1.88894283902,0.708833038022,18.7433767983,27.431320555,43.7239879171,19.9253438413,18.025,5.77364407578
 04/05  17:00:00,64.7525318651,5.23896326566,0.934345565718,0.210710807531,17.6635504202,40.6971502883,25.5849531298,19.7947336862,0.0,5.79021944361
 04/05  18:00:00,71.7658251061,5.3114124202,1.53648117459,0.0436994471201,27.5259009287,37.3340067412,41.1488064324,23.6933720089,0.0,17.4554344235
 04/05  19:00:00,76.4086381633,5.36760427997,1.93627090656,0.0217639992386,33.8341110165,33.3544677425,37.200566504,25.6067701038,0.0,11.5937964002
 04/05  20:00:00,91.058435366,5.48269380689,2.64528484744,0.0413006840441,36.5179666069,38.8247702939,47.0007788268,29.6239919272,0.0,17.3767868995
 04/05  21:00:00,85.6666941386,5.50489700935,2.70776842579,0.0791274565754,32.965339924,36.8579353714,49.4932360219,32.0122918334,0.0,17.4809441885
 04/05  22:00:00,60.5047689275,5.28403158737,1.17883664299,0.214741330006,25.6355707503,20.6438685092,47.8908961026,36.2806479433,0.0,11.6102481594
 04/05  23:00:00,40.5979854535,5.15752289903,0.195975186588,0.971079319865,15.0252895274,11.7056064465,45.6958763514,39.9137467272,0.0,5.78212962422
 04/05  24:00:00,36.3423174425,5.16494311332,0.0789541978413,1.85094971215,11.6412384099,10.0650221343,53.3340866862,41.8062526963,0.0,11.5278339899
 04/06  01:00:00,36.0814704533,5.20116455474,0.0508621777093,3.14286190787,10.0992000411,10.047477231,41.5263069576,41.5063069576,0.0,0.02
 04/06  02:00:00,35.8101591271,5.24997810367,0.042297701678,4.6908585696,8.25718729233,10.0299323277,47.2595394041,41.4942730364,0.0,5.76526636766
 04/06  03:00:00,37.0195581121,5.28764239632,0.0360901615116,5.86880009157,8.25718729233,10.0299323277,47.9374554132,42.1720010441,0.0,5.76545436914
 04/06  04:00:00,39.6128841973,5.31536990252,0.0305807000049,6.83311278717,8.25718729233,11.6354268332,49.2219457397,43.4487210553,0.0,5.77322468438
 04/06  05:00:00,47.4811175548,5.32244180952,0.0291585870384,7.11546173336,12.1011305571,15.3678112995,54.7272725109,43.1498265699,0.0,11.577445941
 04/06  06:00:00,73.8079605288,5.26781928457,0.454049877874,3.54281217668,19.7275818095,37.2640762949,59.3907076513,41.9130821367,0.0,17.4776255146
 04/06  07:00:00,84.6087189046,5.41901621111,1.98159995012,1.59594451152,24.3117294858,51.2795993405,61.8842976802,38.4482850423,0.0,23.4360126379
 04/06  08:00:00,73.691071618,5.23914051343,0.597990683188,3.51781062274,23.6694662846,40.6342015617,69.713974364,28.188439231,0.0,41.525535133
 04/06  09:00:00,70.2531639592,5.23811193961,2.59687841303,3.08993432937,23.6694662846,35.6302164847,71.3011794907,23.7432761633,18.025,29.5329033274
 04/06  10:00:00,52.7212267846,5.21882579528,2.72255186717,3.04867834076,18.7433767983,22.9618409725,67.95088198,20.4742968315,18.025,29.4515851486
 04/06  11:00:00,52.2965330158,5.2501323588,3.24456613643,2.07326737869,18.7433767983,22.9618409725,65.0783733083,17.688296259,18.025,29.3650770493
 04/06  12:00:00,51.8799909506,5.2956741075,3.63317098147,1.17912963324,18.5889407304,23.1597249699,61.0192103342,13.6292037614,18.025,29.3650065728
 04/06  13:00:00,51.7520585588,5.31869439297,3.97396090216,0.440888671425,18.7433767983,23.2517909448,51.3148958313,9.80144827633,18.025,23.488447555
