Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/06  14:00:00,51.8140448538,5.34168665076,4.25827921424,0.195560535761,18.7433767983,23.2517909448,53.7578128453,6.37612318003,18.025,29.3566896653
 04/06  15:00:00,51.4979191342,5.34078461514,4.36058000192,0.0679878398625,18.7433767983,22.9618409725,48.0899100438,6.57527731854,18.025,23.4896327253
 04/06  16:00:00,55.1016385757,5.32530239711,3.59310704047,0.0033244036838,18.7433767983,27.431320555,36.0308749656,6.47916129272,18.025,11.5267136729
 04/06  17:00:00,66.3964031049,5.42578228119,2.60211028108,0.0,17.6635504202,40.6971502883,13.1420332075,7.35172529868,0.0,5.79030790886
 04/06  18:00:00,73.7296339758,5.52770118228,3.3277049138,0.0,27.5259009287,37.3340067412,28.8815842443,11.4268291705,0.0,17.4547550738
 04/06  19:00:00,78.3803341864,5.59645923237,3.70088104227,0.0,33.8341110165,33.3544677425,25.4870750129,13.8934938066,0.0,11.5935812063
 04/06  20:00:00,92.9636446627,5.7319515286,4.34254335251,0.0,36.5179666069,38.8247702939,30.3348713931,18.7436086052,0.0,11.5912627879
 04/06  21:00:00,87.4118806879,5.74297425411,4.29400800316,0.0,32.965339924,36.8579353714,39.981367284,22.4997389651,0.0,17.4816283189
 04/06  22:00:00,61.5245457617,5.43814224039,2.25924804257,0.0,25.6355707503,20.6438685092,44.0803364164,26.6744575181,0.0,17.4058788983
 04/06  23:00:00,40.5830927783,5.25953709088,1.04985782631,0.000294118401779,15.0252895274,11.7056064465,35.9814976832,30.1995836724,0.0,5.78191401083
 04/06  24:00:00,35.2556493691,5.20506601039,0.648074482837,0.155041316979,11.6412384099,10.0650221343,40.0211752486,34.2474801326,0.0,5.77369511597
 04/07  01:00:00,33.7826901434,5.17915122388,0.423151480483,0.493806000149,10.0992000411,10.047477231,43.5601187594,37.7945662266,0.0,5.76555253282
 04/07  02:00:00,32.4038913879,5.1699219594,0.224900308572,1.1820450269,8.25718729233,10.0299323277,46.5129865477,40.7477392452,0.0,5.76524730243
 04/07  03:00:00,33.3293209272,5.18238996744,0.0996246207276,2.22028253017,8.25718729233,10.0299323277,48.3160382224,42.5511052849,0.0,5.76493293749
 04/07  04:00:00,35.4743537081,5.19095347901,0.0457268249572,2.80385407355,8.25718729233,11.6354268332,47.600078758,41.8264180853,0.0,5.7736606727
 04/07  05:00:00,43.3690398448,5.20184811864,0.0631664717676,3.08997368857,12.1011305571,15.3678112995,51.2423497214,39.6659407377,0.0,11.5764089837
 04/07  06:00:00,72.5397953133,5.3362726682,1.37340850913,1.28683968579,19.7275818095,37.2640762949,55.9442843954,38.4629551431,0.0,17.4813292523
 04/07  07:00:00,84.5392297342,5.5012120558,2.60201631132,0.823853374435,24.3117294858,51.2795993405,59.6286588012,36.192321264,0.0,23.4363375372
 04/07  08:00:00,72.357127796,5.27324493937,1.27399628416,1.47376276992,23.6694662846,40.6342015617,62.3314665124,26.7331464054,0.0,35.5983201069
 04/07  09:00:00,69.3378267552,5.27949462092,3.26008307835,1.47001398831,23.6694662846,35.6302164847,76.292262081,22.8340541377,18.025,35.4332079433
 04/07  10:00:00,51.8875435736,5.23845862018,3.15554116482,1.76237608038,18.7433767983,22.9618409725,66.9509861037,19.4753926336,18.025,29.4505934701
 04/07  11:00:00,51.4846787981,5.24423975912,3.38492180464,1.12695225037,18.7433767983,22.9618409725,63.8483741565,16.4627284237,18.025,29.3606457328
 04/07  12:00:00,51.1785465524,5.27473150344,3.645400649,0.486402386037,18.5889407304,23.1597249699,53.8076557803,12.2926805635,18.025,23.4899752168
 04/07  13:00:00,51.5966549589,5.31798949094,4.02584129611,0.23430844396,18.7433767983,23.2517909448,56.2518710313,8.86966347654,18.025,29.3572075547
 04/07  14:00:00,51.6586892801,5.32860972977,4.21561380984,0.0959502150583,18.7433767983,23.2517909448,48.7196542069,7.20466564644,18.025,23.4899885604
 04/07  15:00:00,51.3002346375,5.31916572713,4.23822839086,0.0142770387272,18.7433767983,22.9618409725,55.2632377663,7.88205926617,18.025,29.3561785002
 04/07  16:00:00,55.2091616098,5.33536903726,3.69388891532,0.0,18.7433767983,27.431320555,30.9116198948,7.11340705149,18.025,5.77321284329
 04/07  17:00:00,66.8259754175,5.47562274383,2.98184181868,0.0,17.6635504202,40.6971502883,18.7329178276,7.17265497559,0.0,11.560262852
 04/07  18:00:00,74.2030203346,5.58613126988,3.74266675794,0.0,27.5259009287,37.3340067412,28.2230596021,10.7672367102,0.0,17.4558228919
 04/07  19:00:00,78.5992710396,5.63535459154,3.88092991918,0.0,33.8341110165,33.3544677425,26.8963772438,15.3050362826,0.0,11.5913409612
 04/07  20:00:00,93.0802261501,5.76052956263,4.43054847333,0.0,36.5179666069,38.8247702939,33.163960262,21.5713661929,0.0,11.5925940691
 04/07  21:00:00,87.3427268068,5.74843157978,4.21940381037,0.0,32.965339924,36.8579353714,45.4133612005,27.9324506893,0.0,17.4809105112
 04/07  22:00:00,61.6480836106,5.46146996954,2.35946226565,0.0,25.6355707503,20.6438685092,40.741013673,29.1301107468,0.0,11.6109029262
 04/07  23:00:00,40.8489388134,5.29657707101,1.27895845506,0.0,15.0252895274,11.7056064465,40.2685947284,28.7245095154,0.0,11.5440852131
 04/07  24:00:00,35.4137180914,5.23831360342,0.904476354418,0.0234626955694,11.6412384099,10.0650221343,35.6483773081,29.8747259648,0.0,5.77365134332
 04/08  01:00:00,36.5521240896,5.21890509849,0.741525365274,0.145632928015,12.8411359301,10.0650221343,36.6530161624,30.8878509614,0.0,5.76516520101
 04/08  02:00:00,31.9124432388,5.18394094876,0.450361318235,0.451119474712,8.25718729233,10.0299323277,38.5057636355,32.7404246117,0.0,5.76533902378
 04/08  03:00:00,32.179482685,5.1699318964,0.283888962935,0.898640721388,8.25718729233,10.0299323277,35.5780760683,35.5580760683,0.0,0.02
 04/08  04:00:00,34.496464041,5.17686465995,0.149871904061,1.73590962074,8.25718729233,11.6354268332,44.3617000171,38.5889281424,0.0,5.77277187475
 04/08  05:00:00,39.317012231,5.18467900284,0.0590734105416,2.48095448337,8.71707943955,15.3327214929,51.3120296985,39.7680548683,0.0,11.5439748302
 04/08  06:00:00,57.5760497645,5.21253561975,0.307409967582,2.25141671843,18.5082010057,25.6353820695,51.6113112009,40.0351559116,0.0,11.5761552893
 04/08  07:00:00,68.3655116528,5.3429101203,1.44020748367,1.09344531223,19.4083231844,41.0650158608,54.3992683637,36.9181872106,0.0,17.4810811531
 04/08  08:00:00,93.8099989026,5.55985424152,3.41332124593,0.470376347739,26.3286599382,57.9988325916,69.1002644734,27.2703762153,0.0,41.8298882581
 04/08  09:00:00,79.8222778358,5.44829055774,4.73474634236,0.427688038022,26.3286599382,42.8504436482,80.9908133018,21.4461659237,18.025,41.5196473781
 04/08  10:00:00,55.2204105471,5.32546865949,4.23229869342,0.445667518535,21.7447113004,23.4437158914,63.4417463106,15.8832043329,18.025,29.5335419776
 04/08  11:00:00,53.1894107316,5.39265598817,4.84123577642,0.200651161706,19.3027497915,23.426170988,57.2447631195,9.77137336855,18.025,29.4483897509
 04/08  12:00:00,53.710927843,5.45499061236,5.31493324219,0.0443337784906,19.1483137236,23.7250123474,53.4052117872,6.02850358855,18.025,29.3517081987
 04/08  13:00:00,54.5502738579,5.5320161875,5.97604011499,0.0,19.3027497915,23.7161209604,48.5152934759,1.12985408342,18.025,29.3604393925
 04/08  14:00:00,55.4103255906,5.62657850913,6.74153343066,0.0,19.3027497915,23.7161209604,41.5693869734,0.0611229987406,18.025,23.4832639747
 04/08  15:00:00,55.5347927682,5.66690976221,7.11561533426,0.0,19.3027497915,23.426170988,47.8518338963,0.467649981315,18.025,29.359183915
 04/08  16:00:00,59.2772721648,5.65716016106,6.41651026278,0.0,19.3027497915,27.8956505705,24.0784442275,0.279963982376,18.025,5.77348024515
 04/08  17:00:00,67.0654212599,5.76118183058,5.4779798462,0.0,18.2229234133,37.5968344597,6.20532664768,0.423943637189,0.0,5.78138301049
 04/08  18:00:00,82.5407808702,5.9941501194,6.76689685111,0.0,32.690315043,37.0816133363,13.4432628021,1.88336900522,0.0,11.5598937969
 04/08  19:00:00,85.3056904147,6.12125208994,7.40867843007,0.0,36.8143715336,33.066984531,15.9712871625,4.37891194852,0.0,11.5923752139
 04/08  20:00:00,97.0232674514,6.27077611565,8.08464639998,0.0,36.3493007332,38.7721355839,19.1728375415,7.58198569987,0.0,11.5908518416
 04/08  21:00:00,94.6530880614,6.25860390363,7.84450830313,0.0,36.1807251679,36.8228455648,20.6359054805,9.04239620346,0.0,11.5935092771
 04/08  22:00:00,70.2788051374,5.86581821403,5.18240004027,0.0,31.0351095914,20.6438685092,29.9644342185,12.4844714911,0.0,17.4799627274
 04/08  23:00:00,44.9720381112,5.51541459171,2.78082741886,0.0,17.4250845679,11.7056064465,28.8371559243,17.2601505317,0.0,11.5770053926
 04/08  24:00:00,37.9133347527,5.41824633354,2.04772764224,0.0,12.8411359301,10.0650221343,25.7036321361,19.930066468,0.0,5.77356566812
 04/09  01:00:00,37.6330524165,5.36672428359,1.70084638581,0.0,12.925468867,10.100111941,28.5575949876,22.7921612444,0.0,5.76543374311
 04/09  02:00:00,32.5693982305,5.30556020719,1.31739435557,0.0,8.34152022915,10.0650221343,30.0333524658,24.2682359277,0.0,5.76511653811
 04/09  03:00:00,32.308400866,5.2694885905,1.09246874975,0.0,8.34152022915,10.0650221343,32.1363696582,26.371084629,0.0,5.76528502915
 04/09  04:00:00,33.6879635103,5.23791576914,0.896810044729,0.0,8.34152022915,11.6705166398,34.8816998416,29.1082216505,0.0,5.77347819116
 04/09  05:00:00,37.6660524296,5.2120665635,0.739966527406,0.0022954898463,8.80141237637,15.3678112995,36.0778858135,30.2962831953,0.0,5.78160261824
 04/09  06:00:00,56.2594752119,5.27863518493,1.17615465592,0.0,18.5082010057,25.6353820695,41.379881124,29.8029933331,0.0,11.5768877909
 04/09  07:00:00,68.4198334548,5.4598359391,2.3516338664,0.0,19.4926561212,41.1001056674,45.0313396577,27.5510968033,0.0,17.4802428544
 04/09  08:00:00,94.9779075127,5.7344057584,4.87706316766,0.0,26.3286599382,57.9988325916,66.1462671589,18.345255488,0.0,47.8010116709
 04/09  09:00:00,81.1246152089,5.62793038048,6.40455938105,0.0,26.2443270014,42.8153538416,65.9064425214,12.2863194492,18.025,35.5951230721
 04/09  10:00:00,56.6566683296,5.48491470634,5.95478283709,0.0,21.7447113004,23.4437158914,60.5347908082,7.07206890764,18.025,35.4377219005
 04/09  11:00:00,55.4462340685,5.59560643905,7.03605245797,0.0,19.3449162599,23.4437158914,49.0167157919,1.54613131002,18.025,29.4455844819
 04/09  12:00:00,56.9906646282,5.75973444661,8.27454972785,0.0,19.190480192,23.7425572507,41.6377299322,0.121677762411,18.025,23.4910521698
 04/09  13:00:00,58.2912559435,5.89778717663,9.410966716,0.0,19.260583323,23.698576057,47.3843586446,0.0,18.025,29.3593586446
 04/09  14:00:00,59.9613214165,6.02589949882,10.9529189084,0.0,19.260583323,23.698576057,41.5135706856,0.0,18.025,23.4885706856
 04/09  15:00:00,60.8540013489,6.10947247436,12.0519779569,0.0,19.260583323,23.4086260847,47.3791707558,0.0,18.025,29.3541707558
 04/09  16:00:00,65.1492853251,6.12977787932,11.8756164267,0.0,19.260583323,27.8781056672,23.7970908935,0.0,18.025,5.77209089351
 04/09  17:00:00,73.4728390591,6.30862833322,11.3976618108,0.0,18.1807569449,37.5792895564,5.78164361956,0.0,0.0,5.78164361956
 04/09  18:00:00,88.7537942098,6.59688023174,12.4966068208,0.0,32.6059821062,37.0465235296,11.5598088128,0.0,0.0,11.5598088128
 04/09  19:00:00,89.1893218055,6.708006203,12.5895577454,0.0,36.8143715336,33.066984531,11.5930693177,0.0,0.0,11.5930693177
 04/09  20:00:00,102.090632215,6.80485626341,12.4985153196,0.0,36.43363367,38.8072253906,11.949132713,0.356745644538,0.0,11.5923870685
 04/09  21:00:00,99.0162652049,6.75374673599,11.8319676499,0.0,36.0963922311,36.7877557581,13.2322790281,1.63911181545,0.0,11.5931672126
 04/09  22:00:00,74.3455196177,6.33266545454,8.90169567692,0.0,30.9507766546,20.6087787026,27.6426560276,4.34213037816,0.0,23.3005256494
 04/09  23:00:00,48.5024073353,5.91674737396,5.90986812885,0.0,17.4250845679,11.7056064465,13.8480441323,8.04981791766,0.0,5.79822621464
 04/09  24:00:00,40.5708260251,5.7241392151,4.27990447103,0.0,12.925468867,10.100111941,23.3276914509,11.8004857613,0.0,11.5272056896
 04/10  01:00:00,36.2251822122,5.55136098488,2.98724571589,0.0,10.0992000411,10.047477231,16.0954565714,16.0754565714,0.0,0.02
 04/10  02:00:00,33.5426315224,5.44838268237,2.26723021151,0.0,8.25718729233,10.0299323277,24.7621149932,18.9967610698,0.0,5.76535392335
 04/10  03:00:00,33.1404708599,5.39652512446,1.9169264493,0.0,8.25718729233,10.0299323277,27.1761205585,21.4110880291,0.0,5.76503252938
 04/10  04:00:00,34.4474266864,5.35779940924,1.65581487952,0.0,8.25718729233,11.6354268332,29.0088139686,23.2360838724,0.0,5.77273009622
 04/10  05:00:00,42.0107457188,5.35604899519,1.64065556502,0.0,12.1011305571,15.3678112995,35.1788090413,23.6024215285,0.0,11.5763875128
 04/10  06:00:00,71.6262226711,5.62529142903,3.34167714578,0.0,19.7275818095,37.2640762949,41.9251485024,24.4490435254,0.0,17.476104977
 04/10  07:00:00,86.5072870536,5.87679177852,5.01837247921,0.0,24.3117294858,51.2795993405,44.8323180482,21.3972788798,0.0,23.4350391684
 04/10  08:00:00,74.1814419983,5.58154557379,4.26378906105,0.0,23.6694662846,40.6342015617,53.9875691206,12.4655214772,0.0,41.5220476434
 04/10  09:00:00,72.0816096492,5.62568312909,7.12770447252,0.0,23.6694662846,35.6302164847,52.728035936,5.17069373659,18.025,29.5323421994
 04/10  10:00:00,54.8152005583,5.5928110372,7.49123253404,0.0,18.7433767983,22.9618409725,49.1249309847,1.65311045048,18.025,29.4468205342
 04/10  11:00:00,55.8594814095,5.72315543949,8.40776758352,0.0,18.7433767983,22.9618409725,47.580315883,0.198173845599,18.025,29.3571420374
 04/10  12:00:00,56.9436748613,5.8494967315,9.32217181356,0.0,18.5889407304,23.1597249699,41.5619457172,0.0487633284954,18.025,23.4881823887
 04/10  13:00:00,57.8515298634,5.96672382508,9.86629803488,0.0,18.7433767983,23.2517909448,47.3760492788,0.0,18.025,29.3510492788
 04/10  14:00:00,58.7170842105,6.051056209,10.6475180275,0.0,18.7433767983,23.2517909448,47.382915866,0.0,18.025,29.357915866
 04/10  15:00:00,59.0988582388,6.10640040995,11.2639015417,0.0,18.7433767983,22.9618409725,41.5098411728,0.0,18.025,23.4848411728
 04/10  16:00:00,63.1704904665,6.12749543414,10.8630973543,0.0,18.7433767983,27.431320555,23.7982195798,0.0,18.025,5.77321957984
 04/10  17:00:00,74.7224037945,6.31642099344,10.0374812525,0.0,17.6635504202,40.6971502883,11.5586153401,0.0,0.0,11.5586153401
 04/10  18:00:00,81.8593786521,6.45324086505,10.5319326915,0.0,27.5259009287,37.3340067412,17.5848564105,0.130581605225,0.0,17.4542748053
 04/10  19:00:00,84.4200185658,6.52056786989,10.7004774078,0.0,33.8341110165,33.3544677425,13.502528994,1.91151882246,0.0,11.5910101716
 04/10  20:00:00,99.9672107374,6.59836596602,10.4797092387,0.0,36.5179666069,38.8247702939,19.3271894028,7.73491675961,0.0,11.5922726431
 04/10  21:00:00,93.674281802,6.55357107689,9.74583901067,0.0,32.965339924,36.8579353714,29.6832958248,12.2036360177,0.0,17.4796598071
 04/10  22:00:00,66.3248516172,6.06477200164,6.43294293218,0.0,25.6355707503,20.6438685092,29.2950701482,17.6848719738,0.0,11.6101981744
 04/10  23:00:00,43.6786944683,5.6591172628,3.74618190974,0.0,15.0252895274,11.7056064465,32.6280085467,21.0844044498,0.0,11.5436040969
 04/10  24:00:00,37.4027089641,5.50978309663,2.64546686356,0.0,11.6412384099,10.0650221343,28.8723488384,23.0986764146,0.0,5.77367242382
 04/11  01:00:00,35.2895316037,5.43946336936,2.16349331653,0.0,10.0992000411,10.047477231,30.2799385589,24.514507579,0.0,5.76543097988
 04/11  02:00:00,32.9609708415,5.37800185289,1.75595259884,0.0,8.25718729233,10.0299323277,32.6430555795,26.8779535815,0.0,5.76510199794
 04/11  03:00:00,32.5671680175,5.3258047052,1.41434716014,0.0,8.25718729233,10.0299323277,29.9860613135,29.9660613135,0.0,0.02
 04/11  04:00:00,33.9481177978,5.29323233714,1.22107432482,0.0,8.25718729233,11.6354268332,37.3441557079,31.5706187322,0.0,5.77353697576
 04/11  05:00:00,41.53471115,5.29223043799,1.22844509799,0.0,12.1011305571,15.3678112995,43.1593077643,31.5829612614,0.0,11.576346503
 04/11  06:00:00,70.9973569657,5.54175479991,2.79635605795,0.0,19.7275818095,37.2640762949,50.4815727962,33.0040038784,0.0,17.4775689178
 04/11  07:00:00,85.5751223324,5.76034031736,4.20266570927,0.0,24.3117294858,51.2795993405,57.1185233682,27.8323748471,0.0,29.2861485211
 04/11  08:00:00,73.4804637975,5.52287689565,3.62148752273,0.0,23.6694662846,40.6342015617,50.8701404214,15.2796393365,0.0,35.590501085
 04/11  09:00:00,71.159990998,5.55848115445,6.27329130266,0.0,23.6694662846,35.6302164847,55.100473439,7.54464496761,18.025,29.5308284714
 04/11  10:00:00,53.734253151,5.50816165567,6.49493740355,0.0,18.7433767983,22.9618409725,56.3652966127,3.00897439689,18.025,35.3313222158
 04/11  11:00:00,54.6464635735,5.60591778523,7.31198940055,0.0,18.7433767983,22.9618409725,42.3559608938,0.840007241501,18.025,23.4909536523
 04/11  12:00:00,55.913526044,5.7477858887,8.39373500287,0.0,18.5889407304,23.1597249699,47.6743825441,0.292967660482,18.025,29.3564148837
 04/11  13:00:00,57.0795420429,5.87991439126,9.18112390912,0.0,18.7433767983,23.2517909448,41.5115975929,0.0,18.025,23.4865975929
 04/11  14:00:00,58.3049351362,6.00017224943,10.2862553999,0.0,18.7433767983,23.2517909448,47.3775563171,0.0,18.025,29.3525563171
 04/11  15:00:00,59.2723471341,6.09905056402,11.4447409379,0.0,18.7433767983,22.9618409725,41.5126989619,0.0,18.025,23.4876989619
 04/11  16:00:00,63.4819603642,6.13751772153,11.1645485414,0.0,18.7433767983,27.431320555,23.798183206,0.0,18.025,5.77318320598
 04/11  17:00:00,75.1414397748,6.33802910412,10.4349156993,0.0,17.6635504202,40.6971502883,11.5585617792,0.0,0.0,11.5585617792
 04/11  18:00:00,82.1742833182,6.4789591467,10.8211254997,0.0,27.5259009287,37.3340067412,17.4611820352,0.00786989034448,0.0,17.4533121448
 04/11  19:00:00,84.7614143798,6.55110511847,11.0113369967,0.0,33.8341110165,33.3544677425,12.506469555,0.914344060255,0.0,11.5921254947
 04/11  20:00:00,100.821981718,6.67219933574,11.2606540258,0.0,36.5179666069,38.8247702939,15.3261918715,3.73549307316,0.0,11.5906987984
 04/11  21:00:00,94.1525817143,6.59461139612,10.1831054989,0.0,32.965339924,36.8579353714,26.9663028067,9.48785068916,0.0,17.4784521176
 04/11  22:00:00,67.2094180272,6.1545967174,7.22768868879,0.0,25.6355707503,20.6438685092,29.5308886938,12.127549089,0.0,17.4033396048
 04/11  23:00:00,44.4136091191,5.74288119361,4.39733759291,0.0,15.0252895274,11.7056064465,21.9790293215,16.1972801645,0.0,5.78174915694
 04/11  24:00:00,37.6466688184,5.53747202215,2.86174033495,0.0,11.6412384099,10.0650221343,26.9349519741,21.1615995642,0.0,5.77335240987
 04/12  01:00:00,35.3429535448,5.44616171356,2.21021837421,0.0,10.0992000411,10.047477231,29.7418787482,23.9767958198,0.0,5.76508292843
 04/12  02:00:00,32.8442680885,5.36421489703,1.65303747702,0.0,8.25718729233,10.0299323277,35.189214449,29.4239867433,0.0,5.76522770568
 04/12  03:00:00,32.5932047203,5.32970445727,1.43648546848,0.0,8.25718729233,10.0299323277,35.0641352852,29.2992527343,0.0,5.76488255091
 04/12  04:00:00,33.9906409894,5.29909162666,1.25774119105,0.0,8.25718729233,11.6354268332,35.9760730593,30.2029110145,0.0,5.77316204477
 04/12  05:00:00,41.5470425314,5.29395218866,1.23905868065,0.0,12.1011305571,15.3678112995,42.4432833203,30.8687101863,0.0,11.5745731341
 04/12  06:00:00,71.0246935067,5.54536150839,2.82009117762,0.0,19.7275818095,37.2640762949,49.3004164193,31.8217463501,0.0,17.4786700692
 04/12  07:00:00,85.6779530176,5.7713290331,4.294518226,0.0,24.3117294858,51.2795993405,49.5565539809,26.1234080408,0.0,23.4331459402
 04/12  08:00:00,73.9801539031,5.55153041962,4.09252938253,0.0,23.6694662846,40.6342015617,46.5815461495,10.9938137108,0.0,35.5877324387
 04/12  09:00:00,71.6347416129,5.58267825807,6.72385063119,0.0,23.6694662846,35.6302164847,57.2590330091,3.80575444315,18.025,35.4282785659
 04/12  10:00:00,54.1260839635,5.52976342722,6.86516970846,0.0,18.7433767983,22.9618409725,48.9462104395,1.4745131956,18.025,29.4466972439
 04/12  11:00:00,55.2382034919,5.64095291808,7.86869699757,0.0,18.7433767983,22.9618409725,41.513312592,0.0,18.025,23.488312592
 04/12  12:00:00,56.9393073794,5.79258233594,9.37472317049,0.0,18.5889407304,23.1597249699,47.3780353858,0.0,18.025,29.3530353858
 04/12  13:00:00,58.8379161789,5.95538835716,10.8640236354,0.0,18.7433767983,23.2517909448,41.5133749729,0.0,18.025,23.4883749729
 04/12  14:00:00,60.703038152,6.09013959766,12.5943958746,0.0,18.7433767983,23.2517909448,47.3757295057,0.0,18.025,29.3507295057
 04/12  15:00:00,61.3004054205,6.17825464521,13.3935950508,0.0,18.7433767983,22.9618409725,47.3821035584,0.0,18.025,29.3571035584
 04/12  16:00:00,65.3491080095,6.21137774333,12.9578407784,0.0,18.7433767983,27.431320555,23.7982026992,0.0,18.025,5.77320269923
 04/12  17:00:00,77.0578550349,6.42817689086,12.2611891987,0.0,17.6635504202,40.6971502883,5.78863785589,0.0,0.0,5.78863785589
 04/12  18:00:00,83.3764032461,6.55571271164,11.9464996255,0.0,27.5259009287,37.3340067412,17.4531612906,0.0,0.0,17.4531612906
 04/12  19:00:00,85.9942636551,6.64201182677,12.1532836816,0.0,33.8341110165,33.3544677425,11.5927835662,0.0,0.0,11.5927835662
 04/12  20:00:00,102.341887175,6.80115428863,12.6516083337,0.0,36.5179666069,38.8247702939,11.7444975028,0.152520187423,0.0,11.5919773153
 04/12  21:00:00,96.4670241348,6.79455259015,12.2976126538,0.0,32.965339924,36.8579353714,18.7323627802,1.25488970998,0.0,17.4774730702
 04/12  22:00:00,69.5673423121,6.35979248627,9.38042415777,0.0,25.6355707503,20.6438685092,19.5197772966,2.11573012793,0.0,17.4040471687
 04/12  23:00:00,46.8949110316,5.97421930587,6.64730438817,0.0,15.0252895274,11.7056064465,9.12370811623,3.34289330232,0.0,5.78081481391
 04/12  24:00:00,40.2803505837,5.80660604089,5.22629012209,0.0,11.6412384099,10.0650221343,10.5825966324,4.80925242563,0.0,5.7733442068
 04/13  01:00:00,37.7177920137,5.70261011461,4.32861043611,0.0,10.0992000411,10.047477231,11.3638019579,5.59856807299,0.0,5.7652338849
 04/13  02:00:00,35.0420732349,5.61428491703,3.60077411526,0.0,8.25718729233,10.0299323277,12.1878937537,6.42252289198,0.0,5.76537086174
 04/13  03:00:00,34.553702506,5.55909777786,3.16759080026,0.0,8.25718729233,10.0299323277,12.7758382355,7.0113004373,0.0,5.76453779823
 04/13  04:00:00,35.8684921905,5.52170298389,2.91298326499,0.0,8.25718729233,11.6354268332,13.0515367765,7.27839278212,0.0,5.77314399441
 04/13  05:00:00,43.6126999494,5.53792115767,3.06075135448,0.0,12.1011305571,15.3678112995,18.3744182893,6.79853832961,0.0,11.5758799597
 04/13  06:00:00,74.5846731274,5.96828915679,5.95714951942,0.0,19.7275818095,37.2640762949,24.1105335174,6.63191742757,0.0,17.4786160898
 04/13  07:00:00,90.7326521562,6.34506998708,8.77548724524,0.0,24.3117294858,51.2795993405,28.6720954945,5.24021343222,0.0,23.4318820623
 04/13  08:00:00,78.0911299301,5.93747130444,7.81757162756,0.0,23.6694662846,40.6342015617,36.5146564956,0.931382966897,0.0,35.5832735287
 04/13  09:00:00,75.4012353804,5.95640854984,10.1166190937,0.0,23.6694662846,35.6302164847,53.465734255,0.00966540368444,18.025,35.4310688514
 04/13  10:00:00,57.3869983265,5.81243013522,9.84341983375,0.0,18.7433767983,22.9618409725,47.4680035667,0.0,18.025,29.4430035667
 04/13  11:00:00,60.6922430153,6.03615819464,12.9275337696,0.0,18.7433767983,22.9618409725,41.5144557155,0.0,18.025,23.4894557155
 04/13  12:00:00,65.7290190094,6.34089452107,17.6161255627,0.0,18.5889407304,23.1597249699,47.3715888198,0.0,18.025,29.3465888198
 04/13  13:00:00,70.578324406,6.61571448494,21.9441068581,0.0,18.7433767983,23.2517909448,47.3799128224,0.0,18.025,29.3549128224
 04/13  14:00:00,73.4505476001,6.80956635788,24.6224818154,0.0,18.7433767983,23.2517909448,41.5033562875,0.0,18.025,23.4783562875
 04/13  15:00:00,73.4474102044,6.86598271974,24.8528740741,0.0,18.7433767983,22.9618409725,47.3753867296,0.0,18.025,29.3503867296
 04/13  16:00:00,76.729953618,6.86084288557,23.6892233169,0.0,18.7433767983,27.431320555,23.7980697624,0.0,18.025,5.77306976235
 04/13  17:00:00,88.6291874633,7.11905582909,23.1416458978,0.0,17.6635504202,40.6971502883,5.78921020698,0.0,0.0,5.78921020698
 04/13  18:00:00,94.954815377,7.27366182327,22.806968552,0.0,27.5259009287,37.3340067412,17.4518904148,0.0,0.0,17.4518904148
 04/13  19:00:00,96.3508984957,7.3533848155,21.7985499598,0.0,33.8341110165,33.3544677425,11.592154884,0.0,0.0,11.592154884
 04/13  20:00:00,111.59508112,7.49700381722,21.2089580808,0.0,36.5179666069,38.8247702939,11.5910635636,0.0,0.0,11.5910635636
 04/13  21:00:00,104.589911687,7.47055776005,19.7445022217,0.0,32.965339924,36.8579353714,23.2939160755,0.0,0.0,23.2939160755
 04/13  22:00:00,75.915380336,6.95632014807,15.1319393918,0.0,25.6355707503,20.6438685092,11.6078123161,0.0,0.0,11.6078123161
 04/13  23:00:00,51.8868764454,6.47162618047,11.1418659457,0.0,15.0252895274,11.7056064465,5.78168050734,0.0,0.0,5.78168050734
 04/13  24:00:00,44.3278917493,6.22359582443,8.85684369247,0.0,11.6412384099,10.0650221343,5.77350369651,0.0,0.0,5.77350369651
 04/14  01:00:00,41.0154367079,6.04856468769,7.28030247041,0.0,10.0992000411,10.047477231,6.43886941832,0.673785946097,0.0,5.76508347222
 04/14  02:00:00,38.0143476218,5.92519670163,6.2621386583,0.0,8.25718729233,10.0299323277,7.03565952441,1.27061105393,0.0,5.76504847048
 04/14  03:00:00,36.8591395379,5.81157209686,5.22055537878,0.0,8.25718729233,10.0299323277,9.30480693706,3.54011749843,0.0,5.76468943864
 04/14  04:00:00,37.2067255967,5.68470307118,4.08821893755,0.0,8.25718729233,11.6354268332,13.7980329633,8.02475847905,0.0,5.77327448428
 04/14  05:00:00,44.2264947977,5.62211717141,3.59035544322,0.0,12.1011305571,15.3678112995,22.9178928034,11.3429919509,0.0,11.5749008525
 04/14  06:00:00,74.6913352003,6.00446470725,6.02764165208,0.0,19.7275818095,37.2640762949,31.1649111096,13.6867868905,0.0,17.4781242192
 04/14  07:00:00,90.1255691801,6.31542130745,8.19806269616,0.0,24.3117294858,51.2795993405,36.9764377759,13.5449403492,0.0,23.4314974267
 04/14  08:00:00,76.8246417622,5.85447712813,6.63408431451,0.0,23.6694662846,40.6342015617,44.2880716464,8.7041924335,0.0,35.5838792129
 04/14  09:00:00,74.0223570428,5.8500660214,8.84408709731,0.0,23.6694662846,35.6302164847,58.9816623962,5.52861965682,18.025,35.4280427394
 04/14  10:00:00,56.1014042785,5.76432423584,8.60593599258,0.0,18.7433767983,22.9618409725,50.6710767966,3.20487828527,18.025,29.4411985113
 04/14  11:00:00,57.5479996151,5.91973006703,9.89972092917,0.0,18.7433767983,22.9618409725,42.5696399649,1.05598176151,18.025,23.4886582034
 04/14  12:00:00,59.1252075079,6.08160150423,11.2716094392,0.0,18.5889407304,23.1597249699,47.6021740273,0.230751574216,18.025,29.3464224531
 04/14  13:00:00,61.069785916,6.24414059541,12.807145627,0.0,18.7433767983,23.2517909448,46.8624389488,0.0,18.025,28.8374389488
 04/14  14:00:00,62.9985634103,6.37307597807,14.6069894975,0.0,18.7433767983,23.2517909448,42.0190146436,0.0,18.025,23.9940146436
 04/14  15:00:00,63.8170181689,6.45375293401,15.6347137225,0.0,18.7433767983,22.9618409725,47.3814920818,0.0,18.025,29.3564920818
 04/14  16:00:00,68.1362249608,6.48887790283,15.4674629403,0.0,18.7433767983,27.431320555,23.7978753733,0.0,18.025,5.77287537333
 04/14  17:00:00,79.8393757155,6.70193670059,14.7689576308,0.0,17.6635504202,40.6971502883,5.78963026818,0.0,0.0,5.78963026818
 04/14  18:00:00,86.3985743376,6.85141118259,14.6729853435,0.0,27.5259009287,37.3340067412,17.4527681555,0.0,0.0,17.4527681555
 04/14  19:00:00,88.5887701267,6.91909830428,14.4707143435,0.0,33.8341110165,33.3544677425,11.6067595077,0.0144970937551,0.0,11.5922624139
 04/14  20:00:00,104.251174458,7.02442895515,14.3376299287,0.0,36.5179666069,38.8247702939,12.7215744208,1.13105162683,0.0,11.590522794
 04/14  21:00:00,98.0190438242,6.98162804601,13.6625705033,0.0,32.965339924,36.8579353714,20.3063306133,2.8302259834,0.0,17.4761046299
 04/14  22:00:00,70.464746531,6.48452402199,10.1531073999,0.0,25.6355707503,20.6438685092,23.4653173253,6.06194101587,0.0,17.4033763095
 04/14  23:00:00,47.1048297854,6.03195310427,6.79949523385,0.0,15.0252895274,11.7056064465,15.4135299881,9.63315734177,0.0,5.7803726463
 04/14  24:00:00,40.1004445142,5.81951056969,5.03348425498,0.0,11.6412384099,10.0650221343,17.8408196843,12.0676073852,0.0,5.77321229915
 04/15  01:00:00,40.2395960374,5.70043939853,4.09310796387,0.0,12.8411359301,10.0650221343,20.2106033519,14.4454897794,0.0,5.76511357249
 04/15  02:00:00,34.5009980882,5.55958921543,3.11439829726,0.0,8.25718729233,10.0299323277,21.8771704732,16.1119351554,0.0,5.76523531783
 04/15  03:00:00,33.9343784302,5.48893598829,2.61843206511,0.0,8.25718729233,10.0299323277,23.7270459711,17.9621647076,0.0,5.76488126348
 04/15  04:00:00,35.1643898996,5.44383642611,2.28675228907,0.0,8.25718729233,11.6354268332,25.9969239176,20.2239706007,0.0,5.77295331681
 04/15  05:00:00,39.0288498531,5.40777319601,2.02879295989,0.0,8.71707943955,15.3327214929,26.9708109189,21.1893251025,0.0,5.78148581635
 04/15  06:00:00,57.8011746955,5.4858443521,2.51066913184,0.0,18.5082010057,25.6353820695,32.6310568056,21.0552966376,0.0,11.5757601679
 04/15  07:00:00,70.0791323697,5.6811889937,3.9090439466,0.0,19.4083231844,41.0650158608,37.0732640884,19.5966582455,0.0,17.4766058428
 04/15  08:00:00,98.0313274813,6.07448595401,7.59045876624,0.0,26.3286599382,57.9988325916,59.8544920049,12.0730485968,0.0,47.7814434082
 04/15  09:00:00,84.3416954847,5.94927806528,9.18090887022,0.0,26.3286599382,42.8504436482,61.0756367998,7.46917194926,18.025,35.5814648506
 04/15  10:00:00,58.9824396091,5.7176211365,8.04787491142,0.0,21.7447113004,23.4437158914,52.3266643723,4.77476379478,18.025,29.5269005776
 04/15  11:00:00,57.1974303982,5.78833244629,8.65425428525,0.0,19.3027497915,23.426170988,49.4612561546,1.99727653138,18.025,29.4389796232
 04/15  12:00:00,58.0876157546,5.89225895489,9.29870283454,0.0,19.1483137236,23.7250123474,49.124832414,1.75439847016,18.025,29.3454339438
 04/15  13:00:00,58.6643392721,5.94364639039,9.6784914765,0.0,19.3027497915,23.7161209604,47.3800174241,0.0,18.025,29.3550174241
 04/15  14:00:00,59.6931181403,6.05359256481,10.5973280998,0.0,19.3027497915,23.7161209604,41.5016973151,0.0,18.025,23.4766973151
 04/15  15:00:00,59.8415219802,6.0948379499,10.9944318727,0.0,19.3027497915,23.426170988,47.3809791581,0.0,18.025,29.3559791581
 04/15  16:00:00,63.1079032374,6.02338907928,9.88092969397,0.0,19.3027497915,27.8956505705,23.797828305,0.0,18.025,5.772828305
 04/15  17:00:00,71.2313511565,6.17982460321,9.22528770991,0.0,18.2229234133,37.5968344597,5.78031880661,0.0,0.0,5.78031880661
 04/15  18:00:00,86.8384435786,6.44877637969,10.609958464,0.0,32.690315043,37.0816133363,11.6388777924,0.0799079295431,0.0,11.5589698628
 04/15  19:00:00,87.3696100592,6.54972067772,10.9281621523,0.0,36.8143715336,33.066984531,12.9844110862,1.39527107854,0.0,11.5891400077
 04/15  20:00:00,100.813503495,6.6837178811,11.4619757864,0.0,36.3493007332,38.7721355839,15.7703971415,4.18022046232,0.0,11.5901766792
 04/15  21:00:00,98.1680536125,6.64846862079,10.9696392748,0.0,36.1807251679,36.8228455648,17.9386014578,6.34733124479,0.0,11.591270213
 04/15  22:00:00,73.9052182907,6.26635896209,8.40831903578,0.0,31.0351095914,20.6438685092,24.7686642245,7.29154143089,0.0,17.4771227936
 04/15  23:00:00,48.3533050919,5.88696421898,5.7905722246,0.0,17.4250845679,11.7056064465,20.4630723433,8.88737849414,0.0,11.5756938491
 04/15  24:00:00,40.551354646,5.72380973317,4.38020024393,0.0,12.8411359301,10.0650221343,17.0016410141,11.2283097368,0.0,5.77333127736
 04/16  01:00:00,39.6828850133,5.61433551554,3.50307983074,0.0,12.925468867,10.100111941,19.4630860629,13.6979403811,0.0,5.76514568179
 04/16  02:00:00,34.1159793355,5.49556974695,2.67397885707,0.0,8.34152022915,10.0650221343,21.5615753525,15.7977441917,0.0,5.76383116084
 04/16  03:00:00,33.6803592383,5.4431389961,2.29079040857,0.0,8.34152022915,10.0650221343,17.8779281206,17.8579281206,0.0,0.02
 04/16  04:00:00,35.0164155507,5.41037630043,2.05281720785,0.0,8.34152022915,11.6705166398,28.9483628253,18.7665111647,0.0,10.1818516606
 04/16  05:00:00,38.9208443034,5.37985801736,1.82928145427,0.0,8.80141237637,15.3678112995,26.5952683193,19.4706670741,0.0,7.12460124518
 04/16  06:00:00,55.6689509915,5.45648081641,2.29181522592,0.0,18.5082010057,25.6353820695,31.1854055614,19.6107483322,0.0,11.5746572292
 04/16  07:00:00,69.8422141871,5.64508339517,3.58881485807,0.0,19.4926561212,41.1001056674,35.5863246106,18.1102979387,0.0,17.4760266719
 04/16  08:00:00,96.9774074369,5.97538672676,6.63564819733,0.0,26.3286599382,57.9988325916,55.301684606,13.4919789848,0.0,41.8097056212
 04/16  09:00:00,81.6182598301,5.71379987489,6.81237857606,0.0,26.2443270014,42.8153538416,74.3873301016,14.8604196912,18.025,41.5019104104
 04/16  10:00:00,55.8838763994,5.45024130966,5.21669829409,0.0,21.7447113004,23.4437158914,65.1683940013,17.6163299508,18.025,29.5270640505
 04/16  11:00:00,53.1005177027,5.41243232428,4.87353427668,0.0,19.3449162599,23.4437158914,65.7579166128,18.2937961893,18.025,29.4391204235
 04/16  12:00:00,52.7392781675,5.37854376934,4.40436926817,0.0,19.190480192,23.7425572507,66.8773605141,19.5015672635,18.025,29.3507932506
 04/16  13:00:00,52.3943890443,5.33588231491,4.07602371917,0.0,19.260583323,23.698576057,58.7943419621,17.2884268081,18.025,23.480915154
 04/16  14:00:00,52.6124855111,5.36514955605,4.26484813854,0.0,19.260583323,23.698576057,63.949358058,16.5727496524,18.025,29.3516084056
 04/16  15:00:00,52.1313157733,5.34432715996,4.09445472413,0.0,19.260583323,23.4086260847,59.8619681952,18.3570326906,18.025,23.4799355047
 04/16  16:00:00,55.5890788055,5.326365167,3.11883870253,0.0,19.260583323,27.8781056672,43.9147662382,20.116836524,18.025,5.7729297142
 04/16  17:00:00,63.2306397206,5.4118347713,2.05227545496,0.0,18.1807569449,37.5792895564,33.1336225882,21.591236428,0.0,11.5423861602
 04/16  18:00:00,78.1028927209,5.5381858113,2.90442554091,0.0,32.6059821062,37.0465235296,32.2939517101,26.5044318529,0.0,5.78951985724
 04/16  19:00:00,78.9183507727,5.61966828723,3.40695565068,0.0,36.8143715336,33.066984531,40.2095426127,28.6182305625,0.0,11.5913120501
 04/16  20:00:00,92.6209420875,5.73641996647,4.09729371438,0.0,36.43363367,38.8072253906,42.384319294,30.7932014246,0.0,11.5911178694
 04/16  21:00:00,90.2477917798,5.74385133366,4.07342373615,0.0,36.0963922311,36.7877557581,49.0519367365,31.6757732356,0.0,17.3761635008
 04/16  22:00:00,67.2765831527,5.522260647,2.64321377927,0.0,30.9507766546,20.6087787026,50.7559478892,33.2795122358,0.0,17.4764356535
 04/16  23:00:00,43.4611947599,5.32678965248,1.45744637728,0.00119515323138,17.4250845679,11.7056064465,46.1581536944,34.5841197217,0.0,11.5740339727
 04/16  24:00:00,37.0118162738,5.26871446729,1.08798510858,0.0883507516506,12.925468867,10.100111941,41.6844912089,35.9121283101,0.0,5.77236289881
 04/17  01:00:00,33.8611388402,5.21837460136,0.747263012794,0.208938376227,10.0992000411,10.047477231,37.5772519326,37.5572519326,0.0,0.02
 04/17  02:00:00,31.93507959,5.1868336503,0.504261463268,0.416978559216,8.25718729233,10.0299323277,44.2302300388,38.4654170826,0.0,5.76481295613
 04/17  03:00:00,32.0225426075,5.17725976826,0.373101823843,0.64517433607,8.25718729233,10.0299323277,44.9473869791,39.1824658996,0.0,5.7649210795
 04/17  04:00:00,33.8707956247,5.16981100273,0.249758731549,1.01743021923,8.25718729233,11.6354268332,46.168084545,40.3956050898,0.0,5.77247945514
 04/17  05:00:00,42.1404074699,5.19084834344,0.259246220188,1.6763008445,12.1011305571,15.3678112995,52.4281937402,40.8530497788,0.0,11.5751439615
 04/17  06:00:00,68.7244513101,5.41517821916,2.02105844882,0.513010066622,19.7275818095,37.2640762949,56.7863156461,39.3132210586,0.0,17.4730945874
 04/17  07:00:00,84.8594009029,5.61414895221,3.38466413134,0.248532478625,24.3117294858,51.2795993405,58.8591299004,35.4306049405,0.0,23.4285249599
 04/17  08:00:00,72.0437330526,5.32673843819,1.726434052,0.654499954476,23.6694662846,40.6342015617,63.2517248225,27.6700492522,0.0,35.5816755703
 04/17  09:00:00,68.8183921112,5.28954858228,3.38044923379,0.820205851247,23.6694662846,35.6302164847,79.7319399005,26.288369747,18.025,35.4185701535
 04/17  10:00:00,51.3357210678,5.1887725025,2.73402510573,1.68179085942,18.7433767983,22.9618409725,72.772028102,25.3069517238,18.025,29.4400763782
 04/17  11:00:00,51.4631879839,5.18983318636,2.80290464842,1.74190838172,18.7433767983,22.9618409725,70.9701359321,23.5947034746,18.025,29.3504324575
 04/17  12:00:00,50.8952250883,5.1945368328,2.87740237124,1.05129770297,18.5889407304,23.1597249699,61.915686791,20.4118133557,18.025,23.4788734353
 04/17  13:00:00,50.915627084,5.20232250167,2.98123945615,0.713570942178,18.7433767983,23.2517909448,65.6387631576,18.260422688,18.025,29.3533404696
 04/17  14:00:00,50.8234401267,5.2068307588,3.11305513694,0.485065303315,18.7433767983,23.2517909448,57.4584434457,15.9567707939,18.025,23.4766726518
 04/17  15:00:00,50.6492406259,5.2339488281,3.46019144854,0.226556471082,18.7433767983,22.9618409725,61.9041282539,14.5294212135,18.025,29.3497070404
 04/17  16:00:00,54.4854882268,5.26346070627,2.97349138461,0.0686590594118,18.7433767983,27.431320555,36.7287629712,12.9307590857,18.025,5.77300388549
 04/17  17:00:00,66.1181612825,5.41256433805,2.33712629247,0.0,17.6635504202,40.6971502883,18.3765031831,12.587499809,0.0,5.78900337412
 04/17  18:00:00,73.508943726,5.50889572949,3.12589017656,0.0,27.5259009287,37.3340067412,32.4672720572,15.0165230309,0.0,17.4507490262
 04/17  19:00:00,76.3720484248,5.58136665557,3.5917377042,0.0,33.8341110165,33.3544677425,27.9120566822,16.3201401381,0.0,11.5919165441
 04/17  20:00:00,92.822000088,5.70623404884,4.22666662436,0.0,36.5179666069,38.8247702939,31.6093574754,20.0193262955,0.0,11.5900311799
 04/17  21:00:00,87.3695740129,5.73011589096,4.26463531807,0.0,32.965339924,36.8579353714,40.0439024731,22.5699845339,0.0,17.4739179392
 04/17  22:00:00,61.7981751479,5.47065738796,2.50041932525,0.0,25.6355707503,20.6438685092,42.460375058,25.0581646845,0.0,17.4022103735
 04/17  23:00:00,40.7835039284,5.28322137218,1.22691037472,0.0,15.0252895274,11.7056064465,32.8062927529,27.024858343,0.0,5.78143440986
 04/17  24:00:00,35.3471556515,5.22806196875,0.869675247445,0.00197616978092,11.6412384099,10.0650221343,33.5385232057,27.7655552077,0.0,5.77296799801
 04/18  01:00:00,33.6492394033,5.19392927839,0.616486817208,0.152261002004,10.0992000411,10.047477231,34.8433784188,29.0784909639,0.0,5.76488745498
 04/18  02:00:00,31.7816357515,5.16638417968,0.382310512596,0.405936172182,8.25718729233,10.0299323277,35.8238019637,30.0588164673,0.0,5.76498549636
 04/18  03:00:00,31.8195614011,5.15157246535,0.222699175738,0.618285175415,8.25718729233,10.0299323277,37.264280682,31.4992037348,0.0,5.76507694718
 04/18  04:00:00,33.5227002324,5.14645640665,0.138749523197,0.803700525824,8.25718729233,11.6354268332,38.252170361,32.4789410776,0.0,5.77322928347
 04/18  05:00:00,41.2695590803,5.15454455974,0.174994735554,0.926014434896,12.1011305571,15.3678112995,43.3176671538,31.7433858102,0.0,11.5742813436
 04/18  06:00:00,68.5869183066,5.40722152446,2.0614963614,0.343003133506,19.7275818095,37.2640762949,47.9775145086,30.5021962995,0.0,17.4753182091
 04/18  07:00:00,84.7903764894,5.60851181725,3.46436429319,0.105453806527,24.3117294858,51.2795993405,50.9782617437,27.5516296806,0.0,23.4266320631
 04/18  08:00:00,72.0226435129,5.31803445461,1.95237724112,0.416177934998,23.6694662846,40.6342015617,56.7871490185,21.2091350732,0.0,35.5780139453
 04/18  09:00:00,68.9867597001,5.29320424624,3.85495910869,0.510412926359,23.6694662846,35.6302164847,73.0316434514,19.5842255335,18.025,35.4224179179
 04/18  10:00:00,50.7651001669,5.17413662671,3.12606211589,0.733773461607,18.7433767983,22.9618409725,66.631576016,19.168108816,18.025,29.4384672
 04/18  11:00:00,50.7067098854,5.1690662958,3.08540168036,0.723702587674,18.7433767983,22.9618409725,60.5777614217,19.0663922075,18.025,23.4863692142
 04/18  12:00:00,50.6128075855,5.17920927534,3.06643104075,0.59517910945,18.5889407304,23.1597249699,63.5529924888,16.1804383599,18.025,29.3475541288
 04/18  13:00:00,50.9911528079,5.21112217469,3.39339877746,0.368145593112,18.7433767983,23.2517909448,53.9929842335,12.4884459226,18.025,23.4795383109
 04/18  14:00:00,51.0348170569,5.22526124599,3.58341978302,0.207644929489,18.7433767983,23.2517909448,57.3963187924,10.0217110801,18.025,29.3496077123
 04/18  15:00:00,50.9512323863,5.25773577617,3.91421659992,0.0507430017643,18.7433767983,22.9618409725,51.0237806781,9.5206774213,18.025,23.4781032568
 04/18  16:00:00,54.8423588206,5.28179360698,3.38068688522,0.0,18.7433767983,27.431320555,32.7761386248,8.97821979045,18.025,5.77291883432
 04/18  17:00:00,66.3058470922,5.40894566436,2.52842938954,0.0,17.6635504202,40.6971502883,21.4271084093,9.86965309483,0.0,11.5574553145
 04/18  18:00:00,73.482064696,5.49190949953,3.11600267654,0.0,27.5259009287,37.3340067412,31.0263458829,13.576586258,0.0,17.4497596249
 04/18  19:00:00,76.2733103042,5.56074530719,3.5136301236,0.0,33.8341110165,33.3544677425,26.8844357826,15.2946427176,0.0,11.589793065
 04/18  20:00:00,92.7985976647,5.69820107539,4.21129942688,0.0,36.5179666069,38.8247702939,30.455017183,18.8643127974,0.0,11.5907043856
 04/18  21:00:00,87.3972539323,5.7268419907,4.29559810331,0.0,32.965339924,36.8579353714,38.3842942635,20.908681827,0.0,17.4756124365
 04/18  22:00:00,61.6105459144,5.44205025671,2.34140275504,0.0,25.6355707503,20.6438685092,34.8841982903,23.276324087,0.0,11.6078742033
 04/18  23:00:00,40.7639491384,5.27880497794,1.21177253114,0.0,15.0252895274,11.7056064465,36.0931541694,24.5506093659,0.0,11.5425448035
 04/18  24:00:00,35.4361477619,5.23823637226,0.94723723508,0.00323423074712,11.6412384099,10.0650221343,30.6029562398,24.8298478183,0.0,5.77310842151
 04/19  01:00:00,33.7749792651,5.21673973184,0.792594638122,0.0790850044797,10.0992000411,10.047477231,30.9365971393,25.1728135358,0.0,5.76378360358
 04/19  02:00:00,31.8327712349,5.18857263659,0.569895976152,0.247301401447,8.25718729233,10.0299323277,26.2511999285,26.2311999285,0.0,0.02
 04/19  03:00:00,31.8324404229,5.17244861127,0.430374241286,0.402615555957,8.25718729233,10.0299323277,32.7344160737,26.969660526,0.0,5.76475554765
 04/19  04:00:00,33.4422941578,5.1617962972,0.338408086357,0.508298547591,8.25718729233,11.6354268332,33.0771797605,27.3041009063,0.0,5.77307885417
 04/19  05:00:00,41.1515847215,5.17895595418,0.427860943583,0.530766246809,12.1011305571,15.3678112995,38.1634781369,26.5901432552,0.0,11.5733348817
 04/19  06:00:00,68.4893575998,5.42013284088,2.20227845707,0.0917586301098,19.7275818095,37.2640762949,43.4442302966,25.9710150943,0.0,17.4732152023
 04/19  07:00:00,84.9304748852,5.6334661008,3.65899599993,0.0259757032651,24.3117294858,51.2795993405,47.1334814059,23.7078321832,0.0,23.4256492227
 04/19  08:00:00,72.0832757556,5.33839143242,2.28305805622,0.1257788984,23.6694662846,40.6342015617,60.0180497099,18.5155125021,0.0,41.5025372078
 04/19  09:00:00,68.9821010821,5.30488840211,4.1031767763,0.245859388485,23.6694662846,35.6302164847,66.0125739497,18.4713674916,18.025,29.5162064582
 04/19  10:00:00,50.7753871346,5.1907860661,3.37619147022,0.477284236355,18.7433767983,22.9618409725,65.7576193737,18.2944454191,18.025,29.4381739547
 04/19  11:00:00,50.72035416,5.18590569899,3.35075137786,0.455160511449,18.7433767983,22.9618409725,64.331568391,16.9556142453,18.025,29.3509541457
 04/19  12:00:00,50.6384681439,5.18538503774,3.2940409381,0.387059322511,18.5889407304,23.1597249699,55.9862319692,14.4834366758,18.025,23.4777952934
 04/19  13:00:00,50.7562322492,5.18400518155,3.21247528927,0.341262814734,18.7433767983,23.2517909448,60.7854399623,13.4131741903,18.025,29.3472657721
 04/19  14:00:00,50.7005208738,5.18143686365,3.19510731233,0.305492847489,18.7433767983,23.2517909448,54.7052484758,13.2041668256,18.025,23.4760816502
 04/19  15:00:00,50.5056731102,5.20009302953,3.36498143697,0.212060134168,18.7433767983,22.9618409725,60.9830275846,13.6094001597,18.025,29.348627425
 04/19  16:00:00,54.2743015181,5.22316127973,2.74240069319,0.128867352641,18.7433767983,27.431320555,36.8268594521,13.0289984777,18.025,5.77286097442
 04/19  17:00:00,65.7200862647,5.36116323033,1.99045983679,0.0,17.6635504202,40.6971502883,19.4926686122,13.7037029538,0.0,5.78896565832
 04/19  18:00:00,72.9315970759,5.44235921255,2.61509414362,0.0,27.5259009287,37.3340067412,34.8525755795,17.4037047962,0.0,17.4488707832
 04/19  19:00:00,75.819095536,5.51715037308,3.10301134138,0.0,33.8341110165,33.3544677425,30.015545333,18.4258261541,0.0,11.589719179
 04/19  20:00:00,92.5738907655,5.66468720686,4.02011449129,0.0,36.5179666069,38.8247702939,31.7662485174,20.1766177876,0.0,11.5896307298
 04/19  21:00:00,87.259353758,5.7038871771,4.1806593691,0.0,32.965339924,36.8579353714,38.7006814488,21.2273237139,0.0,17.4733577349
 04/19  22:00:00,61.749324624,5.45595734593,2.46628040301,0.0,25.6355707503,20.6438685092,39.996600969,22.5953571037,0.0,17.4012438653
 04/19  23:00:00,40.7592848619,5.27712535799,1.20539607571,0.00339766432394,15.0252895274,11.7056064465,30.0223844553,24.2411859685,0.0,5.7811984868
 04/19  24:00:00,35.4421914631,5.22825961451,0.864259173161,0.102235549099,11.6412384099,10.0650221343,30.9574448457,25.1846984566,0.0,5.77274638914
 04/20  01:00:00,33.8186279811,5.20236733476,0.651845460915,0.2778566937,10.0992000411,10.047477231,31.437976708,25.673298272,0.0,5.76467843599
 04/20  02:00:00,31.9167064958,5.1832783876,0.456812769758,0.449614398993,8.25718729233,10.0299323277,31.825217918,26.0604578039,0.0,5.76476011407
 04/20  03:00:00,31.9067214283,5.16970952254,0.344747885258,0.565263716233,8.25718729233,10.0299323277,32.14574962,26.3809150207,0.0,5.76483459923
 04/20  04:00:00,33.4890097941,5.16054107025,0.272946110008,0.621734299794,8.25718729233,11.6354268332,31.736494958,25.9635542691,0.0,5.77294068888
 04/20  05:00:00,41.1744393992,5.17433867899,0.376822053918,0.609282282721,12.1011305571,15.3678112995,36.3581234714,24.7839201106,0.0,11.5742033608
 04/20  06:00:00,68.7342778472,5.44686350661,2.40780863836,0.104424758989,19.7275818095,37.2640762949,41.3499482669,23.8754600382,0.0,17.4744882287
 04/20  07:00:00,85.0877289047,5.65085975263,3.79887663435,0.0259661438163,24.3117294858,51.2795993405,44.5161884024,21.0901783198,0.0,23.4260100826
 04/20  08:00:00,72.2780744043,5.34592619043,2.52712676879,0.068982791808,23.6694662846,40.6342015617,50.2462351089,14.6706189588,0.0,35.5756161501
 04/20  09:00:00,69.2277294201,5.31826049428,4.46463551554,0.116660055399,23.6694662846,35.6302164847,60.9040150001,13.3595175914,18.025,29.5194974087
 04/20  10:00:00,50.8721681422,5.18592120016,3.59926138718,0.355865174134,18.7433767983,22.9618409725,61.7050867251,14.2444947253,18.025,29.4355919998
 04/20  11:00:00,50.7823888231,5.18150946811,3.50522622236,0.367119524829,18.7433767983,22.9618409725,60.8554799166,13.4783049929,18.025,29.3521749237
 04/20  12:00:00,50.798693441,5.18606781769,3.51373743741,0.326905357418,18.5889407304,23.1597249699,58.9498002732,11.5765195726,18.025,29.3482807006
 04/20  13:00:00,50.9577032315,5.19603199149,3.49139250352,0.2517974146,18.7433767983,23.2517909448,51.1992372851,9.69915350783,18.025,23.4750837772
 04/20  14:00:00,51.1816351663,5.22211182791,3.81822176581,0.122815602624,18.7433767983,23.2517909448,54.9340687293,7.55971377351,18.025,29.3493549558
 04/20  15:00:00,51.0314576789,5.24063270575,4.01481374972,0.0474798890081,18.7433767983,22.9618409725,50.0689008814,8.57075069448,18.025,23.4731501869
 04/20  16:00:00,55.0345840881,5.27136897299,3.58220154752,0.00114039269729,18.7433767983,27.431320555,30.9781922385,7.18038253041,18.025,5.77280970808
 04/20  17:00:00,67.1415236648,5.45003089077,3.32302795548,0.0,17.6635504202,40.6971502883,15.9661839029,4.40816561161,0.0,11.5580182913
 04/20  18:00:00,74.6535839454,5.56912720244,4.21031991643,0.0,27.5259009287,37.3340067412,22.6523151062,5.20328903365,0.0,17.4490260726
 04/20  19:00:00,77.7060737399,5.66121430619,4.84593322985,0.0,33.8341110165,33.3544677425,17.9752927409,6.38782856005,0.0,11.5874641809
