Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 04/20  20:00:00,92.2267167744,5.81167487542,5.40995648429,0.0,36.5179666069,38.8247702939,23.8446171011,12.2550533293,0.0,11.5895637718
 04/20  21:00:00,88.3816164016,5.8349161728,5.17190068337,0.0,32.965339924,36.8579353714,34.3637753312,16.8899443545,0.0,17.4738309767
 04/20  22:00:00,62.2286305956,5.5112288734,2.89032175759,0.0,25.6355707503,20.6438685092,30.4596366899,18.8525264088,0.0,11.6071102811
 04/20  23:00:00,41.1992613599,5.33214761031,1.59374950211,0.0,15.0252895274,11.7056064465,25.1565550254,19.3753529758,0.0,5.78120204961
 04/20  24:00:00,35.6542061831,5.26764515617,1.13912578953,0.0,11.6412384099,10.0650221343,33.4913694782,21.9653147294,0.0,11.5260547488
 04/21  01:00:00,33.7311703614,5.22030937722,0.824305988382,0.0,10.0992000411,10.047477231,25.0938954559,25.0738954559,0.0,0.02
 04/21  02:00:00,31.6585834967,5.18257086481,0.554489428206,0.0945249404056,8.25718729233,10.0299323277,33.1690525492,27.4041591813,0.0,5.7648933679
 04/21  03:00:00,31.6810577333,5.16150483134,0.367128121825,0.325425809168,8.25718729233,10.0299323277,35.0805250343,29.3155556977,0.0,5.76496933653
 04/21  04:00:00,33.3550957878,5.14935683556,0.245519310088,0.526434139403,8.25718729233,11.6354268332,36.2527532518,30.480785689,0.0,5.77196756277
 04/21  05:00:00,41.1168410836,5.16140016577,0.267319231599,0.674129144801,12.1011305571,15.3678112995,42.9161874549,31.3418630505,0.0,11.5743244044
 04/21  06:00:00,68.5319414304,5.41718131383,2.14422712016,0.195359046509,19.7275818095,37.2640762949,47.1726094898,29.6983426457,0.0,17.4742668442
 04/21  07:00:00,84.9389501324,5.63563452672,3.64134856727,0.0499529624135,24.3117294858,51.2795993405,48.67817662,25.2555963724,0.0,23.4225802476
 04/21  08:00:00,72.3786770568,5.35852070563,2.56889215259,0.115233568427,23.6694662846,40.6342015617,51.7907966473,16.2195146982,0.0,35.5712819491
 04/21  09:00:00,69.6763831457,5.3679409404,4.93542731978,0.0448467188443,23.6694662846,35.6302164847,64.3432707722,10.9012276736,18.025,35.4170430986
 04/21  10:00:00,51.9329962671,5.3101402734,4.87223527035,0.0195037545572,18.7433767983,22.9618409725,54.9165441111,7.45613732365,18.025,29.4354067874
 04/21  11:00:00,52.634501026,5.38403727677,5.52193315558,0.0,18.7433767983,22.9618409725,45.6762193232,4.17004095576,18.025,23.4811783674
 04/21  12:00:00,53.3206678787,5.45628372719,6.09240458069,0.0,18.5889407304,23.1597249699,50.8658887717,3.49795591601,18.025,29.3429328557
 04/21  13:00:00,54.1506472726,5.54816512654,6.58400234382,0.0,18.7433767983,23.2517909448,41.5933245791,0.0895612377419,18.025,23.4787633414
 04/21  14:00:00,54.816849227,5.62890995167,7.16945740918,0.0,18.7433767983,23.2517909448,47.3686645612,0.0,18.025,29.3436645612
 04/21  15:00:00,55.0632584328,5.6784442633,7.65628390931,0.0,18.7433767983,22.9618409725,41.5309451934,0.0256631438613,18.025,23.4802820495
 04/21  16:00:00,59.2695156271,5.72194949367,7.36769657585,0.0,18.7433767983,27.431320555,23.7975861822,0.0,18.025,5.77258618219
 04/21  17:00:00,71.4456258857,5.95333524562,7.12383184485,0.0,17.6635504202,40.6971502883,11.5853413915,0.0274550146194,0.0,11.5578863769
 04/21  18:00:00,79.1948326035,6.14069551788,8.18000698375,0.0,27.5259009287,37.3340067412,18.7623352711,1.31418507676,0.0,17.4481501943
 04/21  19:00:00,82.4583685075,6.27373960343,8.98570907387,0.0,33.8341110165,33.3544677425,13.9345445108,2.34496069626,0.0,11.5895838146
 04/21  20:00:00,96.7676975022,6.41413224464,9.34848437074,0.0,36.5179666069,38.8247702939,18.8838914466,7.29342825942,0.0,11.5904631872
 04/21  21:00:00,92.7161993807,6.40356318953,8.93784624859,0.0,32.965339924,36.8579353714,28.2186333365,10.746646106,0.0,17.4719872305
 04/21  22:00:00,65.5447824571,5.94136693,5.77634029288,0.0,25.6355707503,20.6438685092,26.397584583,14.7903756677,0.0,11.6072089153
 04/21  23:00:00,42.7248460796,5.53053828238,2.92094607481,0.0,15.0252895274,11.7056064465,32.3569331974,20.8147922074,0.0,11.54214099
 04/21  24:00:00,36.6538156737,5.40670136259,1.99968229683,0.0,11.6412384099,10.0650221343,29.4244134144,23.6514984767,0.0,5.77291493774
 04/22  01:00:00,37.5711109768,5.37100444319,1.7540719712,0.0,12.8411359301,10.0650221343,30.6802531105,24.915288888,0.0,5.76496422251
 04/22  02:00:00,32.4659942302,5.3050816358,1.33391744211,0.0,8.25718729233,10.0299323277,27.0729114447,27.0529114447,0.0,0.02
 04/22  03:00:00,32.2116298993,5.27000498072,1.11462886746,0.0,8.25718729233,10.0299323277,33.9912498561,28.2266916655,0.0,5.76455819056
 04/22  04:00:00,33.6280247817,5.2436298542,0.95061190725,0.0,8.25718729233,11.6354268332,35.2107785297,29.4378200612,0.0,5.77295846851
 04/22  05:00:00,37.5694437349,5.21365989819,0.763521331067,0.0,8.71707943955,15.3327214929,43.0525383385,31.5115013232,0.0,11.5410370153
 04/22  06:00:00,54.3644286497,5.27502276975,1.16877776508,0.0,18.5082010057,25.6353820695,38.3700276807,32.5748086011,0.0,5.79521907965
 04/22  07:00:00,68.6909935524,5.50273528611,2.69941217407,0.0,19.4083231844,41.0650158608,48.4378343523,26.0149506125,0.0,22.4228837399
 04/22  08:00:00,96.0533607211,5.82582205584,5.86123000691,0.0,26.3286599382,57.9988325916,54.714731301,12.0289643429,0.0,42.685766958
 04/22  09:00:00,82.3813923872,5.70696142755,7.46297096854,0.0,26.3286599382,42.8504436482,59.4407343261,5.84865073861,18.025,35.5670835874
 04/22  10:00:00,57.4449586665,5.53590591092,6.69214644253,0.0,21.7447113004,23.4437158914,56.6422241251,3.2013317106,18.025,35.4158924145
 04/22  11:00:00,55.7247826986,5.62212049288,7.34784680652,0.0,19.3027497915,23.426170988,48.633541436,1.17966455918,18.025,29.4288768768
 04/22  12:00:00,56.7573479639,5.75201645494,8.10869614969,0.0,19.1483137236,23.7250123474,42.5997846121,1.09981764516,18.025,23.4749669669
 04/22  13:00:00,57.7997404326,5.87175478804,8.88580151112,0.0,19.3027497915,23.7161209604,47.3754379417,0.0,18.025,29.3504379417
 04/22  14:00:00,58.5835305314,5.97316708455,9.56818502407,0.0,19.3027497915,23.7161209604,41.4972781106,0.0,18.025,23.4722781106
 04/22  15:00:00,58.7227194895,6.01474496638,9.95574045917,0.0,19.3027497915,23.426170988,47.3687417121,0.0,18.025,29.3437417121
 04/22  16:00:00,62.785388525,6.02809548288,9.55372698581,0.0,19.3027497915,27.8956505705,23.7974007895,0.0,18.025,5.77240078951
 04/22  17:00:00,70.9435293747,6.17806007142,8.93925330312,0.0,18.2229234133,37.5968344597,5.7808598917,0.0,0.0,5.7808598917
 04/22  18:00:00,86.6516208922,6.4429797515,10.4289600854,0.0,32.690315043,37.0816133363,11.6014495744,0.0440311599899,0.0,11.5574184144
 04/22  19:00:00,87.8415918125,6.60315053789,11.3467495541,0.0,36.8143715336,33.066984531,12.3688837926,0.781901441747,0.0,11.5869823508
 04/22  20:00:00,99.4591692497,6.74858018145,11.9268159934,0.0,36.3493007332,38.7721355839,14.3308080876,2.74304110968,0.0,11.5877669779
 04/22  21:00:00,98.3291444747,6.68085176864,11.0983826362,0.0,36.1807251679,36.8228455648,18.0739052564,6.48592601564,0.0,11.5879792408
 04/22  22:00:00,73.7059710356,6.26143360176,8.21405267059,0.0,31.0351095914,20.6438685092,25.9834109593,8.50989648787,0.0,17.4735144714
 04/22  23:00:00,48.2071745583,5.88188014143,5.64955756917,0.0,17.4250845679,11.7056064465,20.7853850616,9.21118869182,0.0,11.5741963698
 04/22  24:00:00,40.5803587403,5.73043719794,4.40259469882,0.0,12.8411359301,10.0650221343,15.6054582863,9.8336297557,0.0,5.77182853063
 04/23  01:00:00,39.7700502489,5.62561322646,3.57898191226,0.0,12.925468867,10.100111941,16.8775517394,11.1126918542,0.0,5.76485988526
 04/23  02:00:00,34.1733388698,5.50272733941,2.72419570765,0.0,8.34152022915,10.0650221343,12.9621397262,12.9421397262,0.0,0.02
 04/23  03:00:00,33.7343945085,5.44679253075,2.34118513374,0.0,8.34152022915,10.0650221343,19.6905362602,13.925617864,0.0,5.76491839614
 04/23  04:00:00,35.1035639973,5.41723169223,2.13312946535,0.0,8.34152022915,11.6705166398,20.5737074214,14.8008864101,0.0,5.77282101133
 04/23  05:00:00,39.0895379876,5.39506369279,1.98279191059,0.0,8.80141237637,15.3678112995,26.2442835555,14.703443911,0.0,11.5408396446
 04/23  06:00:00,56.0790062512,5.49410687212,2.6642762945,0.0,18.5082010057,25.6353820695,19.1825747408,13.3869950797,0.0,5.79557966104
 04/23  07:00:00,71.0715224691,5.76665902994,4.69660332359,0.0,19.4926561212,41.1001056674,28.0057851847,10.5328235116,0.0,17.4729616731
 04/23  08:00:00,99.741433266,6.22471038035,9.15042519711,0.0,26.3286599382,57.9988325916,52.1828553219,4.42284763055,0.0,47.7600076913
 04/23  09:00:00,85.2738222083,6.04051258752,10.1412795734,0.0,26.2443270014,42.8153538416,55.8109780794,2.22012664209,18.025,35.5658514373
 04/23  10:00:00,59.4257265113,5.74326990057,8.46555578691,0.0,21.7447113004,23.4437158914,55.2696257482,1.8308162432,18.025,35.413809505
 04/23  11:00:00,58.6326018214,5.91277902378,9.90530004075,0.0,19.3449162599,23.4437158914,46.3118864343,0.156492012186,18.025,28.1303944221
 04/23  12:00:00,60.8465696225,6.10694777961,11.7832770053,0.0,19.190480192,23.7425572507,42.7965492602,0.0,18.025,24.7715492602
 04/23  13:00:00,62.3214398977,6.21645173258,13.1225197539,0.0,19.260583323,23.698576057,47.3714899514,0.0,18.025,29.3464899514
 04/23  14:00:00,64.6258750381,6.38207976579,15.2613303908,0.0,19.260583323,23.698576057,41.4943826817,0.0,18.025,23.4693826817
 04/23  15:00:00,64.8849239667,6.43212094781,15.7602839072,0.0,19.260583323,23.4086260847,47.3702346039,0.0,18.025,29.3452346039
 04/23  16:00:00,68.732595011,6.42688929272,15.1618526588,0.0,19.260583323,27.8781056672,23.7976496205,0.0,18.025,5.77264962046
 04/23  17:00:00,76.2492997184,6.57300377212,13.9097934057,0.0,18.1807569449,37.5792895564,5.78061846521,0.0,0.0,5.78061846521
 04/23  18:00:00,90.8320197602,6.8298508276,14.3419156618,0.0,32.6059821062,37.0465235296,5.78854330521,0.0,0.0,5.78854330521
 04/23  19:00:00,91.691167923,6.96727234194,14.8322060259,0.0,36.8143715336,33.066984531,17.3730917605,0.0,0.0,17.3730917605
 04/23  20:00:00,102.811906036,7.07484056288,14.8338749638,0.0,36.43363367,38.8072253906,11.7840996225,0.19653781578,0.0,11.5875618067
 04/23  21:00:00,101.111045786,6.97927706216,13.7012894821,0.0,36.0963922311,36.7877557581,13.3616252452,1.77206906351,0.0,11.5895561817
 04/23  22:00:00,76.3367421948,6.54475859545,10.6809293531,0.0,30.9507766546,20.6087787026,20.6932680788,3.22018091504,0.0,17.4730871638
 04/23  23:00:00,50.65564437,6.13474760058,7.84516580477,0.0,17.4250845679,11.7056064465,16.0771658165,4.50313998385,0.0,11.5740258326
 04/23  24:00:00,42.8716363135,5.95785227354,6.34703689831,0.0,12.925468867,10.100111941,11.641831331,5.869113605,0.0,5.77271772598
 04/24  01:00:00,38.4992974777,5.8000595301,5.01268922233,0.0,10.0992000411,10.047477231,7.14619902848,7.12619902848,0.0,0.02
 04/24  02:00:00,35.7123442274,5.69757936314,4.18777318574,0.0,8.25718729233,10.0299323277,13.0212920395,7.25669816255,0.0,5.7645938769
 04/24  03:00:00,35.045082047,5.61855378134,3.59953582547,0.0,8.25718729233,10.0299323277,13.9991731041,8.23453986092,0.0,5.76463324318
 04/24  04:00:00,36.0542760126,5.54422990974,3.07626908362,0.0,8.25718729233,11.6354268332,15.9361554021,10.1641072051,0.0,5.77204819708
 04/24  05:00:00,43.5472715354,5.53502057329,2.99827226969,0.0,12.1011305571,15.3678112995,22.3659387889,10.7926181423,0.0,11.5733206465
 04/24  06:00:00,72.2921657505,5.93304770066,5.58396914875,0.0,19.7275818095,37.2640762949,30.0452611712,12.5722091413,0.0,17.4730520299
 04/24  07:00:00,90.2466922066,6.31136522351,8.32334617902,0.0,24.3117294858,51.2795993405,33.4334767496,10.0129634225,0.0,23.420513327
 04/24  08:00:00,77.918781896,5.92381038729,7.65896370619,0.0,23.6694662846,40.6342015617,37.8677336205,2.30271103949,0.0,35.565022581
 04/24  09:00:00,75.7517949627,5.97663376825,10.4470106845,0.0,23.6694662846,35.6302164847,53.5344606932,0.0969166180799,18.025,35.4125440752
 04/24  10:00:00,57.6883417407,5.85935541746,10.0978814062,0.0,18.7433767983,22.9618409725,47.4573146224,0.0,18.025,29.4323146224
 04/24  11:00:00,58.7478175036,5.98242279371,11.0368719271,0.0,18.7433767983,22.9618409725,41.5018026166,0.0,18.025,23.4768026166
 04/24  12:00:00,60.6622919429,6.14111048887,12.7492097659,0.0,18.5889407304,23.1597249699,47.369088219,0.0,18.025,29.344088219
 04/24  13:00:00,61.7803403596,6.26476817482,13.4971021323,0.0,18.7433767983,23.2517909448,41.4996433998,0.0,18.025,23.4746433998
 04/24  14:00:00,62.642398649,6.34119631818,14.2827272993,0.0,18.7433767983,23.2517909448,47.3675369703,0.0,18.025,29.3425369703
 04/24  15:00:00,62.6143910743,6.3855421133,14.5003288845,0.0,18.7433767983,22.9618409725,41.4966961155,0.0,18.025,23.4716961155
 04/24  16:00:00,66.8539646612,6.42162753263,14.2524746875,0.0,18.7433767983,27.431320555,23.7973344719,0.0,18.025,5.77233447195
 04/24  17:00:00,78.9854659131,6.66348981978,13.9535275453,0.0,17.6635504202,40.6971502883,11.5560207671,0.0,0.0,11.5560207671
 04/24  18:00:00,86.0521922313,6.83657257253,14.3415125994,0.0,27.5259009287,37.3340067412,17.4463247919,0.0,0.0,17.4463247919
 04/24  19:00:00,88.2185108985,6.89702623362,14.1225794867,0.0,33.8341110165,33.3544677425,11.6359807086,0.0465613036938,0.0,11.5894194049
 04/24  20:00:00,101.984723505,6.99701236153,13.9826485825,0.0,36.5179666069,38.8247702939,12.7470380584,1.15822320087,0.0,11.5888148575
 04/24  21:00:00,97.568353164,6.94639911089,13.2471877878,0.0,32.965339924,36.8579353714,20.8219302639,3.34924075547,0.0,17.4726895085
 04/24  22:00:00,69.8666159111,6.4371219343,9.6024387349,0.0,25.6355707503,20.6438685092,19.5862422331,7.98034961348,0.0,11.6058926196
 04/24  23:00:00,46.5582336775,5.98740541083,6.29747803193,0.0,15.0252895274,11.7056064465,17.5209718532,11.7401827247,0.0,5.78078912848
 04/24  24:00:00,39.8557337695,5.79724492417,4.81106459075,0.0,11.6412384099,10.0650221343,24.3603049578,12.8348755548,0.0,11.5254294031
 04/25  01:00:00,37.192910005,5.66492668945,3.84143653733,0.0,10.0992000411,10.047477231,13.9301555447,13.9101555447,0.0,0.02
 04/25  02:00:00,34.4867801505,5.55655204409,3.10323796755,0.0,8.25718729233,10.0299323277,20.4684554719,14.7039529925,0.0,5.76450247939
 04/25  03:00:00,34.0367245509,5.49936590871,2.71036791995,0.0,8.25718729233,10.0299323277,21.9713632003,16.2068188292,0.0,5.76454437114
 04/25  04:00:00,35.4812145303,5.4774670779,2.56997297605,0.0,8.25718729233,11.6354268332,21.877967073,16.1052552639,0.0,5.77271180919
 04/25  05:00:00,43.0873167001,5.48193217229,2.5914115841,0.0,12.1011305571,15.3678112995,27.4645710549,15.8914525562,0.0,11.5731184987
 04/25  06:00:00,69.6158810442,5.8300240339,4.89471601673,0.0,19.7275818095,37.2640762949,31.6597122379,14.1876927784,0.0,17.4720194594
 04/25  07:00:00,89.7902570144,6.2483334596,7.92995485133,0.0,24.3117294858,51.2795993405,33.1632688581,9.74230678133,0.0,23.4209620768
 04/25  08:00:00,77.0795227459,5.83487089773,6.90865074721,0.0,23.6694662846,40.6342015617,38.896865747,3.33665240926,0.0,35.5602133377
 04/25  09:00:00,74.287310607,5.8404795424,9.11868548075,0.0,23.6694662846,35.6302164847,54.9063860736,1.47128739526,18.025,35.4100986784
 04/25  10:00:00,55.9461318547,5.71994132473,8.49509135169,0.0,18.7433767983,22.9618409725,49.2333291091,1.7793257925,18.025,29.4290033166
 04/25  11:00:00,57.1673596073,5.86041425246,9.57842542979,0.0,18.7433767983,22.9618409725,41.9683067327,0.461729651562,18.025,23.4815770811
 04/25  12:00:00,59.3601256433,6.0601309049,11.5280271863,0.0,18.5889407304,23.1597249699,47.3676905319,0.0,18.025,29.3426905319
 04/25  13:00:00,61.0500607631,6.22495745582,12.8066348074,0.0,18.7433767983,23.2517909448,41.4970193375,0.0,18.025,23.4720193375
 04/25  14:00:00,62.2900837272,6.3400055046,13.9316064092,0.0,18.7433767983,23.2517909448,43.5851333451,0.0,18.025,25.5601333451
 04/25  15:00:00,62.8387071186,6.41882667183,14.6913626971,0.0,18.7433767983,22.9618409725,45.2775327886,0.0,18.025,27.2525327886
 04/25  16:00:00,67.0455649542,6.4542056566,14.4115002198,0.0,18.7433767983,27.431320555,23.7973236975,0.0,18.025,5.77232369745
 04/25  17:00:00,78.6821855087,6.66636297322,13.6473791695,0.0,17.6635504202,40.6971502883,11.5558099747,0.0,0.0,11.5558099747
 04/25  18:00:00,85.7587146186,6.83992825643,14.0446878277,0.0,27.5259009287,37.3340067412,11.6376850135,0.0,0.0,11.6376850135
 04/25  19:00:00,88.5473205355,6.93173933041,14.416679918,0.0,33.8341110165,33.3544677425,11.5897835386,0.0,0.0,11.5897835386
 04/25  20:00:00,102.242319078,7.01720363091,14.2200582262,0.0,36.5179666069,38.8247702939,18.781466197,1.40861515448,0.0,17.3728510425
 04/25  21:00:00,97.7873570975,6.95981045498,13.4527912465,0.0,32.965339924,36.8579353714,20.8902079822,3.41974595992,0.0,17.4704620223
 04/25  22:00:00,70.5826848802,6.49119388256,10.2644408317,0.0,25.6355707503,20.6438685092,16.7939686619,5.18892694306,0.0,11.6050417189
 04/25  23:00:00,47.3635310481,6.05064076774,7.03954481764,0.0,15.0252895274,11.7056064465,13.7610687742,7.9804484543,0.0,5.78062031992
 04/25  24:00:00,40.1095293364,5.81948568195,5.04262270545,0.0,11.6412384099,10.0650221343,17.4271635428,11.6543338351,0.0,5.77282970765
 04/26  01:00:00,37.1325074193,5.65954615541,3.78641551671,0.0,10.0992000411,10.047477231,21.0150726859,15.2502723328,0.0,5.76480035302
 04/26  02:00:00,34.5293687373,5.56376986579,3.13861033062,0.0,8.25718729233,10.0299323277,21.2338056069,15.4694442985,0.0,5.7643613084
 04/26  03:00:00,34.1266448152,5.50834519587,2.7913113429,0.0,8.25718729233,10.0299323277,20.4900667283,14.7261529305,0.0,5.76391379781
 04/26  04:00:00,35.5471481326,5.4813194122,2.63205693364,0.0,8.25718729233,11.6354268332,19.4420226182,13.6698065712,0.0,5.77221604701
 04/26  05:00:00,43.2079403166,5.49175501304,2.70221845002,0.0,12.1011305571,15.3678112995,24.4017386551,12.8292001216,0.0,11.5725385335
 04/26  06:00:00,69.9355948815,5.86773386724,5.1767302305,0.0,19.7275818095,37.2640762949,30.4192923044,12.9480569775,0.0,17.4712353269
 04/26  07:00:00,89.8423904757,6.25623493796,7.9741964087,0.0,24.3117294858,51.2795993405,33.8038144449,10.3856649583,0.0,23.4181494866
 04/26  08:00:00,77.0553136002,5.83452260799,6.88479929757,0.0,23.6694662846,40.6342015617,39.776763913,4.21446420535,0.0,35.5622997076
 04/26  09:00:00,74.717358294,5.8756436589,9.51357532422,0.0,23.6694662846,35.6302164847,48.5368828197,1.00320459705,18.025,29.5086782226
 04/26  10:00:00,56.9194363001,5.79122173037,9.39711887364,0.0,18.7433767983,22.9618409725,47.8230638575,0.370358385694,18.025,29.4277054718
 04/26  11:00:00,58.81480001,5.97213605941,11.1141471152,0.0,18.7433767983,22.9618409725,47.3665828353,0.0,18.025,29.3415828353
 04/26  12:00:00,61.7820594509,6.18294553757,13.8271489842,0.0,18.5889407304,23.1597249699,41.5007817999,0.0,18.025,23.4757817999
 04/26  13:00:00,64.149090208,6.34734744237,15.7832748754,0.0,18.7433767983,23.2517909448,47.3666249058,0.0,18.025,29.3416249058
 04/26  14:00:00,64.4016194168,6.35163553284,16.0315193969,0.0,18.7433767983,23.2517909448,41.4957666015,0.0,18.025,23.4707666015
 04/26  15:00:00,64.9252580668,6.4284776779,16.7682611698,0.0,18.7433767983,22.9618409725,47.3658365182,0.0,18.025,29.3408365182
 04/26  16:00:00,70.08522871,6.5322708973,17.3731053919,0.0,18.7433767983,27.431320555,23.7974217877,0.0,18.025,5.77242178771
 04/26  17:00:00,82.3574999645,6.79164150681,17.1974247366,0.0,17.6635504202,40.6971502883,5.78807727462,0.0,0.0,5.78807727462
 04/26  18:00:00,87.8554421129,6.90095275602,16.0803991286,0.0,27.5259009287,37.3340067412,17.4466795587,0.0,0.0,17.4466795587
 04/26  19:00:00,90.4301460895,7.02147616928,16.2097752699,0.0,33.8341110165,33.3544677425,11.5891504033,0.0,0.0,11.5891504033
 04/26  20:00:00,104.470900311,7.17234427804,16.2935039203,0.0,36.5179666069,38.8247702939,11.5891804604,0.0,0.0,11.5891804604
 04/26  21:00:00,99.9250540633,7.14165767365,15.4086493641,0.0,32.965339924,36.8579353714,17.4701880073,0.0,0.0,17.4701880073
 04/26  22:00:00,72.8695544948,6.70107305689,12.3414372267,0.0,25.6355707503,20.6438685092,17.3980467992,0.0,0.0,17.3980467992
 04/26  23:00:00,50.1338232941,6.30560139608,9.5548792176,0.0,15.0252895274,11.7056064465,5.83129416178,0.0506942700438,0.0,5.78059989173
 04/26  24:00:00,43.4325721048,6.12668783457,8.05846646891,0.0,11.6412384099,10.0650221343,6.21766874229,0.444993911811,0.0,5.77267483048
 04/27  01:00:00,40.4657899347,5.98682786974,6.79241835728,0.0,10.0992000411,10.047477231,7.46074603731,1.69618426619,0.0,5.76456177111
 04/27  02:00:00,37.6329804346,5.88275583954,5.92323937738,0.0,8.25718729233,10.0299323277,8.61015582121,2.84557112285,0.0,5.76458469836
 04/27  03:00:00,36.8822613345,5.80483850466,5.2504382056,0.0,8.25718729233,10.0299323277,4.31007456495,4.29007456495,0.0,0.02
 04/27  04:00:00,37.7207465166,5.72830226563,4.55867512684,0.0,8.25718729233,11.6354268332,12.0549969771,6.28234232672,0.0,5.77265465041
 04/27  05:00:00,45.0185775066,5.699712759,4.30490284255,0.0,12.1011305571,15.3678112995,19.6335901537,8.06044004094,0.0,11.5731501128
 04/27  06:00:00,72.3533563683,6.14964516698,7.31259050791,0.0,19.7275818095,37.2640762949,26.7966019928,9.32788118108,0.0,17.4687208117
 04/27  07:00:00,92.4083447481,6.53420516785,10.2621914602,0.0,24.3117294858,51.2795993405,30.933143687,7.51520202279,0.0,23.4179416643
 04/27  08:00:00,79.5259392569,6.07330109962,9.11665268527,0.0,23.6694662846,40.6342015617,37.1996424488,1.63551834576,0.0,35.5641241031
 04/27  09:00:00,76.4369290827,6.05069900024,11.0580969704,0.0,23.6694662846,35.6302164847,53.774558466,0.348069620413,18.025,35.4014888456
 04/27  10:00:00,58.0066788441,5.90436708637,10.3712206051,0.0,18.7433767983,22.9618409725,47.8848420321,0.432234497811,18.025,29.4276075343
 04/27  11:00:00,58.8538221941,6.01125950503,11.1140492083,0.0,18.7433767983,22.9618409725,41.5024507713,0.0,18.025,23.4774507713
 04/27  12:00:00,60.0176782215,6.12362019439,12.122095769,0.0,18.5889407304,23.1597249699,47.3623900918,0.0,18.025,29.3373900918
 04/27  13:00:00,60.4285980053,6.19875331618,12.2113818367,0.0,18.7433767983,23.2517909448,41.4994609784,0.0,18.025,23.4744609784
 04/27  14:00:00,61.1019251664,6.25487116991,12.8285886966,0.0,18.7433767983,23.2517909448,47.3612137571,0.0,18.025,29.3362137571
 04/27  15:00:00,61.4075035779,6.29223453172,13.386756868,0.0,18.7433767983,22.9618409725,41.4975853652,0.0,18.025,23.4725853652
 04/27  16:00:00,65.1503285139,6.28796175734,12.6825133921,0.0,18.7433767983,27.431320555,23.79731547,0.0,18.025,5.77231547002
 04/27  17:00:00,76.6888893481,6.47779008538,11.8426643658,0.0,17.6635504202,40.6971502883,11.5567740441,0.0,0.0,11.5567740441
 04/27  18:00:00,83.3525380553,6.60195576091,11.8764986293,0.0,27.5259009287,37.3340067412,17.6137114175,0.167583298253,0.0,17.4461281193
 04/27  19:00:00,85.7348582362,6.66150503604,11.8744653417,0.0,33.8341110165,33.3544677425,14.0857550085,2.49674133448,0.0,11.589013674
 04/27  20:00:00,99.5087702789,6.74632733784,11.7573984401,0.0,36.5179666069,38.8247702939,19.3628723983,7.77456464991,0.0,11.5883077484
 04/27  21:00:00,94.6005145594,6.65590857688,10.5698652937,0.0,32.965339924,36.8579353714,30.9846030666,13.5134798389,0.0,17.4711232277
 04/27  22:00:00,67.102947342,6.1557907573,7.12012081852,0.0,25.6355707503,20.6438685092,30.1183062604,18.5132980077,0.0,11.6050082527
 04/27  23:00:00,44.290713826,5.73045693496,4.28691760386,0.0,15.0252895274,11.7056064465,27.8140882977,22.033588488,0.0,5.78049980963
 04/27  24:00:00,37.7653612455,5.55145191534,2.9664937763,0.0,11.6412384099,10.0650221343,30.4126328826,24.6400345784,0.0,5.77259830418
 04/28  01:00:00,35.4802994477,5.4644960354,2.32926311343,0.0,10.0992000411,10.047477231,33.8671057233,28.1024089437,0.0,5.76469677969
 04/28  02:00:00,33.0882964352,5.39603683189,1.86527587783,0.0,8.25718729233,10.0299323277,36.1610339382,30.3963300423,0.0,5.76470389588
 04/28  03:00:00,32.755806104,5.35200244088,1.57681945088,0.0,8.25718729233,10.0299323277,37.4071200633,31.6438321101,0.0,5.76328795322
 04/28  04:00:00,34.1755878839,5.32543171722,1.41639051558,0.0,8.25718729233,11.6354268332,37.4732722297,31.7009291783,0.0,5.77234305137
 04/28  05:00:00,41.6934212433,5.31508718349,1.36437768653,0.0,12.1011305571,15.3678112995,44.3103927606,32.7384135116,0.0,11.571979249
 04/28  06:00:00,67.457253886,5.57334564278,2.99279274811,0.0,19.7275818095,37.2640762949,49.703167037,32.2338292546,0.0,17.4693377824
 04/28  07:00:00,85.9648386871,5.81061892326,4.54228537968,0.0,24.3117294858,51.2795993405,49.6552226115,26.2381250329,0.0,23.4170975786
 04/28  08:00:00,73.7341582391,5.55820219559,3.83997911981,0.0,23.6694662846,40.6342015617,51.4729613746,15.91186082,0.0,35.5611005546
 04/28  09:00:00,70.7189009834,5.5328444246,5.85792951234,0.0,23.6694662846,35.6302164847,60.0329013914,12.5002501043,18.025,29.5076512871
 04/28  10:00:00,52.2446426844,5.39133138275,5.12222500566,0.0,18.7433767983,22.9618409725,59.2911284074,11.8386063593,18.025,29.4275220481
 04/28  11:00:00,52.1297515817,5.38488175639,5.01635914133,0.0,18.7433767983,22.9618409725,58.8349179805,11.4687457083,18.025,29.3411722722
 04/28  12:00:00,52.6963851647,5.43443210409,5.48999469387,0.0,18.5889407304,23.1597249699,48.8043765379,7.30552287709,18.025,23.4738536608
 04/28  13:00:00,53.9373070291,5.55496083726,6.36388407423,0.0,18.7433767983,23.2517909448,49.6449417171,2.28462295732,18.025,29.3353187598
 04/28  14:00:00,54.4034098887,5.60546489776,6.77948578979,0.0,18.7433767983,23.2517909448,42.8222043919,1.32732266153,18.025,23.4698817303
 04/28  15:00:00,54.6444760789,5.64806135299,7.26790163504,0.0,18.7433767983,22.9618409725,48.9619498942,1.59760641788,18.025,29.3393434763
 04/28  16:00:00,58.8219582745,5.68661325703,6.95549829498,0.0,18.7433767983,27.431320555,25.063544543,1.26646345292,18.025,5.77208109008
 04/28  17:00:00,70.9571547976,5.92476756064,6.66396228136,0.0,17.6635504202,40.6971502883,7.5606501764,1.77267306718,0.0,5.78797710922
 04/28  18:00:00,78.7930913797,6.12375084717,7.79526638092,0.0,27.5259009287,37.3340067412,20.5467137245,3.10094216544,0.0,17.4457715591
 04/28  19:00:00,82.2016585861,6.27018242718,8.73259329906,0.0,33.8341110165,33.3544677425,16.3616303752,4.7729789978,0.0,11.5886513774
 04/28  20:00:00,96.4952057609,6.40506098339,9.08510492284,0.0,36.5179666069,38.8247702939,21.6030248331,10.014412749,0.0,11.5886120841
 04/28  21:00:00,92.2405167947,6.37361529362,8.49217191034,0.0,32.965339924,36.8579353714,31.8396783381,14.3696381603,0.0,17.4700401778
 04/28  22:00:00,65.5474612162,5.9546515011,5.76577858839,0.0,25.6355707503,20.6438685092,33.899623988,16.5028746137,0.0,17.3967493742
 04/28  23:00:00,43.1821122113,5.58827239195,3.32050422985,0.0,15.0252895274,11.7056064465,25.1231003859,19.3425728063,0.0,5.78052757959
 04/28  24:00:00,37.194511872,5.47526273393,2.47183718828,0.0,11.6412384099,10.0650221343,25.3843454178,19.611736532,0.0,5.77260888578
 04/29  01:00:00,38.1693981414,5.44738458946,2.27599357161,0.0,12.8411359301,10.0650221343,25.0422334243,19.2779690682,0.0,5.76426435607
 04/29  02:00:00,33.0782699496,5.38497589814,1.86631362206,0.0,8.25718729233,10.0299323277,26.1199139902,20.3556445983,0.0,5.76426939195
 04/29  03:00:00,32.7636139739,5.34479003367,1.591843677,0.0,8.25718729233,10.0299323277,22.3624179262,22.3424179262,0.0,0.02
 04/29  04:00:00,34.1296609156,5.31449885287,1.38139900201,0.0,8.25718729233,11.6354268332,29.8338688284,24.0614044844,0.0,5.77246434399
 04/29  05:00:00,38.0606416245,5.28331060433,1.18509396899,0.0,8.71707943955,15.3327214929,36.7815830962,25.241367428,0.0,11.5402156682
 04/29  06:00:00,53.0843283,5.3614350894,1.6863008235,0.0,18.5082010057,25.6353820695,31.1268189682,25.3320955406,0.0,5.79472342759
 04/29  07:00:00,69.1428499248,5.57301920475,3.08104496859,0.0,19.4083231844,41.0650158608,44.7914639046,21.8466023718,0.0,22.9448615328
 04/29  08:00:00,96.2240088346,5.86927263382,5.98850848376,0.0,26.3286599382,57.9988325916,55.3898811626,13.2687363906,0.0,42.121144772
 04/29  09:00:00,82.2097019911,5.73208507141,7.26621297353,0.0,26.3286599382,42.8504436482,63.1332197828,9.55221754723,18.025,35.5560022356
 04/29  10:00:00,56.9321091073,5.52652672678,6.18871658951,0.0,21.7447113004,23.4437158914,56.221391604,8.68814237464,18.025,29.5082492294
 04/29  11:00:00,54.7226334313,5.55544009494,6.41240777357,0.0,19.3027497915,23.426170988,54.5797354556,7.1307973603,18.025,29.4239380953
 04/29  12:00:00,55.776297137,5.67298972188,7.2066910093,0.0,19.1483137236,23.7250123474,52.0129862209,4.65296877234,18.025,29.3350174486
 04/29  13:00:00,56.5834683785,5.76224991377,7.77905902933,0.0,19.3027497915,23.7161209604,42.6237376138,1.12671010247,18.025,23.4720275113
 04/29  14:00:00,56.7562049207,5.78095422239,7.93308777697,0.0,19.3027497915,23.7161209604,48.2346111351,0.873405144981,18.025,29.3362059901
 04/29  15:00:00,57.1824899811,5.86023728305,8.57004424928,0.0,19.3027497915,23.426170988,42.7824624019,1.2896974478,18.025,23.4677649541
 04/29  16:00:00,60.9994310719,5.86427093875,7.93160923708,0.0,19.3027497915,27.8956505705,25.2304584359,1.43339090897,18.025,5.77206752691
 04/29  17:00:00,69.254638514,6.03452595454,7.39391651414,0.0,18.2229234133,37.5968344597,13.0304007694,1.48997641401,0.0,11.5404243554
 04/29  18:00:00,84.8728311557,6.28334362232,8.80983635204,0.0,32.690315043,37.0816133363,8.78876809403,3.00059649908,0.0,5.78817159495
 04/29  19:00:00,85.7229167788,6.40281321449,9.42844883307,0.0,36.8143715336,33.066984531,16.9956055289,5.40743611418,0.0,11.5881694147
 04/29  20:00:00,97.2988554272,6.53645877313,9.97866384047,0.0,36.3493007332,38.7721355839,20.7558411897,9.16898662952,0.0,11.5868545602
 04/29  21:00:00,96.5608900967,6.50273214533,9.5082900632,0.0,36.1807251679,36.8228455648,23.2268721519,11.6379943683,0.0,11.5888777837
 04/29  22:00:00,71.9958951011,6.08843935552,6.67703162398,0.0,31.0351095914,20.6438685092,32.3938750294,14.9254926202,0.0,17.4683824091
 04/29  23:00:00,46.2713467961,5.67845379362,3.91719186345,0.0,17.4250845679,11.7056064465,30.2629559968,18.6901493661,0.0,11.5728066308
 04/29  24:00:00,38.6671309199,5.51543992798,2.70438475533,0.0,12.8411359301,10.0650221343,28.496220843,22.7237896374,0.0,5.77243120562
 04/30  01:00:00,38.229951735,5.44565367579,2.21885739573,0.0,12.925468867,10.100111941,31.0979946645,25.333712468,0.0,5.76428219647
 04/30  02:00:00,33.1725359544,5.3862267619,1.83990714496,0.0,8.34152022915,10.0650221343,30.6091855872,24.8449083217,0.0,5.76427726551
 04/30  03:00:00,32.7963375298,5.33741826584,1.51251835752,0.0,8.34152022915,10.0650221343,32.7107576161,26.946959373,0.0,5.76379824313
 04/30  04:00:00,34.1096407391,5.29686876446,1.25958965416,0.0,8.34152022915,11.6705166398,35.177261075,29.4056034041,0.0,5.77165767087
 04/30  05:00:00,38.1246602435,5.27545165616,1.13755263152,0.0,8.80141237637,15.3678112995,34.5307560978,28.7503086083,0.0,5.78044748943
 04/30  06:00:00,53.0595872176,5.35745293214,1.66554697368,0.0,18.5082010057,25.6353820695,39.7591744381,28.1873672218,0.0,11.5718072163
 04/30  07:00:00,69.3674428346,5.58284495814,3.1763984565,0.0,19.4926561212,41.1001056674,39.508568096,22.0397554337,0.0,17.4688126623
 04/30  08:00:00,96.6251775715,5.89566541562,6.36329608237,0.0,26.3286599382,57.9988325916,52.0672173034,10.2986924996,0.0,41.7685248038
 04/30  09:00:00,82.8545581789,5.77679543973,7.9857903112,0.0,26.2443270014,42.8153538416,58.6586129858,5.08714930355,18.025,35.5464636823
 04/30  10:00:00,57.8677463415,5.58452861548,7.06635776433,0.0,21.7447113004,23.4437158914,56.5643635926,3.13839915255,18.025,35.40096444
 04/30  11:00:00,56.0869478568,5.66154884506,7.61090695755,0.0,19.3449162599,23.4437158914,45.4678896459,1.52015362549,18.025,25.9227360205
 04/30  12:00:00,57.0106144388,5.77910672397,8.27518429013,0.0,19.190480192,23.7425572507,46.6761532141,1.69966119828,18.025,26.9514920158
 04/30  13:00:00,58.0438453147,5.91940093194,9.14199692234,0.0,19.260583323,23.698576057,41.498638342,0.0,18.025,23.473638342
 04/30  14:00:00,59.1355965045,6.04188369728,10.1112666834,0.0,19.260583323,23.698576057,47.3547977553,0.0,18.025,29.3297977553
 04/30  15:00:00,59.4920384385,6.10840493327,10.6911376117,0.0,19.260583323,23.4086260847,41.4964789801,0.0,18.025,23.4714789801
 04/30  16:00:00,63.5770088249,6.12820875977,10.3049646913,0.0,19.260583323,27.8781056672,23.7970971852,0.0,18.025,5.77209718521
 04/30  17:00:00,72.0939010723,6.3184133017,10.0090073289,0.0,18.1807569449,37.5792895564,11.5400715729,0.0,0.0,11.5400715729
 04/30  18:00:00,87.963353597,6.61233301376,11.6907980259,0.0,32.6059821062,37.0465235296,5.7963543013,0.00827926512175,0.0,5.78807503618
 04/30  19:00:00,89.2471952323,6.7722602949,12.5832858608,0.0,36.8143715336,33.066984531,11.7360162567,0.147808051925,0.0,11.5882082048
 04/30  20:00:00,100.592449034,6.87475694882,12.8145418579,0.0,36.43363367,38.8072253906,14.0761622953,2.48955038894,0.0,11.5866119064
 04/30  21:00:00,98.5562414928,6.74542758666,11.3803755336,0.0,36.0963922311,36.7877557581,19.5915273101,8.00308734916,0.0,11.5884399609
 04/30  22:00:00,73.5443221503,6.29010391303,8.14322654316,0.0,30.9507766546,20.6087787026,29.4598399954,11.9907712314,0.0,17.469068764
 04/30  23:00:00,47.910719808,5.88301584149,5.35200839742,0.0,17.4250845679,11.7056064465,26.2222478807,14.6505444383,0.0,11.5717034425
 04/30  24:00:00,40.25353235,5.69827983057,3.98852643791,0.0,12.925468867,10.100111941,22.3635231097,16.5912686449,0.0,5.77225446476
 05/01  01:00:00,36.1317137848,5.540599483,2.90457962848,0.0,10.0992000411,10.047477231,24.2608700979,18.4966080383,0.0,5.76426205961
 05/01  02:00:00,33.5510410113,5.44728169573,2.276782062,0.0,8.25718729233,10.0299323277,26.178629206,20.4143818703,0.0,5.76424733561
 05/01  03:00:00,33.177785568,5.40174619414,1.94906303126,0.0,8.25718729233,10.0299323277,28.152223363,22.3879980782,0.0,5.76422528478
 05/01  04:00:00,34.4880442921,5.36415271924,1.69013514172,0.0,8.25718729233,11.6354268332,30.1005214733,24.3284611583,0.0,5.77206031497
 05/01  05:00:00,42.0292560077,5.36008438327,1.65523031027,0.0,12.1011305571,15.3678112995,30.7384417723,24.942459897,0.0,5.79598187527
 05/01  06:00:00,67.9614674719,5.64025460374,3.43012828353,0.0,19.7275818095,37.2640762949,42.1367817221,23.8642420227,0.0,18.2725396994
 05/01  07:00:00,87.2606808912,5.94792512501,5.70085577255,0.0,24.3117294858,51.2795993405,38.0735597655,15.4680415803,0.0,22.6055181852
 05/01  08:00:00,75.3863312036,5.65304139085,5.39733842581,0.0,23.6694662846,40.6342015617,46.3103635335,4.84145621211,0.0,41.4689073214
 05/01  09:00:00,72.7974692661,5.66751044479,7.80185074078,0.0,23.6694662846,35.6302164847,48.5663994952,1.04281151316,18.025,29.498587982
 05/01  10:00:00,54.9818696498,5.59446874279,7.65632736789,0.0,18.7433767983,22.9618409725,47.9398556598,0.492859187553,18.025,29.4219964723
 05/01  11:00:00,56.135826919,5.72535566645,8.68196975929,0.0,18.7433767983,22.9618409725,41.4983334229,0.0,18.025,23.4733334229
 05/01  12:00:00,57.7682519759,5.88001715799,10.1162850037,0.0,18.5889407304,23.1597249699,47.3536974023,0.0,18.025,29.3286974023
 05/01  13:00:00,59.4205858502,6.02825528186,11.3738794275,0.0,18.7433767983,23.2517909448,41.4944403411,0.0,18.025,23.4694403411
 05/01  14:00:00,61.0096715388,6.15363972793,12.8375786106,0.0,18.7433767983,23.2517909448,47.3560359168,0.0,18.025,29.3310359168
 05/01  15:00:00,61.5009027559,6.22941168984,13.5429917401,0.0,18.7433767983,22.9618409725,41.4910090751,0.0,18.025,23.4660090751
 05/01  16:00:00,66.3328045345,6.31250030526,13.8404624333,0.0,18.7433767983,27.431320555,23.7969244847,0.0,18.025,5.77192448467
 05/01  17:00:00,78.9515641872,6.58722178207,13.9959247989,0.0,17.6635504202,40.6971502883,11.5559496706,0.0,0.0,11.5559496706
 05/01  18:00:00,86.1007420702,6.78155417845,14.445138062,0.0,27.5259009287,37.3340067412,17.4433766486,0.0,0.0,17.4433766486
 05/01  19:00:00,88.9566531258,6.90482623205,14.852963294,0.0,33.8341110165,33.3544677425,11.5843476854,0.0,0.0,11.5843476854
 05/01  20:00:00,101.454220671,7.068060626,15.265138372,0.0,36.5179666069,38.8247702939,11.6012734151,0.0165203284456,0.0,11.5847530867
 05/01  21:00:00,99.0604566215,7.04938598055,14.6363676574,0.0,32.965339924,36.8579353714,17.4669699002,0.0,0.0,17.4669699002
 05/01  22:00:00,71.8750732211,6.59492264431,11.4531407218,0.0,25.6355707503,20.6438685092,11.7419313798,0.138310605174,0.0,11.6036207746
 05/01  23:00:00,48.6683104034,6.1595198162,8.23546729522,0.0,15.0252895274,11.7056064465,7.18003167716,1.39981189258,0.0,5.78021978458
 05/01  24:00:00,41.5148264302,5.9416960083,6.32572726339,0.0,11.6412384099,10.0650221343,9.51197921857,3.74066377523,0.0,5.77131544333
 05/02  01:00:00,38.4038715021,5.78858437588,4.92875489659,0.0,10.0992000411,10.047477231,12.5373431044,6.77285931182,0.0,5.76448379256
 05/02  02:00:00,35.4510691804,5.67015359219,3.95394058649,0.0,8.25718729233,10.0299323277,14.4034657952,8.63900645593,0.0,5.76445933928
 05/02  03:00:00,34.7214674867,5.58462736184,3.30986548862,0.0,8.25718729233,10.0299323277,16.1505345303,10.3861056947,0.0,5.76442883563
 05/02  04:00:00,35.8890120369,5.5270724901,2.92818609414,0.0,8.25718729233,11.6354268332,17.1868472517,11.4146088922,0.0,5.77223835941
 05/02  05:00:00,43.5209374203,5.53253068989,2.97447145115,0.0,12.1011305571,15.3678112995,22.3777903412,10.8064575503,0.0,11.5713327909
 05/02  06:00:00,70.5865273755,5.95401062983,5.74144113718,0.0,19.7275818095,37.2640762949,28.1170567213,10.6501461479,0.0,17.4669105735
 05/02  07:00:00,90.4495600536,6.33128059156,8.50639218242,0.0,24.3117294858,51.2795993405,31.3780550666,7.96608527726,0.0,23.4119697894
 05/02  08:00:00,77.9671466819,5.93152101473,7.69968339009,0.0,23.6694662846,40.6342015617,37.2463230023,1.70166501814,0.0,35.5446579842
 05/02  09:00:00,75.1647123289,5.93839951901,9.89821063041,0.0,23.6694662846,35.6302164847,47.7599995789,0.236923722492,18.025,29.4980758564
 05/02  10:00:00,57.2488536029,5.81785350149,9.699931189,0.0,18.7433767983,22.9618409725,47.5173414114,0.0731317419644,18.025,29.4192096694
 05/02  11:00:00,58.6574684716,5.95886982255,10.9701001817,0.0,18.7433767983,22.9618409725,41.4981047711,0.0,18.025,23.4731047711
 05/02  12:00:00,61.0344805938,6.13213825365,13.1303960384,0.0,18.5889407304,23.1597249699,47.359301956,0.0,18.025,29.334301956
 05/02  13:00:00,63.6506117581,6.31362865693,15.3185350649,0.0,18.7433767983,23.2517909448,41.4950742785,0.0,18.025,23.4700742785
 05/02  14:00:00,65.7208451875,6.46488734362,17.2375075372,0.0,18.7433767983,23.2517909448,47.3549677716,0.0,18.025,29.3299677716
 05/02  15:00:00,67.0580344838,6.59351979001,18.7360184918,0.0,18.7433767983,22.9618409725,41.4900096057,0.0,18.025,23.4650096057
 05/02  16:00:00,71.8936306553,6.67762201032,19.0361698671,0.0,18.7433767983,27.431320555,23.7968285091,0.0,18.025,5.77182850914
 05/02  17:00:00,84.5673988846,6.96824573926,19.2307401939,0.0,17.6635504202,40.6971502883,11.5559585981,0.0,0.0,11.5559585981
 05/02  18:00:00,91.2152728254,7.16308088818,19.1781506706,0.0,27.5259009287,37.3340067412,17.4426094479,0.0,0.0,17.4426094479
 05/02  19:00:00,93.6045500568,7.29079325364,19.1148988999,0.0,33.8341110165,33.3544677425,11.5839003902,0.0,0.0,11.5839003902
 05/02  20:00:00,105.308523778,7.43216785572,18.7553403329,0.0,36.5179666069,38.8247702939,11.5842630571,0.0,0.0,11.5842630571
 05/02  21:00:00,102.405629696,7.38091750999,17.6500189727,0.0,32.965339924,36.8579353714,17.4668300772,0.0,0.0,17.4668300772
 05/02  22:00:00,74.8876834665,6.90774631792,14.1529340704,0.0,25.6355707503,20.6438685092,11.6029959709,0.0,0.0,11.6029959709
 05/02  23:00:00,51.4531036388,6.45029101953,10.7294934293,0.0,15.0252895274,11.7056064465,5.78026276664,0.0,0.0,5.78026276664
 05/02  24:00:00,44.1706592122,6.21433671287,8.70892267777,0.0,11.6412384099,10.0650221343,6.24203496484,0.46981753205,0.0,5.77221743279
 05/03  01:00:00,41.1025422251,6.05745974928,7.35855248798,0.0,10.0992000411,10.047477231,6.9169441618,1.15270514717,0.0,5.76423901463
 05/03  02:00:00,37.9491115618,5.91952129907,6.20261764426,0.0,8.25718729233,10.0299323277,7.77636410262,2.01215859435,0.0,5.76420550827
 05/03  03:00:00,37.0137818404,5.82263942595,5.36417057255,0.0,8.25718729233,10.0299323277,9.23286560749,3.46870069289,0.0,5.7641649146
 05/03  04:00:00,37.8471441565,5.74328481831,4.67010917485,0.0,8.25718729233,11.6354268332,10.9860013179,5.21405360943,0.0,5.77194770852
 05/03  05:00:00,45.4303021309,5.74118145906,4.67519090179,0.0,12.1011305571,15.3678112995,11.2232307454,5.42748317999,0.0,5.7957475654
 05/03  06:00:00,73.3060850858,6.2390657732,8.17595315686,0.0,19.7275818095,37.2640762949,21.7117367884,4.2454567788,0.0,17.4662800096
 05/03  07:00:00,93.7640439848,6.65627958332,11.49588969,0.0,24.3117294858,51.2795993405,25.4697906265,2.05640274834,0.0,23.4133878782
 05/03  08:00:00,81.4767569354,6.23096992325,10.9098518667,0.0,23.6694662846,40.6342015617,41.4640687226,0.0,0.0,41.4640687226
 05/03  09:00:00,79.4173379549,6.26306971701,13.8261726837,0.0,23.6694662846,35.6302164847,47.5219494168,0.0,18.025,29.4969494168
 05/03  10:00:00,61.7352255056,6.12914001765,13.8750216795,0.0,18.7433767983,22.9618409725,47.4445948963,0.0,18.025,29.4195948963
 05/03  11:00:00,62.7283839098,6.22346994396,14.7764190022,0.0,18.7433767983,22.9618409725,41.4960850187,0.0,18.025,23.4710850187
 05/03  12:00:00,65.0276431816,6.38030816443,16.8753903274,0.0,18.5889407304,23.1597249699,47.3541604033,0.0,18.025,29.3291604033
 05/03  13:00:00,68.8007000839,6.5952613836,20.186995862,0.0,18.7433767983,23.2517909448,41.488666953,0.0,18.025,23.463666953
 05/03  14:00:00,71.4144202661,6.75185606799,22.6441157807,0.0,18.7433767983,23.2517909448,47.3612237454,0.0,18.025,29.3362237454
 05/03  15:00:00,72.7968410237,6.85573014796,24.2126183708,0.0,18.7433767983,22.9618409725,41.4860532429,0.0,18.025,23.4610532429
 05/03  16:00:00,77.6085058186,6.93338175981,24.4952887279,0.0,18.7433767983,27.431320555,23.7969640959,0.0,18.025,5.77196409589
 05/03  17:00:00,90.2984991809,7.2377943133,24.6922973217,0.0,17.6635504202,40.6971502883,11.55424816,0.0,0.0,11.55424816
 05/03  18:00:00,97.3651004756,7.45731528017,25.033753228,0.0,27.5259009287,37.3340067412,11.634571096,0.0,0.0,11.634571096
 05/03  19:00:00,100.055282072,7.60811652262,25.2483128885,0.0,33.8341110165,33.3544677425,11.5871738152,0.0,0.0,11.5871738152
 05/03  20:00:00,111.340027699,7.75627731216,24.4627409121,0.0,36.5179666069,38.8247702939,11.5870403775,0.0,0.0,11.5870403775
 05/03  21:00:00,107.005117529,7.67266136747,21.9577721228,0.0,32.965339924,36.8579353714,17.4647679164,0.0,0.0,17.4647679164
 05/03  22:00:00,77.775296114,7.12047619473,16.8278238546,0.0,25.6355707503,20.6438685092,17.3945173387,0.0,0.0,17.3945173387
 05/03  23:00:00,53.7057704741,6.63302795838,12.7994273262,0.0,15.0252895274,11.7056064465,5.78011622742,0.0,0.0,5.78011622742
 05/03  24:00:00,46.2398925184,6.39543164037,10.5970644169,0.0,11.6412384099,10.0650221343,5.77188061594,0.0,0.0,5.77188061594
 05/04  01:00:00,43.1717164551,6.24600624491,9.23918239562,0.0,10.0992000411,10.047477231,5.76422351495,0.0,0.0,5.76422351495
 05/04  02:00:00,40.2759751092,6.13175828737,8.31724718234,0.0,8.25718729233,10.0299323277,5.76418165264,0.0,0.0,5.76418165264
 05/04  03:00:00,39.6049303271,6.05756093581,7.72040088011,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 05/04  04:00:00,40.7442646064,6.00311655562,7.30740038602,0.0,8.25718729233,11.6354268332,5.77218489853,0.0,0.0,5.77218489853
 05/04  05:00:00,48.2936726039,6.00062335762,7.27912553026,0.0,12.1011305571,15.3678112995,11.6631950645,0.0914874741508,0.0,11.5717075904
 05/04  06:00:00,74.4336254551,6.52547450509,10.901094815,0.0,19.7275818095,37.2640762949,17.7512087333,0.286467243633,0.0,17.4647414896
 05/04  07:00:00,96.4816841617,6.9182034807,13.9516182001,0.0,24.3117294858,51.2795993405,23.4120939284,0.00247304737142,0.0,23.409620881
 05/04  08:00:00,84.0203024193,6.45590091334,13.2284766741,0.0,23.6694662846,40.6342015617,35.5463111988,0.0,0.0,35.5463111988
 05/04  09:00:00,82.8501249598,6.50955236011,17.0124816317,0.0,23.6694662846,35.6302164847,53.417866593,0.0,18.025,35.392866593
 05/04  10:00:00,66.2190733931,6.41043941971,18.0775755238,0.0,18.7433767983,22.9618409725,47.4420795927,0.0,18.025,29.4170795927
 05/04  11:00:00,68.9974413628,6.58086425841,20.6880844596,0.0,18.7433767983,22.9618409725,41.498853974,0.0,18.025,23.473853974
 05/04  12:00:00,72.3498342289,6.79551348667,23.7823799091,0.0,18.5889407304,23.1597249699,41.4939578314,0.0,18.025,23.4689578314
 05/04  13:00:00,75.8813385294,6.99369101592,26.8692067048,0.0,18.7433767983,23.2517909448,47.3537710379,0.0,18.025,29.3287710379
 05/04  14:00:00,78.6419593334,7.14062470765,29.4828927215,0.0,18.7433767983,23.2517909448,41.4910592774,0.0,18.025,23.4660592774
 05/04  15:00:00,77.7806784276,7.14772679468,28.904457779,0.0,18.7433767983,22.9618409725,47.3529963905,0.0,18.025,29.3279963905
 05/04  16:00:00,76.4961241838,6.97613122324,23.3401643245,0.0,18.7433767983,27.431320555,23.7969307297,0.0,18.025,5.77193072972
 05/04  17:00:00,84.7520652662,7.04635852254,19.3373092756,0.0,17.6635504202,40.6971502883,5.78742361832,0.0,0.0,5.78742361832
 05/04  18:00:00,89.6226012044,7.12028338977,17.6282946243,0.0,27.5259009287,37.3340067412,17.4421749112,0.0,0.0,17.4421749112
 05/04  19:00:00,90.9943887107,7.14429672274,16.6512470315,0.0,33.8341110165,33.3544677425,11.5857652086,0.0,0.0,11.5857652086
 05/04  20:00:00,102.35020691,7.20994087757,16.0192625197,0.0,36.5179666069,38.8247702939,11.9303470368,0.343993525367,0.0,11.5863535114
 05/04  21:00:00,99.3156698516,7.12055310277,14.8204432802,0.0,32.965339924,36.8579353714,19.4703360404,2.00487540857,0.0,17.4654606318
 05/04  22:00:00,71.9708127511,6.63959122918,11.5042322097,0.0,25.6355707503,20.6438685092,14.7334989137,3.12999795379,0.0,11.6035009599
 05/04  23:00:00,48.4381773927,6.16818819055,7.99667550462,0.0,15.0252895274,11.7056064465,17.9691679131,6.42911519405,0.0,11.5400527191
 05/04  24:00:00,40.8530473732,5.90546658034,5.70018721152,0.0,11.6412384099,10.0650221343,16.56283891,10.7906910749,0.0,5.77214783504
 05/05  01:00:00,37.9076121758,5.75112948103,4.46995858286,0.0,10.0992000411,10.047477231,18.5209871303,12.7569384912,0.0,5.76404863908
 05/05  02:00:00,35.1290096935,5.63877602283,3.66326764002,0.0,8.25718729233,10.0299323277,13.3247160945,13.3047160945,0.0,0.02
 05/05  03:00:00,34.2546083397,5.53008277664,2.89755819707,0.0,8.25718729233,10.0299323277,22.3580116796,16.5940130043,0.0,5.7639986753
 05/05  04:00:00,35.3991886341,5.47375997688,2.4916851086,0.0,8.25718729233,11.6354268332,24.9476165614,19.1760191673,0.0,5.77159739409
 05/05  05:00:00,42.9586146202,5.47299629656,2.47169742414,0.0,12.1011305571,15.3678112995,30.5145812303,18.9430874351,0.0,11.5714937953
 05/05  06:00:00,67.0973252958,5.76648656639,4.32379003767,0.0,19.7275818095,37.2640762949,36.2950977226,18.8291260209,0.0,17.4659717017
 05/05  07:00:00,88.800389661,6.15119824161,7.03734427226,0.0,24.3117294858,51.2795993405,37.3814904151,13.972613926,0.0,23.408876489
 05/05  08:00:00,76.3687833167,5.78099618606,6.25186985627,0.0,23.6694662846,40.6342015617,40.425410718,4.87830737398,0.0,35.547103344
 05/05  09:00:00,73.8272439898,5.80716404054,8.69199729242,0.0,23.6694662846,35.6302164847,49.1603805826,1.63947469064,18.025,29.4959058919
 05/05  10:00:00,55.9609670531,5.70631761397,8.5235955065,0.0,18.7433767983,22.9618409725,48.2015531208,0.761532225027,18.025,29.4150208958
 05/05  11:00:00,57.768702349,5.87655526231,10.1636577494,0.0,18.7433767983,22.9618409725,47.3561848353,0.0,18.025,29.3311848353
 05/05  12:00:00,59.9667324302,6.04100085301,12.1537959417,0.0,18.5889407304,23.1597249699,41.4880554563,0.0,18.025,23.4630554563
 05/05  13:00:00,61.058159926,6.12237698938,12.9173409956,0.0,18.7433767983,23.2517909448,46.2565728166,0.0,18.025,28.2315728166
 05/05  14:00:00,62.4637660206,6.26164728244,14.1836816783,0.0,18.7433767983,23.2517909448,42.5847802461,0.0,18.025,24.5597802461
