Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/05  15:00:00,62.2661204832,6.29706101467,14.2405702014,0.0,18.7433767983,22.9618409725,41.4907341724,0.0,18.025,23.4657341724
 05/05  16:00:00,65.4321657866,6.27947830256,12.9728596533,0.0,18.7433767983,27.431320555,23.7965809679,0.0,18.025,5.77158096794
 05/05  17:00:00,77.0752084387,6.50200028151,12.2048113651,0.0,17.6635504202,40.6971502883,11.5553317932,0.0,0.0,11.5553317932
 05/05  18:00:00,83.502088121,6.61327615264,12.0147970152,0.0,27.5259009287,37.3340067412,17.4646238781,0.0241829817416,0.0,17.4404408964
 05/05  19:00:00,85.7568065124,6.66821586046,11.8897519979,0.0,33.8341110165,33.3544677425,13.5724266249,1.98562916211,0.0,11.5867974627
 05/05  20:00:00,98.4181527824,6.81864890153,12.4785090219,0.0,36.5179666069,38.8247702939,17.101032567,5.51648313396,0.0,11.584549433
 05/05  21:00:00,96.5251394498,6.82687480084,12.3235985887,0.0,32.965339924,36.8579353714,24.6415155076,7.17599656533,0.0,17.4655189422
 05/05  22:00:00,69.5232482451,6.38040996845,9.315857028,0.0,25.6355707503,20.6438685092,20.2023167562,8.59945258854,0.0,11.6028641676
 05/05  23:00:00,46.1020814851,5.92344348401,5.90533034756,0.0,15.0252895274,11.7056064465,18.6657053877,12.8860191172,0.0,5.77968627055
 05/05  24:00:00,39.1045639556,5.70127189462,4.1559015271,0.0,11.6412384099,10.0650221343,22.0906118659,16.3184351631,0.0,5.77217670283
 05/06  01:00:00,39.4226868237,5.60028726801,3.37639615916,0.0,12.8411359301,10.0650221343,23.7520876567,17.9880099547,0.0,5.76407770199
 05/06  02:00:00,33.9408682527,5.49003234824,2.62387040923,0.0,8.25718729233,10.0299323277,25.0840389026,19.3203082723,0.0,5.76373063034
 05/06  03:00:00,33.5538385096,5.442584796,2.2842886691,0.0,8.25718729233,10.0299323277,26.4400166896,20.6757671266,0.0,5.76424956303
 05/06  04:00:00,34.8565961528,5.40564784806,2.01720764937,0.0,8.25718729233,11.6354268332,27.7714159611,21.9994632682,0.0,5.77195269281
 05/06  05:00:00,38.816922281,5.38026584724,1.84444782518,0.0,8.71707943955,15.3327214929,27.2234637323,21.4434958186,0.0,5.77996791373
 05/06  06:00:00,51.9840301476,5.46391748453,2.36755731548,0.0,18.5082010057,25.6353820695,33.2811229232,21.7101581886,0.0,11.5709647346
 05/06  07:00:00,70.203059283,5.68470007527,4.02964018737,0.0,19.4083231844,41.0650158608,34.7811142463,17.3158866516,0.0,17.4652275946
 05/06  08:00:00,98.8702712847,6.12543888512,8.37869230609,0.0,26.3286599382,57.9988325916,48.5008104193,6.75137248905,0.0,41.7494379303
 05/06  09:00:00,85.3979341716,6.01298885945,10.1736020322,0.0,26.3286599382,42.8504436482,55.0247325227,1.46779889049,18.025,35.5319336323
 05/06  10:00:00,60.0273836432,5.78663860668,9.02392334072,0.0,21.7447113004,23.4437158914,47.8576460256,0.334695373298,18.025,29.4979506523
 05/06  11:00:00,58.8862086729,5.92739088206,10.2040653706,0.0,19.3027497915,23.426170988,47.4387459781,0.0,18.025,29.4137459781
 05/06  12:00:00,60.7319475138,6.08966326665,11.745689233,0.0,19.1483137236,23.7250123474,47.3508545894,0.0,18.025,29.3258545894
 05/06  13:00:00,62.1533402781,6.19211326531,12.9190903292,0.0,19.3027497915,23.7161209604,41.4895142915,0.0,18.025,23.4645142915
 05/06  14:00:00,63.2328670181,6.27338988924,13.9173351881,0.0,19.3027497915,23.7161209604,47.3571588785,0.0,18.025,29.3321588785
 05/06  15:00:00,62.9005590702,6.29626749667,13.852105214,0.0,19.3027497915,23.426170988,41.4824068779,0.0,18.025,23.4574068779
 05/06  16:00:00,66.701435308,6.29952131009,13.1983854803,0.0,19.3027497915,27.8956505705,23.796829125,0.0,18.025,5.77182912498
 05/06  17:00:00,74.9098348345,6.46481403225,12.6188543548,0.0,18.2229234133,37.5968344597,5.77946930338,0.0,0.0,5.77946930338
 05/06  18:00:00,89.2351239658,6.68457805608,12.7709255074,0.0,32.690315043,37.0816133363,11.5550544062,0.0,0.0,11.5550544062
 05/06  19:00:00,89.6297291684,6.79030189784,12.9478200629,0.0,36.8143715336,33.066984531,11.585363575,0.0,0.0,11.585363575
 05/06  20:00:00,99.2110687957,6.92259782511,13.3887811536,0.0,36.3493007332,38.7721355839,12.6123994555,1.02678629558,0.0,11.58561316
 05/06  21:00:00,100.093220352,6.86441409132,12.678981394,0.0,36.1807251679,36.8228455648,14.7803230589,3.19440833204,0.0,11.5859147269
 05/06  22:00:00,74.669479354,6.37861864769,9.06050165733,0.0,31.0351095914,20.6438685092,26.6883394344,9.22359347864,0.0,17.4647459558
 05/06  23:00:00,48.2909242826,5.91914828485,5.69611295645,0.0,17.4250845679,11.7056064465,26.0688439823,14.4978212599,0.0,11.5710227225
 05/06  24:00:00,40.514649678,5.73689070728,4.33047413979,0.0,12.8411359301,10.0650221343,22.2203708916,16.4486187841,0.0,5.7717521075
 05/07  01:00:00,39.5558733206,5.60740210987,3.38304882433,0.0,12.925468867,10.100111941,18.4669264423,18.4469264423,0.0,0.02
 05/07  02:00:00,33.9038660062,5.47730997931,2.48017181142,0.0,8.34152022915,10.0650221343,27.7251944551,21.9610674781,0.0,5.76412697697
 05/07  03:00:00,33.4390512042,5.42140003039,2.0712657402,0.0,8.34152022915,10.0650221343,30.3442846932,24.5802267085,0.0,5.76405798469
 05/07  04:00:00,34.7442204995,5.38315197477,1.8079085728,0.0,8.34152022915,11.6705166398,31.7739584858,26.0028142622,0.0,5.77114422361
 05/07  05:00:00,38.7130533494,5.35674952444,1.64467578825,0.0,8.80141237637,15.3678112995,31.2359784775,25.4561516903,0.0,5.77982678724
 05/07  06:00:00,51.8416613674,5.44901570513,2.24009624705,0.0,18.5082010057,25.6353820695,36.0425868409,24.4719328,0.0,11.5706540409
 05/07  07:00:00,70.2299575244,5.67516034067,3.94666573481,0.0,19.4926561212,41.1001056674,35.5480333172,18.0833195093,0.0,17.4647138079
 05/07  08:00:00,98.3115632388,6.06464682141,7.88078853653,0.0,26.3286599382,57.9988325916,49.4785833525,7.73411370769,0.0,41.7444696448
 05/07  09:00:00,84.7512015547,5.95203197735,9.70725771888,0.0,26.2443270014,42.8153538416,56.2953497298,2.73801300446,18.025,35.5323367253
 05/07  10:00:00,59.5533032574,5.72867534365,8.607812854,0.0,21.7447113004,23.4437158914,54.5471321348,1.13168296801,18.025,35.3904491668
 05/07  11:00:00,58.1775252742,5.85570305885,9.5073637696,0.0,19.3449162599,23.4437158914,47.4869861761,0.0515620267672,18.025,29.4104241493
 05/07  12:00:00,59.5557674886,6.01825693161,10.5812092851,0.0,19.190480192,23.7425572507,41.4867450862,0.0,18.025,23.4617450862
 05/07  13:00:00,60.9495436319,6.17358574599,11.7935316728,0.0,19.260583323,23.698576057,41.4923884866,0.0,18.025,23.4673884866
 05/07  14:00:00,62.4696485608,6.29949865234,13.1877258929,0.0,19.260583323,23.698576057,47.3462924567,0.0,18.025,29.3212924567
 05/07  15:00:00,63.0229082949,6.36505744721,13.9653776179,0.0,19.260583323,23.4086260847,41.4894616885,0.0,18.025,23.4644616885
 05/07  16:00:00,67.3792580555,6.39691208851,13.8385319604,0.0,19.260583323,27.8781056672,23.7959464335,0.0,18.025,5.77094643349
 05/07  17:00:00,76.3572922506,6.61678402337,13.9740552155,0.0,18.1807569449,37.5792895564,11.5380046404,0.0,0.0,11.5380046404
 05/07  18:00:00,92.263628468,6.95398845633,15.649449711,0.0,32.6059821062,37.0465235296,5.78736397198,0.0,0.0,5.78736397198
 05/07  19:00:00,93.5769149684,7.13900862282,16.5463020359,0.0,36.8143715336,33.066984531,11.5857757415,0.0,0.0,11.5857757415
 05/07  20:00:00,102.690710617,7.24678598344,16.4248199178,0.0,36.43363367,38.8072253906,11.6482911998,0.0628713825681,0.0,11.5854198172
 05/07  21:00:00,102.664980654,7.14523911955,15.0893465864,0.0,36.0963922311,36.7877557581,11.7808309309,0.194041511675,0.0,11.5867894192
 05/07  22:00:00,77.8989259743,6.71025989176,12.0777412578,0.0,30.9507766546,20.6087787026,18.4225520297,0.958416581539,0.0,17.4641354481
 05/07  23:00:00,51.5467475692,6.23752217786,8.63356746565,0.0,17.4250845679,11.7056064465,14.9963244741,3.42545849355,0.0,11.5708659806
 05/07  24:00:00,43.2116520125,6.00860272767,6.63634525647,0.0,12.925468867,10.100111941,12.6301680091,6.85941172165,0.0,5.7707562875
 05/08  01:00:00,38.7001747908,5.83434140121,5.17931557223,0.0,10.0992000411,10.047477231,14.2876201026,8.52382112733,0.0,5.76379897531
 05/08  02:00:00,35.7807254023,5.71051271308,4.24325385275,0.0,8.25718729233,10.0299323277,9.27983202184,9.25983202184,0.0,0.02
 05/08  03:00:00,35.1804481154,5.63907894676,3.71441023365,0.0,8.25718729233,10.0299323277,14.8038734414,9.0396961387,0.0,5.76417730271
 05/08  04:00:00,36.3586884722,5.58121805532,3.34373603626,0.0,8.25718729233,11.6354268332,14.7595598732,8.98878323511,0.0,5.77077663811
 05/08  05:00:00,43.9706676128,5.58115849142,3.37560684994,0.0,12.1011305571,15.3678112995,20.0911401634,8.52158976242,0.0,11.569550401
 05/08  06:00:00,69.5678605118,6.04557406843,6.5152676712,0.0,19.7275818095,37.2640762949,25.7627468721,8.30361972439,0.0,17.4591271477
 05/08  07:00:00,91.4983053995,6.43133149917,9.45516457102,0.0,24.3117294858,51.2795993405,29.7520217927,6.3473327269,0.0,23.4046890658
 05/08  08:00:00,79.3015317431,6.04959534038,8.91604607904,0.0,23.6694662846,40.6342015617,35.9813808902,0.45096314389,0.0,35.5304177463
 05/08  09:00:00,77.2809286515,6.09914694218,11.8537182091,0.0,23.6694662846,35.6302164847,47.5157726161,0.0,18.025,29.4907726161
 05/08  10:00:00,60.1196945418,6.00016078265,12.3884944315,0.0,18.7433767983,22.9618409725,47.4370773197,0.0,18.025,29.4120773197
 05/08  11:00:00,62.7094126224,6.16996771704,14.8109650932,0.0,18.7433767983,22.9618409725,47.3526158926,0.0,18.025,29.3276158926
 05/08  12:00:00,66.2121027643,6.39062492937,18.0495518333,0.0,18.5889407304,23.1597249699,41.4850087023,0.0,18.025,23.4600087023
 05/08  13:00:00,69.9370745995,6.61435634519,21.3042864351,0.0,18.7433767983,23.2517909448,41.490230307,0.0,18.025,23.465230307
 05/08  14:00:00,73.4159771848,6.81515001459,24.5823985715,0.0,18.7433767983,23.2517909448,47.3457034445,0.0,18.025,29.3207034445
 05/08  15:00:00,75.0647252274,6.93970130262,26.3965453435,0.0,18.7433767983,22.9618409725,41.4861553503,0.0,18.025,23.4611553503
 05/08  16:00:00,79.6290615033,7.00708335782,26.4421589991,0.0,18.7433767983,27.431320555,23.7965912118,0.0,18.025,5.77159121175
 05/08  17:00:00,91.4591832537,7.28329416797,25.8075054899,0.0,17.6635504202,40.6971502883,11.5534713719,0.0,0.0,11.5534713719
 05/08  18:00:00,99.3806635476,7.54673887533,26.9599366157,0.0,27.5259009287,37.3340067412,17.4395077426,0.0,0.0,17.4395077426
 05/08  19:00:00,99.3261660922,7.59166070859,24.5356861043,0.0,33.8341110165,33.3544677425,11.5822192643,0.0,0.0,11.5822192643
 05/08  20:00:00,108.366100494,7.63766493774,21.6074577629,0.0,36.5179666069,38.8247702939,11.5823367379,0.0,0.0,11.5823367379
 05/08  21:00:00,105.560654441,7.6101352425,20.5758847835,0.0,32.965339924,36.8579353714,17.4621557417,0.0,0.0,17.4621557417
 05/08  22:00:00,77.615657143,7.11082575115,16.6778717647,0.0,25.6355707503,20.6438685092,11.6019944412,0.0,0.0,11.6019944412
 05/08  23:00:00,53.7128944001,6.62724299522,12.812356465,0.0,15.0252895274,11.7056064465,5.77975741736,0.0,0.0,5.77975741736
 05/08  24:00:00,46.1509268985,6.3801968878,10.5233496469,0.0,11.6412384099,10.0650221343,5.77181226618,0.0,0.0,5.77181226618
 05/09  01:00:00,42.8028571141,6.20359913648,8.91274226736,0.0,10.0992000411,10.047477231,5.94142188566,0.177697589062,0.0,5.7637242966
 05/09  02:00:00,39.6902420809,6.07043145231,7.79285301248,0.0,8.25718729233,10.0299323277,6.33548133038,0.571381425266,0.0,5.76409990512
 05/09  03:00:00,38.6960029461,5.96950428554,6.89954233868,0.0,8.25718729233,10.0299323277,1.16479549361,1.14479549361,0.0,0.02
 05/09  04:00:00,39.5517024492,5.89188079639,6.22609044022,0.0,8.25718729233,11.6354268332,10.3918862965,1.82727959205,0.0,8.56460670443
 05/09  05:00:00,46.9693101293,5.87769620639,6.0777191137,0.0,12.1011305571,15.3678112995,11.5754460293,2.81072113849,0.0,8.76472489078
 05/09  06:00:00,72.598374978,6.35452972293,9.2368382464,0.0,19.7275818095,37.2640762949,22.2934511789,4.83170697544,0.0,17.4617442035
 05/09  07:00:00,94.8983876841,6.76505047483,12.5215405698,0.0,24.3117294858,51.2795993405,26.3108363124,2.90543701571,0.0,23.4053992967
 05/09  08:00:00,83.1060173461,6.35695559042,12.4131816668,0.0,23.6694662846,40.6342015617,35.5315257805,0.0,0.0,35.5315257805
 05/09  09:00:00,82.1299920271,6.4366862833,16.3652461661,0.0,23.6694662846,35.6302164847,53.4080026814,0.0,18.025,35.3830026814
 05/09  10:00:00,64.9722993799,6.3092938331,16.9319717477,0.0,18.7433767983,22.9618409725,41.5591235685,0.0,18.025,23.5341235685
 05/09  11:00:00,67.4741172778,6.4784084462,19.2672328611,0.0,18.7433767983,22.9618409725,47.3514208597,0.0,18.025,29.3264208597
 05/09  12:00:00,70.8121131251,6.69495574652,22.3452342318,0.0,18.5889407304,23.1597249699,41.4864198208,0.0,18.025,23.4614198208
 05/09  13:00:00,73.0775242174,6.84452205718,24.2145726776,0.0,18.7433767983,23.2517909448,47.3538177114,0.0,18.025,29.3288177114
 05/09  14:00:00,74.0244152629,6.93808882528,25.0679028694,0.0,18.7433767983,23.2517909448,41.4793320134,0.0,18.025,23.4543320134
 05/09  15:00:00,73.8348359695,6.98762754666,25.1187316027,0.0,18.7433767983,22.9618409725,41.4871508093,0.0,18.025,23.4621508093
 05/09  16:00:00,78.181053032,7.04440039014,24.9568380176,0.0,18.7433767983,27.431320555,23.7964319811,0.0,18.025,5.77143198111
 05/09  17:00:00,90.5600244874,7.32222650766,24.8694208489,0.0,17.6635504202,40.6971502883,11.5543958579,0.0,0.0,11.5543958579
 05/09  18:00:00,97.1231445343,7.50906016212,24.740105305,0.0,27.5259009287,37.3340067412,17.4393379019,0.0,0.0,17.4393379019
 05/09  19:00:00,98.8744856259,7.61070659679,24.064968612,0.0,33.8341110165,33.3544677425,11.582700416,0.0,0.0,11.582700416
 05/09  20:00:00,108.79336915,7.68922780862,21.9831697495,0.0,36.5179666069,38.8247702939,11.58402602,0.0,0.0,11.58402602
 05/09  21:00:00,104.871919456,7.60118112094,19.8961130918,0.0,32.965339924,36.8579353714,17.4611503088,0.0,0.0,17.4611503088
 05/09  22:00:00,76.5818868292,7.07374495727,15.6811896143,0.0,25.6355707503,20.6438685092,11.6014189722,0.0,0.0,11.6014189722
 05/09  23:00:00,52.805530041,6.58957986368,11.9426594423,0.0,15.0252895274,11.7056064465,5.77891914947,0.0,0.0,5.77891914947
 05/09  24:00:00,45.3681659066,6.33949558368,9.78129322855,0.0,11.6412384099,10.0650221343,6.32780150978,0.556377359881,0.0,5.7714241499
 05/10  01:00:00,42.4508091433,6.19396746414,8.5703286506,0.0,10.0992000411,10.047477231,6.48757885199,0.723624042186,0.0,5.7639548098
 05/10  02:00:00,39.549629609,6.07475458434,7.64791974276,0.0,8.25718729233,10.0299323277,6.35642437758,0.59256976612,0.0,5.76385461146
 05/10  03:00:00,38.6978998306,5.98274813915,6.88819760429,0.0,8.25718729233,10.0299323277,6.46693414311,0.703643673844,0.0,5.76329046926
 05/10  04:00:00,39.4007234183,5.89056810414,6.07642794771,0.0,8.25718729233,11.6354268332,7.25118737781,1.48030396035,0.0,5.77088341746
 05/10  05:00:00,46.9299327812,5.88548647237,6.03055719214,0.0,12.1011305571,15.3678112995,7.52192058639,1.72697198629,0.0,5.7949486001
 05/10  06:00:00,72.9860092,6.39923276417,9.5797795451,0.0,19.7275818095,37.2640762949,18.9558523966,1.49489633544,0.0,17.4609560612
 05/10  07:00:00,95.2575316895,6.80878794387,12.8369602118,0.0,24.3117294858,51.2795993405,23.7716215672,0.36846753572,0.0,23.4031540315
 05/10  08:00:00,83.8747519709,6.43392329248,13.1049578535,0.0,23.6694662846,40.6342015617,35.543244712,0.0114489725258,0.0,35.5317957395
 05/10  09:00:00,82.4411571033,6.47196227949,16.6411418289,0.0,23.6694662846,35.6302164847,53.4033224345,0.0,18.025,35.3783224345
 05/10  10:00:00,65.5889209757,6.35662564629,17.5012664141,0.0,18.7433767983,22.9618409725,41.5553001289,0.0,18.025,23.5303001289
 05/10  11:00:00,68.8304410993,6.53820767872,20.5637607596,0.0,18.7433767983,22.9618409725,47.3497090898,0.0,18.025,29.3247090898
 05/10  12:00:00,72.0136201416,6.72388031636,23.5178199835,0.0,18.5889407304,23.1597249699,41.4853298739,0.0,18.025,23.4603298739
 05/10  13:00:00,71.2003437158,6.76317629714,22.418741247,0.0,18.7433767983,23.2517909448,47.3522696731,0.0,18.025,29.3272696731
 05/10  14:00:00,73.4885763344,6.90300388998,24.5671519681,0.0,18.7433767983,23.2517909448,41.47795736,0.0,18.025,23.45295736
 05/10  15:00:00,76.0846428,7.0466335543,27.3095360874,0.0,18.7433767983,22.9618409725,41.4856212171,0.0,18.025,23.4606212171
 05/10  16:00:00,77.7090478129,6.96755096396,24.5616851313,0.0,18.7433767983,27.431320555,23.7963981667,0.0,18.025,5.77139816671
 05/10  17:00:00,88.0327105296,7.17963222649,22.4847056037,0.0,17.6635504202,40.6971502883,11.5541201245,0.0,0.0,11.5541201245
 05/10  18:00:00,93.3747409076,7.3386378461,21.1621336113,0.0,27.5259009287,37.3340067412,17.4376186362,0.0,0.0,17.4376186362
 05/10  19:00:00,95.824837668,7.44717672804,21.1788560251,0.0,33.8341110165,33.3544677425,11.5820097418,0.0,0.0,11.5820097418
 05/10  20:00:00,108.231097835,7.61754565239,21.4925878369,0.0,36.5179666069,38.8247702939,11.5820514602,0.0,0.0,11.5820514602
 05/10  21:00:00,105.343198457,7.56984805683,20.3987353792,0.0,32.965339924,36.8579353714,17.4611234542,0.0,0.0,17.4611234542
 05/10  22:00:00,77.5312859191,7.08310641563,16.6212347701,0.0,25.6355707503,20.6438685092,11.6014118693,0.0,0.0,11.6014118693
 05/10  23:00:00,54.2622015747,6.6469659453,13.3419490401,0.0,15.0252895274,11.7056064465,5.77957778516,0.0,0.0,5.77957778516
 05/10  24:00:00,46.3926694363,6.38467044195,10.7606253224,0.0,11.6412384099,10.0650221343,5.86710088858,0.0954523529516,0.0,5.77164853563
 05/11  01:00:00,42.8034218138,6.19789402999,8.91901713533,0.0,10.0992000411,10.047477231,6.72079069517,0.956750277357,0.0,5.76404041781
 05/11  02:00:00,39.765162352,6.07689518663,7.86131469935,0.0,8.25718729233,10.0299323277,7.13026718012,1.3663366813,0.0,5.76393049882
 05/11  03:00:00,39.0643536067,6.00313641474,7.23426604606,0.0,8.25718729233,10.0299323277,1.49269875291,1.47269875291,0.0,0.02
 05/11  04:00:00,40.1545824848,5.94552569003,6.77533238011,0.0,8.25718729233,11.6354268332,7.36096120064,1.58922036409,0.0,5.77174083655
 05/11  05:00:00,47.8954935264,5.95855692451,6.92305333784,0.0,12.1011305571,15.3678112995,13.2012288925,1.63135907914,0.0,11.5698698134
 05/11  06:00:00,74.3757260867,6.51136195253,10.8573773327,0.0,19.7275818095,37.2640762949,19.0026489797,1.54259557577,0.0,17.460053404
 05/11  07:00:00,96.3834670262,6.90473821506,13.8669592279,0.0,24.3117294858,51.2795993405,24.6557956778,1.25228760368,0.0,23.4035080741
 05/11  08:00:00,83.3239282434,6.39617744799,12.5918884448,0.0,23.6694662846,40.6342015617,35.526275804,0.0,0.0,35.526275804
 05/11  09:00:00,81.086803926,6.41662154914,15.3421377558,0.0,23.6694662846,35.6302164847,47.5106628973,0.0,18.025,29.4856628973
 05/11  10:00:00,62.8036423122,6.22492262315,14.847695272,0.0,18.7433767983,22.9618409725,47.4334309127,0.0,18.025,29.4084309127
 05/11  11:00:00,62.9980031868,6.25279445282,15.0167387238,0.0,18.7433767983,22.9618409725,47.3489332366,0.0,18.025,29.3239332366
 05/11  12:00:00,63.9550685092,6.2890114619,15.8941408284,0.0,18.5889407304,23.1597249699,41.482994525,0.0,18.025,23.457994525
 05/11  13:00:00,64.4020348048,6.331721818,16.0518915925,0.0,18.7433767983,23.2517909448,41.4882217462,0.0,18.025,23.4632217462
 05/11  14:00:00,64.8951029509,6.34872855615,16.5279544226,0.0,18.7433767983,23.2517909448,47.3415829237,0.0,18.025,29.3165829237
 05/11  15:00:00,64.2959594586,6.36516598461,16.2023256991,0.0,18.7433767983,22.9618409725,41.4841430087,0.0,18.025,23.4591430087
 05/11  16:00:00,69.5486397963,6.48616495754,16.882665191,0.0,18.7433767983,27.431320555,23.7964037365,0.0,18.025,5.77140373648
 05/11  17:00:00,81.9838605277,6.78033034902,16.8351610027,0.0,17.6635504202,40.6971502883,11.5525666267,0.0,0.0,11.5525666267
 05/11  18:00:00,88.594074638,6.96684918519,16.753265557,0.0,27.5259009287,37.3340067412,11.6303486786,0.0,0.0,11.6303486786
 05/11  19:00:00,91.7491148284,7.10869903583,17.4416159493,0.0,33.8341110165,33.3544677425,11.5852715627,0.0,0.0,11.5852715627
 05/11  20:00:00,104.675744412,7.31388372617,18.2409039761,0.0,36.5179666069,38.8247702939,11.6004342966,0.015579938861,0.0,11.5848543578
 05/11  21:00:00,102.80649549,7.34404407722,18.0878466216,0.0,32.965339924,36.8579353714,17.4606995526,0.0,0.0,17.4606995526
 05/11  22:00:00,75.032805443,6.85399370324,14.3518746373,0.0,25.6355707503,20.6438685092,17.6152506458,0.223660412744,0.0,17.3915902331
 05/11  23:00:00,51.7180719194,6.41395292469,11.0308358833,0.0,15.0252895274,11.7056064465,6.38420567611,0.604884235707,0.0,5.77932144041
 05/11  24:00:00,44.8824798035,6.22992882128,9.40518062952,0.0,11.6412384099,10.0650221343,6.69604343612,0.924295204165,0.0,5.77174823196
 05/12  01:00:00,42.0814860416,6.1063460081,8.28863242829,0.0,10.0992000411,10.047477231,6.90577027383,1.1418057055,0.0,5.76396456832
 05/12  02:00:00,38.9327605178,5.97804449305,7.12776753671,0.0,8.25718729233,10.0299323277,1.74720489121,1.72720489121,0.0,0.02
 05/12  03:00:00,37.9722280554,5.88864683598,6.25663227023,0.0,8.25718729233,10.0299323277,8.76517758935,3.00133172825,0.0,5.7638458611
 05/12  04:00:00,38.8842140437,5.82180159929,5.62869156934,0.0,8.25718729233,11.6354268332,9.97281672924,4.2012430323,0.0,5.77157369695
 05/12  05:00:00,46.1662781147,5.80019018828,5.35220888939,0.0,12.1011305571,15.3678112995,17.1308699537,5.56218198182,0.0,11.5686879718
 05/12  06:00:00,71.8377805918,6.27839775071,8.55240388889,0.0,19.7275818095,37.2640762949,24.2186121586,6.75995389605,0.0,17.4586582625
 05/12  07:00:00,92.8357224493,6.58283635498,10.6411319085,0.0,24.3117294858,51.2795993405,31.0306280186,7.62869635702,0.0,23.4019316616
 05/12  08:00:00,78.7262441877,6.02190790364,8.36848367176,0.0,23.6694662846,40.6342015617,40.5040247196,4.9754532556,0.0,35.528571464
 05/12  09:00:00,74.7880399184,5.91012745008,9.54987530169,0.0,23.6694662846,35.6302164847,52.8762816455,5.368860327,18.025,29.4824213185
 05/12  10:00:00,55.16704996,5.6494758082,7.78655398382,0.0,18.7433767983,22.9618409725,53.9585208452,6.52655205721,18.025,29.406968788
 05/12  11:00:00,54.7869823734,5.61619500333,7.44232106669,0.0,18.7433767983,22.9618409725,48.0905875937,6.60195868611,18.025,23.4636289076
 05/12  12:00:00,54.5860767083,5.59746182327,7.21670011676,0.0,18.5889407304,23.1597249699,53.6556909862,6.31423275885,18.025,29.3164582274
 05/12  13:00:00,54.4991246737,5.58445764716,6.89625244882,0.0,18.7433767983,23.2517909448,46.2393125898,4.75927747295,18.025,23.4550351168
 05/12  14:00:00,54.6053753553,5.59296904559,6.99398688641,0.0,18.7433767983,23.2517909448,48.8718623107,3.63083739115,18.025,27.2160249195
 05/12  15:00:00,54.6940070936,5.62685955167,7.33868298284,0.0,18.7433767983,22.9618409725,47.3837979768,3.8005535259,18.025,25.5582444509
 05/12  16:00:00,59.0798115251,5.69884666775,7.2011603461,0.0,18.7433767983,27.431320555,26.7198388234,2.9234395085,18.025,5.77139931492
 05/12  17:00:00,71.7755944133,5.9831669231,7.42406744351,0.0,17.6635504202,40.6971502883,7.54677534987,1.7603189946,0.0,5.78645635528
 05/12  18:00:00,79.9233767039,6.20210408697,8.84732152278,0.0,27.5259009287,37.3340067412,19.3219504048,1.88540088708,0.0,17.4365495177
 05/12  19:00:00,83.77560771,6.39293555862,10.1838790955,0.0,33.8341110165,33.3544677425,13.4814415653,1.89687085174,0.0,11.5845707136
 05/12  20:00:00,96.9441013698,6.59979689681,11.2233545416,0.0,36.5179666069,38.8247702939,16.3438863779,4.76113230932,0.0,11.5827540686
 05/12  21:00:00,95.1347637104,6.62745404856,11.1327159567,0.0,32.965339924,36.8579353714,24.1160366414,6.65647833713,0.0,17.4595583043
 05/12  22:00:00,68.1433862255,6.19153114875,8.12492620485,0.0,25.6355707503,20.6438685092,19.818578837,8.21765622935,0.0,11.6009226077
 05/12  23:00:00,45.3545985444,5.8020516819,5.2792665259,0.0,15.0252895274,11.7056064465,21.7804010182,10.2418384473,0.0,11.5385625709
 05/12  24:00:00,38.7418350964,5.63716050559,3.8573073422,0.0,11.6412384099,10.0650221343,17.7281533082,11.95651271,0.0,5.77164059827
 05/13  01:00:00,39.0959051053,5.54815043191,3.10177048795,0.0,12.8411359301,10.0650221343,14.112704323,14.092704323,0.0,0.02
 05/13  02:00:00,33.6953636261,5.45364698128,2.41476955287,0.0,8.25718729233,10.0299323277,23.117903114,17.3541880623,0.0,5.76371505162
 05/13  03:00:00,33.2251520456,5.39979447107,1.99840964708,0.0,8.25718729233,10.0299323277,26.4491721863,20.6855842336,0.0,5.76358795265
 05/13  04:00:00,34.4840371117,5.35905344394,1.69126633443,0.0,8.25718729233,11.6354268332,28.8800053112,23.1087310746,0.0,5.77127423652
 05/13  05:00:00,38.437698861,5.3323386246,1.51318119157,0.0,8.71707943955,15.3327214929,29.2695396258,23.4903629514,0.0,5.77917667434
 05/13  06:00:00,51.8155357586,5.43956097909,2.2234598615,0.0,18.5082010057,25.6353820695,33.1261851912,21.5569262463,0.0,11.5692589449
 05/13  07:00:00,70.1164448421,5.66621706166,3.96157928944,0.0,19.4083231844,41.0650158608,34.0037533177,16.5430820465,0.0,17.4606712712
 05/13  08:00:00,98.4108456277,6.06022288246,7.98457565449,0.0,26.3286599382,57.9988325916,49.6137128062,7.88537816799,0.0,41.7283346382
 05/13  09:00:00,84.6813608845,5.92313117061,9.54695011074,0.0,26.3286599382,42.8504436482,57.0630140022,3.52287836764,18.025,35.5151356346
 05/13  10:00:00,59.0525423808,5.67567324329,8.16009447081,0.0,21.7447113004,23.4437158914,49.4746569016,1.96430132273,18.025,29.4853555788
 05/13  11:00:00,57.4968401688,5.7897068653,8.95241500956,0.0,19.3027497915,23.426170988,48.0090587266,0.583208813963,18.025,29.4008499127
 05/13  12:00:00,58.7512449305,5.93403056487,9.9206416047,0.0,19.1483137236,23.7250123474,44.8571428057,0.237787726888,18.025,26.5943550788
 05/13  13:00:00,59.4930483239,6.00142930527,10.4495051063,0.0,19.3027497915,23.7161209604,44.2049730817,0.0,18.025,26.1799730817
 05/13  14:00:00,59.7643324185,6.03703200878,10.6851853167,0.0,19.3027497915,23.7161209604,41.4808538471,0.0,18.025,23.4558538471
 05/13  15:00:00,59.9980696691,6.0881056654,11.1577946,0.0,19.3027497915,23.426170988,47.3472121474,0.0,18.025,29.3222121474
 05/13  16:00:00,63.9693070645,6.10661156249,10.6591958521,0.0,19.3027497915,27.8956505705,23.7960240516,0.0,18.025,5.77102405156
 05/13  17:00:00,72.1985062972,6.28245002237,10.0899220964,0.0,18.2229234133,37.5968344597,5.77915352182,0.0,0.0,5.77915352182
 05/13  18:00:00,87.9059101107,6.56162333003,11.5647063396,0.0,32.690315043,37.0816133363,5.89327206766,0.106398988164,0.0,5.78687307949
 05/13  19:00:00,89.3190120929,6.74947950288,12.6779696868,0.0,36.8143715336,33.066984531,12.0724786592,0.488100066016,0.0,11.5843785932
 05/13  20:00:00,97.5794870464,6.92848025526,13.6353651581,0.0,36.3493007332,38.7721355839,13.2292491406,1.64566842407,0.0,11.5835807165
 05/13  21:00:00,100.491983694,6.88272804265,13.0594788572,0.0,36.1807251679,36.8228455648,14.9503418979,3.36543577205,0.0,11.5849061258
 05/13  22:00:00,75.8869975642,6.46743165096,10.1892785846,0.0,31.0351095914,20.6438685092,22.3054368701,4.84543466385,0.0,17.4600022062
 05/13  23:00:00,49.9903213145,6.05490018455,7.25979913095,0.0,17.4250845679,11.7056064465,18.3548155569,6.78560764712,0.0,11.5692079097
 05/13  24:00:00,41.9392189858,5.8720948261,5.61986330381,0.0,12.8411359301,10.0650221343,15.0868834344,9.31572206915,0.0,5.77116136523
 05/14  01:00:00,40.6749177932,5.7296881598,4.37982330472,0.0,12.925468867,10.100111941,17.9539452651,12.1903696432,0.0,5.76357562188
 05/14  02:00:00,34.7736864203,5.57279123892,3.25452805069,0.0,8.34152022915,10.0650221343,20.4614481763,14.6975595503,0.0,5.76388862594
 05/14  03:00:00,34.1108566977,5.48974438901,2.67474645313,0.0,8.34152022915,10.0650221343,16.3087169444,16.2887169444,0.0,0.02
 05/14  04:00:00,35.4535997239,5.45714022423,2.44332273616,0.0,8.34152022915,11.6705166398,22.6980849305,16.9265832184,0.0,5.7715017121
 05/14  05:00:00,37.5770769285,5.43769297551,2.3117843445,0.0,8.80141237637,15.3678112995,28.0018644293,16.4639250424,0.0,11.5379393869
 05/14  06:00:00,52.6423653883,5.53378340912,2.95607605204,0.0,18.5082010057,25.6353820695,21.5386827217,15.745927439,0.0,5.79275528269
 05/14  07:00:00,71.1080308097,5.77930227311,4.72066786214,0.0,19.4926561212,41.1001056674,31.3191757403,13.8610044574,0.0,17.4581712829
 05/14  08:00:00,99.6233391765,6.22941596665,9.02788934992,0.0,26.3286599382,57.9988325916,49.9482761104,8.22431964384,0.0,41.7239564665
 05/14  09:00:00,84.7474258964,5.98688162888,9.66869649875,0.0,26.2443270014,42.8153538416,59.8904926977,6.34804001922,18.025,35.5174526785
 05/14  10:00:00,58.5243447238,5.65226006373,7.65531667517,0.0,21.7447113004,23.4437158914,59.3543557346,5.95265133088,18.025,35.3767044037
 05/14  11:00:00,56.3106897095,5.67181281702,7.82445309098,0.0,19.3449162599,23.4437158914,51.7471310796,4.32340209741,18.025,29.3987289822
 05/14  12:00:00,56.3877855328,5.67901097683,7.7524959441,0.0,19.190480192,23.7425572507,45.6178614086,4.1417521076,18.025,23.451109301
 05/14  13:00:00,56.4107992641,5.69470602011,7.73369240265,0.0,19.260583323,23.698576057,43.6624658716,2.1795708925,18.025,23.4578949791
 05/14  14:00:00,56.4309440443,5.69839285386,7.75014671545,0.0,19.260583323,23.698576057,49.8684741352,2.52451499015,18.025,29.318959145
 05/14  15:00:00,56.5790812693,5.74768649608,8.1389465104,0.0,19.260583323,23.4086260847,44.8643772549,3.39003566354,18.025,23.4493415913
 05/14  16:00:00,60.4431432212,5.76717317122,7.53217966113,0.0,19.260583323,27.8781056672,26.918872775,3.12262468938,18.025,5.77124808562
 05/14  17:00:00,68.7528480112,5.95151371947,7.03491300211,0.0,18.1807569449,37.5792895564,8.4329641238,2.65396999409,0.0,5.77899412971
 05/14  18:00:00,84.9068057658,6.2621334274,8.98451479338,0.0,32.6059821062,37.0465235296,16.3772252363,4.82362422846,0.0,11.5536010079
 05/14  19:00:00,86.6528669119,6.45822691163,10.3030870955,0.0,36.8143715336,33.066984531,16.9373350008,5.35536244362,0.0,11.5819725572
 05/14  20:00:00,95.448010642,6.67344327422,11.6395086266,0.0,36.43363367,38.8072253906,17.8938720622,6.31198682937,0.0,11.5818852328
 05/14  21:00:00,98.5689872856,6.6726771443,11.4659615669,0.0,36.0963922311,36.7877557581,18.6228142578,7.03859974188,0.0,11.5842145159
 05/14  22:00:00,74.1720470524,6.28076401166,8.78042815482,0.0,30.9507766546,20.6087787026,25.0431464953,7.58337007239,0.0,17.4597764229
 05/14  23:00:00,48.757134589,5.90771446668,6.17380570753,0.0,17.4250845679,11.7056064465,14.2460972421,8.45144474256,0.0,5.79465249956
 05/14  24:00:00,41.4272017263,5.78285446921,5.07766652834,0.0,12.925468867,10.100111941,14.4575550684,8.68722876636,0.0,5.77032630207
 05/15  01:00:00,37.3022287904,5.65442765232,3.96130160656,0.0,10.0992000411,10.047477231,15.6528755008,9.8892849018,0.0,5.76359059896
 05/15  02:00:00,34.5198478944,5.54601101343,3.14689422713,0.0,8.25718729233,10.0299323277,17.5403141343,11.7767288214,0.0,5.7635853129
 05/15  03:00:00,34.1261619421,5.49579858469,2.80342086294,0.0,8.25718729233,10.0299323277,17.8243932669,12.0614169589,0.0,5.76297630805
 05/15  04:00:00,35.5628055786,5.47313873944,2.655956567,0.0,8.25718729233,11.6354268332,17.66005597,11.8887198171,0.0,5.77133615289
 05/15  05:00:00,41.284624855,5.47940705303,2.67535848717,0.0,12.1011305571,15.3678112995,18.1067002224,12.3123306173,0.0,5.7943696051
 05/15  06:00:00,68.4565448249,5.9081653143,5.54143443282,0.0,19.7275818095,37.2640762949,29.6486747582,12.1900300787,0.0,17.4586446795
 05/15  07:00:00,89.8712481787,6.25888054038,8.00065313577,0.0,24.3117294858,51.2795993405,34.871507988,11.4742507126,0.0,23.3972572754
 05/15  08:00:00,76.1844543487,5.75332462339,6.09530564852,0.0,23.6694662846,40.6342015617,43.533039256,8.01423757998,0.0,35.518801676
 05/15  09:00:00,72.9113910825,5.71065685482,7.87271479078,0.0,23.6694662846,35.6302164847,60.8406190383,7.4954926456,18.025,35.3201263927
 05/15  10:00:00,53.5681301662,5.48807678687,6.34905040572,0.0,18.7433767983,22.9618409725,50.384625935,8.78569611302,18.025,23.573929822
 05/15  11:00:00,53.3868668917,5.47366340897,6.18474710029,0.0,18.7433767983,22.9618409725,55.873842941,8.53136303522,18.025,29.3174799058
 05/15  12:00:00,53.4804114139,5.47724832832,6.23126033122,0.0,18.5889407304,23.1597249699,48.2090501833,6.72878079692,18.025,23.4552693864
 05/15  13:00:00,53.702643224,5.4883783962,6.19585731364,0.0,18.7433767983,23.2517909448,46.3251625517,4.84335894154,18.025,23.4568036101
 05/15  14:00:00,53.8891996878,5.50271459849,6.36807754495,0.0,18.7433767983,23.2517909448,51.2017495861,3.86236578133,18.025,29.3143838047
 05/15  15:00:00,53.8902776573,5.5308161861,6.63100794772,0.0,18.7433767983,22.9618409725,45.8123850892,4.33676865654,18.025,23.4506164327
 05/15  16:00:00,57.91430977,5.56928050624,6.16523306472,0.0,18.7433767983,27.431320555,27.8994032416,4.10416430355,18.025,5.77023893806
 05/15  17:00:00,70.161063871,5.80973796203,5.98297809136,0.0,17.6635504202,40.6971502883,15.6757940558,4.12280797391,0.0,11.5529860819
 05/15  18:00:00,78.0407394415,5.9988706701,7.16794686209,0.0,27.5259009287,37.3340067412,18.5952470394,6.96494385347,0.0,11.630303186
 05/15  19:00:00,81.6134626529,6.15615567296,8.25853395478,0.0,33.8341110165,33.3544677425,19.0927899841,7.50914947224,0.0,11.5836405118
 05/15  20:00:00,93.4131884873,6.40571898855,9.77054127137,0.0,36.5179666069,38.8247702939,20.2879650587,8.70476312943,0.0,11.5832019292
 05/15  21:00:00,93.7528724408,6.45664658719,9.92166274342,0.0,32.965339924,36.8579353714,26.8122531106,9.35342102943,0.0,17.4588320812
 05/15  22:00:00,66.8512824623,6.02983373425,6.99454261619,0.0,25.6355707503,20.6438685092,21.7932726456,10.1932457283,0.0,11.6000269173
 05/15  23:00:00,44.3099045177,5.67324214466,4.3633946783,0.0,15.0252895274,11.7056064465,23.1625282383,11.6244377446,0.0,11.5380904937
 05/15  24:00:00,38.040973509,5.54952357783,3.24409316245,0.0,11.6412384099,10.0650221343,18.0248277943,12.2534181006,0.0,5.7714096937
 05/16  01:00:00,35.9163623546,5.48831313322,2.74155366584,0.0,10.0992000411,10.047477231,12.5046846124,12.4846846124,0.0,0.02
 05/16  02:00:00,33.7272440278,5.44741799541,2.45288724285,0.0,8.25718729233,10.0299323277,18.4545793559,12.6911249723,0.0,5.76345438368
 05/16  03:00:00,33.4766172789,5.41786560716,2.23181161587,0.0,8.25718729233,10.0299323277,19.2485639572,13.484817025,0.0,5.76374693213
 05/16  04:00:00,34.8465017488,5.39054426336,2.02225052736,0.0,8.25718729233,11.6354268332,20.2988154101,14.5274675163,0.0,5.77134789382
 05/16  05:00:00,40.5943841468,5.40015515787,2.06437392425,0.0,12.1011305571,15.3678112995,26.2133398773,14.6457162278,0.0,11.5676236495
 05/16  06:00:00,67.0181973119,5.73606104348,4.2751991258,0.0,19.7275818095,37.2640762949,32.1107416987,14.6519097192,0.0,17.4588319796
 05/16  07:00:00,88.4929831958,6.08956389164,6.79172108121,0.0,24.3117294858,51.2795993405,36.4503537986,13.0537589249,0.0,23.3965948737
 05/16  08:00:00,75.3109767026,5.65025415004,5.32490613536,0.0,23.6694662846,40.6342015617,39.8123060041,8.37760527606,0.0,31.4347007281
 05/16  09:00:00,72.520493165,5.64210407908,7.55037932328,0.0,23.6694662846,35.6302164847,57.5710716056,6.00884451564,18.025,33.5372270899
 05/16  10:00:00,54.2693470692,5.52202181039,7.0163266801,0.0,18.7433767983,22.9618409725,51.5420455072,4.11795347495,18.025,29.3990920322
 05/16  11:00:00,55.0118017524,5.6020635494,7.68128566835,0.0,18.7433767983,22.9618409725,43.6067255364,2.12201100912,18.025,23.4597145273
 05/16  12:00:00,55.8323109815,5.69655257134,8.3638585436,0.0,18.5889407304,23.1597249699,43.8038233761,2.32285609364,18.025,23.4559672825
 05/16  13:00:00,57.0425996827,5.81162775007,9.21256592648,0.0,18.7433767983,23.2517909448,47.3526481719,0.0067380249639,18.025,29.320910147
 05/16  14:00:00,57.6951830168,5.86908497271,9.80769813899,0.0,18.7433767983,23.2517909448,41.4718015723,0.0,18.025,23.4468015723
 05/16  15:00:00,58.3410777753,5.95858177571,10.6540434883,0.0,18.7433767983,22.9618409725,41.4812111797,0.0,18.025,23.4562111797
 05/16  16:00:00,62.8276580125,6.02454923285,10.6233171113,0.0,18.7433767983,27.431320555,23.7959789666,0.0,18.025,5.77097896661
 05/16  17:00:00,75.3564667389,6.3107223897,10.6774016665,0.0,17.6635504202,40.6971502883,11.5529152952,0.0,0.0,11.5529152952
 05/16  18:00:00,83.2437922779,6.52653527569,11.8433447755,0.0,27.5259009287,37.3340067412,11.6394120222,0.00989323605506,0.0,11.6295187862
 05/16  19:00:00,86.914674774,6.70888514682,13.0070242566,0.0,33.8341110165,33.3544677425,11.5837411226,0.0,0.0,11.5837411226
 05/16  20:00:00,97.7968709495,6.89338319222,13.6665658312,0.0,36.5179666069,38.8247702939,13.2100947878,1.6266074059,0.0,11.5834873819
 05/16  21:00:00,97.1035802943,6.84578744923,12.8832397674,0.0,32.965339924,36.8579353714,22.0982364218,4.64020062069,0.0,17.4580358012
 05/16  22:00:00,69.5748456763,6.3577819467,9.39016554965,0.0,25.6355707503,20.6438685092,25.0560178502,7.66732822182,0.0,17.3886896283
 05/16  23:00:00,46.5138188873,5.93851978461,6.30203692674,0.0,15.0252895274,11.7056064465,15.4418955736,9.66291858214,0.0,5.77897699144
 05/16  24:00:00,39.6125293418,5.74463471046,4.62054142391,0.0,11.6412384099,10.0650221343,17.017697499,11.2475701925,0.0,5.77012730655
 05/17  01:00:00,36.7726205108,5.60049996619,3.48562658326,0.0,10.0992000411,10.047477231,19.274913145,13.5112514628,0.0,5.76366168227
 05/17  02:00:00,34.035133578,5.49249091929,2.71570751535,0.0,8.25718729233,10.0299323277,15.0869653054,15.0669653054,0.0,0.02
 05/17  03:00:00,33.7078800696,5.45202880483,2.42891458394,0.0,8.25718729233,10.0299323277,21.459836059,15.6963424766,0.0,5.76349358242
 05/17  04:00:00,35.0650855961,5.42210884068,2.20927385387,0.0,8.25718729233,11.6354268332,22.3521520261,16.5813868955,0.0,5.77076513067
 05/17  05:00:00,40.8209353686,5.43148949476,2.25959668325,0.0,12.1011305571,15.3678112995,27.8061513552,16.237988345,0.0,11.5681630101
 05/17  06:00:00,67.3242910265,5.77470694753,4.54265662401,0.0,19.7275818095,37.2640762949,32.8333622049,15.3759842846,0.0,17.4573779203
 05/17  07:00:00,89.4373269861,6.18573820918,7.63990425412,0.0,24.3117294858,51.2795993405,33.6472601952,10.2508383918,0.0,23.3964218034
 05/17  08:00:00,77.1035422442,5.79757777532,6.97015958104,0.0,23.6694662846,40.6342015617,37.8352319763,2.32516124782,0.0,35.5100707285
 05/17  09:00:00,74.7435917464,5.83421654226,9.58137214009,0.0,23.6694662846,35.6302164847,47.7042045383,0.205431052271,18.025,29.473773486
 05/17  10:00:00,56.618008777,5.71582353334,9.17119093565,0.0,18.7433767983,22.9618409725,47.4551203506,0.0312907098691,18.025,29.3988296407
 05/17  11:00:00,57.8015949276,5.84754678936,10.2255986863,0.0,18.7433767983,22.9618409725,41.4853894231,0.0,18.025,23.4603894231
 05/17  12:00:00,59.8617048493,6.02243243753,12.0673758032,0.0,18.5889407304,23.1597249699,41.4802104518,0.0,18.025,23.4552104518
 05/17  13:00:00,61.3803254222,6.17344624881,13.1884775866,0.0,18.7433767983,23.2517909448,47.3407513757,0.0,18.025,29.3157513757
 05/17  14:00:00,63.3018944699,6.30749570955,14.9760024225,0.0,18.7433767983,23.2517909448,41.472081062,0.0,18.025,23.447081062
 05/17  15:00:00,64.619368405,6.42631107042,16.4646075884,0.0,18.7433767983,22.9618409725,41.4786942293,0.0,18.025,23.4536942293
 05/17  16:00:00,69.6798696375,6.51847918339,16.9816027576,0.0,18.7433767983,27.431320555,23.7959859698,0.0,18.025,5.77098596984
 05/17  17:00:00,82.4008091942,6.81104726619,17.2214250184,0.0,17.6635504202,40.6971502883,11.5524729144,0.0,0.0,11.5524729144
 05/17  18:00:00,89.8884811958,7.04032436508,17.9742540338,0.0,27.5259009287,37.3340067412,11.6295482097,0.0,0.0,11.6295482097
 05/17  19:00:00,93.0029935662,7.21810847047,18.5861266659,0.0,33.8341110165,33.3544677425,11.5838424014,0.0,0.0,11.5838424014
 05/17  20:00:00,102.765352757,7.36383349293,18.1646051688,0.0,36.5179666069,38.8247702939,11.6294385449,0.0458936085301,0.0,11.5835449364
 05/17  21:00:00,101.223717751,7.27130541007,16.5778696226,0.0,32.965339924,36.8579353714,17.5950235189,0.138152982476,0.0,17.4568705364
 05/17  22:00:00,73.3783065943,6.75344209635,12.7979741445,0.0,25.6355707503,20.6438685092,18.7655050321,1.37748948775,0.0,17.3880155443
 05/17  23:00:00,50.0573071221,6.30236286268,9.48168659313,0.0,15.0252895274,11.7056064465,7.7485997215,1.96961943519,0.0,5.77898028631
 05/17  24:00:00,42.8341362103,6.07368578983,7.51310076351,0.0,11.6412384099,10.0650221343,9.67661363132,3.90540767396,0.0,5.77120595736
 05/18  01:00:00,39.3066998779,5.88144968586,5.73875870597,0.0,10.0992000411,10.047477231,13.2163372163,7.45265697962,0.0,5.7636802367
 05/18  02:00:00,35.9769339274,5.72465082781,4.42535067261,0.0,8.25718729233,10.0299323277,10.1246384417,10.1046384417,0.0,0.02
 05/18  03:00:00,35.0868214401,5.62336553509,3.63652197418,0.0,8.25718729233,10.0299323277,17.5362750952,11.7727733007,0.0,5.76350179458
 05/18  04:00:00,35.9247890183,5.5269433869,2.96414627535,0.0,8.25718729233,11.6354268332,19.9217572532,14.1510117755,0.0,5.77074547762
 05/18  05:00:00,41.4313596793,5.50609623709,2.79542045006,0.0,12.1011305571,15.3678112995,26.6673941951,15.0994159081,0.0,11.567978287
 05/18  06:00:00,68.8964110576,5.96912682039,5.92036743197,0.0,19.7275818095,37.2640762949,30.990321128,13.5338541311,0.0,17.456466997
 05/18  07:00:00,91.0333481239,6.38321362968,9.0384642196,0.0,24.3117294858,51.2795993405,32.0402260994,8.64512320676,0.0,23.3951028926
 05/18  08:00:00,78.5901940576,5.9745560058,8.27984261839,0.0,23.6694662846,40.6342015617,36.7643277179,1.25656114137,0.0,35.5077665765
 05/18  09:00:00,75.9739738411,5.98774820171,10.658228635,0.0,23.6694662846,35.6302164847,47.4931966525,0.0,18.025,29.4681966525
 05/18  10:00:00,57.8377140624,5.85111071464,10.2556152695,0.0,18.7433767983,22.9618409725,47.4204832881,0.0,18.025,29.3954832881
 05/18  11:00:00,59.1668702532,5.99434296041,11.4440815714,0.0,18.7433767983,22.9618409725,41.4834854255,0.0,18.025,23.4584854255
 05/18  12:00:00,62.2994720514,6.21548135384,14.31209705,0.0,18.5889407304,23.1597249699,41.4786186984,0.0,18.025,23.4536186984
 05/18  13:00:00,65.4709883059,6.42083876132,17.031751253,0.0,18.7433767983,23.2517909448,47.3391971497,0.0,18.025,29.3141971497
 05/18  14:00:00,67.407104112,6.54752745714,18.8411838025,0.0,18.7433767983,23.2517909448,41.4697416025,0.0,18.025,23.4447416025
 05/18  15:00:00,68.1646486544,6.64385564982,19.7923477226,0.0,18.7433767983,22.9618409725,41.4761970431,0.0,18.025,23.4511970431
 05/18  16:00:00,72.6330977632,6.71484352868,19.7384691183,0.0,18.7433767983,27.431320555,23.7958979945,0.0,18.025,5.77089799448
 05/18  17:00:00,85.2920679073,7.0069333774,19.9168019909,0.0,17.6635504202,40.6971502883,11.5512342456,0.0,0.0,11.5512342456
 05/18  18:00:00,92.4582959022,7.22369478737,20.3607082676,0.0,27.5259009287,37.3340067412,11.6276446369,0.0,0.0,11.6276446369
 05/18  19:00:00,95.3916158088,7.38094325558,20.8119215635,0.0,33.8341110165,33.3544677425,11.5830225242,0.0,0.0,11.5830225242
 05/18  20:00:00,104.818140867,7.53188906486,20.0493447254,0.0,36.5179666069,38.8247702939,11.5823117625,0.0,0.0,11.5823117625
 05/18  21:00:00,102.683648375,7.40668427816,17.9024315729,0.0,32.965339924,36.8579353714,17.4904066498,0.0333998599034,0.0,17.4570067899
 05/18  22:00:00,74.6347872107,6.88661199785,13.9212931385,0.0,25.6355707503,20.6438685092,11.6765321472,0.0775987209877,0.0,11.5989334262
 05/18  23:00:00,51.5973474696,6.45833100775,10.8657623881,0.0,15.0252895274,11.7056064465,11.6672939166,0.129655255824,0.0,11.5376386608
 05/18  24:00:00,44.8738382059,6.27054524833,9.35594687944,0.0,11.6412384099,10.0650221343,5.77108549518,0.0,0.0,5.77108549518
 05/19  01:00:00,42.0913048745,6.13851060977,8.26630639453,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 05/19  02:00:00,38.9397705994,6.00190970926,7.11093054787,0.0,8.25718729233,10.0299323277,6.45593594888,0.692387843932,0.0,5.76354810495
 05/19  03:00:00,37.4958101346,5.86414962826,5.8047288282,0.0,8.25718729233,10.0299323277,8.81669514839,3.05334579982,0.0,5.76334934857
 05/19  04:00:00,37.7490042787,5.7362949625,4.57901301824,0.0,8.25718729233,11.6354268332,12.7093498027,6.93922103158,0.0,5.77012877109
 05/19  05:00:00,42.9438507404,5.68857013525,4.12544404926,0.0,12.1011305571,15.3678112995,20.9037806281,9.33662988622,0.0,11.5671507419
 05/19  06:00:00,70.2334206974,6.14134183146,7.0851731067,0.0,19.7275818095,37.2640762949,27.0325719618,9.57531480052,0.0,17.4572571613
 05/19  07:00:00,91.8905119728,6.4998216355,9.77903484565,0.0,24.3117294858,51.2795993405,28.9836655712,7.64891165139,0.0,21.3347539198
 05/19  08:00:00,78.7097941361,6.03035131817,8.34365642608,0.0,23.6694662846,40.6342015617,34.609519813,2.92901635354,0.0,31.6805034595
 05/19  09:00:00,75.4139114165,5.98367107571,10.1022512644,0.0,23.6694662846,35.6302164847,55.1308474014,1.74263482401,18.025,35.3632125774
 05/19  10:00:00,56.7538002664,5.81192090196,9.2108964325,0.0,18.7433767983,22.9618409725,43.6634351937,2.118678672,18.025,23.5197565217
 05/19  11:00:00,57.4500033683,5.89622556967,9.8253357689,0.0,18.7433767983,22.9618409725,48.6157319104,1.27684584775,18.025,29.3138860626
 05/19  12:00:00,58.375864275,6.01306227615,10.590913007,0.0,18.5889407304,23.1597249699,42.5295071568,1.05455986973,18.025,23.449947287
 05/19  13:00:00,59.3421857338,6.10204467036,11.2217469146,0.0,18.7433767983,23.2517909448,41.4849914453,0.00467338559481,18.025,23.4553180597
 05/19  14:00:00,60.0779227936,6.18424330441,11.8752861579,0.0,18.7433767983,23.2517909448,47.3345295011,0.0,18.025,29.3095295011
 05/19  15:00:00,60.5456594524,6.25177464046,12.5654451551,0.0,18.7433767983,22.9618409725,41.4746642063,0.0,18.025,23.4496642063
 05/19  16:00:00,65.1867634842,6.3194669739,12.6875145096,0.0,18.7433767983,27.431320555,23.7957547015,0.0,18.025,5.77075470151
 05/19  17:00:00,77.6676159668,6.57486192169,12.7244279323,0.0,17.6635504202,40.6971502883,11.5516263998,0.0,0.0,11.5516263998
 05/19  18:00:00,85.0076043215,6.75164622318,13.3820744749,0.0,27.5259009287,37.3340067412,11.6280229471,0.0,0.0,11.6280229471
 05/19  19:00:00,88.143367801,6.87599259952,14.0686311575,0.0,33.8341110165,33.3544677425,11.5827928991,0.0,0.0,11.5827928991
 05/19  20:00:00,98.3009120261,6.99516042336,14.0688515856,0.0,36.5179666069,38.8247702939,12.8013158295,1.21906993447,0.0,11.582245895
 05/19  21:00:00,97.570140994,6.93998010199,13.2556395493,0.0,32.965339924,36.8579353714,21.2475660715,3.79273461523,0.0,17.4548314563
 05/19  22:00:00,70.2897582258,6.46951450657,9.99337014642,0.0,25.6355707503,20.6438685092,18.4617846091,6.86326258024,0.0,11.5985220288
 05/19  23:00:00,46.8353565601,6.01001446395,6.55209304755,0.0,15.0252895274,11.7056064465,17.3061939112,11.5274868212,0.0,5.77870708998
 05/19  24:00:00,39.661004774,5.77609031567,4.63757174947,0.0,11.6412384099,10.0650221343,21.35623431,15.5850567213,0.0,5.77117758875
 05/20  01:00:00,39.7083343524,5.6437010768,3.6186669682,0.0,12.8411359301,10.0650221343,24.7645988981,19.0011575453,0.0,5.76344135279
 05/20  02:00:00,34.0113296764,5.50319966518,2.68120078473,0.0,8.25718729233,10.0299323277,26.7260930154,20.9628577025,0.0,5.76323531289
 05/20  03:00:00,33.5587686181,5.44721687452,2.28462232787,0.0,8.25718729233,10.0299323277,28.5414053119,22.7779212977,0.0,5.76348401425
 05/20  04:00:00,34.8631063302,5.40963356247,2.01977999399,0.0,8.25718729233,11.6354268332,29.7862023334,24.015538435,0.0,5.77066389842
 05/20  05:00:00,36.8831504932,5.37800055532,1.79700172568,0.0,8.71707943955,15.3327214929,30.1672785655,24.3887201814,0.0,5.77855838411
 05/20  06:00:00,52.1243333923,5.48171530456,2.49014686084,0.0,18.5082010057,25.6353820695,33.80337514,22.2360891097,0.0,11.5672860303
 05/20  07:00:00,70.3198057299,5.69893227118,4.13229896803,0.0,19.4083231844,41.0650158608,34.8463326171,17.3897251322,0.0,17.4566074849
 05/20  08:00:00,98.1342416452,6.0737189067,7.69457415243,0.0,26.3286599382,57.9988325916,52.6604677741,10.9623298908,0.0,41.6981378833
 05/20  09:00:00,83.7647392246,5.8871114242,8.66641574872,0.0,26.3286599382,42.8504436482,62.7481897464,9.22047510488,18.025,35.5027146416
 05/20  10:00:00,58.0733786852,5.6278008227,7.22885090895,0.0,21.7447113004,23.4437158914,55.588276264,8.09073498107,18.025,29.4725412829
