Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 05/20  11:00:00,56.1110515376,5.6879140291,7.66845708245,0.0,19.3027497915,23.426170988,53.392216743,5.97567162829,18.025,29.3915451147
 05/20  12:00:00,57.1002554927,5.80807343275,8.39563580584,0.0,19.1483137236,23.7250123474,46.0477815903,4.57731563157,18.025,23.4454659588
 05/20  13:00:00,58.0683021211,5.92515097881,9.10105977741,0.0,19.3027497915,23.7161209604,42.4821736781,1.0058346454,18.025,23.4513390327
 05/20  14:00:00,58.8251546663,6.01169147412,9.77136823194,0.0,19.3027497915,23.7161209604,45.6914433225,0.171945326009,18.025,27.4944979965
 05/20  15:00:00,59.1702507757,6.06907866642,10.3490320264,0.0,19.3027497915,23.426170988,43.7504150984,0.464271405165,18.025,25.2611436933
 05/20  16:00:00,63.2379203105,6.09126191397,9.94317961966,0.0,19.3027497915,27.8956505705,23.9058631367,0.110036592762,18.025,5.77082654398
 05/20  17:00:00,71.6291891899,6.26927657964,9.53380770184,0.0,18.2229234133,37.5968344597,5.78816920035,0.00974226270196,0.0,5.77842693765
 05/20  18:00:00,87.6158158674,6.56501837356,11.2712508574,0.0,32.690315043,37.0816133363,12.3013317617,0.749687242621,0.0,11.5516445191
 05/20  19:00:00,88.9933690363,6.74353398439,12.3583207416,0.0,36.8143715336,33.066984531,6.95181816904,1.15260092623,0.0,5.79921724281
 05/20  20:00:00,96.9538975176,6.89365472941,13.0446493009,0.0,36.3493007332,38.7721355839,14.8893711034,3.30653108701,0.0,11.5828400163
 05/20  21:00:00,99.3313752671,6.79894661122,11.9827025559,0.0,36.1807251679,36.8228455648,19.1921685902,7.6095953265,0.0,11.5825732637
 05/20  22:00:00,74.2989998306,6.34438977409,8.7243976511,0.0,31.0351095914,20.6438685092,28.9264994577,11.4716942735,0.0,17.4548051841
 05/20  23:00:00,48.3715699831,5.92465085378,5.77134029234,0.0,17.4250845679,11.7056064465,25.7293431514,14.1617121744,0.0,11.567630977
 05/20  24:00:00,40.6065887932,5.74704063772,4.412311873,0.0,12.8411359301,10.0650221343,21.3404826326,15.5698294926,0.0,5.77065313995
 05/21  01:00:00,39.713283089,5.62381610564,3.52407917277,0.0,12.925468867,10.100111941,22.5935291354,16.830409427,0.0,5.76311970839
 05/21  02:00:00,34.1939036627,5.50454914783,2.7430063594,0.0,8.34152022915,10.0650221343,22.7237743458,16.960419682,0.0,5.76335466377
 05/21  03:00:00,33.7983351228,5.45508820967,2.39689965796,0.0,8.34152022915,10.0650221343,18.0844727139,18.0644727139,0.0,0.02
 05/21  04:00:00,35.1341432906,5.42172441162,2.15930698015,0.0,8.34152022915,11.6705166398,24.7531260263,18.9821902434,0.0,5.77093578292
 05/21  05:00:00,37.1996920845,5.3956949469,1.97642886118,0.0,8.80141237637,15.3678112995,30.5986069848,19.0618931034,0.0,11.5367138814
 05/21  06:00:00,52.2753439739,5.49469435823,2.62818670065,0.0,18.5082010057,25.6353820695,23.9120257858,18.118206822,0.0,5.79381896377
 05/21  07:00:00,70.6902748521,5.72171657609,4.36057223388,0.0,19.4926561212,41.1001056674,31.6411578334,14.1864125209,0.0,17.4547453125
 05/21  08:00:00,99.5391447542,6.19418911507,8.97902041605,0.0,26.3286599382,57.9988325916,47.7522986291,6.0540237392,0.0,41.6982748899
 05/21  09:00:00,85.6814497252,6.05761190217,10.5320592875,0.0,26.2443270014,42.8153538416,55.4029728633,1.88103609103,18.025,35.4969367723
 05/21  10:00:00,59.8953995431,5.77724157972,8.90143855418,0.0,21.7447113004,23.4437158914,48.7860082629,1.28819618106,18.025,29.4728120818
 05/21  11:00:00,58.0930294841,5.85790217895,9.42073955542,0.0,19.3449162599,23.4437158914,47.8363962528,0.420938524202,18.025,29.3904577286
 05/21  12:00:00,59.3729150846,6.00042543439,10.4162348761,0.0,19.190480192,23.7425572507,41.6095279702,0.131415087974,18.025,23.4531128822
 05/21  13:00:00,60.5794720185,6.13094904786,11.4661446968,0.0,19.260583323,23.698576057,47.3312928206,0.0,18.025,29.3062928206
 05/21  14:00:00,61.7326293747,6.23795425552,12.5123010683,0.0,19.260583323,23.698576057,41.4681609616,0.0,18.025,23.4431609616
 05/21  15:00:00,62.4258882704,6.29915018721,13.4343108513,0.0,19.260583323,23.4086260847,41.4759215758,0.0,18.025,23.4509215758
 05/21  16:00:00,66.9545037465,6.3419763384,13.4687621315,0.0,19.260583323,27.8781056672,23.7956955137,0.0,18.025,5.77069551368
 05/21  17:00:00,75.6438126742,6.54943601662,13.3279845871,0.0,18.1807569449,37.5792895564,11.5365710381,0.0,0.0,11.5365710381
 05/21  18:00:00,91.3576467092,6.87090844628,14.8266200188,0.0,32.6059821062,37.0465235296,5.78610762201,0.0,0.0,5.78610762201
 05/21  19:00:00,92.9106462812,7.06450946114,15.9546303128,0.0,36.8143715336,33.066984531,11.5823523188,0.0,0.0,11.5823523188
 05/21  20:00:00,100.328016968,7.18190758455,16.0111009355,0.0,36.43363367,38.8072253906,11.6450940705,0.0630826796132,0.0,11.5820113909
 05/21  21:00:00,102.681501951,7.12241340297,15.1287911481,0.0,36.0963922311,36.7877557581,11.5815944986,0.0,0.0,11.5815944986
 05/21  22:00:00,77.9477715297,6.69684188202,12.1401484123,0.0,30.9507766546,20.6087787026,17.8547081844,0.399666665731,0.0,17.4550415187
 05/21  23:00:00,52.0094907223,6.26545614168,9.06846403922,0.0,17.4250845679,11.7056064465,7.17123272657,1.37776108272,0.0,5.79347164385
 05/21  24:00:00,44.2881034405,6.09395141187,7.62749630827,0.0,12.925468867,10.100111941,7.58466289579,1.81364606982,0.0,5.77101682597
 05/22  01:00:00,40.0923495259,5.94930972349,6.45655966331,0.0,10.0992000411,10.047477231,8.00589308716,2.2425964473,0.0,5.76329663986
 05/22  02:00:00,37.1486394895,5.83099604468,5.49071956672,0.0,8.25718729233,10.0299323277,8.91474517286,3.15167477252,0.0,5.76307040034
 05/22  03:00:00,36.470493842,5.75896027308,4.88460985338,0.0,8.25718729233,10.0299323277,9.53351281677,3.77067162024,0.0,5.76284119653
 05/22  04:00:00,37.6763610367,5.7130452532,4.52963006011,0.0,8.25718729233,11.6354268332,9.78178367122,4.01136280691,0.0,5.77042086431
 05/22  05:00:00,43.4561746937,5.72104318823,4.605315965,0.0,12.1011305571,15.3678112995,9.86403672548,4.07047856479,0.0,5.79355816069
 05/22  06:00:00,71.1176887917,6.20517447148,7.90564457517,0.0,19.7275818095,37.2640762949,21.641284917,4.18750511715,0.0,17.4537797999
 05/22  07:00:00,92.9890500775,6.58913536888,10.7882999596,0.0,24.3117294858,51.2795993405,26.4836825953,3.09365902823,0.0,23.3900235671
 05/22  08:00:00,80.3481238983,6.15462138137,9.85774550877,0.0,23.6694662846,40.6342015617,35.5714906474,0.0729774846631,0.0,35.4985131628
 05/22  09:00:00,77.9806574866,6.17240823607,12.480281586,0.0,23.6694662846,35.6302164847,47.4908531295,0.0,18.025,29.4658531295
 05/22  10:00:00,60.1566684006,6.03317869212,12.3925226209,0.0,18.7433767983,22.9618409725,47.4175723805,0.0,18.025,29.3925723805
 05/22  11:00:00,61.2786898752,6.12653733836,13.4237211372,0.0,18.7433767983,22.9618409725,41.4771675139,0.0,18.025,23.4521675139
 05/22  12:00:00,63.2825931097,6.2412507172,15.2694602289,0.0,18.5889407304,23.1597249699,47.3335300311,0.0,18.025,29.3085300311
 05/22  13:00:00,65.9012437532,6.41610720397,17.4667577877,0.0,18.7433767983,23.2517909448,41.4655440745,0.0,18.025,23.4405440745
 05/22  14:00:00,67.4092846264,6.52453118532,18.8663726054,0.0,18.7433767983,23.2517909448,41.4713776307,0.0,18.025,23.4463776307
 05/22  15:00:00,67.6684125059,6.60175395477,19.338223944,0.0,18.7433767983,22.9618409725,41.4771778305,0.0,18.025,23.4521778305
 05/22  16:00:00,72.3499969015,6.69519398745,19.4750371613,0.0,18.7433767983,27.431320555,23.7955071322,0.0,18.025,5.77050713215
 05/22  17:00:00,83.9606191328,6.95897492732,18.6333383973,0.0,17.6635504202,40.6971502883,11.5514617539,0.0,0.0,11.5514617539
 05/22  18:00:00,90.411551829,7.14297474688,18.3947243166,0.0,27.5259009287,37.3340067412,17.4314361362,0.0,0.0,17.4314361362
 05/22  19:00:00,93.6563832691,7.2941907683,19.1634716086,0.0,33.8341110165,33.3544677425,11.5783151319,0.0,0.0,11.5783151319
 05/22  20:00:00,104.232461408,7.47059805585,19.5249822944,0.0,36.5179666069,38.8247702939,5.79899078498,0.0,0.0,5.79899078498
 05/22  21:00:00,103.703243441,7.44955708652,18.8791994732,0.0,32.965339924,36.8579353714,17.4541208363,0.0,0.0,17.4541208363
 05/22  22:00:00,75.8719949587,6.96081622598,15.0843289741,0.0,25.6355707503,20.6438685092,17.3858082753,0.0,0.0,17.3858082753
 05/22  23:00:00,52.1087023884,6.48153105625,11.3539360974,0.0,15.0252895274,11.7056064465,5.86971279127,0.091257219383,0.0,5.77845557188
 05/22  24:00:00,44.7260596688,6.24469194373,9.23403597127,0.0,11.6412384099,10.0650221343,6.91457837741,1.14362280737,0.0,5.77095557004
 05/23  01:00:00,41.7372273432,6.10088391622,7.94986587322,0.0,10.0992000411,10.047477231,7.44329103849,1.68005724817,0.0,5.76323379033
 05/23  02:00:00,38.666345593,5.97313278654,6.86629384037,0.0,8.25718729233,10.0299323277,2.37749748638,2.35749748638,0.0,0.02
 05/23  03:00:00,37.3531393832,5.84916866661,5.67704990431,0.0,8.25718729233,10.0299323277,10.9516495364,5.1886442155,0.0,5.76300532087
 05/23  04:00:00,37.986421417,5.75331754033,4.79942249873,0.0,8.25718729233,11.6354268332,13.0883619085,7.31825491951,0.0,5.77010698899
 05/23  05:00:00,43.4631525672,5.73171121291,4.60162998006,0.0,12.1011305571,15.3678112995,19.8191030572,8.25284458517,0.0,11.566258472
 05/23  06:00:00,71.6159325156,6.26242282649,8.34664690407,0.0,19.7275818095,37.2640762949,25.009927543,7.55549563575,0.0,17.4544319073
 05/23  07:00:00,94.1497589858,6.68560588051,11.8525559938,0.0,24.3117294858,51.2795993405,21.3708647874,3.82449940972,0.0,17.5463653776
 05/23  08:00:00,82.1334185497,6.27161002253,11.5260625734,0.0,23.6694662846,40.6342015617,35.5034308105,0.0,0.0,35.5034308105
 05/23  09:00:00,80.2845003719,6.31259022022,14.6439496552,0.0,23.6694662846,35.6302164847,53.3793713739,0.0,18.025,35.3543713739
 05/23  10:00:00,62.4019904473,6.16010483607,14.5109239396,0.0,18.7433767983,22.9618409725,41.5414132236,0.0,18.025,23.5164132236
 05/23  11:00:00,64.28907529,6.31286229992,16.2477842848,0.0,18.7433767983,22.9618409725,47.3322628013,0.0,18.025,29.3072628013
 05/23  12:00:00,66.6562610776,6.49388674101,18.3904993465,0.0,18.5889407304,23.1597249699,41.4667068005,0.0,18.025,23.4417068005
 05/23  13:00:00,68.5769146694,6.63762855856,19.9209090002,0.0,18.7433767983,23.2517909448,41.4696841632,0.0,18.025,23.4446841632
 05/23  14:00:00,69.320828862,6.71880131702,20.5836470934,0.0,18.7433767983,23.2517909448,41.4753286877,0.0,18.025,23.4503286877
 05/23  15:00:00,69.582130211,6.78314178414,21.0705598088,0.0,18.7433767983,22.9618409725,47.3268082861,0.0,18.025,29.3018082861
 05/23  16:00:00,74.2368646249,6.85696354831,21.2001384551,0.0,18.7433767983,27.431320555,23.7954211373,0.0,18.025,5.77042113729
 05/23  17:00:00,87.5410299148,7.18140896669,21.991322152,0.0,17.6635504202,40.6971502883,5.7857258331,0.0,0.0,5.7857258331
 05/23  18:00:00,95.4132756102,7.43597440156,23.1034570117,0.0,27.5259009287,37.3340067412,17.4309915552,0.0,0.0,17.4309915552
 05/23  19:00:00,98.3605188405,7.59429611703,23.5675119063,0.0,33.8341110165,33.3544677425,11.5800039192,0.0,0.0,11.5800039192
 05/23  20:00:00,106.964446714,7.71631645984,22.0112564498,0.0,36.5179666069,38.8247702939,11.5807019819,0.0,0.0,11.5807019819
 05/23  21:00:00,104.401736609,7.58025777558,19.4470005937,0.0,32.965339924,36.8579353714,17.4814283935,0.028220530818,0.0,17.4532078627
 05/23  22:00:00,76.4755484815,7.07386928113,15.5748374688,0.0,25.6355707503,20.6438685092,11.5968702529,0.0,0.0,11.5968702529
 05/23  23:00:00,53.0566129782,6.6114026474,12.1719807244,0.0,15.0252895274,11.7056064465,5.77830444116,0.0,0.0,5.77830444116
 05/23  24:00:00,45.5468389776,6.35173637337,9.94777448007,0.0,11.6412384099,10.0650221343,6.44789460437,0.677058288946,0.0,5.77083631542
 05/24  01:00:00,42.2495103135,6.1722977866,8.39073659813,0.0,10.0992000411,10.047477231,7.23653661372,1.47336492894,0.0,5.76317168478
 05/24  02:00:00,38.8919212052,6.01421774372,7.05078665021,0.0,8.25718729233,10.0299323277,8.37871534273,2.61578311618,0.0,5.76293222655
 05/24  03:00:00,37.696429927,5.8943020164,5.97521123458,0.0,8.25718729233,10.0299323277,4.80301687267,4.78301687267,0.0,0.02
 05/24  04:00:00,38.721519548,5.82892499109,5.45891636799,0.0,8.25718729233,11.6354268332,10.9947749035,5.2240179889,0.0,5.77075691459
 05/24  05:00:00,44.5969733463,5.84081927733,5.6263494376,0.0,12.1011305571,15.3678112995,16.0448871133,4.47843404995,0.0,11.5664530633
 05/24  06:00:00,72.8727748413,6.37737711188,9.48854610141,0.0,19.7275818095,37.2640762949,20.4340952747,2.9806330278,0.0,17.4534622469
 05/24  07:00:00,95.2465070041,6.80040175481,12.8345220605,0.0,24.3117294858,51.2795993405,24.9368200973,1.55108084413,0.0,23.3857392532
 05/24  08:00:00,82.4331927852,6.32081975772,11.7766360437,0.0,23.6694662846,40.6342015617,34.4210994064,0.0,0.0,34.4210994064
 05/24  09:00:00,79.3610288848,6.28961287548,13.7434629556,0.0,23.6694662846,35.6302164847,48.5555752434,0.0,18.025,30.5305752434
 05/24  10:00:00,60.7972812427,6.10289762225,12.9634277386,0.0,18.7433767983,22.9618409725,41.5387525282,0.0,18.025,23.5137525282
 05/24  11:00:00,62.6141548998,6.22779814553,14.6579324091,0.0,18.7433767983,22.9618409725,47.3310363699,0.0,18.025,29.3060363699
 05/24  12:00:00,66.012966854,6.43346457958,17.8076311814,0.0,18.5889407304,23.1597249699,41.4681588205,0.0,18.025,23.4431588205
 05/24  13:00:00,68.5083608389,6.59841971648,19.8915662692,0.0,18.7433767983,23.2517909448,41.4710054405,0.0,18.025,23.4460054405
 05/24  14:00:00,70.1027795674,6.72161767433,21.3627841086,0.0,18.7433767983,23.2517909448,47.3348220836,0.0,18.025,29.3098220836
 05/24  15:00:00,71.2378258521,6.83037703235,22.6790264826,0.0,18.7433767983,22.9618409725,41.4620601573,0.0,18.025,23.4370601573
 05/24  16:00:00,76.5442480329,6.94692972162,23.4175569301,0.0,18.7433767983,27.431320555,23.7954899398,0.0,18.025,5.77048993979
 05/24  17:00:00,88.8385238655,7.25481755347,23.215411418,0.0,17.6635504202,40.6971502883,5.78523262935,0.0,0.0,5.78523262935
 05/24  18:00:00,96.0544255033,7.49559154974,23.6849991698,0.0,27.5259009287,37.3340067412,17.4298543658,0.0,0.0,17.4298543658
 05/24  19:00:00,99.0783325001,7.64754823233,24.2320795987,0.0,33.8341110165,33.3544677425,11.5805440453,0.0,0.0,11.5805440453
 05/24  20:00:00,109.003663863,7.8228472169,23.9439522292,0.0,36.5179666069,38.8247702939,11.5799835831,0.0,0.0,11.5799835831
 05/24  21:00:00,106.657319419,7.73564405786,21.5472069541,0.0,32.965339924,36.8579353714,17.4733823696,0.0206094300531,0.0,17.4527729396
 05/24  22:00:00,77.7449611441,7.16225362306,16.755874061,0.0,25.6355707503,20.6438685092,11.5963465567,0.0,0.0,11.5963465567
 05/24  23:00:00,54.0270804601,6.67843009633,13.0754254271,0.0,15.0252895274,11.7056064465,5.77828382415,0.0,0.0,5.77828382415
 05/24  24:00:00,46.8879800827,6.45637983501,11.1842758853,0.0,11.6412384099,10.0650221343,5.78837556643,0.0179054958085,0.0,5.77047007062
 05/25  01:00:00,43.6179026885,6.28453690634,9.64689236944,0.0,10.0992000411,10.047477231,6.37201315963,0.609046527119,0.0,5.76296663251
 05/25  02:00:00,40.4129531119,6.14309006359,8.44294848602,0.0,8.25718729233,10.0299323277,6.76069877785,0.997542147491,0.0,5.76315663036
 05/25  03:00:00,39.6953956085,6.06485326904,7.80362878382,0.0,8.25718729233,10.0299323277,0.911774753498,0.891774753498,0.0,0.02
 05/25  04:00:00,40.7688567738,6.00543407816,7.32974817908,0.0,8.25718729233,11.6354268332,6.62003773325,0.850523236779,0.0,5.76951449647
 05/25  05:00:00,46.7552356724,6.02971399921,7.59572376036,0.0,12.1011305571,15.3678112995,12.1591542048,0.594107468825,0.0,11.565046736
 05/25  06:00:00,75.0584095428,6.57831802898,11.4732510353,0.0,19.7275818095,37.2640762949,18.1244513151,0.671908801019,0.0,17.4525425141
 05/25  07:00:00,96.9665652098,6.96248221932,14.3925142613,0.0,24.3117294858,51.2795993405,23.9094748231,0.523531368492,0.0,23.3859434547
 05/25  08:00:00,84.1225768263,6.47173513321,13.3151152101,0.0,23.6694662846,40.6342015617,35.4903618975,0.0,0.0,35.4903618975
 05/25  09:00:00,81.1452415379,6.44818459279,15.3691108311,0.0,23.6694662846,35.6302164847,47.4880131587,0.0,18.025,29.4630131587
 05/25  10:00:00,62.078774109,6.21064523426,14.1371785035,0.0,18.7433767983,22.9618409725,41.5376826067,0.0,18.025,23.5126826067
 05/25  11:00:00,64.1097097691,6.3513172948,16.0299717359,0.0,18.7433767983,22.9618409725,47.3295743531,0.0,18.025,29.3045743531
 05/25  12:00:00,67.6086268813,6.54977661696,19.2869827721,0.0,18.5889407304,23.1597249699,41.466941556,0.0,18.025,23.441941556
 05/25  13:00:00,69.9074552479,6.65018706116,21.2388971223,0.0,18.7433767983,23.2517909448,41.4696360871,0.0,18.025,23.4446360871
 05/25  14:00:00,69.9215030619,6.69219827376,21.2109306403,0.0,18.7433767983,23.2517909448,45.4655074815,0.0,18.025,27.4405074815
 05/25  15:00:00,70.5277560123,6.79369320916,22.0056435391,0.0,18.7433767983,22.9618409725,43.3284035204,0.0,18.025,25.3034035204
 05/25  16:00:00,74.6428263259,6.84706158828,21.6160078009,0.0,18.7433767983,27.431320555,23.7954047983,0.0,18.025,5.77040479833
 05/25  17:00:00,86.7841642555,7.1253372188,21.2905382258,0.0,17.6635504202,40.6971502883,5.78552590693,0.0,0.0,5.78552590693
 05/25  18:00:00,92.2083354677,7.27853337315,20.0559769313,0.0,27.5259009287,37.3340067412,17.4275284171,0.0,0.0,17.4275284171
 05/25  19:00:00,93.2268149664,7.30734615975,18.720770026,0.0,33.8341110165,33.3544677425,11.5798565728,0.0,0.0,11.5798565728
 05/25  20:00:00,102.526389991,7.3787334583,17.9108015977,0.0,36.5179666069,38.8247702939,12.1084448631,0.529287773245,0.0,11.5791570898
 05/25  21:00:00,101.569449534,7.31090285708,16.8840894773,0.0,32.965339924,36.8579353714,19.1484712819,1.69777156637,0.0,17.4506997156
 05/25  22:00:00,74.073348728,6.82094871303,13.4255747006,0.0,25.6355707503,20.6438685092,13.7920833723,2.19585508659,0.0,11.5962282857
 05/25  23:00:00,50.7435386295,6.37060053603,10.0997176384,0.0,15.0252895274,11.7056064465,8.73859945829,2.96049933488,0.0,5.77810012341
 05/25  24:00:00,43.5972270028,6.15116073898,8.19874547109,0.0,11.6412384099,10.0650221343,10.2065922088,4.43594506545,0.0,5.77064714336
 05/26  01:00:00,40.6386055371,6.00792992069,6.9442052506,0.0,10.0992000411,10.047477231,11.0209641348,5.25796561639,0.0,5.7629985184
 05/26  02:00:00,37.6393510857,5.88708417366,5.92535581385,0.0,8.25718729233,10.0299323277,6.14249796505,6.12249796505,0.0,0.02
 05/26  03:00:00,36.7421760511,5.79813248666,5.11713231533,0.0,8.25718729233,10.0299323277,13.0581366845,7.29495870169,0.0,5.76317798285
 05/26  04:00:00,37.7022682724,5.72682278564,4.54177474332,0.0,8.25718729233,11.6354268332,14.151848394,8.38121020001,0.0,5.77063819398
 05/26  05:00:00,43.4200379512,5.7291479476,4.56109802627,0.0,12.1011305571,15.3678112995,19.7640538796,8.19811747749,0.0,11.5659364022
 05/26  06:00:00,71.2768685748,6.23116648474,8.03887293254,0.0,19.7275818095,37.2640762949,24.9015590867,7.44914926565,0.0,17.4524098211
 05/26  07:00:00,93.326542666,6.62492455515,11.0900647741,0.0,24.3117294858,51.2795993405,28.7254598642,5.34006974875,0.0,23.3853901155
 05/26  08:00:00,79.9522699271,6.12352339347,9.49302976984,0.0,23.6694662846,40.6342015617,31.184874477,1.60556325136,0.0,29.5793112257
 05/26  09:00:00,76.7263924838,6.08207040036,11.3163833577,0.0,23.6694662846,35.6302164847,54.4766330956,1.10411801478,18.025,35.3475150809
 05/26  10:00:00,58.0292321236,5.89097318678,10.4073144184,0.0,18.7433767983,22.9618409725,42.5716815047,1.03343687521,18.025,23.5132446295
 05/26  11:00:00,58.4763954196,5.93081271751,10.817164887,0.0,18.7433767983,22.9618409725,47.4182587836,0.0895668192596,18.025,29.3036919643
 05/26  12:00:00,58.796121768,5.97648498708,11.0477724512,0.0,18.5889407304,23.1597249699,41.765115559,0.300665747927,18.025,23.4394498111
 05/26  13:00:00,59.4312558247,6.04369470985,11.3691951057,0.0,18.7433767983,23.2517909448,41.4682974761,0.0,18.025,23.4432974761
 05/26  14:00:00,60.3196005075,6.1328677291,12.1683641723,0.0,18.7433767983,23.2517909448,41.470824492,0.0,18.025,23.445824492
 05/26  15:00:00,61.1218752408,6.20589130284,13.1875642683,0.0,18.7433767983,22.9618409725,47.3288896294,0.0,18.025,29.3038896294
 05/26  16:00:00,65.1417428766,6.24954011307,12.7124531034,0.0,18.7433767983,27.431320555,23.7941971973,0.0,18.025,5.76919719731
 05/26  17:00:00,77.1737515808,6.50358774352,12.301882392,0.0,17.6635504202,40.6971502883,5.78532969042,0.0,0.0,5.78532969042
 05/26  18:00:00,84.6064282576,6.69273007459,13.0398856962,0.0,27.5259009287,37.3340067412,17.4356720565,0.00737651838018,0.0,17.4282955382
 05/26  19:00:00,87.8196749008,6.8283914075,13.7925936548,0.0,33.8341110165,33.3544677425,11.5777099717,0.0,0.0,11.5777099717
 05/26  20:00:00,96.749055948,6.99971041936,14.3964939322,0.0,36.5179666069,38.8247702939,11.9961183083,0.419026188494,0.0,11.5770921198
 05/26  21:00:00,97.9727691972,6.95563387679,13.6426915404,0.0,32.965339924,36.8579353714,14.1190901301,2.47837455473,0.0,11.6407155754
 05/26  22:00:00,70.6924186945,6.48701233584,10.3785895511,0.0,25.6355707503,20.6438685092,22.1288244519,4.74498599414,0.0,17.3838384577
 05/26  23:00:00,47.7441909676,6.07346157017,7.3975124373,0.0,15.0252895274,11.7056064465,12.1017932694,6.32378334387,0.0,5.77800992552
 05/26  24:00:00,40.8266994693,5.87608103306,5.7033013623,0.0,11.6412384099,10.0650221343,13.9932712726,8.22273041264,0.0,5.77054086001
 05/27  01:00:00,41.0312670701,5.78124080179,4.80407927868,0.0,12.8411359301,10.0650221343,15.0051485074,9.24229678094,0.0,5.76285172645
 05/27  02:00:00,35.3080238508,5.64951178032,3.83160399682,0.0,8.25718729233,10.0299323277,10.0581193241,10.0381193241,0.0,0.02
 05/27  03:00:00,34.3573278496,5.53454787261,2.9958700886,0.0,8.25718729233,10.0299323277,19.3238898489,13.5608691319,0.0,5.76302071697
 05/27  04:00:00,35.585781111,5.48663237462,2.66548173989,0.0,8.25718729233,11.6354268332,20.1352612587,14.3656904142,0.0,5.76957084443
 05/27  05:00:00,37.7761306818,5.47371954851,2.59429490845,0.0,8.71707943955,15.3327214929,18.5218313065,12.7440757956,0.0,5.77775551093
 05/27  06:00:00,53.0500882995,5.57443545146,3.32322577836,0.0,18.5082010057,25.6353820695,23.2719429637,11.706065271,0.0,11.5658776928
 05/27  07:00:00,71.8948748189,5.8811307781,5.52524632448,0.0,19.4083231844,41.0650158608,27.3573020485,9.90541636775,0.0,17.4518856808
 05/27  08:00:00,100.635608025,6.33990568504,9.9298564298,0.0,26.3286599382,57.9988325916,46.3592108636,4.68474802094,0.0,41.6744628427
 05/27  09:00:00,86.1745016856,6.13785981415,10.8254991566,0.0,26.3286599382,42.8504436482,56.2844813009,2.77362947116,18.025,35.4858518297
 05/27  10:00:00,60.2751709691,5.84281435466,9.21568146413,0.0,21.7447113004,23.4437158914,49.1720434025,1.68621650812,18.025,29.4608268943
 05/27  11:00:00,58.260384375,5.8902821713,9.61545949392,0.0,19.3027497915,23.426170988,41.9537883936,0.421252189917,18.025,23.5075362037
 05/27  12:00:00,59.3107296758,6.00867601601,10.4055302288,0.0,19.1483137236,23.7250123474,47.5429264711,0.218590383378,18.025,29.2993360878
 05/27  13:00:00,60.1803345838,6.1024213877,11.0358492058,0.0,19.3027497915,23.7161209604,41.4649566677,0.0,18.025,23.4399566677
 05/27  14:00:00,60.6238006699,6.14943177841,11.4323027571,0.0,19.3027497915,23.7161209604,41.4664715,0.0,18.025,23.4414715
 05/27  15:00:00,60.8586042951,6.2019467333,11.9045384474,0.0,19.3027497915,23.426170988,41.4715065318,0.0,18.025,23.4465065318
 05/27  16:00:00,64.9646881327,6.23117273414,11.5300644098,0.0,19.3027497915,27.8956505705,23.7951181833,0.0,18.025,5.77011818329
 05/27  17:00:00,73.138621925,6.40118281776,10.9113651788,0.0,18.2229234133,37.5968344597,11.5355138996,0.0,0.0,11.5355138996
 05/27  18:00:00,88.8057567618,6.68207135303,12.344179981,0.0,32.690315043,37.0816133363,5.79453699303,0.00914075276838,0.0,5.78539624026
 05/27  19:00:00,90.0137373503,6.84856242508,13.2737118464,0.0,36.8143715336,33.066984531,11.8200383229,0.240645544235,0.0,11.5793927786
 05/27  20:00:00,96.4415584033,7.02913276302,14.2808827158,0.0,36.3493007332,38.7721355839,12.6555650268,1.07669552241,0.0,11.5788695044
 05/27  21:00:00,101.583049106,7.01221308465,14.021161601,0.0,36.1807251679,36.8228455648,13.1165115703,1.53636097713,0.0,11.5801505932
 05/27  22:00:00,77.1509730069,6.61021964331,11.3106162702,0.0,31.0351095914,20.6438685092,19.6637090484,2.21172526407,0.0,17.4519837843
 05/27  23:00:00,51.3409640936,6.20157785982,8.46385465462,0.0,17.4250845679,11.7056064465,9.19543877684,3.40247726511,0.0,5.79296151172
 05/27  24:00:00,43.5643722946,6.03719097542,7.0799705003,0.0,12.8411359301,10.0650221343,9.93496451573,4.16442106109,0.0,5.77054345464
 05/28  01:00:00,42.4956769394,5.91791711673,6.012392334,0.0,12.925468867,10.100111941,11.2867953431,5.52379761892,0.0,5.76299772421
 05/28  02:00:00,36.7677362151,5.78986376878,5.03154228081,0.0,8.34152022915,10.0650221343,11.6076989045,5.84484249354,0.0,5.76285641095
 05/28  03:00:00,36.0115868982,5.71151501378,4.35374217379,0.0,8.34152022915,10.0650221343,12.5259522455,6.76294661676,0.0,5.7630056287
 05/28  04:00:00,37.044201099,5.64985613297,3.84125954324,0.0,8.34152022915,11.6705166398,13.9155997458,8.14551272713,0.0,5.77008701868
 05/28  05:00:00,39.1418653325,5.61884628955,3.69548412504,0.0,8.80141237637,15.3678112995,13.37483444,7.59708074403,0.0,5.77775369596
 05/28  06:00:00,54.8713338301,5.77508050414,4.94383523464,0.0,18.5082010057,25.6353820695,18.0854095142,6.52075865018,0.0,11.564650864
 05/28  07:00:00,74.164750278,6.11121495565,7.44562654144,0.0,19.4926561212,41.1001056674,17.1172386757,5.4763968719,0.0,11.6408418038
 05/28  08:00:00,102.776260668,6.55853156151,11.8518973019,0.0,26.3286599382,57.9988325916,43.3183239632,1.64438226792,0.0,41.6739416952
 05/28  09:00:00,88.2505171776,6.35314519832,12.8056640084,0.0,26.2443270014,42.8153538416,54.1220782754,0.616464085653,18.025,35.4806141898
 05/28  10:00:00,61.9788184568,6.00106978472,10.7610799886,0.0,21.7447113004,23.4437158914,48.3576304581,0.873042454572,18.025,29.4595880035
 05/28  11:00:00,59.6526320489,6.00011783444,10.8381652362,0.0,19.3449162599,23.4437158914,47.7316408295,0.326166058998,18.025,29.3804747705
 05/28  12:00:00,60.8191947281,6.10848061827,11.7544855222,0.0,19.190480192,23.7425572507,41.6486675119,0.180148709387,18.025,23.4435188025
 05/28  13:00:00,62.6470323202,6.28302604385,13.3816535461,0.0,19.260583323,23.698576057,41.4722744337,0.0,18.025,23.4472744337
 05/28  14:00:00,64.6273458951,6.40312431445,15.2418692278,0.0,19.260583323,23.698576057,47.3187590941,0.0,18.025,29.2937590941
 05/28  15:00:00,64.5845525047,6.43750419743,15.4546491121,0.0,19.260583323,23.4086260847,41.461280119,0.0,18.025,23.436280119
 05/28  16:00:00,69.0965336528,6.48414789704,15.4686448514,0.0,19.260583323,27.8781056672,23.7952482427,0.0,18.025,5.77024824266
 05/28  17:00:00,77.8395571067,6.70536959753,15.3678289069,0.0,18.1807569449,37.5792895564,5.77758210319,0.0,0.0,5.77758210319
 05/28  18:00:00,92.828897882,7.00411618414,16.1646997667,0.0,32.6059821062,37.0465235296,11.5503688375,0.0,0.0,11.5503688375
 05/28  19:00:00,93.9320143792,7.15951262628,16.8810476555,0.0,36.8143715336,33.066984531,11.5766021657,0.0,0.0,11.5766021657
 05/28  20:00:00,100.191573634,7.33214598896,17.6084687427,0.0,36.43363367,38.8072253906,5.80005554035,0.0,0.0,5.80005554035
 05/28  21:00:00,104.626754733,7.28883731219,16.9076730811,0.0,36.0963922311,36.7877557581,11.5802200612,0.0,0.0,11.5802200612
 05/28  22:00:00,79.7216886374,6.85163709449,13.7593497693,0.0,30.9507766546,20.6087787026,17.8197175095,0.369535733522,0.0,17.450181776
 05/28  23:00:00,53.83439749,6.42474422821,10.7341255019,0.0,17.4250845679,11.7056064465,12.2163700846,0.650753093014,0.0,11.5656169916
 05/28  24:00:00,45.9985262809,6.24527259605,9.18662392896,0.0,12.925468867,10.100111941,6.7298356467,0.960304126342,0.0,5.76953152035
 05/29  01:00:00,44.7989545097,6.1262691665,8.10732029083,0.0,12.925468867,10.100111941,6.93191672894,1.16901060574,0.0,5.7629061232
 05/29  02:00:00,38.9155113418,5.98468236961,6.98450415779,0.0,8.34152022915,10.0650221343,1.26190814311,1.24190814311,0.0,0.02
 05/29  03:00:00,38.2803923047,5.91485929316,6.41920668943,0.0,8.34152022915,10.0650221343,6.86594352184,1.10289104461,0.0,5.76305247723
 05/29  04:00:00,39.3059377533,5.85469591604,5.89816003513,0.0,8.34152022915,11.6705166398,7.4267415843,1.65675743929,0.0,5.76998414501
 05/29  05:00:00,39.346869534,5.81000370967,5.59333548149,0.0,8.80141237637,15.3678112995,8.14412685271,2.36649466852,0.0,5.77763218418
 05/29  06:00:00,57.0708382692,5.97832201818,6.940102866,0.0,18.5082010057,25.6353820695,13.9248618607,2.36069042424,0.0,11.5641714365
 05/29  07:00:00,76.7741309888,6.35479880607,9.81143380815,0.0,19.4926561212,41.1001056674,19.3340198124,1.88402328491,0.0,17.4499965275
 05/29  08:00:00,106.129737713,6.83741973594,14.9265019025,0.0,26.3286599382,57.9988325916,41.667955214,0.0,0.0,41.667955214
 05/29  09:00:00,91.0259255474,6.57008571428,15.3641405509,0.0,26.2443270014,42.8153538416,53.5073254532,0.0,18.025,35.4823254532
 05/29  10:00:00,64.141787574,6.15064654671,12.7744803204,0.0,21.7447113004,23.4437158914,47.4821332857,0.0,18.025,29.4571332857
 05/29  11:00:00,61.1138168663,6.08782699368,12.2116469421,0.0,19.3449162599,23.4437158914,41.5658656533,0.0356477177074,18.025,23.5052179355
 05/29  12:00:00,61.1395508678,6.08518866758,12.0981348331,0.0,19.190480192,23.7425572507,47.8807951222,0.561667018725,18.025,29.2941281035
 05/29  13:00:00,61.8803680747,6.16872109137,12.7293014362,0.0,19.260583323,23.698576057,41.4623354472,0.0,18.025,23.4373354472
 05/29  14:00:00,63.0847392212,6.28725944029,13.8151327021,0.0,19.260583323,23.698576057,41.4635428375,0.0,18.025,23.4385428375
 05/29  15:00:00,63.691950141,6.35149508486,14.6480553392,0.0,19.260583323,23.4086260847,41.4699745597,0.0,18.025,23.4449745597
 05/29  16:00:00,68.4246205459,6.41690862617,14.8639782462,0.0,19.260583323,27.8781056672,23.7950105471,0.0,18.025,5.77001054711
 05/29  17:00:00,77.5532344804,6.66755377865,15.119326534,0.0,18.1807569449,37.5792895564,11.5352464439,0.0,0.0,11.5352464439
 05/29  18:00:00,93.9795506288,7.05072026934,17.2687577086,0.0,32.6059821062,37.0465235296,5.78480006002,0.0,0.0,5.78480006002
 05/29  19:00:00,96.0035414845,7.28309780165,18.8289962697,0.0,36.8143715336,33.066984531,11.5800149587,0.0,0.0,11.5800149587
 05/29  20:00:00,102.435889627,7.48081867746,19.7041224156,0.0,36.43363367,38.8072253906,11.5792411028,0.0,0.0,11.5792411028
 05/29  21:00:00,106.018345003,7.38565003628,18.2024554161,0.0,36.0963922311,36.7877557581,11.5785756156,0.0,0.0,11.5785756156
 05/29  22:00:00,80.1361658505,6.87809081198,14.1473840376,0.0,30.9507766546,20.6087787026,18.4610660737,1.01103002604,0.0,17.4500360476
 05/29  23:00:00,53.6366327929,6.40003997027,10.5610739284,0.0,17.4250845679,11.7056064465,7.84728964354,2.05490276547,0.0,5.79238687807
 05/29  24:00:00,45.3327350715,6.18131754227,8.5847913498,0.0,12.925468867,10.100111941,9.55265954601,3.78223427727,0.0,5.77042526874
 05/30  01:00:00,40.2754108229,5.9664022012,6.62254950551,0.0,10.0992000411,10.047477231,12.1992179753,6.43640388465,0.0,5.76281409066
 05/30  02:00:00,36.9394165198,5.81823326536,5.29428146607,0.0,8.25718729233,10.0299323277,13.5141101475,7.75116326072,0.0,5.76294688674
 05/30  03:00:00,36.2104422417,5.73883672657,4.64470531673,0.0,8.25718729233,10.0299323277,13.7996026818,8.03740098315,0.0,5.76220169867
 05/30  04:00:00,37.252214043,5.67038969773,4.14816864817,0.0,8.25718729233,11.6354268332,9.85097510998,8.3054847567,0.0,1.54549035328
 05/30  05:00:00,41.285858323,5.6874983707,4.35259658143,0.0,12.1011305571,15.3678112995,17.3021959552,7.26977181249,0.0,10.0324241427
 05/30  06:00:00,72.009196485,6.27560620795,8.72680709354,0.0,19.7275818095,37.2640762949,22.5885279617,5.14131341547,0.0,17.4472145463
 05/30  07:00:00,94.9596666699,6.74616387801,12.6020063979,0.0,24.3117294858,51.2795993405,25.7299405893,2.3515167943,0.0,23.378423795
 05/30  08:00:00,82.6324182611,6.29073581555,12.0060075483,0.0,23.6694662846,40.6342015617,35.4795142731,0.0,0.0,35.4795142731
 05/30  09:00:00,80.4178214862,6.31349143595,14.7764219134,0.0,23.6694662846,35.6302164847,47.4773917119,0.0,18.025,29.4523917119
 05/30  10:00:00,63.1489958045,6.18736912065,15.2307029525,0.0,18.7433767983,22.9618409725,41.5318544837,0.0,18.025,23.5068544837
 05/30  11:00:00,65.5984867139,6.35491552562,17.5151682346,0.0,18.7433767983,22.9618409725,47.3241216797,0.0,18.025,29.2991216797
 05/30  12:00:00,67.4335145837,6.4661184043,19.1955464946,0.0,18.5889407304,23.1597249699,41.4590581746,0.0,18.025,23.4340581746
 05/30  13:00:00,68.6058120688,6.53723952063,20.0502213363,0.0,18.7433767983,23.2517909448,41.4609762519,0.0,18.025,23.4359762519
 05/30  14:00:00,68.0669419754,6.53549581249,19.5130927898,0.0,18.7433767983,23.2517909448,41.4655324092,0.0,18.025,23.4405324092
 05/30  15:00:00,65.0044009772,6.4392177893,16.8367792025,0.0,18.7433767983,22.9618409725,45.0881135049,0.0,18.025,27.0631135049
 05/30  16:00:00,69.0462074102,6.49368866809,16.3727806954,0.0,18.7433767983,27.431320555,20.2397731927,0.0,18.025,2.21477319265
 05/30  17:00:00,80.3123764374,6.71687964161,15.22723384,0.0,17.6635504202,40.6971502883,11.5495176015,0.0,0.0,11.5495176015
 05/30  18:00:00,86.9344073297,6.85982353967,15.2008119394,0.0,27.5259009287,37.3340067412,17.4447560766,0.0195440586874,0.0,17.4252120179
 05/30  19:00:00,88.9511851394,6.91665559097,14.8358671609,0.0,33.8341110165,33.3544677425,6.66803565248,0.868112649806,0.0,5.79992300268
 05/30  20:00:00,97.3473345814,7.03540632245,14.9591093502,0.0,36.5179666069,38.8247702939,14.4268897042,2.84770185176,0.0,11.5791878524
 05/30  21:00:00,99.0748174567,7.03614391425,14.6642743186,0.0,32.965339924,36.8579353714,21.3931978273,3.94388371107,0.0,17.4493141162
 05/30  22:00:00,71.9574162636,6.58310806056,11.5475256745,0.0,25.6355707503,20.6438685092,16.0857015111,4.49083684343,0.0,11.5948646677
 05/30  23:00:00,49.1145560504,6.1810643048,8.66029274539,0.0,15.0252895274,11.7056064465,16.0982134187,4.56290833253,0.0,11.5353050861
 05/30  24:00:00,42.3396920251,6.00012297644,7.09226708086,0.0,11.6412384099,10.0650221343,11.0510090193,5.28095202482,0.0,5.77005699447
 05/31  01:00:00,39.4526356808,5.87049653913,5.89568451082,0.0,10.0992000411,10.047477231,6.46479442284,6.44479442284,0.0,0.02
 05/31  02:00:00,36.7323466461,5.77888656112,5.1265613547,0.0,8.25718729233,10.0299323277,12.3267008025,6.56398456467,0.0,5.76271623787
 05/31  03:00:00,36.1759699521,5.72400828517,4.62506290463,0.0,8.25718729233,10.0299323277,12.3075835241,6.54518798113,0.0,5.76239554293
 05/31  04:00:00,37.3886392006,5.67948478844,4.27550215811,0.0,8.25718729233,11.6354268332,12.5369994487,6.76673419229,0.0,5.77026525642
 05/31  05:00:00,41.3442747768,5.69253513391,4.40598307324,0.0,12.1011305571,15.3678112995,12.4959570196,6.70372657719,0.0,5.79223044237
 05/31  06:00:00,71.3695134945,6.21692343842,8.14582033001,0.0,19.7275818095,37.2640762949,23.6228242992,6.17571380718,0.0,17.4471104921
 05/31  07:00:00,93.1980386837,6.59993838736,10.9866178186,0.0,24.3117294858,51.2795993405,28.9265116145,5.54991663791,0.0,23.3765949766
 05/31  08:00:00,79.4177023659,6.06491529621,9.01712296425,0.0,23.6694662846,40.6342015617,38.1483020555,2.66667195403,0.0,35.4816301015
 05/31  09:00:00,75.9113007023,6.00028367675,10.5831150526,0.0,23.6694662846,35.6302164847,49.6875776283,2.2141823073,18.025,29.448395321
 05/31  10:00:00,56.7802703557,5.78427924388,9.26507327851,0.0,18.7433767983,22.9618409725,49.9954141429,2.59506044012,18.025,29.3753537027
 05/31  11:00:00,57.2341384841,5.83152416554,9.6742158533,0.0,18.7433767983,22.9618409725,43.0582885928,1.5911334043,18.025,23.4421551885
 05/31  12:00:00,58.080201359,5.93203412042,10.376321665,0.0,18.5889407304,23.1597249699,42.7279828987,1.26659982014,18.025,23.4363830785
 05/31  13:00:00,59.4659346505,6.03861207336,11.408973129,0.0,18.7433767983,23.2517909448,41.4646723309,0.0,18.025,23.4396723309
 05/31  14:00:00,60.3051341267,6.12861365136,12.1581697014,0.0,18.7433767983,23.2517909448,41.4675121381,0.0,18.025,23.4425121381
 05/31  15:00:00,60.4722611036,6.1824196778,12.5614417858,0.0,18.7433767983,22.9618409725,47.3185251579,0.0,18.025,29.2935251579
 05/31  16:00:00,64.5707583521,6.21481146721,12.1762152194,0.0,18.7433767983,27.431320555,23.7948491054,0.0,18.025,5.76984910538
 05/31  17:00:00,77.5363916717,6.52424505163,12.6438928149,0.0,17.6635504202,40.6971502883,5.78486368963,0.0,0.0,5.78486368963
 05/31  18:00:00,85.7539349914,6.77781814353,14.102355522,0.0,27.5259009287,37.3340067412,17.4251367732,0.0,0.0,17.4251367732
 05/31  19:00:00,89.7016483488,6.98364045874,15.519354582,0.0,33.8341110165,33.3544677425,11.5759305449,0.0,0.0,11.5759305449
 05/31  20:00:00,99.173417677,7.21451876073,16.606084588,0.0,36.5179666069,38.8247702939,5.81350262697,0.0161125825943,0.0,5.79739004438
 05/31  21:00:00,100.358852016,7.17891142715,15.805553702,0.0,32.965339924,36.8579353714,18.4740707304,1.02674835937,0.0,17.447322371
 05/31  22:00:00,72.8941314557,6.69250579724,12.3748517573,0.0,25.6355707503,20.6438685092,13.6013448012,2.00701492412,0.0,11.5943298771
 05/31  23:00:00,49.6157158872,6.24819249906,9.09432897456,0.0,15.0252895274,11.7056064465,14.6744810379,3.13933978073,0.0,11.5351412572
 05/31  24:00:00,42.5651862914,6.03731916495,7.28056897024,0.0,11.6412384099,10.0650221343,10.5161132485,4.74603678385,0.0,5.77007646463
 06/01  01:00:00,39.6523926307,5.90003632357,6.06590508967,0.0,10.0992000411,10.047477231,6.29790430261,6.27790430261,0.0,0.02
 06/01  02:00:00,36.6184247798,5.77912871374,5.01240076982,0.0,8.25718729233,10.0299323277,13.4171272779,7.65443625091,0.0,5.76269102699
 06/01  03:00:00,35.7573116129,5.68797003182,4.2424453187,0.0,8.25718729233,10.0299323277,14.7044482614,8.94165358172,0.0,5.76279467965
 06/01  04:00:00,36.7123104482,5.61376025407,3.66490181088,0.0,8.25718729233,11.6354268332,15.9674511594,10.1973743272,0.0,5.77007683223
 06/01  05:00:00,40.5764355028,5.61619677523,3.71448774683,0.0,12.1011305571,15.3678112995,20.898127723,10.069337035,0.0,10.828790688
 06/01  06:00:00,70.0834254991,6.09714722469,6.97952060622,0.0,19.7275818095,37.2640762949,22.2301187283,9.85366631329,0.0,12.376452415
 06/01  07:00:00,91.8113534309,6.46680272135,9.73308424795,0.0,24.3117294858,51.2795993405,31.5709918521,8.19319693318,0.0,23.3777949189
 06/01  08:00:00,78.4063955827,5.96968439948,8.10105657242,0.0,23.6694662846,40.6342015617,39.3524500572,3.8724884558,0.0,35.4799616014
 06/01  09:00:00,75.3467795881,5.93685589661,10.0820301238,0.0,23.6694662846,35.6302164847,49.9401599485,2.46789068239,18.025,29.4472692661
 06/01  10:00:00,56.2842370099,5.72601731751,8.82730713196,0.0,18.7433767983,22.9618409725,50.0457679889,2.64497925143,18.025,29.3757887375
 06/01  11:00:00,56.4503219139,5.74356446967,8.97836268337,0.0,18.7433767983,22.9618409725,43.5959669917,2.12905163454,18.025,23.4419153572
 06/01  12:00:00,56.6023855316,5.77406564517,9.05647805816,0.0,18.5889407304,23.1597249699,44.3711735263,2.91150910552,18.025,23.4346644208
 06/01  13:00:00,57.9127307685,5.88723283213,10.007152372,0.0,18.7433767983,23.2517909448,41.5761107339,0.111392537569,18.025,23.4397181964
 06/01  14:00:00,58.4952410297,5.93457343595,10.542320049,0.0,18.7433767983,23.2517909448,41.4668368664,0.0,18.025,23.4418368664
 06/01  15:00:00,59.2204076778,6.03892140378,11.4530906667,0.0,18.7433767983,22.9618409725,47.315784311,0.0,18.025,29.290784311
 06/01  16:00:00,63.4910474595,6.10862232581,11.202697116,0.0,18.7433767983,27.431320555,23.7947992004,0.0,18.025,5.76979920044
 06/01  17:00:00,75.7125556086,6.3742938275,10.9700135656,0.0,17.6635504202,40.6971502883,5.78476448763,0.0,0.0,5.78476448763
 06/01  18:00:00,83.5503103865,6.58617830124,12.0903811056,0.0,27.5259009287,37.3340067412,17.7164405133,0.291952619911,0.0,17.4244878934
 06/01  19:00:00,87.1744243702,6.76219701813,13.2135813638,0.0,33.8341110165,33.3544677425,12.3354434441,0.759879814958,0.0,11.5755636291
 06/01  20:00:00,96.5792848791,6.9698115839,14.2566669171,0.0,36.5179666069,38.8247702939,7.54680449253,1.7471018409,0.0,5.79970265163
 06/01  21:00:00,97.8982224132,6.93012177638,13.5937248377,0.0,32.965339924,36.8579353714,21.3123593325,3.86506584326,0.0,17.4472934892
 06/01  22:00:00,70.5729764436,6.45863392659,10.2875773195,0.0,25.6355707503,20.6438685092,17.5547359611,5.96060705395,0.0,11.5941289071
 06/01  23:00:00,47.441093345,6.03039291558,7.13751073162,0.0,15.0252895274,11.7056064465,19.625963658,8.09107245671,0.0,11.5348912013
 06/01  24:00:00,40.5072184696,5.83377446523,5.42614958699,0.0,11.6412384099,10.0650221343,15.4024910458,9.63225817866,0.0,5.77023286715
 06/02  01:00:00,37.8150249433,5.71658660086,4.41198992449,0.0,10.0992000411,10.047477231,10.2444621529,10.2244621529,0.0,0.02
 06/02  02:00:00,35.1487039775,5.61988166607,3.70192956994,0.0,8.25718729233,10.0299323277,16.2530456891,10.490570365,0.0,5.76247532411
 06/02  03:00:00,34.5223178411,5.54557814267,3.14984649472,0.0,8.25718729233,10.0299323277,17.1258160236,11.3632491226,0.0,5.762566901
 06/02  04:00:00,35.7826813141,5.50186062732,2.84717605187,0.0,8.25718729233,11.6354268332,17.7751153018,12.0052944274,0.0,5.76982087435
 06/02  05:00:00,39.7585716332,5.52132754167,2.99150016796,0.0,12.1011305571,15.3678112995,17.0760871992,11.2838794329,0.0,5.79220776639
 06/02  06:00:00,69.4302338917,6.01685964026,6.40662771578,0.0,19.7275818095,37.2640762949,27.8758004253,10.4294658246,0.0,17.4463346007
 06/02  07:00:00,91.2891133682,6.40147572863,9.27618554158,0.0,24.3117294858,51.2795993405,31.7927374057,8.41662706428,0.0,23.3761103414
 06/02  08:00:00,78.3536240599,5.9488911845,8.06908936456,0.0,23.6694662846,40.6342015617,38.5859087718,3.10911918774,0.0,35.4767895841
 06/02  09:00:00,75.8495745245,5.96680589364,10.5548813453,0.0,23.6694662846,35.6302164847,48.779652298,1.31017932443,18.025,29.4444729735
 06/02  10:00:00,57.8005313802,5.82495024545,10.244674702,0.0,18.7433767983,22.9618409725,43.0630625098,0.570099106583,18.025,24.4679634032
 06/02  11:00:00,59.6137743427,5.97473784237,11.9106453523,0.0,18.7433767983,22.9618409725,46.3554676689,0.0,18.025,28.3304676689
 06/02  12:00:00,62.6582429675,6.17288744396,14.7135171996,0.0,18.5889407304,23.1597249699,41.4591918461,0.0,18.025,23.4341918461
 06/02  13:00:00,65.46569192,6.36227657947,17.0850743897,0.0,18.7433767983,23.2517909448,41.4619420949,0.0,18.025,23.4369420949
 06/02  14:00:00,67.9032711498,6.52515473797,19.3597738002,0.0,18.7433767983,23.2517909448,41.463441489,0.0,18.025,23.438441489
 06/02  15:00:00,69.3259645313,6.66544917201,20.9321209168,0.0,18.7433767983,22.9618409725,47.3234579376,0.0,18.025,29.2984579376
 06/02  16:00:00,74.5709366842,6.78981945318,21.6013950176,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 06/02  17:00:00,87.5519061021,7.12281472968,22.0608486097,0.0,17.6635504202,40.6971502883,11.5480342367,0.0,0.0,11.5480342367
 06/02  18:00:00,94.7917543719,7.35854133756,22.559474555,0.0,27.5259009287,37.3340067412,11.6227607336,0.0,0.0,11.6227607336
 06/02  19:00:00,98.0584031802,7.53455187815,23.3252119612,0.0,33.8341110165,33.3544677425,11.5789398516,0.0,0.0,11.5789398516
 06/02  20:00:00,106.039886338,7.71559561708,22.9714950064,0.0,36.5179666069,38.8247702939,11.5778649978,0.0,0.0,11.5778649978
 06/02  21:00:00,106.564059252,7.66087610798,21.5288176647,0.0,32.965339924,36.8579353714,17.4469153563,0.0,0.0,17.4469153563
 06/02  22:00:00,78.1329584334,7.13750187861,17.1686990965,0.0,25.6355707503,20.6438685092,11.5939900996,0.0,0.0,11.5939900996
 06/02  23:00:00,54.4450214736,6.67346143741,13.4983758842,0.0,15.0252895274,11.7056064465,5.77744316562,0.0,0.0,5.77744316562
 06/02  24:00:00,47.1740563232,6.45279100826,11.4739746431,0.0,11.6412384099,10.0650221343,5.76890932434,0.0,0.0,5.76890932434
 06/03  01:00:00,46.7266004827,6.31193001337,9.96874269531,0.0,12.8411359301,10.0650221343,5.76268378082,0.0,0.0,5.76268378082
 06/03  02:00:00,40.2407183387,6.11988348857,8.29394428441,0.0,8.25718729233,10.0299323277,6.01840061883,0.255921111841,0.0,5.76247950699
 06/03  03:00:00,39.1196615168,6.008138547,7.28463323299,0.0,8.25718729233,10.0299323277,6.6091955657,0.846634694116,0.0,5.76256087159
 06/03  04:00:00,40.0505747868,5.9356448629,6.68128992385,0.0,8.25718729233,11.6354268332,6.84264626156,1.07317634611,0.0,5.76946991545
 06/03  05:00:00,40.0346455709,5.88307221187,6.32748909706,0.0,8.71707943955,15.3327214929,7.09431698374,1.31708048868,0.0,5.77723649507
 06/03  06:00:00,58.2421366058,6.09080016227,7.99895863933,0.0,18.5082010057,25.6353820695,6.98711716608,1.19628872929,0.0,5.7908284368
 06/03  07:00:00,77.8667790453,6.4710587819,10.9073020394,0.0,19.4083231844,41.0650158608,17.9932108169,0.546366025013,0.0,17.4468447919
 06/03  08:00:00,107.998537895,6.98304606956,16.6497489551,0.0,26.3286599382,57.9988325916,41.6597492383,0.00917299307745,0.0,41.6505762452
 06/03  09:00:00,93.0899004663,6.73584550725,17.1429857598,0.0,26.3286599382,42.8504436482,53.4942803394,0.0,18.025,35.4692803394
 06/03  10:00:00,66.0746309288,6.3286817508,14.5293258151,0.0,21.7447113004,23.4437158914,47.4738202456,0.0,18.025,29.4488202456
 06/03  11:00:00,64.886959765,6.39079359529,15.7415621874,0.0,19.3027497915,23.426170988,47.3941578247,0.0,18.025,29.3691578247
 06/03  12:00:00,65.8199994938,6.40801573617,16.515488124,0.0,19.1483137236,23.7250123474,41.4547670615,0.0,18.025,23.4297670615
 06/03  13:00:00,65.7742400221,6.38221866525,16.3499821217,0.0,19.3027497915,23.7161209604,41.4558992937,0.0,18.025,23.4308992937
 06/03  14:00:00,65.8147691013,6.39405538838,16.3786729092,0.0,19.3027497915,23.7161209604,41.4598234242,0.0,18.025,23.4348234242
 06/03  15:00:00,65.6878808262,6.43752994714,16.4982582373,0.0,19.3027497915,23.426170988,41.4637255897,0.0,18.025,23.4387255897
 06/03  16:00:00,69.6394281765,6.4305708718,16.0054317265,0.0,19.3027497915,27.8956505705,23.7947144515,0.0,18.025,5.7697144515
 06/03  17:00:00,78.642646162,6.65231474219,16.1642898843,0.0,18.2229234133,37.5968344597,11.5342986257,0.0,0.0,11.5342986257
 06/03  18:00:00,95.4455133365,7.04437947938,18.6216666906,0.0,32.690315043,37.0816133363,5.78415341569,0.0,0.0,5.78415341569
 06/03  19:00:00,97.1130413412,7.2798108526,19.9418220697,0.0,36.8143715336,33.066984531,11.5781521324,0.0,0.0,11.5781521324
 06/03  20:00:00,103.00634974,7.50074741704,20.3741141358,0.0,36.3493007332,38.7721355839,11.5771662476,0.0,0.0,11.5771662476
 06/03  21:00:00,107.485468973,7.45962111294,19.4762232424,0.0,36.1807251679,36.8228455648,11.5785188335,0.0,0.0,11.5785188335
 06/03  22:00:00,82.3904594538,7.03203498029,16.1283672046,0.0,31.0351095914,20.6438685092,11.6377403981,0.0,0.0,11.6377403981
 06/03  23:00:00,55.8185233225,6.58545761229,12.5575789464,0.0,17.4250845679,11.7056064465,11.5638750186,0.0,0.0,11.5638750186
 06/03  24:00:00,47.8005198942,6.40915314701,10.9441822152,0.0,12.8411359301,10.0650221343,5.76953250199,0.0,0.0,5.76953250199
 06/04  01:00:00,46.6930028684,6.29140755542,9.83624649177,0.0,12.925468867,10.100111941,5.76265727715,0.0,0.0,5.76265727715
 06/04  02:00:00,40.8774565824,6.15454616969,8.77660097076,0.0,8.34152022915,10.0650221343,5.76273530348,0.0,0.0,5.76273530348
 06/04  03:00:00,40.1585200168,6.07791030087,8.13430186621,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 06/04  04:00:00,41.2867703761,6.02445452212,7.70925627764,0.0,8.34152022915,11.6705166398,5.76990566283,0.0,0.0,5.76990566283
 06/04  05:00:00,41.5058206037,5.99131033256,7.57100738033,0.0,8.80141237637,15.3678112995,11.5338858351,0.0,0.0,11.5338858351
 06/04  06:00:00,60.1266298476,6.24266074402,9.73159726073,0.0,18.5082010057,25.6353820695,5.79181576998,0.0,0.0,5.79181576998
 06/04  07:00:00,81.3485927828,6.70760977754,14.0331529732,0.0,19.4926561212,41.1001056674,17.4460818061,0.0,0.0,17.4460818061
 06/04  08:00:00,113.426640081,7.30595847019,21.7549555265,0.0,26.3286599382,57.9988325916,41.6466613069,0.0,0.0,41.6466613069
 06/04  09:00:00,100.389694873,7.13694862683,24.1611079381,0.0,26.2443270014,42.8153538416,53.4916710556,0.0,18.025,35.4666710556
