Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/04  10:00:00,75.8945942038,6.85219903896,23.8257804158,0.0,21.7447113004,23.4437158914,47.4716582535,0.0,18.025,29.4466582535
 06/04  11:00:00,77.4525367527,7.03451200233,27.603714797,0.0,19.3449162599,23.4437158914,41.5238533797,0.0,18.025,23.4988533797
 06/04  12:00:00,78.844693406,7.08129335527,28.8071956414,0.0,19.190480192,23.7425572507,41.4637178993,0.0,18.025,23.4387178993
 06/04  13:00:00,81.5102228625,7.23578454756,31.2921119384,0.0,19.260583323,23.698576057,47.3152860705,0.0,18.025,29.2902860705
 06/04  14:00:00,84.0353358947,7.42306968182,33.6299427022,0.0,19.260583323,23.698576057,41.4511923369,0.0,18.025,23.4261923369
 06/04  15:00:00,84.0302912533,7.45488718304,33.8830299819,0.0,19.260583323,23.4086260847,41.4549887537,0.0,18.025,23.4299887537
 06/04  16:00:00,86.8526651659,7.41706133342,32.2918887165,0.0,19.260583323,27.8781056672,23.7946433425,0.0,18.025,5.76964334246
 06/04  17:00:00,95.9931353713,7.67897595078,32.5478334489,0.0,18.1807569449,37.5792895564,5.77693525465,0.0,0.0,5.77693525465
 06/04  18:00:00,113.481733673,8.15510490061,35.6665865452,0.0,32.6059821062,37.0465235296,11.5485724569,0.0,0.0,11.5485724569
 06/04  19:00:00,113.942199191,8.35211107836,35.6986857376,0.0,36.8143715336,33.066984531,5.79713671417,0.0,0.0,5.79713671417
 06/04  20:00:00,114.626836125,8.33435065538,31.0415817031,0.0,36.43363367,38.8072253906,11.5779816243,0.0,0.0,11.5779816243
 06/04  21:00:00,113.248621854,8.00814376213,24.810285588,0.0,36.0963922311,36.7877557581,11.5783010306,0.0,0.0,11.5783010306
 06/04  22:00:00,86.1494700545,7.43109347102,19.6077535146,0.0,30.9507766546,20.6087787026,17.4455167158,0.0,0.0,17.4455167158
 06/04  23:00:00,60.015184903,6.9834213221,16.3562816526,0.0,17.4250845679,11.7056064465,11.5637700789,0.0,0.0,11.5637700789
 06/04  24:00:00,51.6001084634,6.75414817712,14.2793568852,0.0,12.925468867,10.100111941,5.76968082205,0.0,0.0,5.76968082205
 06/05  01:00:00,46.3834736353,6.52957246926,12.1674613109,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/05  02:00:00,42.8675327494,6.36540198493,10.6752471557,0.0,8.25718729233,10.0299323277,5.76135783072,0.0,0.0,5.76135783072
 06/05  03:00:00,41.7742903886,6.25230347619,9.69510201231,0.0,8.25718729233,10.0299323277,5.76190175087,0.0,0.0,5.76190175087
 06/05  04:00:00,42.521077242,6.16470321408,8.92274069627,0.0,8.25718729233,11.6354268332,5.81931693546,0.0493895071184,0.0,5.76992742835
 06/05  05:00:00,46.2861173654,6.16030017828,8.88009283455,0.0,12.1011305571,15.3678112995,11.9984551033,0.436026067727,0.0,11.5624290355
 06/05  06:00:00,76.7229894573,6.73120785205,12.9850694677,0.0,19.7275818095,37.2640762949,12.2297441581,0.594026175243,0.0,11.6357179828
 06/05  07:00:00,99.1370276803,7.14568769507,16.3799337964,0.0,24.3117294858,51.2795993405,23.4621631309,0.0891480312092,0.0,23.3730150997
 06/05  08:00:00,87.8777826204,6.71391195346,16.8282582504,0.0,23.6694662846,40.6342015617,35.4810800849,0.0111336156669,0.0,35.4699464693
 06/05  09:00:00,85.8512752366,6.70923832857,19.8141715562,0.0,23.6694662846,35.6302164847,47.4634579088,0.0,18.025,29.4384579088
 06/05  10:00:00,67.3066834139,6.50994042449,19.0658541349,0.0,18.7433767983,22.9618409725,41.5249430237,0.0,18.025,23.4999430237
 06/05  11:00:00,68.7102285855,6.61145029881,20.3703977437,0.0,18.7433767983,22.9618409725,47.3149497645,0.0,18.025,29.2899497645
 06/05  12:00:00,71.4351625203,6.7864898284,22.8768450875,0.0,18.5889407304,23.1597249699,41.4525564713,0.0,18.025,23.4275564713
 06/05  13:00:00,74.1865355853,6.93519883085,25.2330079652,0.0,18.7433767983,23.2517909448,41.4535726055,0.0,18.025,23.4285726055
 06/05  14:00:00,75.4930209977,7.05636549906,26.4183253754,0.0,18.7433767983,23.2517909448,41.4571998846,0.0,18.025,23.4321998846
 06/05  15:00:00,76.1163329163,7.13946850291,27.248482715,0.0,18.7433767983,22.9618409725,41.4607975245,0.0,18.025,23.4357975245
 06/05  16:00:00,80.5651735401,7.20744253961,27.1780148151,0.0,18.7433767983,27.431320555,23.7945017596,0.0,18.025,5.76950175956
 06/05  17:00:00,93.0268068453,7.51307674681,27.1454991399,0.0,17.6635504202,40.6971502883,11.5478908064,0.0,0.0,11.5478908064
 06/05  18:00:00,100.668081569,7.77480692909,28.0195672258,0.0,27.5259009287,37.3340067412,11.6214583099,0.0,0.0,11.6214583099
 06/05  19:00:00,104.08785144,7.9760231517,28.9132103747,0.0,33.8341110165,33.3544677425,11.5781105938,0.0,0.0,11.5781105938
 06/05  20:00:00,112.135270385,8.17694976527,28.6055462647,0.0,36.5179666069,38.8247702939,11.5748317889,0.0,0.0,11.5748317889
 06/05  21:00:00,110.723902759,8.03819880519,25.3113707971,0.0,32.965339924,36.8579353714,17.4457424012,0.0,0.0,17.4457424012
 06/05  22:00:00,80.7648033114,7.40944687585,19.5286263948,0.0,25.6355707503,20.6438685092,11.5921377842,0.0,0.0,11.5921377842
 06/05  23:00:00,56.7479757473,6.90465389611,15.5701534189,0.0,15.0252895274,11.7056064465,5.77719286892,0.0,0.0,5.77719286892
 06/05  24:00:00,49.5809986042,6.67696407369,13.6567551442,0.0,11.6412384099,10.0650221343,5.76943177563,0.0,0.0,5.76943177563
 06/06  01:00:00,46.5080996324,6.52080403349,12.3008559601,0.0,10.0992000411,10.047477231,5.76258478113,0.0,0.0,5.76258478113
 06/06  02:00:00,43.363785705,6.37908494296,11.157819722,0.0,8.25718729233,10.0299323277,5.76125236013,0.0,0.0,5.76125236013
 06/06  03:00:00,41.778033192,6.23582551047,9.71532831396,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/06  04:00:00,42.3520093396,6.14099131897,8.77738880266,0.0,8.25718729233,11.6354268332,5.76975301604,0.0,0.0,5.76975301604
 06/06  05:00:00,46.641014034,6.18087780667,9.21441706406,0.0,12.1011305571,15.3678112995,11.563204752,0.0,0.0,11.563204752
 06/06  06:00:00,77.9361656243,6.82159107352,14.1078695992,0.0,19.7275818095,37.2640762949,17.444653441,0.0,0.0,17.444653441
 06/06  07:00:00,101.895555247,7.32965745273,18.9545112005,0.0,24.3117294858,51.2795993405,17.5331751287,0.0,0.0,17.5331751287
 06/06  08:00:00,92.0351831476,6.9051157759,20.7944653007,0.0,23.6694662846,40.6342015617,35.4668616064,0.0,0.0,35.4668616064
 06/06  09:00:00,91.673400533,6.97925582701,25.3662889636,0.0,23.6694662846,35.6302164847,47.4665364338,0.0,18.025,29.4415364338
 06/06  10:00:00,73.6053591811,6.77770172246,25.0967720564,0.0,18.7433767983,22.9618409725,47.3920790942,0.0,18.025,29.3670790942
 06/06  11:00:00,74.4459140983,6.87669222792,25.8408454447,0.0,18.7433767983,22.9618409725,41.4624736134,0.0,18.025,23.4374736134
 06/06  12:00:00,74.7574327324,6.92897803029,26.0566320031,0.0,18.5889407304,23.1597249699,41.4566826007,0.0,18.025,23.4316826007
 06/06  13:00:00,75.4381444209,6.98798004822,26.4318367248,0.0,18.7433767983,23.2517909448,41.4597340574,0.0,18.025,23.4347340574
 06/06  14:00:00,75.9921048622,7.04027919725,26.93349646,0.0,18.7433767983,23.2517909448,43.5013936515,0.0,18.025,25.4763936515
 06/06  15:00:00,75.7970599822,7.07941983427,26.9892646973,0.0,18.7433767983,22.9618409725,45.2656090089,0.0,18.025,27.2406090089
 06/06  16:00:00,78.624567467,7.08137523326,25.3634828206,0.0,18.7433767983,27.431320555,23.7944847887,0.0,18.025,5.76948478872
 06/06  17:00:00,87.6362699515,7.21997290288,22.0480770517,0.0,17.6635504202,40.6971502883,5.784204946,0.0,0.0,5.784204946
 06/06  18:00:00,91.7803841155,7.30288099229,19.6038045746,0.0,27.5259009287,37.3340067412,17.4205224269,0.0,0.0,17.4205224269
 06/06  19:00:00,93.6069730823,7.35120248496,19.0571613738,0.0,33.8341110165,33.3544677425,5.79694001616,0.0,0.0,5.79694001616
 06/06  20:00:00,102.591508037,7.52652571532,19.7122160591,0.0,36.5179666069,38.8247702939,11.592728559,0.0152192773249,0.0,11.5775092817
 06/06  21:00:00,103.994675218,7.50273864472,19.1176174239,0.0,32.965339924,36.8579353714,17.4445610137,0.0,0.0,17.4445610137
 06/06  22:00:00,76.3672191411,7.01941687272,15.5210793135,0.0,25.6355707503,20.6438685092,11.6321743717,0.0404851795348,0.0,11.5916891921
 06/06  23:00:00,52.8769589105,6.55678106062,12.0470127111,0.0,15.0252895274,11.7056064465,6.26896085746,0.493008483267,0.0,5.7759523742
 06/06  24:00:00,45.8196389446,6.34665497874,10.2257086215,0.0,11.6412384099,10.0650221343,6.78336246682,1.01359454005,0.0,5.76976792678
 06/07  01:00:00,42.7340258879,6.19217502307,8.85541529869,0.0,10.0992000411,10.047477231,7.25667514827,1.49421412076,0.0,5.76246102751
 06/07  02:00:00,39.4959385233,6.04832910202,7.62073019305,0.0,8.25718729233,10.0299323277,7.82205555959,2.05984025042,0.0,5.76221530917
 06/07  03:00:00,38.4900442916,5.94751954767,6.7156466322,0.0,8.25718729233,10.0299323277,9.05241112253,3.29015922862,0.0,5.76225189391
 06/07  04:00:00,39.43411707,5.87697828837,6.12351399292,0.0,8.25718729233,11.6354268332,9.7633462475,3.99429896323,0.0,5.76904728427
 06/07  05:00:00,43.1547876927,5.87025365911,6.03882380258,0.0,12.1011305571,15.3678112995,10.3769279924,4.58533310581,0.0,5.79159488664
 06/07  06:00:00,73.7729207864,6.4573902498,10.3088381569,0.0,19.7275818095,37.2640762949,21.0431788042,3.60137218732,0.0,17.4418066169
 06/07  07:00:00,96.2804706297,6.88775273745,13.7813430457,0.0,24.3117294858,51.2795993405,25.2056460972,1.83493318642,0.0,23.3707129108
 06/07  08:00:00,83.9700444445,6.43386709617,13.200584745,0.0,23.6694662846,40.6342015617,29.5551845881,0.0,0.0,29.5551845881
 06/07  09:00:00,81.7809636358,6.46500211568,15.988112508,0.0,23.6694662846,35.6302164847,47.4626283753,0.0,18.025,29.4376283753
 06/07  10:00:00,63.9718348783,6.30035671783,15.9406004052,0.0,18.7433767983,22.9618409725,47.3920696411,0.0,18.025,29.3670696411
 06/07  11:00:00,65.4286997016,6.40684885381,17.293478465,0.0,18.7433767983,22.9618409725,41.4598150377,0.0,18.025,23.4348150377
 06/07  12:00:00,68.2536924057,6.58266566086,19.8992051818,0.0,18.5889407304,23.1597249699,41.4598753383,0.0,18.025,23.4348753383
 06/07  13:00:00,71.6529042012,6.77581730463,22.858761787,0.0,18.7433767983,23.2517909448,47.3135123406,0.0,18.025,29.2885123406
 06/07  14:00:00,73.181174361,6.88689008763,24.2759637147,0.0,18.7433767983,23.2517909448,41.446628113,0.0,18.025,23.421628113
 06/07  15:00:00,73.6323542377,6.96227136204,24.9417121749,0.0,18.7433767983,22.9618409725,41.4499678783,0.0,18.025,23.4249678783
 06/07  16:00:00,78.6835970596,7.05775459445,25.4461313325,0.0,18.7433767983,27.431320555,23.7945506939,0.0,18.025,5.76955069389
 06/07  17:00:00,91.996533666,7.4062168309,26.2220993085,0.0,17.6635504202,40.6971502883,5.78378897283,0.0,0.0,5.78378897283
 06/07  18:00:00,99.5238223722,7.66757057445,26.9825604458,0.0,27.5259009287,37.3340067412,17.420577422,0.0,0.0,17.420577422
 06/07  19:00:00,103.205716359,7.88380006158,28.1233176944,0.0,33.8341110165,33.3544677425,11.5751675579,0.0,0.0,11.5751675579
 06/07  20:00:00,110.667331139,8.0311849003,27.2833851154,0.0,36.5179666069,38.8247702939,11.5740268324,0.0,0.0,11.5740268324
 06/07  21:00:00,110.277852225,7.95739857064,24.9461452551,0.0,32.965339924,36.8579353714,11.6351972816,0.0,0.0,11.6351972816
 06/07  22:00:00,81.3664386362,7.41207328071,20.1276505854,0.0,25.6355707503,20.6438685092,11.5923466823,0.0,0.0,11.5923466823
 06/07  23:00:00,56.8320878829,6.89278029467,15.6661463545,0.0,15.0252895274,11.7056064465,11.5338854782,0.0,0.0,11.5338854782
 06/07  24:00:00,49.1007516009,6.63023684086,13.2232431496,0.0,11.6412384099,10.0650221343,5.76946431213,0.0,0.0,5.76946431213
 06/08  01:00:00,45.8914471004,6.46519634727,11.7398195229,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/08  02:00:00,43.2557655192,6.36580761417,11.0630821808,0.0,8.25718729233,10.0299323277,5.76213214203,0.0,0.0,5.76213214203
 06/08  03:00:00,42.6817318156,6.29600058096,10.5588551439,0.0,8.25718729233,10.0299323277,5.76215681178,0.0,0.0,5.76215681178
 06/08  04:00:00,43.7066393501,6.23159714586,10.0414202492,0.0,8.25718729233,11.6354268332,5.76923650926,0.0,0.0,5.76923650926
 06/08  05:00:00,47.7548302485,6.24943205415,10.2596949459,0.0,12.1011305571,15.3678112995,5.79121585621,0.0,0.0,5.79121585621
 06/08  06:00:00,78.0541414198,6.8137826062,14.2336801099,0.0,19.7275818095,37.2640762949,17.4413338355,0.0,0.0,17.4413338355
 06/08  07:00:00,100.085674109,7.19359800709,17.2807150858,0.0,24.3117294858,51.2795993405,23.3689439421,0.0,0.0,23.3689439421
 06/08  08:00:00,87.3341642835,6.66716287106,16.3314192857,0.0,23.6694662846,40.6342015617,35.4577335578,0.0,0.0,35.4577335578
 06/08  09:00:00,85.1565018688,6.64757149984,19.1810882962,0.0,23.6694662846,35.6302164847,47.4619581025,0.0,18.025,29.4369581025
 06/08  10:00:00,66.3427616435,6.42160558036,18.1902845536,0.0,18.7433767983,22.9618409725,41.520691142,0.0,18.025,23.495691142
 06/08  11:00:00,68.2288221576,6.52939532728,19.9710580597,0.0,18.7433767983,22.9618409725,41.4592287046,0.0,18.025,23.4342287046
 06/08  12:00:00,71.6131358831,6.70366562862,23.1376507829,0.0,18.5889407304,23.1597249699,41.4608436672,0.0,18.025,23.4358436672
 06/08  13:00:00,74.5340212584,6.86354973013,25.6521527361,0.0,18.7433767983,23.2517909448,47.3035428024,0.0,18.025,29.2785428024
 06/08  14:00:00,76.7701585199,7.00299183424,27.7488500906,0.0,18.7433767983,23.2517909448,41.4473262108,0.0,18.025,23.4223262108
 06/08  15:00:00,78.1044767339,7.12641929299,29.2496898335,0.0,18.7433767983,22.9618409725,41.4505182579,0.0,18.025,23.4255182579
 06/08  16:00:00,83.6336912324,7.26010714424,30.1938758063,0.0,18.7433767983,27.431320555,23.7933848834,0.0,18.025,5.76838488336
 06/08  17:00:00,97.8502757631,7.68257152886,31.7994912652,0.0,17.6635504202,40.6971502883,5.78364721496,0.0,0.0,5.78364721496
 06/08  18:00:00,105.669249191,7.97630598922,32.8192624642,0.0,27.5259009287,37.3340067412,17.4209209252,0.0,0.0,17.4209209252
 06/08  19:00:00,109.239507554,8.19281102147,33.8481052945,0.0,33.8341110165,33.3544677425,11.5754593327,0.0,0.0,11.5754593327
 06/08  20:00:00,116.915224147,8.35284101093,33.2096306148,0.0,36.5179666069,38.8247702939,11.5742646121,0.0,0.0,11.5742646121
 06/08  21:00:00,116.753864605,8.28388672765,31.0956798438,0.0,32.965339924,36.8579353714,11.6342595911,0.0,0.0,11.6342595911
 06/08  22:00:00,86.8218475684,7.68398547814,25.3111555641,0.0,25.6355707503,20.6438685092,11.5916125023,0.0,0.0,11.5916125023
 06/08  23:00:00,62.6121146307,7.18416779678,21.1547905171,0.0,15.0252895274,11.7056064465,11.5335501622,0.0,0.0,11.5335501622
 06/08  24:00:00,54.7832967048,6.94355821323,18.5924706905,0.0,11.6412384099,10.0650221343,5.76957043027,0.0,0.0,5.76957043027
 06/09  01:00:00,51.6465616158,6.79551825599,17.1646150473,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 06/09  02:00:00,48.4975457887,6.67385077232,15.9968224598,0.0,8.25718729233,10.0299323277,5.76224581045,0.0,0.0,5.76224581045
 06/09  03:00:00,45.5124786816,6.50890165923,13.1767034842,0.0,8.25718729233,10.0299323277,5.76227058956,0.0,0.0,5.76227058956
 06/09  04:00:00,45.3705719831,6.38608495245,11.5508690287,0.0,8.25718729233,11.6354268332,5.76930994395,0.0,0.0,5.76930994395
 06/09  05:00:00,49.4847879103,6.40365355057,11.8354374777,0.0,12.1011305571,15.3678112995,5.79122324431,0.0,0.0,5.79122324431
 06/09  06:00:00,79.7795187737,6.96878548911,15.8040662164,0.0,19.7275818095,37.2640762949,17.4407757235,0.0,0.0,17.4407757235
 06/09  07:00:00,103.920845229,7.47092433287,20.8385752127,0.0,24.3117294858,51.2795993405,23.3680359104,0.0,0.0,23.3680359104
 06/09  08:00:00,94.1547597679,7.03866819966,22.7805198297,0.0,23.6694662846,40.6342015617,35.4545407634,0.0,0.0,35.4545407634
 06/09  09:00:00,91.50070188,7.0137540648,25.159113236,0.0,23.6694662846,35.6302164847,47.4601242163,0.0,18.025,29.4351242163
 06/09  10:00:00,72.0841168602,6.76935249118,23.583898508,0.0,18.7433767983,22.9618409725,41.5184205358,0.0,18.025,23.4934205358
 06/09  11:00:00,73.2663144885,6.84000585458,24.6979436726,0.0,18.7433767983,22.9618409725,41.4577488775,0.0,18.025,23.4327488775
 06/09  12:00:00,75.3757553869,6.95866649719,26.6452737307,0.0,18.5889407304,23.1597249699,41.4592061116,0.0,18.025,23.4342061116
 06/09  13:00:00,77.8649622736,7.11555483219,28.731091204,0.0,18.7433767983,23.2517909448,47.3064449879,0.0,18.025,29.2814449879
 06/09  14:00:00,78.3904174123,7.1831301613,29.1889743911,0.0,18.7433767983,23.2517909448,41.4453695954,0.0,18.025,23.4203695954
 06/09  15:00:00,79.5957649648,7.30140744503,30.5659939637,0.0,18.7433767983,22.9618409725,41.4484102421,0.0,18.025,23.4234102421
 06/09  16:00:00,82.9676476137,7.32102113564,29.4669225646,0.0,18.7433767983,27.431320555,23.794312148,0.0,18.025,5.76931214799
 06/09  17:00:00,92.8434283326,7.52937908595,26.9458428568,0.0,17.6635504202,40.6971502883,5.78361854732,0.0,0.0,5.78361854732
 06/09  18:00:00,97.2854637616,7.63109223537,24.7807004647,0.0,27.5259009287,37.3340067412,17.4198448636,0.0,0.0,17.4198448636
 06/09  19:00:00,98.2560398019,7.65217447062,23.405282227,0.0,33.8341110165,33.3544677425,11.5744741997,0.0,0.0,11.5744741997
 06/09  20:00:00,106.374123696,7.80569279156,23.2156846528,0.0,36.5179666069,38.8247702939,11.5732538882,0.0,0.0,11.5732538882
 06/09  21:00:00,107.15360943,7.74993772366,22.0293866948,0.0,32.965339924,36.8579353714,11.6340124935,0.0,0.0,11.6340124935
 06/09  22:00:00,78.9269900159,7.23189518675,17.8683976035,0.0,25.6355707503,20.6438685092,11.5912979804,0.0,0.0,11.5912979804
 06/09  23:00:00,54.6095885432,6.71796745009,13.6184693364,0.0,15.0252895274,11.7056064465,11.533587592,0.0,0.0,11.533587592
 06/09  24:00:00,46.7790499261,6.4505243038,11.0812618673,0.0,11.6412384099,10.0650221343,5.92159004866,0.152169902397,0.0,5.76942014627
 06/10  01:00:00,46.2190948372,6.29089430808,9.48229385122,0.0,12.8411359301,10.0650221343,1.33295992582,1.31295992582,0.0,0.02
 06/10  02:00:00,39.7357294013,6.09521735168,7.81364171411,0.0,8.25718729233,10.0299323277,8.01805959891,2.25590489179,0.0,5.76215470712
 06/10  03:00:00,38.586084801,5.97652995392,6.78268447292,0.0,8.25718729233,10.0299323277,9.27977968604,3.51804618088,0.0,5.76173350515
 06/10  04:00:00,39.145247886,5.86949990586,5.84213433294,0.0,8.25718729233,11.6354268332,11.0647381308,5.29544269354,0.0,5.76929543724
 06/10  05:00:00,38.8892654524,5.79427063647,5.27094428863,0.0,8.71707943955,15.3327214929,12.0851921653,6.30862195437,0.0,5.77657021089
 06/10  06:00:00,57.2152989081,6.00583499569,7.05713254034,0.0,18.5082010057,25.6353820695,13.8803723507,4.52204513573,0.0,9.35832721501
 06/10  07:00:00,77.3415520245,6.42204424944,10.4311698667,0.0,19.4083231844,41.0650158608,15.3235242196,1.47329346913,0.0,13.8502307504
 06/10  08:00:00,107.529137346,6.94445003594,16.2190511312,0.0,26.3286599382,57.9988325916,41.6252431996,0.0,0.0,41.6252431996
 06/10  09:00:00,93.2394286468,6.74422670328,17.2842050582,0.0,26.3286599382,42.8504436482,53.4796236799,0.0,18.025,35.4546236799
 06/10  10:00:00,66.5073763128,6.36028020673,14.9305256777,0.0,21.7447113004,23.4437158914,47.4622863125,0.0,18.025,29.4372863125
 06/10  11:00:00,64.3883602146,6.37843047858,15.2553653415,0.0,19.3027497915,23.426170988,41.513734675,0.0,18.025,23.488734675
 06/10  12:00:00,64.9436945459,6.42539881412,15.6218250293,0.0,19.1483137236,23.7250123474,41.4576060842,0.0,18.025,23.4326060842
 06/10  13:00:00,65.9268687523,6.48529069484,16.3995614243,0.0,19.3027497915,23.7161209604,47.309642264,0.0,18.025,29.284642264
 06/10  14:00:00,66.5646706389,6.53468619978,16.9879719241,0.0,19.3027497915,23.7161209604,41.4432385124,0.0,18.025,23.4182385124
 06/10  15:00:00,66.5953895265,6.57042557172,17.2729014449,0.0,19.3027497915,23.426170988,41.4461197045,0.0,18.025,23.4211197045
 06/10  16:00:00,71.0097630466,6.60106677496,17.2052942328,0.0,19.3027497915,27.8956505705,23.7942350446,0.0,18.025,5.76923504461
 06/10  17:00:00,79.2861777219,6.78202981301,16.6781399482,0.0,18.2229234133,37.5968344597,5.77661515412,0.0,0.0,5.77661515412
 06/10  18:00:00,93.7079726937,7.0539956272,16.8745493159,0.0,32.690315043,37.0816133363,5.78355685158,0.0,0.0,5.78355685158
 06/10  19:00:00,94.4710542375,7.2221896136,17.3575074419,0.0,36.8143715336,33.066984531,11.5754084363,0.0,0.0,11.5754084363
 06/10  20:00:00,100.85948289,7.41678476167,18.3112632315,0.0,36.3493007332,38.7721355839,11.6016566479,0.0278040097181,0.0,11.5738526381
 06/10  21:00:00,105.487055808,7.36737846417,17.5701061491,0.0,36.1807251679,36.8228455648,11.5768023646,0.0,0.0,11.5768023646
 06/10  22:00:00,80.5312619329,6.93763937363,14.36364424,0.0,31.0351095914,20.6438685092,17.4424475817,0.0,0.0,17.4424475817
 06/10  23:00:00,54.5710291983,6.51343705447,11.3821537155,0.0,17.4250845679,11.7056064465,5.79095505543,0.0,0.0,5.79095505543
 06/10  24:00:00,46.5804261669,6.32780393254,9.80546447295,0.0,12.8411359301,10.0650221343,6.08008918621,0.310607710324,0.0,5.76948147588
 06/11  01:00:00,45.2185231431,6.17796518724,8.47522951505,0.0,12.925468867,10.100111941,7.00320402562,1.24091924515,0.0,5.76228478047
 06/11  02:00:00,39.1316187729,6.01263734756,7.17269097473,0.0,8.34152022915,10.0650221343,7.50293557132,1.74065103129,0.0,5.76228454003
 06/11  03:00:00,38.2165347921,5.9147249977,6.35552126853,0.0,8.34152022915,10.0650221343,2.58658337798,2.56658337798,0.0,0.02
 06/11  04:00:00,39.0830903634,5.83611687109,5.69394095809,0.0,8.34152022915,11.6705166398,9.58996455628,3.82050094424,0.0,5.76946361204
 06/11  05:00:00,39.1308185695,5.78770465411,5.39964433486,0.0,8.80141237637,15.3678112995,15.4518616528,3.91866103893,0.0,11.5332006138
 06/11  06:00:00,57.0458333288,5.97747393646,6.9160350717,0.0,18.5082010057,25.6353820695,9.27025292206,3.47975254302,0.0,5.79050037904
 06/11  07:00:00,77.184135455,6.39007408545,10.1863110918,0.0,19.4926561212,41.1001056674,18.915161805,1.47326704942,0.0,17.4418947556
 06/11  08:00:00,107.176395681,6.90991883562,15.9008567416,0.0,26.3286599382,57.9988325916,41.6231457436,0.0,0.0,41.6231457436
 06/11  09:00:00,93.3136068888,6.7311065366,17.4909365989,0.0,26.2443270014,42.8153538416,47.5668793351,0.0,18.025,29.5418793351
 06/11  10:00:00,67.6023036658,6.39717380891,15.9885669296,0.0,21.7447113004,23.4437158914,47.4617075888,0.0,18.025,29.4367075888
 06/11  11:00:00,65.7266479059,6.44331568766,16.4690622318,0.0,19.3449162599,23.4437158914,47.3840349733,0.0,18.025,29.3590349733
 06/11  12:00:00,66.9598998315,6.56026420592,17.4434597145,0.0,19.190480192,23.7425572507,41.4532459574,0.0,18.025,23.4282459574
 06/11  13:00:00,68.873501895,6.68312546706,19.2080765728,0.0,19.260583323,23.698576057,41.4532474399,0.0,18.025,23.4282474399
 06/11  14:00:00,69.7259786849,6.76832045349,19.9753572539,0.0,19.260583323,23.698576057,41.4558995645,0.0,18.025,23.4308995645
 06/11  15:00:00,69.8059628839,6.82223779235,20.2913732819,0.0,19.260583323,23.4086260847,45.5420054987,0.0,18.025,27.5170054987
 06/11  16:00:00,73.6188042906,6.83539888766,19.6397266241,0.0,19.260583323,27.8781056672,19.7821149148,0.0,18.025,1.75711491477
 06/11  17:00:00,81.8306377431,7.02461732012,19.039731451,0.0,18.1807569449,37.5792895564,11.5328374218,0.0,0.0,11.5328374218
 06/11  18:00:00,96.8028333076,7.31135283251,19.8314841601,0.0,32.6059821062,37.0465235296,5.78353050963,0.0,0.0,5.78353050963
 06/11  19:00:00,98.0899044656,7.50129009622,20.6972666963,0.0,36.8143715336,33.066984531,11.5760484292,0.0,0.0,11.5760484292
 06/11  20:00:00,104.131215083,7.68443342815,21.1959323572,0.0,36.43363367,38.8072253906,11.574714071,0.0,0.0,11.574714071
 06/11  21:00:00,107.80297413,7.58118882176,19.7916450464,0.0,36.0963922311,36.7877557581,11.5756861411,0.0,0.0,11.5756861411
 06/11  22:00:00,82.2103619732,7.10611251889,15.9937065586,0.0,30.9507766546,20.6087787026,11.6333538684,0.0,0.0,11.6333538684
 06/11  23:00:00,55.8886009306,6.64478866402,12.5683775073,0.0,17.4250845679,11.7056064465,11.5618012406,0.0,0.0,11.5618012406
 06/11  24:00:00,47.734430889,6.43425523675,10.7335987829,0.0,12.925468867,10.100111941,5.76933122895,0.0,0.0,5.76933122895
 06/12  01:00:00,43.0389374661,6.24182180666,9.11069369727,0.0,10.0992000411,10.047477231,6.05438523254,0.292143989669,0.0,5.76224124287
 06/12  02:00:00,39.3467532677,6.05471694048,7.46517430133,0.0,8.25718729233,10.0299323277,1.93132206806,1.91132206806,0.0,0.02
 06/12  03:00:00,37.9162316774,5.91410198607,6.17526587066,0.0,8.25718729233,10.0299323277,10.2556805329,4.49344828456,0.0,5.76223224839
 06/12  04:00:00,38.7080589108,5.82739374842,5.44705908977,0.0,8.25718729233,11.6354268332,11.3041597562,5.53538915548,0.0,5.76877060073
 06/12  05:00:00,42.4286332228,5.8182682965,5.36468480522,0.0,12.1011305571,15.3678112995,17.7230088724,6.16228003734,0.0,11.560728835
 06/12  06:00:00,73.2230245931,6.41682494191,9.79956653287,0.0,19.7275818095,37.2640762949,15.2483785477,3.61464801285,0.0,11.6337305348
 06/12  07:00:00,96.0814197249,6.87034689073,13.5997758057,0.0,24.3117294858,51.2795993405,24.3663705379,1.00203888175,0.0,23.3643316562
 06/12  08:00:00,84.4088440253,6.45095503715,13.6223490418,0.0,23.6694662846,40.6342015617,35.464270441,0.0109388696158,0.0,35.4533315713
 06/12  09:00:00,82.924917735,6.48769446275,17.1094105638,0.0,23.6694662846,35.6302164847,47.457139447,0.0,18.025,29.432139447
 06/12  10:00:00,64.7586379659,6.31368940459,16.7140997474,0.0,18.7433767983,22.9618409725,41.5167135875,0.0,18.025,23.4917135875
 06/12  11:00:00,66.1862119715,6.41826749743,18.0395903916,0.0,18.7433767983,22.9618409725,41.4559673738,0.0,18.025,23.4309673738
 06/12  12:00:00,68.2032306757,6.57115991364,19.8602657303,0.0,18.5889407304,23.1597249699,47.3072415389,0.0,18.025,29.2822415389
 06/12  13:00:00,69.9560905847,6.69781431214,21.2399738956,0.0,18.7433767983,23.2517909448,41.4409850398,0.0,18.025,23.4159850398
 06/12  14:00:00,70.9333936656,6.7812849062,22.1338067003,0.0,18.7433767983,23.2517909448,41.4435591107,0.0,18.025,23.4185591107
 06/12  15:00:00,70.7684809865,6.83096152127,22.2091666324,0.0,18.7433767983,22.9618409725,41.4461386421,0.0,18.025,23.4211386421
 06/12  16:00:00,74.7994806973,6.87777193379,21.7420157352,0.0,18.7433767983,27.431320555,23.7942106726,0.0,18.025,5.76921067263
 06/12  17:00:00,86.9659158472,7.14262250642,21.4551036635,0.0,17.6635504202,40.6971502883,5.78337512621,0.0,0.0,5.78337512621
 06/12  18:00:00,93.0813741589,7.31254633437,20.895188397,0.0,27.5259009287,37.3340067412,17.417607191,0.0,0.0,17.417607191
 06/12  19:00:00,95.5271357977,7.43502181394,20.8935532548,0.0,33.8341110165,33.3544677425,11.5734756927,0.0,0.0,11.5734756927
 06/12  20:00:00,103.307359307,7.57712606483,20.3775092927,0.0,36.5179666069,38.8247702939,5.79737150419,0.0,0.0,5.79737150419
 06/12  21:00:00,101.517257698,7.46984467173,18.5571623688,0.0,32.965339924,36.8579353714,17.4682613156,0.0288406780111,0.0,17.4394206376
 06/12  22:00:00,75.2651802738,6.94896185212,14.4895475167,0.0,25.6355707503,20.6438685092,11.5905433996,0.0,0.0,11.5905433996
 06/12  23:00:00,51.6834346076,6.47536398668,10.934933747,0.0,15.0252895274,11.7056064465,6.60314831178,0.826648494124,0.0,5.77649981766
 06/12  24:00:00,44.4173821453,6.23953658759,8.93059327898,0.0,11.6412384099,10.0650221343,7.42344000956,1.65405321315,0.0,5.76938679641
 06/13  01:00:00,41.0794568691,6.05774607342,7.33529259903,0.0,10.0992000411,10.047477231,9.17832289976,3.41731521999,0.0,5.76100767977
 06/13  02:00:00,37.874283562,5.91304464581,6.13437682634,0.0,8.25718729233,10.0299323277,10.6995207309,4.93754540633,0.0,5.76197532455
 06/13  03:00:00,37.0846241788,5.82628408885,5.43147903394,0.0,8.25718729233,10.0299323277,11.1401172983,5.37817064973,0.0,5.76194664858
 06/13  04:00:00,37.8046372569,5.73483421548,4.63620112992,0.0,8.25718729233,11.6354268332,12.9976047397,7.22903078444,0.0,5.76857395525
 06/13  05:00:00,41.3966719709,5.7128471893,4.43815455488,0.0,12.1011305571,15.3678112995,14.0471030355,8.25638821777,0.0,5.79071481773
 06/13  06:00:00,71.1886353432,6.22315882667,7.95885191122,0.0,19.7275818095,37.2640762949,24.7105243619,7.27293700306,0.0,17.4375873588
 06/13  07:00:00,93.2063299978,6.61491281803,10.9801347213,0.0,24.3117294858,51.2795993405,28.2412511427,4.87878369017,0.0,23.3624674526
 06/13  08:00:00,80.4129433714,6.16909191256,9.90832272034,0.0,23.6694662846,40.6342015617,30.283616752,0.738956958705,0.0,29.5446597933
 06/13  09:00:00,77.3052694035,6.13651121878,11.8409552996,0.0,23.6694662846,35.6302164847,47.5481514588,0.0928689169986,18.025,29.4302825418
 06/13  10:00:00,58.5691295233,5.9379361242,10.9003476618,0.0,18.7433767983,22.9618409725,47.9559020264,0.573214805377,18.025,29.3576872211
 06/13  11:00:00,59.2483659639,6.0120309873,11.5079851543,0.0,18.7433767983,22.9618409725,41.4548500738,0.0,18.025,23.4298500738
 06/13  12:00:00,60.3590854901,6.10529691973,12.4819919191,0.0,18.5889407304,23.1597249699,41.4488475434,0.0,18.025,23.4238475434
 06/13  13:00:00,60.9375557829,6.18857483338,12.730680774,0.0,18.7433767983,23.2517909448,41.4507477692,0.0,18.025,23.4257477692
 06/13  14:00:00,61.8790242807,6.26292125641,13.597802235,0.0,18.7433767983,23.2517909448,41.4510818661,0.0,18.025,23.4260818661
 06/13  15:00:00,62.0368595012,6.31146983256,13.9970380047,0.0,18.7433767983,22.9618409725,41.4534693885,0.0,18.025,23.4284693885
 06/13  16:00:00,65.7563161906,6.33208105791,13.2445503607,0.0,18.7433767983,27.431320555,23.7939711472,0.0,18.025,5.76897114718
 06/13  17:00:00,77.8996008796,6.58209831325,12.9493178133,0.0,17.6635504202,40.6971502883,11.5465601785,0.0,0.0,11.5465601785
 06/13  18:00:00,85.1804864151,6.7590408469,13.5478222715,0.0,27.5259009287,37.3340067412,11.6177082793,0.0,0.0,11.6177082793
 06/13  19:00:00,88.4033980669,6.89601203475,14.3088290427,0.0,33.8341110165,33.3544677425,11.575189814,0.0,0.0,11.575189814
 06/13  20:00:00,97.3816286628,7.07553186287,14.9533824271,0.0,36.5179666069,38.8247702939,12.3628784163,0.788251242513,0.0,11.5746271738
 06/13  21:00:00,96.6416295858,7.01936554567,14.1320248062,0.0,32.965339924,36.8579353714,19.8748223233,2.43524216311,0.0,17.4395801602
 06/13  22:00:00,71.1276570353,6.53768226439,10.7633112533,0.0,25.6355707503,20.6438685092,16.2897866452,4.69998377977,0.0,11.5898028655
 06/13  23:00:00,47.895335671,6.09860754937,7.52359722096,0.0,15.0252895274,11.7056064465,13.3608064053,7.58436043985,0.0,5.7764459654
 06/13  24:00:00,40.8465052636,5.88667058036,5.71258559988,0.0,11.6412384099,10.0650221343,15.4079902447,9.63864679563,0.0,5.76934344904
 06/14  01:00:00,38.159411405,5.76447999133,4.70851609696,0.0,10.0992000411,10.047477231,15.6046321219,9.84260918283,0.0,5.76202293904
 06/14  02:00:00,35.2906769406,5.64605871718,3.81776167685,0.0,8.25718729233,10.0299323277,11.5316317353,11.5116317353,0.0,0.02
 06/14  03:00:00,34.3111321053,5.53029700772,2.95397617204,0.0,8.25718729233,10.0299323277,21.0848917781,15.3228988506,0.0,5.76199292744
 06/14  04:00:00,35.4469488223,5.47384171636,2.53950800037,0.0,8.25718729233,11.6354268332,23.8119678537,18.0427893973,0.0,5.76917845635
 06/14  05:00:00,39.270751462,5.47835329768,2.54673314001,0.0,12.1011305571,15.3678112995,30.2049770073,18.6442049809,0.0,11.5607720264
 06/14  06:00:00,68.4089481139,5.90924610044,5.49309280639,0.0,19.7275818095,37.2640762949,26.4306923308,14.7987003006,0.0,11.6319920302
 06/14  07:00:00,90.5640024723,6.33119124453,8.62154180175,0.0,24.3117294858,51.2795993405,32.8597078144,9.4971132517,0.0,23.3625945627
 06/14  08:00:00,77.9249843775,5.91329768548,7.67616717543,0.0,23.6694662846,40.6342015617,37.8908130655,2.44600352907,0.0,35.4448095364
 06/14  09:00:00,74.9904334387,5.90531198153,9.75732410442,0.0,23.6694662846,35.6302164847,47.9406309352,0.734198000178,18.025,29.181432935
 06/14  10:00:00,56.3352116519,5.73161163287,8.87276237753,0.0,18.7433767983,22.9618409725,42.8910444294,1.13238946221,18.025,23.7336549672
 06/14  11:00:00,56.9532876805,5.80467056472,9.42027091572,0.0,18.7433767983,22.9618409725,41.7700665937,0.317661325236,18.025,23.4274052685
 06/14  12:00:00,57.8274107125,5.91558384879,10.1400325595,0.0,18.5889407304,23.1597249699,41.791953149,0.339241655338,18.025,23.4277114936
 06/14  13:00:00,59.0519437354,6.03429587878,10.9993498761,0.0,18.7433767983,23.2517909448,41.4545179416,0.0,18.025,23.4295179416
 06/14  14:00:00,59.8500208744,6.12033466253,11.7113876046,0.0,18.7433767983,23.2517909448,47.1606494761,0.0,18.025,29.1356494761
 06/14  15:00:00,60.4006461351,6.19676134078,12.4755395933,0.0,18.7433767983,22.9618409725,41.5897021336,0.0,18.025,23.5647021336
 06/14  16:00:00,65.1737374847,6.28327690703,12.7107825622,0.0,18.7433767983,27.431320555,23.7939957143,0.0,18.025,5.76899571434
 06/14  17:00:00,77.5980740357,6.55641198936,12.6734875545,0.0,17.6635504202,40.6971502883,5.78250709365,0.0,0.0,5.78250709365
 06/14  18:00:00,85.3262129747,6.77810201869,13.6744975564,0.0,27.5259009287,37.3340067412,11.618034011,0.0,0.0,11.618034011
 06/14  19:00:00,88.4452718571,6.90832274428,14.3384011564,0.0,33.8341110165,33.3544677425,11.5749987927,0.0,0.0,11.5749987927
 06/14  20:00:00,97.6135721291,7.11115098348,15.1497158758,0.0,36.5179666069,38.8247702939,12.0742976735,0.500845432279,0.0,11.5734522412
 06/14  21:00:00,97.1335118116,7.07871623343,14.5645647957,0.0,32.965339924,36.8579353714,19.4802878061,2.04330684788,0.0,17.4369809582
 06/14  22:00:00,71.9609340786,6.62591368694,11.5083671076,0.0,25.6355707503,20.6438685092,14.6960103528,3.10670088559,0.0,11.5893094672
 06/14  23:00:00,48.9394648584,6.20212917848,8.46420999996,0.0,15.0252895274,11.7056064465,10.5058260545,4.7295442406,0.0,5.77628181389
 06/14  24:00:00,41.9750514477,5.99583834775,6.7319679251,0.0,11.6412384099,10.0650221343,12.2475223023,6.47837537435,0.0,5.76914692794
 06/15  01:00:00,38.9262052075,5.84393374441,5.39585741273,0.0,10.0992000411,10.047477231,14.0068507818,8.24504637535,0.0,5.76180440642
 06/15  02:00:00,36.0050081302,5.7254363212,4.4527173395,0.0,8.25718729233,10.0299323277,14.965132239,9.20336966771,0.0,5.76176257131
 06/15  03:00:00,35.1257913296,5.6265457474,3.67239137212,0.0,8.25718729233,10.0299323277,11.1834626809,11.1634626809,0.0,0.02
 06/15  04:00:00,35.8747413045,5.52236399145,2.91878244417,0.0,8.25718729233,11.6354268332,20.538958467,14.7698987045,0.0,5.76905976249
 06/15  05:00:00,39.4560989934,5.49744522381,2.71299404839,0.0,12.1011305571,15.3678112995,28.6057647897,17.0452261754,0.0,11.5605386144
 06/15  06:00:00,69.0964720315,5.99602883532,6.09384217306,0.0,19.7275818095,37.2640762949,31.8361917203,14.3975793515,0.0,17.4386123688
 06/15  07:00:00,91.4158734544,6.42911552647,9.37550794712,0.0,24.3117294858,51.2795993405,26.0792691581,8.55305638809,0.0,17.52621277
 06/15  08:00:00,78.9574196245,6.01574260513,8.60616807143,0.0,23.6694662846,40.6342015617,36.8979570045,1.4520077232,0.0,35.4459492813
 06/15  09:00:00,76.1561358096,6.01091875109,10.8174270193,0.0,23.6694662846,35.6302164847,47.5749155518,0.12274300979,18.025,29.427172542
 06/15  10:00:00,57.5652638947,5.83422660972,10.0002054532,0.0,18.7433767983,22.9618409725,41.7333306289,0.221041064272,18.025,23.4872895646
 06/15  11:00:00,58.3228274558,5.92590863016,10.6685761328,0.0,18.7433767983,22.9618409725,41.4517898624,0.0,18.025,23.4267898624
 06/15  12:00:00,59.5789354547,6.04973516989,11.7574072256,0.0,18.5889407304,23.1597249699,41.4537941038,0.0,18.025,23.4287941038
 06/15  13:00:00,60.0596778588,6.13923499536,11.9021491393,0.0,18.7433767983,23.2517909448,47.2992479647,0.0,18.025,29.2742479647
 06/15  14:00:00,60.3567841052,6.15766114516,12.1808318194,0.0,18.7433767983,23.2517909448,41.4381589876,0.0,18.025,23.4131589876
 06/15  15:00:00,60.4457223005,6.20954928872,12.5078318742,0.0,18.7433767983,22.9618409725,41.4440852865,0.0,18.025,23.4190852865
 06/15  16:00:00,64.2777508085,6.23020463468,11.8678671692,0.0,18.7433767983,27.431320555,23.7938769048,0.0,18.025,5.76887690481
 06/15  17:00:00,76.3107765684,6.45767729051,11.4849283489,0.0,17.6635504202,40.6971502883,5.78247518931,0.0,0.0,5.78247518931
 06/15  18:00:00,83.8494406155,6.63781085437,12.3380234723,0.0,27.5259009287,37.3340067412,17.4626921874,0.0467044256703,0.0,17.4159877618
 06/15  19:00:00,86.8032547128,6.74603305262,12.8586808881,0.0,33.8341110165,33.3544677425,6.36440142389,0.568827453372,0.0,5.79557397052
 06/15  20:00:00,96.4908137941,6.97949775003,14.1586191048,0.0,36.5179666069,38.8247702939,12.8965343846,1.32216069148,0.0,11.5743736931
 06/15  21:00:00,96.4204490224,6.98306199742,13.947169793,0.0,32.965339924,36.8579353714,19.5180578441,2.08049187391,0.0,17.4375659702
 06/15  22:00:00,71.1200631769,6.52311639544,10.7703004233,0.0,25.6355707503,20.6438685092,15.3186904092,3.72953080047,0.0,11.5891596087
 06/15  23:00:00,47.6862936044,6.06823149367,7.34494089186,0.0,15.0252895274,11.7056064465,13.1746728981,7.39850287961,0.0,5.77617001848
 06/15  24:00:00,40.4065743875,5.83962910701,5.31970399436,0.0,11.6412384099,10.0650221343,16.7973753581,11.0283386008,0.0,5.76903675724
 06/16  01:00:00,37.5554129505,5.69905281782,4.16994891626,0.0,10.0992000411,10.047477231,18.8270112208,13.0651763,0.0,5.76183492087
 06/16  02:00:00,34.8235950281,5.59413780104,3.40260449467,0.0,8.25718729233,10.0299323277,19.6082831483,13.8465012299,0.0,5.76178191848
 06/16  03:00:00,34.1252480689,5.50663027283,2.79176708753,0.0,8.25718729233,10.0299323277,15.3662288304,15.3462288304,0.0,0.02
 06/16  04:00:00,35.3198482438,5.45681732516,2.42943969484,0.0,8.25718729233,11.6354268332,23.2400117263,17.472096429,0.0,5.76791529724
 06/16  05:00:00,39.1139428364,5.45844036882,2.40984945759,0.0,12.1011305571,15.3678112995,30.123991291,18.5633101817,0.0,11.5606811092
 06/16  06:00:00,68.0269206766,5.86543594908,5.15489432972,0.0,19.7275818095,37.2640762949,33.54873035,16.110281773,0.0,17.4384485769
 06/16  07:00:00,90.4910513269,6.31881433192,8.56100281556,0.0,24.3117294858,51.2795993405,26.8572548997,9.3337617876,0.0,17.5234931121
 06/16  08:00:00,78.1886882986,5.92974948421,7.92343975077,0.0,23.6694662846,40.6342015617,36.9725041244,1.53022435841,0.0,35.442279766
 06/16  09:00:00,75.4616857673,5.93952064421,10.1943831629,0.0,23.6694662846,35.6302164847,47.5210247451,0.0765870122692,18.025,29.4194377328
 06/16  10:00:00,56.9469427652,5.77178576394,9.44433056531,0.0,18.7433767983,22.9618409725,41.6191306727,0.10736977777,18.025,23.4867608949
 06/16  11:00:00,57.5659176929,5.85049778823,9.98708081443,0.0,18.7433767983,22.9618409725,41.4519323606,0.0,18.025,23.4269323606
 06/16  12:00:00,58.6259287525,5.96563723934,10.8885015557,0.0,18.5889407304,23.1597249699,41.6895379982,0.0,18.025,23.6645379982
 06/16  13:00:00,59.8222184771,6.08728003944,11.7166497386,0.0,18.7433767983,23.2517909448,47.0561668177,0.0,18.025,29.0311668177
 06/16  14:00:00,60.6935254479,6.17480031109,12.5004376637,0.0,18.7433767983,23.2517909448,41.4377370361,0.0,18.025,23.4127370361
 06/16  15:00:00,60.5983466187,6.2180103418,12.6519986381,0.0,18.7433767983,22.9618409725,41.443083433,0.0,18.025,23.418083433
 06/16  16:00:00,65.0704126086,6.28874039472,12.601996443,0.0,18.7433767983,27.431320555,23.7938838288,0.0,18.025,5.76888382878
 06/16  17:00:00,77.7095813751,6.55928306954,12.7821327744,0.0,17.6635504202,40.6971502883,5.78302712501,0.0,0.0,5.78302712501
 06/16  18:00:00,85.2922295868,6.76449396171,13.6541394802,0.0,27.5259009287,37.3340067412,17.4155303354,0.0,0.0,17.4155303354
 06/16  19:00:00,89.1153245033,6.95880955384,14.9579817691,0.0,33.8341110165,33.3544677425,5.79545608275,0.0,0.0,5.79545608275
 06/16  20:00:00,98.3983104773,7.17099230438,15.8746287583,0.0,36.5179666069,38.8247702939,11.6506314508,0.076533656585,0.0,11.5740977942
 06/16  21:00:00,97.2163694827,7.08922015189,14.6369433285,0.0,32.965339924,36.8579353714,19.4815707263,2.04472002696,0.0,17.4368506994
 06/16  22:00:00,71.4255004305,6.58239821698,11.0164643503,0.0,25.6355707503,20.6438685092,16.6417029367,5.05272075762,0.0,11.5889821791
 06/16  23:00:00,48.1004166548,6.13247500471,7.69482519587,0.0,15.0252895274,11.7056064465,14.2100211426,8.43400969253,0.0,5.77601145009
 06/16  24:00:00,41.0674691322,5.9175665463,5.90266508313,0.0,11.6412384099,10.0650221343,15.7729965398,10.0041119171,0.0,5.7688846227
 06/17  01:00:00,41.0858921494,5.79303768277,4.84696520031,0.0,12.8411359301,10.0650221343,17.3025600175,11.5408698001,0.0,5.76169021748
 06/17  02:00:00,35.064129838,5.62460058493,3.61267948823,0.0,8.25718729233,10.0299323277,19.5556345377,13.7941919108,0.0,5.76144262691
 06/17  03:00:00,34.235915877,5.52055938456,2.88850861153,0.0,8.25718729233,10.0299323277,15.5061343009,15.4861343009,0.0,0.02
 06/17  04:00:00,35.4894774367,5.47672442112,2.579165544,0.0,8.25718729233,11.6354268332,22.4856476124,16.7166471979,0.0,5.76900041444
 06/17  05:00:00,35.6771223677,5.45184527,2.40125932678,0.0,8.71707943955,15.3327214929,22.9707248381,17.1957165719,0.0,5.77500826624
 06/17  06:00:00,53.2991653246,5.59750014888,3.54937840693,0.0,18.5082010057,25.6353820695,24.4113626225,12.8509641571,0.0,11.5603984653
 06/17  07:00:00,73.0672994318,5.97142413949,6.60761566609,0.0,19.4083231844,41.0650158608,23.1948419498,5.75740968962,0.0,17.4374322602
 06/17  08:00:00,102.856496659,6.51167225079,11.9792956206,0.0,26.3286599382,57.9988325916,35.6983208658,0.0383712207674,0.0,35.659949645
 06/17  09:00:00,88.9501050544,6.35026291117,13.3889181253,0.0,26.3286599382,42.8504436482,53.4602484941,0.0,18.025,35.4352484941
 06/17  10:00:00,63.08305682,6.04112373027,11.8254147474,0.0,21.7447113004,23.4437158914,47.4493105132,0.0,18.025,29.4243105132
 06/17  11:00:00,61.3211208837,6.11411698797,12.4524790807,0.0,19.3027497915,23.426170988,41.5095781619,0.0,18.025,23.4845781619
 06/17  12:00:00,62.7940746136,6.24361034476,13.6540174884,0.0,19.1483137236,23.7250123474,47.2996471242,0.0,18.025,29.2746471242
 06/17  13:00:00,64.3353270196,6.35739280347,14.9359472423,0.0,19.3027497915,23.7161209604,41.4382270202,0.0,18.025,23.4132270202
 06/17  14:00:00,65.4914939127,6.45420132033,15.9953056717,0.0,19.3027497915,23.7161209604,41.4375171875,0.0,18.025,23.4125171875
 06/17  15:00:00,66.3218804716,6.54359802815,17.0262452536,0.0,19.3027497915,23.426170988,41.4393515833,0.0,18.025,23.4143515833
 06/17  16:00:00,70.9698276556,6.60229583164,17.1641560844,0.0,19.3027497915,27.8956505705,23.7937846692,0.0,18.025,5.76878466916
 06/17  17:00:00,79.5493770348,6.80543881526,16.9179631286,0.0,18.2229234133,37.5968344597,5.77599600737,0.0,0.0,5.77599600737
 06/17  18:00:00,94.9230241899,7.11658309158,18.0270535872,0.0,32.690315043,37.0816133363,5.78308681433,0.0,0.0,5.78308681433
 06/17  19:00:00,95.871300363,7.30864652914,18.6713495363,0.0,36.8143715336,33.066984531,11.5744915767,0.0,0.0,11.5744915767
 06/17  20:00:00,101.728592207,7.48626206865,19.1109454262,0.0,36.3493007332,38.7721355839,11.5741045593,0.0,0.0,11.5741045593
 06/17  21:00:00,103.83045456,7.38805757877,17.7768809896,0.0,36.1807251679,36.8228455648,11.5736309565,0.0,0.0,11.5736309565
 06/17  22:00:00,80.1505705516,6.91474141226,14.0059322287,0.0,31.0351095914,20.6438685092,11.631668205,0.0,0.0,11.631668205
 06/17  23:00:00,53.7505248934,6.45383596659,10.6212955605,0.0,17.4250845679,11.7056064465,12.0970735815,0.53759954261,0.0,11.5594740389
 06/17  24:00:00,45.4160835407,6.23422370265,8.73472854305,0.0,12.8411359301,10.0650221343,7.37114684255,1.60226302224,0.0,5.7688838203
 06/18  01:00:00,44.1183181643,6.0887858403,7.46422323526,0.0,12.925468867,10.100111941,8.45933635452,2.69735689137,0.0,5.76197946315
 06/18  02:00:00,38.1191699856,5.92910815755,6.24379341732,0.0,8.34152022915,10.0650221343,3.5865653287,3.5665653287,0.0,0.02
 06/18  03:00:00,37.3207539722,5.83861194169,5.53587335817,0.0,8.34152022915,10.0650221343,9.72960464698,3.96769859787,0.0,5.76190604911
 06/18  04:00:00,38.334734589,5.77227157917,5.00945683033,0.0,8.34152022915,11.6705166398,10.5161851818,4.74748527005,0.0,5.76869991172
 06/18  05:00:00,38.5712562432,5.74181769326,4.88600318768,0.0,8.80141237637,15.3678112995,10.0629720579,4.28721625702,0.0,5.7757558009
 06/18  06:00:00,56.8175193304,5.96258014546,6.70265762149,0.0,18.5082010057,25.6353820695,14.0671936745,2.50736745562,0.0,11.5598262189
 06/18  07:00:00,76.6425688525,6.34836641339,9.68653211067,0.0,19.4926561212,41.1001056674,18.5418737729,1.10440395616,0.0,17.4374698167
 06/18  08:00:00,105.8855242,6.81659627046,14.7034138614,0.0,26.3286599382,57.9988325916,35.6590667935,0.0,0.0,35.6590667935
 06/18  09:00:00,91.7369626327,6.64829443433,15.9971766603,0.0,26.2443270014,42.8153538416,53.4606042824,0.0,18.025,35.4356042824
 06/18  10:00:00,65.1625591655,6.26313561213,13.6829128471,0.0,21.7447113004,23.4437158914,47.44935151,0.0,18.025,29.42435151
 06/18  11:00:00,62.9304842185,6.29365985159,13.8225942818,0.0,19.3449162599,23.4437158914,41.5056424657,0.0,18.025,23.4806424657
 06/18  12:00:00,64.6391997483,6.41182274937,15.2712254267,0.0,19.190480192,23.7425572507,41.449547566,0.0,18.025,23.424547566
 06/18  13:00:00,65.8472394301,6.49015990017,16.3748041393,0.0,19.260583323,23.698576057,41.4509508173,0.0,18.025,23.4259508173
 06/18  14:00:00,66.6829281528,6.5600974472,17.1405561179,0.0,19.260583323,23.698576057,47.2995899793,0.0,18.025,29.2745899793
 06/18  15:00:00,66.6233379068,6.59745078249,17.3335651919,0.0,19.260583323,23.4086260847,41.4344510688,0.0,18.025,23.4094510688
 06/18  16:00:00,69.4663604663,6.55749542325,15.7652111476,0.0,19.260583323,27.8781056672,23.7936308311,0.0,18.025,5.76863083106
 06/18  17:00:00,76.9732932635,6.6978962179,14.5091408139,0.0,18.1807569449,37.5792895564,5.77584669464,0.0,0.0,5.77584669464
 06/18  18:00:00,91.902482733,6.95427079894,15.2882549922,0.0,32.6059821062,37.0465235296,5.78173495134,0.0,0.0,5.78173495134
 06/18  19:00:00,92.8101800942,7.082340793,15.8365437153,0.0,36.8143715336,33.066984531,11.5741575468,0.0,0.0,11.5741575468
 06/18  20:00:00,99.2498701653,7.26216315202,16.7369109485,0.0,36.43363367,38.8072253906,11.6006451067,0.027877347612,0.0,11.5727677591
 06/18  21:00:00,102.019840701,7.23362835779,16.2401253694,0.0,36.0963922311,36.7877557581,11.9744451678,0.401029096558,0.0,11.5734160712
 06/18  22:00:00,79.1913951827,6.80937421883,13.2715579427,0.0,30.9507766546,20.6087787026,12.5820427415,0.950601185431,0.0,11.6314415561
 06/18  23:00:00,53.3567148195,6.38860853334,10.2927171652,0.0,17.4250845679,11.7056064465,12.7864493117,1.2261519347,0.0,11.560297377
 06/18  24:00:00,45.6488523189,6.22062752021,8.86167437816,0.0,12.925468867,10.100111941,7.10761825962,1.33869811632,0.0,5.76892014331
 06/19  01:00:00,41.3396975032,6.06824042212,7.58505618947,0.0,10.0992000411,10.047477231,7.40339319196,1.64175615773,0.0,5.76163703424
 06/19  02:00:00,38.4945659219,5.95875403389,6.70896929386,0.0,8.25718729233,10.0299323277,2.10776694695,2.08776694695,0.0,0.02
 06/19  03:00:00,37.7889846543,5.88399417374,6.07814572987,0.0,8.25718729233,10.0299323277,8.73920933726,2.97766589824,0.0,5.76154343902
 06/19  04:00:00,38.8257353769,5.8236789289,5.56847606773,0.0,8.25718729233,11.6354268332,9.91515777665,4.14655966162,0.0,5.76859811503
 06/19  05:00:00,42.8151189119,5.83986924028,5.72961802913,0.0,12.1011305571,15.3678112995,10.1570997638,4.3673184592,0.0,5.78978130456
 06/19  06:00:00,73.0335181841,6.38787731543,9.63908815731,0.0,19.7275818095,37.2640762949,21.4790367055,4.04389775369,0.0,17.4351389518
 06/19  07:00:00,95.0971811798,6.78482167645,12.7011644777,0.0,24.3117294858,51.2795993405,26.496771212,3.1410737297,0.0,23.3556974823
 06/19  08:00:00,81.9310552526,6.27734980097,11.3182378396,0.0,23.6694662846,40.6342015617,29.9048513409,0.371893408587,0.0,29.5329579323
 06/19  09:00:00,78.4936652615,6.2101563773,12.955751437,0.0,23.6694662846,35.6302164847,47.4409328112,0.0,18.025,29.4159328112
 06/19  10:00:00,59.0715549302,5.93267379002,11.4080690686,0.0,18.7433767983,22.9618409725,47.9813883526,0.606423351679,18.025,29.3499650009
 06/19  11:00:00,58.9007859344,5.91474121047,11.2577173156,0.0,18.7433767983,22.9618409725,41.7249148624,0.275720457929,18.025,23.4241944044
 06/19  12:00:00,58.9639622168,5.92908885598,11.2630986748,0.0,18.5889407304,23.1597249699,42.2522015404,0.807537013559,18.025,23.4196645269
