Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 06/19  13:00:00,59.6441916738,5.96998032671,11.6559338661,0.0,18.7433767983,23.2517909448,41.4488167868,0.00512897221486,18.025,23.4186878146
 06/19  14:00:00,59.9754370463,5.99455473021,11.9626044757,0.0,18.7433767983,23.2517909448,41.4426755806,0.0,18.025,23.4176755806
 06/19  15:00:00,60.2627169089,6.04952452481,12.4848639976,0.0,18.7433767983,22.9618409725,41.4458457963,0.0,18.025,23.4208457963
 06/19  16:00:00,64.8922420794,6.13127601392,12.5813000282,0.0,18.7433767983,27.431320555,23.7923774687,0.0,18.025,5.76737746865
 06/19  17:00:00,77.9392937598,6.46025333565,13.1108889413,0.0,17.6635504202,40.6971502883,5.78248719303,0.0,0.0,5.78248719303
 06/19  18:00:00,86.3709444152,6.73175766005,14.7656214576,0.0,27.5259009287,37.3340067412,17.4141698984,0.0,0.0,17.4141698984
 06/19  19:00:00,90.1447057283,6.91457407532,16.0316235579,0.0,33.8341110165,33.3544677425,11.5727382972,0.0,0.0,11.5727382972
 06/19  20:00:00,99.7258035711,7.15869285134,17.2144419835,0.0,36.5179666069,38.8247702939,11.5855429167,0.0144527191877,0.0,11.5710901975
 06/19  21:00:00,100.216662683,7.23150555596,17.49498473,0.0,32.965339924,36.8579353714,11.6298982504,0.0,0.0,11.6298982504
 06/19  22:00:00,74.8987923752,6.79366269026,14.2785174588,0.0,25.6355707503,20.6438685092,11.5875705774,0.0,0.0,11.5875705774
 06/19  23:00:00,51.6315524773,6.36661630431,10.991832345,0.0,15.0252895274,11.7056064465,5.77591834076,0.0,0.0,5.77591834076
 06/19  24:00:00,44.9166632484,6.19896776196,9.4704697099,0.0,11.6412384099,10.0650221343,5.85679518498,0.0879433101183,0.0,5.76885187486
 06/20  01:00:00,42.1932395239,6.08646587682,8.42037498744,0.0,10.0992000411,10.047477231,6.13686604527,0.375071580035,0.0,5.76179446524
 06/20  02:00:00,39.3921329271,5.99025182647,7.57503861578,0.0,8.25718729233,10.0299323277,6.32297911798,0.561146769087,0.0,5.76183234889
 06/20  03:00:00,38.8575115221,5.93694994332,7.09372081028,0.0,8.25718729233,10.0299323277,6.37641197424,0.615096690161,0.0,5.76131528407
 06/20  04:00:00,40.1313545536,5.90092499273,6.79685373849,0.0,8.25718729233,11.6354268332,0.681103282453,0.661103282453,0.0,0.02
 06/20  05:00:00,44.130912706,5.9200357401,6.96525247952,0.0,12.1011305571,15.3678112995,12.4325807522,0.872799107557,0.0,11.5597816446
 06/20  06:00:00,74.9382168741,6.52610506075,11.4055653389,0.0,19.7275818095,37.2640762949,18.1639716198,0.728039478706,0.0,17.4359321411
 06/20  07:00:00,97.6020970848,6.96526444572,15.0256589565,0.0,24.3117294858,51.2795993405,17.6026156797,0.0812457670431,0.0,17.5213699127
 06/20  08:00:00,84.9776819486,6.46201258005,14.1802105191,0.0,23.6694662846,40.6342015617,35.4415377574,0.00931690114155,0.0,35.4322208563
 06/20  09:00:00,82.5632514522,6.45988218136,16.7756185397,0.0,23.6694662846,35.6302164847,47.4402264757,0.0,18.025,29.4152264757
 06/20  10:00:00,65.357195924,6.30926945528,17.3171216058,0.0,18.7433767983,22.9618409725,41.5081007888,0.0,18.025,23.4831007888
 06/20  11:00:00,67.7863339667,6.440728313,19.617281366,0.0,18.7433767983,22.9618409725,41.4482016071,0.0,18.025,23.4232016071
 06/20  12:00:00,70.8658828667,6.62647205088,22.4676361213,0.0,18.5889407304,23.1597249699,41.4492980309,0.0,18.025,23.4242980309
 06/20  13:00:00,73.0819415709,6.76487759978,24.2987883887,0.0,18.7433767983,23.2517909448,47.2974511345,0.0,18.025,29.2724511345
 06/20  14:00:00,72.7971621909,6.75933667902,24.0195523594,0.0,18.7433767983,23.2517909448,41.4322277198,0.0,18.025,23.4072277198
 06/20  15:00:00,72.922867406,6.8517130589,24.3428314064,0.0,18.7433767983,22.9618409725,41.4336324399,0.0,18.025,23.4086324399
 06/20  16:00:00,77.109450746,6.91322697518,24.0165666987,0.0,18.7433767983,27.431320555,23.7933469473,0.0,18.025,5.76834694728
 06/20  17:00:00,89.52509747,7.20836733677,23.9485886461,0.0,17.6635504202,40.6971502883,5.78263851071,0.0,0.0,5.78263851071
 06/20  18:00:00,96.3040678994,7.42090270159,24.009613494,0.0,27.5259009287,37.3340067412,11.6156535422,0.0,0.0,11.6156535422
 06/20  19:00:00,98.9925844101,7.57827599035,24.2158052328,0.0,33.8341110165,33.3544677425,11.5732961082,0.0,0.0,11.5732961082
 06/20  20:00:00,107.126147646,7.77275156968,24.0007359972,0.0,36.5179666069,38.8247702939,11.5711503713,0.0,0.0,11.5711503713
 06/20  21:00:00,106.390053892,7.7688099236,23.1310814908,0.0,32.965339924,36.8579353714,17.4354756677,0.0,0.0,17.4354756677
 06/20  22:00:00,79.7616818949,7.2434362283,18.6916422005,0.0,25.6355707503,20.6438685092,11.587750159,0.0,0.0,11.587750159
 06/20  23:00:00,55.6718936588,6.75366071476,14.6451351697,0.0,15.0252895274,11.7056064465,5.77574890726,0.0,0.0,5.77574890726
 06/20  24:00:00,48.6055102528,6.54683569961,12.8114516992,0.0,11.6412384099,10.0650221343,5.76870683303,0.0,0.0,5.76870683303
 06/21  01:00:00,45.7221597082,6.41216364295,11.6235998716,0.0,10.0992000411,10.047477231,5.7614605048,0.0,0.0,5.7614605048
 06/21  02:00:00,42.527783322,6.28122598775,10.4197208489,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/21  03:00:00,41.7195599187,6.20295987147,9.68976097754,0.0,8.25718729233,10.0299323277,5.76176020167,0.0,0.0,5.76176020167
 06/21  04:00:00,43.3419787188,6.1849631,9.72344270748,0.0,8.25718729233,11.6354268332,5.76875750539,0.0,0.0,5.76875750539
 06/21  05:00:00,47.9459740011,6.24339374026,10.4569613312,0.0,12.1011305571,15.3678112995,11.5589709218,0.0,0.0,11.5589709218
 06/21  06:00:00,79.2808213644,6.8868271223,15.3874642069,0.0,19.7275818095,37.2640762949,11.6290812597,0.0,0.0,11.6290812597
 06/21  07:00:00,102.435132626,7.32907407116,19.4948936435,0.0,24.3117294858,51.2795993405,23.3541746678,0.0,0.0,23.3541746678
 06/21  08:00:00,89.5887537302,6.76331807434,18.4899881699,0.0,23.6694662846,40.6342015617,29.5287137146,0.0,0.0,29.5287137146
 06/21  09:00:00,87.0779386495,6.75429332201,20.995902834,0.0,23.6694662846,35.6302164847,47.4384939295,0.0,18.025,29.4134939295
 06/21  10:00:00,67.921198797,6.50615442952,19.684243408,0.0,18.7433767983,22.9618409725,47.3712913084,0.0,18.025,29.3462913084
 06/21  11:00:00,69.7882674037,6.59022403954,21.4697233115,0.0,18.7433767983,22.9618409725,41.4458743518,0.0,18.025,23.4208743518
 06/21  12:00:00,68.8976898234,6.52192121203,20.6040009969,0.0,18.5889407304,23.1597249699,41.4417450918,0.0,18.025,23.4167450918
 06/21  13:00:00,69.3974005883,6.51627526788,20.8628552933,0.0,18.7433767983,23.2517909448,41.4379958957,0.0,18.025,23.4129958957
 06/21  14:00:00,69.6554753597,6.51759967419,21.1196052863,0.0,18.7433767983,23.2517909448,41.439229549,0.0,18.025,23.414229549
 06/21  15:00:00,67.8717355552,6.486158114,19.6572568117,0.0,18.7433767983,22.9618409725,41.4404523435,0.0,18.025,23.4154523435
 06/21  16:00:00,72.1207851668,6.53772652857,19.403398843,0.0,18.7433767983,27.431320555,23.7933788458,0.0,18.025,5.76837884584
 06/21  17:00:00,87.3578553318,6.97188694109,22.0178284722,0.0,17.6635504202,40.6971502883,5.78234214085,0.0,0.0,5.78234214085
 06/21  18:00:00,98.9614975426,7.41103159738,26.6769198462,0.0,27.5259009287,37.3340067412,17.4117586157,0.0,0.0,17.4117586157
 06/21  19:00:00,103.440716126,7.67196971948,28.570253243,0.0,33.8341110165,33.3544677425,11.5710068116,0.0,0.0,11.5710068116
 06/21  20:00:00,112.289710235,7.94220303764,28.9948512754,0.0,36.5179666069,38.8247702939,5.79486567345,0.0,0.0,5.79486567345
 06/21  21:00:00,111.610442327,7.96960552017,28.1506882516,0.0,32.965339924,36.8579353714,17.4349823824,0.0,0.0,17.4349823824
 06/21  22:00:00,84.9277132326,7.45177780669,23.6493403613,0.0,25.6355707503,20.6438685092,11.5876615549,0.0,0.0,11.5876615549
 06/21  23:00:00,60.4223469177,6.9652927753,19.1839607664,0.0,15.0252895274,11.7056064465,5.77581036017,0.0,0.0,5.77581036017
 06/21  24:00:00,53.0352732492,6.76168308812,17.0263714257,0.0,11.6412384099,10.0650221343,5.76869090257,0.0,0.0,5.76869090257
 06/22  01:00:00,49.6965487581,6.62392031901,15.3862341534,0.0,10.0992000411,10.047477231,5.76141587772,0.0,0.0,5.76141587772
 06/22  02:00:00,46.0033122241,6.49325545152,13.6832204777,0.0,8.25718729233,10.0299323277,5.76171229099,0.0,0.0,5.76171229099
 06/22  03:00:00,44.7230415758,6.40612008679,12.490087673,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 06/22  04:00:00,45.4396838976,6.33896423719,11.6671510642,0.0,8.25718729233,11.6354268332,5.76863501718,0.0,0.0,5.76863501718
 06/22  05:00:00,49.5510479795,6.36748378178,11.9379504582,0.0,12.1011305571,15.3678112995,11.5593831327,0.0,0.0,11.5593831327
 06/22  06:00:00,81.555324515,7.06082462208,17.4879770975,0.0,19.7275818095,37.2640762949,17.434417209,0.0,0.0,17.434417209
 06/22  07:00:00,105.994631197,7.5628778179,22.8206088017,0.0,24.3117294858,51.2795993405,17.5206050462,0.0,0.0,17.5206050462
 06/22  08:00:00,95.4348522301,7.05505312969,24.0443619844,0.0,23.6694662846,40.6342015617,35.4282868119,0.0,0.0,35.4282868119
 06/22  09:00:00,93.6859422299,7.07298209769,27.2852219146,0.0,23.6694662846,35.6302164847,47.4396888742,0.0,18.025,29.4146888742
 06/22  10:00:00,75.4650546148,6.88030830615,26.8539531434,0.0,18.7433767983,22.9618409725,41.5053178789,0.0,18.025,23.4803178789
 06/22  11:00:00,77.2764588702,6.99356594858,28.5545758885,0.0,18.7433767983,22.9618409725,41.4435221947,0.0,18.025,23.4185221947
 06/22  12:00:00,79.5459128221,7.1397168975,30.6344325137,0.0,18.5889407304,23.1597249699,41.4414220073,0.0,18.025,23.4164220073
 06/22  13:00:00,81.6172103087,7.26569193325,32.3332512345,0.0,18.7433767983,23.2517909448,41.4425017858,0.0,18.025,23.4175017858
 06/22  14:00:00,80.3567452694,7.21267115416,31.1258066125,0.0,18.7433767983,23.2517909448,41.4435623959,0.0,18.025,23.4185623959
 06/22  15:00:00,79.3558536641,7.22534264532,30.4021933335,0.0,18.7433767983,22.9618409725,41.4446123696,0.0,18.025,23.4196123696
 06/22  16:00:00,83.8465484658,7.29769912394,30.3691979644,0.0,18.7433767983,27.431320555,23.7933456879,0.0,18.025,5.76834568788
 06/22  17:00:00,95.2898882459,7.54180160554,29.379952499,0.0,17.6635504202,40.6971502883,11.5447057469,0.0,0.0,11.5447057469
 06/22  18:00:00,102.433715962,7.78840223443,29.7717828236,0.0,27.5259009287,37.3340067412,11.6151777177,0.0,0.0,11.6151777177
 06/22  19:00:00,105.999377318,7.96651942651,30.8343691979,0.0,33.8341110165,33.3544677425,11.5728931103,0.0,0.0,11.5728931103
 06/22  20:00:00,109.017934093,7.92843579877,25.7368525036,0.0,36.5179666069,38.8247702939,11.5853567666,0.013256914951,0.0,11.5720998517
 06/22  21:00:00,105.076890636,7.71365433087,21.8730984235,0.0,32.965339924,36.8579353714,11.6287787233,0.0,0.0,11.6287787233
 06/22  22:00:00,78.6860455623,7.18850574756,17.670952801,0.0,25.6355707503,20.6438685092,11.586959238,0.0,0.0,11.586959238
 06/22  23:00:00,55.2336513294,6.73599880614,14.2245622508,0.0,15.0252895274,11.7056064465,11.5312166482,0.0,0.0,11.5312166482
 06/22  24:00:00,48.4442172339,6.54864471697,12.6483580468,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 06/23  01:00:00,45.1709380701,6.38651582665,11.098032492,0.0,10.0992000411,10.047477231,5.76163647627,0.0,0.0,5.76163647627
 06/23  02:00:00,41.5089025751,6.21732304709,9.46474542158,0.0,8.25718729233,10.0299323277,5.98254846648,0.221042918465,0.0,5.76150554801
 06/23  03:00:00,40.5008819452,6.1194614219,8.55458764096,0.0,8.25718729233,10.0299323277,6.35625615619,0.594883714534,0.0,5.76137244166
 06/23  04:00:00,41.3357411271,6.04201780114,7.86015881774,0.0,8.25718729233,11.6354268332,6.67089934408,0.903167056652,0.0,5.76773228743
 06/23  05:00:00,45.1519630084,6.04479127398,7.86156686082,0.0,12.1011305571,15.3678112995,7.06329004377,1.2736971239,0.0,5.78959291987
 06/23  06:00:00,76.2503092069,6.67638730271,12.5674084408,0.0,19.7275818095,37.2640762949,18.3858362058,0.952915959793,0.0,17.432920246
 06/23  07:00:00,99.3813035441,7.13257327783,16.6376011474,0.0,24.3117294858,51.2795993405,17.5531529359,0.0342874551617,0.0,17.5188654808
 06/23  08:00:00,87.1709978756,6.6390618705,16.1965077941,0.0,23.6694662846,40.6342015617,35.4275494156,0.0,0.0,35.4275494156
 06/23  09:00:00,85.0358538182,6.63116230207,19.0769616091,0.0,23.6694662846,35.6302164847,47.4340970133,0.0,18.025,29.4090970133
 06/23  10:00:00,67.2468454287,6.45749568697,19.0585622963,0.0,18.7433767983,22.9618409725,41.5038695942,0.0,18.025,23.4788695942
 06/23  11:00:00,68.9664642467,6.57448890033,20.6636621822,0.0,18.7433767983,22.9618409725,41.4444322001,0.0,18.025,23.4194322001
 06/23  12:00:00,71.1994402132,6.73673255205,22.6909458192,0.0,18.5889407304,23.1597249699,41.4438794189,0.0,18.025,23.4188794189
 06/23  13:00:00,73.4145515269,6.87879844372,24.5174889962,0.0,18.7433767983,23.2517909448,41.4447739853,0.0,18.025,23.4197739853
 06/23  14:00:00,74.4189879169,6.96061355446,25.4401101862,0.0,18.7433767983,23.2517909448,41.445671326,0.0,18.025,23.420671326
 06/23  15:00:00,74.1442795494,7.0137105185,25.4022547266,0.0,18.7433767983,22.9618409725,41.4465646381,0.0,18.025,23.4215646381
 06/23  16:00:00,77.8090757222,7.0541761142,24.5752574,0.0,18.7433767983,27.431320555,23.7932928514,0.0,18.025,5.7682928514
 06/23  17:00:00,90.7395568056,7.36495026262,25.0064817243,0.0,17.6635504202,40.6971502883,11.5446817523,0.0,0.0,11.5446817523
 06/23  18:00:00,97.5869739831,7.56873131399,25.1447246353,0.0,27.5259009287,37.3340067412,11.6141212544,0.0,0.0,11.6141212544
 06/23  19:00:00,100.320550484,7.72382832601,25.3982399873,0.0,33.8341110165,33.3544677425,11.5722366924,0.0,0.0,11.5722366924
 06/23  20:00:00,107.440423332,7.87638584022,24.211398287,0.0,36.5179666069,38.8247702939,11.572301384,0.0,0.0,11.572301384
 06/23  21:00:00,105.000922899,7.75289291873,21.7579030836,0.0,32.965339924,36.8579353714,11.6295184948,0.0,0.0,11.6295184948
 06/23  22:00:00,77.7525455936,7.16319972257,16.7627675242,0.0,25.6355707503,20.6438685092,15.4670140987,0.0,0.0,15.4670140987
 06/23  23:00:00,53.3554430949,6.63166850435,12.4506891983,0.0,15.0252895274,11.7056064465,8.05424305711,0.38583389387,0.0,7.66840916324
 06/23  24:00:00,45.8604625495,6.37762746163,10.2356239676,0.0,11.6412384099,10.0650221343,6.97644460088,1.20885741439,0.0,5.76758718649
 06/24  01:00:00,45.5567158444,6.23240384214,8.87844528164,0.0,12.8411359301,10.0650221343,2.05462688992,2.03462688992,0.0,0.02
 06/24  02:00:00,39.3123730357,6.05308237552,7.4324597763,0.0,8.25718729233,10.0299323277,8.71414954427,2.9526190575,0.0,5.76153048677
 06/24  03:00:00,38.1317839259,5.93076439202,6.37418844562,0.0,8.25718729233,10.0299323277,10.2417768396,4.48080038383,0.0,5.76097645574
 06/24  04:00:00,39.0555540955,5.85422334395,5.76777005359,0.0,8.25718729233,11.6354268332,10.7095480934,4.9414157983,0.0,5.76813229507
 06/24  05:00:00,39.1079287721,5.80531028206,5.47863329376,0.0,8.71707943955,15.3327214929,10.7481681586,4.97264079149,0.0,5.77552736707
 06/24  06:00:00,57.8077492566,6.04915818246,7.60635258737,0.0,18.5082010057,25.6353820695,8.31015395816,2.52220918921,0.0,5.78794476895
 06/24  07:00:00,77.820434532,6.45763281624,10.8746199597,0.0,19.4083231844,41.0650158608,18.3787293502,0.946092522838,0.0,17.4326368274
 06/24  08:00:00,108.781247179,7.02517342412,17.3906466487,0.0,26.3286599382,57.9988325916,41.5909353601,0.0101714845176,0.0,41.5807638756
 06/24  09:00:00,96.2027864235,6.88585079245,20.1060847472,0.0,26.3286599382,42.8504436482,47.5428560575,0.0,18.025,29.5178560575
 06/24  10:00:00,71.431381569,6.584726088,19.630188226,0.0,21.7447113004,23.4437158914,47.4391769556,0.0,18.025,29.4141769556
 06/24  11:00:00,70.6397185711,6.68334246582,21.2018897382,0.0,19.3027497915,23.426170988,41.5012307326,0.0,18.025,23.4762307326
 06/24  12:00:00,72.2935417794,6.82411992817,22.5730007572,0.0,19.1483137236,23.7250123474,41.446498374,0.0,18.025,23.421498374
 06/24  13:00:00,74.0361606352,6.94300925034,24.0511893075,0.0,19.3027497915,23.7161209604,47.2910391257,0.0,18.025,29.2660391257
 06/24  14:00:00,75.1619817032,7.0412952677,25.0787231328,0.0,19.3027497915,23.7161209604,41.4281358429,0.0,18.025,23.4031358429
 06/24  15:00:00,75.7031214637,7.10957433705,25.8415351823,0.0,19.3027497915,23.426170988,41.4289513115,0.0,18.025,23.4039513115
 06/24  16:00:00,79.8569954927,7.13393099196,25.519721531,0.0,19.3027497915,27.8956505705,23.7931246125,0.0,18.025,5.76812461252
 06/24  17:00:00,88.0012466927,7.33234281088,24.8429638505,0.0,18.2229234133,37.5968344597,5.77517173178,0.0,0.0,5.77517173178
 06/24  18:00:00,103.612407981,7.67069850525,26.1623631057,0.0,32.690315043,37.0816133363,5.78222813513,0.0,0.0,5.78222813513
 06/24  19:00:00,105.228072134,7.90928112552,27.4275414203,0.0,36.8143715336,33.066984531,11.572080056,0.0,0.0,11.572080056
 06/24  20:00:00,110.088735918,8.08239168057,26.8750144023,0.0,36.3493007332,38.7721355839,11.5702339651,0.0,0.0,11.5702339651
 06/24  21:00:00,109.601912305,7.88084643272,23.0556008178,0.0,36.1807251679,36.8228455648,5.79554239527,0.0,0.0,5.79554239527
 06/24  22:00:00,84.4790041352,7.31036714984,17.9388172492,0.0,31.0351095914,20.6438685092,17.4324167743,0.0,0.0,17.4324167743
 06/24  23:00:00,57.0892032376,6.77479386223,13.6390591809,0.0,17.4250845679,11.7056064465,11.6556340045,0.0968033669581,0.0,11.5588306375
 06/24  24:00:00,48.4695040055,6.52936692546,11.4930320599,0.0,12.8411359301,10.0650221343,6.32680276451,0.558472183218,0.0,5.76833058129
 06/25  01:00:00,46.9400593314,6.3587686849,10.0160039524,0.0,12.925468867,10.100111941,1.00458238308,0.984582383084,0.0,0.02
 06/25  02:00:00,40.8975525964,6.19273310076,8.75856862693,0.0,8.34152022915,10.0650221343,6.77834978491,1.01681688113,0.0,5.76153290379
 06/25  03:00:00,40.2923481563,6.11675935338,8.22933770246,0.0,8.34152022915,10.0650221343,6.53404135484,0.773071595542,0.0,5.7609697593
 06/25  04:00:00,41.3764662336,6.05029156636,7.77319480208,0.0,8.34152022915,11.6705166398,6.51546746893,0.747369001669,0.0,5.76809846726
 06/25  05:00:00,41.0855668351,5.97272118468,7.16944225056,0.0,8.80141237637,15.3678112995,7.19420889949,1.41874352442,0.0,5.77546537508
 06/25  06:00:00,59.6961280254,6.22745346343,9.31644248801,0.0,18.5082010057,25.6353820695,6.44914610105,0.661304144785,0.0,5.78784195627
 06/25  07:00:00,81.2839267656,6.72305377522,13.9532793483,0.0,19.4926561212,41.1001056674,17.4320036335,0.0,0.0,17.4320036335
 06/25  08:00:00,114.551904688,7.37208939286,22.8144028224,0.0,26.3286599382,57.9988325916,41.5781151882,0.0,0.0,41.5781151882
 06/25  09:00:00,102.559986108,7.25543069012,26.2131371209,0.0,26.2443270014,42.8153538416,47.5404736863,0.0,18.025,29.5154736863
 06/25  10:00:00,77.4847726718,6.94542479043,25.3228877907,0.0,21.7447113004,23.4437158914,47.4363161925,0.0,18.025,29.4113161925
 06/25  11:00:00,79.0349573129,7.13666166366,29.0841036628,0.0,19.3449162599,23.4437158914,41.4995752469,0.0,18.025,23.4745752469
 06/25  12:00:00,83.2457621466,7.40068574173,32.8889483889,0.0,19.190480192,23.7425572507,41.4445926119,0.0,18.025,23.4195926119
 06/25  13:00:00,86.5673130791,7.60327897617,35.9817854213,0.0,19.260583323,23.698576057,41.4449679443,0.0,18.025,23.4199679443
 06/25  14:00:00,88.6289141,7.74996906817,37.8966965154,0.0,19.260583323,23.698576057,41.9646879791,0.0,18.025,23.9396879791
 06/25  15:00:00,88.324295737,7.77133204906,37.8606657842,0.0,19.260583323,23.4086260847,46.7640308344,0.0,18.025,28.7390308344
 06/25  16:00:00,91.7889793692,7.75267519847,36.8926798946,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 06/25  17:00:00,100.216579756,7.96674875871,36.4836087248,0.0,18.1807569449,37.5792895564,11.5298720745,0.0,0.0,11.5298720745
 06/25  18:00:00,116.196417,8.35017571534,38.1863235304,0.0,32.6059821062,37.0465235296,5.78223951668,0.0,0.0,5.78223951668
 06/25  19:00:00,117.009437156,8.55996775955,38.5582295741,0.0,36.8143715336,33.066984531,11.5709214858,0.0,0.0,11.5709214858
 06/25  20:00:00,121.70731646,8.71690334048,37.7396656499,0.0,36.43363367,38.8072253906,11.5690768006,0.0,0.0,11.5690768006
 06/25  21:00:00,121.829276382,8.55028971239,34.7329527023,0.0,36.0963922311,36.7877557581,5.79601661216,0.0,0.0,5.79601661216
 06/25  22:00:00,95.7283756597,7.94902721998,28.6689616657,0.0,30.9507766546,20.6087787026,17.4311078092,0.0,0.0,17.4311078092
 06/25  23:00:00,66.9684932808,7.37049982982,22.9226509274,0.0,17.4250845679,11.7056064465,11.5583899437,0.0,0.0,11.5583899437
 06/25  24:00:00,55.5033226811,7.03143053437,17.9053684046,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 06/26  01:00:00,47.9533100192,6.67799900617,13.5889295005,0.0,10.0992000411,10.047477231,5.80964411977,0.048130202494,0.0,5.76151391728
 06/26  02:00:00,44.1828750643,6.49740234625,11.8586467593,0.0,8.25718729233,10.0299323277,5.76135337259,0.0,0.0,5.76135337259
 06/26  03:00:00,43.5922232938,6.42730679054,11.338091881,0.0,8.25718729233,10.0299323277,5.76119045668,0.0,0.0,5.76119045668
 06/26  04:00:00,44.7129359128,6.36488650879,10.9144957679,0.0,8.25718729233,11.6354268332,5.76747416498,0.0,0.0,5.76747416498
 06/26  05:00:00,49.211315341,6.40664882519,11.5590807063,0.0,12.1011305571,15.3678112995,5.78914648974,0.0,0.0,5.78914648974
 06/26  06:00:00,80.2612145411,7.02647226427,16.2282617466,0.0,19.7275818095,37.2640762949,17.4320710803,0.0,0.0,17.4320710803
 06/26  07:00:00,103.557862029,7.47203458965,20.4747421313,0.0,24.3117294858,51.2795993405,17.5140064138,0.0,0.0,17.5140064138
 06/26  08:00:00,92.6642199988,6.99508740758,21.3337349606,0.0,23.6694662846,40.6342015617,35.4201622905,0.0,0.0,35.4201622905
 06/26  09:00:00,89.1906253943,6.9362068189,22.9267096101,0.0,23.6694662846,35.6302164847,47.4345732095,0.0,18.025,29.4095732095
 06/26  10:00:00,69.6359138194,6.67748734062,21.2276550802,0.0,18.7433767983,22.9618409725,41.5004217502,0.0,18.025,23.4754217502
 06/26  11:00:00,69.4023820353,6.71659423382,20.9574852397,0.0,18.7433767983,22.9618409725,41.4401367429,0.0,18.025,23.4151367429
 06/26  12:00:00,68.8989732441,6.72572174729,20.4015023153,0.0,18.5889407304,23.1597249699,41.4391615489,0.0,18.025,23.4141615489
 06/26  13:00:00,69.2473959873,6.78289306605,20.4462505158,0.0,18.7433767983,23.2517909448,41.4396827336,0.0,18.025,23.4146827336
 06/26  14:00:00,70.8294752876,6.85232508993,21.9588975637,0.0,18.7433767983,23.2517909448,41.4385562991,0.0,18.025,23.4135562991
 06/26  15:00:00,71.8526572113,6.92787591945,23.1964784777,0.0,18.7433767983,22.9618409725,41.4390673993,0.0,18.025,23.4140673993
 06/26  16:00:00,76.5785715623,6.99002064299,23.4089115795,0.0,18.7433767983,27.431320555,23.7931781942,0.0,18.025,5.76817819422
 06/26  17:00:00,89.0722205884,7.27988174812,23.4242263489,0.0,17.6635504202,40.6971502883,5.78193267021,0.0,0.0,5.78193267021
 06/26  18:00:00,95.5204922147,7.47366008647,23.1733380059,0.0,27.5259009287,37.3340067412,17.4096126058,0.0,0.0,17.4096126058
 06/26  19:00:00,97.4708266956,7.59781449379,22.6745561874,0.0,33.8341110165,33.3544677425,11.5704822023,0.0,0.0,11.5704822023
 06/26  20:00:00,105.135629789,7.74734996659,22.035661262,0.0,36.5179666069,38.8247702939,5.79452743943,0.0,0.0,5.79452743943
 06/26  21:00:00,103.441216381,7.64202758171,20.3090943143,0.0,32.965339924,36.8579353714,17.4325865073,0.0,0.0,17.4325865073
 06/26  22:00:00,76.7099445148,7.08366246371,15.7997285218,0.0,25.6355707503,20.6438685092,11.8652930942,0.280336965735,0.0,11.5849561284
 06/26  23:00:00,52.5825486803,6.56321469504,11.7462636339,0.0,15.0252895274,11.7056064465,7.35174397931,1.57636265517,0.0,5.77538132413
 06/26  24:00:00,45.2664629035,6.32384342209,9.69541907833,0.0,11.6412384099,10.0650221343,7.69726464517,1.9288171605,0.0,5.76844748466
 06/27  01:00:00,41.7755586692,6.12868023699,7.96049774559,0.0,10.0992000411,10.047477231,9.52697891862,3.76551772962,0.0,5.761461189
 06/27  02:00:00,38.2046184295,5.95201097193,6.42578510727,0.0,8.25718729233,10.0299323277,11.8749621999,6.11366552366,0.0,5.76129667622
 06/27  03:00:00,37.1892251766,5.84581993525,5.5165851826,0.0,8.25718729233,10.0299323277,6.93206987006,6.91206987006,0.0,0.02
 06/27  04:00:00,38.0923923635,5.76573638472,4.89310545941,0.0,8.25718729233,11.6354268332,13.5234163669,7.75502414902,0.0,5.76839221787
 06/27  05:00:00,41.7731533171,5.7522583155,4.77531316965,0.0,12.1011305571,15.3678112995,19.7317999333,8.17391148116,0.0,11.5578884522
 06/27  06:00:00,71.8743372219,6.29246630369,8.57540366103,0.0,19.7275818095,37.2640762949,18.7948879511,7.16714028182,0.0,11.6277476693
 06/27  07:00:00,94.2149386099,6.70319817942,11.90066685,0.0,24.3117294858,51.2795993405,27.2488699858,3.90272173202,0.0,23.3461482537
 06/27  08:00:00,81.5170676898,6.24985273896,10.9318270832,0.0,23.6694662846,40.6342015617,29.6505824912,0.133936589032,0.0,29.5166459022
 06/27  09:00:00,78.6717517751,6.2294633281,13.1145892099,0.0,23.6694662846,35.6302164847,47.42868944,0.0,18.025,29.40368944
 06/27  10:00:00,60.0936821893,6.04108760924,12.3218264644,0.0,18.7433767983,22.9618409725,47.3643238592,0.0,18.025,29.3393238592
 06/27  11:00:00,60.9136210535,6.13436238521,13.0509603077,0.0,18.7433767983,22.9618409725,41.440718471,0.0,18.025,23.415718471
 06/27  12:00:00,62.0581771015,6.21468084816,14.0717498726,0.0,18.5889407304,23.1597249699,41.4327784986,0.0,18.025,23.4077784986
 06/27  13:00:00,61.1899224853,6.18365491458,12.9880187824,0.0,18.7433767983,23.2517909448,41.4336672758,0.0,18.025,23.4086672758
 06/27  14:00:00,62.1835979408,6.27615026649,13.889198924,0.0,18.7433767983,23.2517909448,41.4310928934,0.0,18.025,23.4060928934
 06/27  15:00:00,63.3447936384,6.38078039774,15.2357142323,0.0,18.7433767983,22.9618409725,41.4329292483,0.0,18.025,23.4079292483
 06/27  16:00:00,68.0068871688,6.44473217811,15.3825179517,0.0,18.7433767983,27.431320555,23.7931112297,0.0,18.025,5.76811122965
 06/27  17:00:00,79.6951177376,6.68595200486,14.6410600215,0.0,17.6635504202,40.6971502883,5.78207090622,0.0,0.0,5.78207090622
 06/27  18:00:00,86.1328488856,6.83085535426,14.4285085034,0.0,27.5259009287,37.3340067412,17.4262600869,0.0176568594634,0.0,17.4086032274
 06/27  19:00:00,89.2422892577,6.96689516758,15.0769427522,0.0,33.8341110165,33.3544677425,6.13328678264,0.337458923715,0.0,5.79582785892
 06/27  20:00:00,98.6488015609,7.17399072634,16.1222020955,0.0,36.5179666069,38.8247702939,12.7335893808,1.16346479859,0.0,11.5701245822
 06/27  21:00:00,98.8144220454,7.19707070131,16.1272653122,0.0,32.965339924,36.8579353714,19.1386111327,1.70806674764,0.0,17.4305443851
 06/27  22:00:00,73.4403657178,6.7281928846,12.8856273274,0.0,25.6355707503,20.6438685092,13.892883129,2.30723969907,0.0,11.5856434299
 06/27  23:00:00,50.3238964276,6.3008497529,9.74998091034,0.0,15.0252895274,11.7056064465,8.75945622993,2.9841786486,0.0,5.77527758133
 06/27  24:00:00,43.4570878851,6.11029165806,8.09959900728,0.0,11.6412384099,10.0650221343,9.71956008049,3.95128687229,0.0,5.7682732082
 06/28  01:00:00,40.6360029412,5.98233206768,6.96729450146,0.0,10.0992000411,10.047477231,10.4031283153,4.6418601201,0.0,5.76126819518
 06/28  02:00:00,37.807558246,5.87819942268,6.1025411336,0.0,8.25718729233,10.0299323277,4.98917162612,4.96917162612,0.0,0.02
 06/28  03:00:00,37.164172372,5.81227965126,5.5250725768,0.0,8.25718729233,10.0299323277,11.0064891525,5.24540425652,0.0,5.76108489596
 06/28  04:00:00,38.3056684508,5.76200205797,5.11011880006,0.0,8.25718729233,11.6354268332,11.2519124458,5.48401518041,0.0,5.76789726538
 06/28  05:00:00,42.3332760435,5.7808529223,5.30684994035,0.0,12.1011305571,15.3678112995,10.7624192968,4.97388581964,0.0,5.78853347716
 06/28  06:00:00,72.5117243198,6.32142937643,9.18384033363,0.0,19.7275818095,37.2640762949,21.7577513698,4.32882414863,0.0,17.4289272212
 06/28  07:00:00,94.1956012741,6.67617634748,11.9083629902,0.0,24.3117294858,51.2795993405,26.848027293,3.50169067575,0.0,23.3463366172
 06/28  08:00:00,80.6905131508,6.14132807088,10.2138077363,0.0,23.6694662846,40.6342015617,30.2197391724,0.704666419612,0.0,29.5150727528
 06/28  09:00:00,76.9113954771,6.04730522883,11.5363972987,0.0,23.6694662846,35.6302164847,47.9678247437,0.537940146828,18.025,29.4048845969
 06/28  10:00:00,57.6641504866,5.81489166785,10.1184967824,0.0,18.7433767983,22.9618409725,43.155408685,1.65759200596,18.025,23.472816679
 06/28  11:00:00,57.5988004096,5.80896137328,10.0615437146,0.0,18.7433767983,22.9618409725,42.8675561245,1.42710371157,18.025,23.4154524129
 06/28  12:00:00,57.9668504321,5.85715996758,10.3379458432,0.0,18.5889407304,23.1597249699,43.0965294592,1.65605910554,18.025,23.4154703537
 06/28  13:00:00,59.344072088,5.97574990139,11.3500764213,0.0,18.7433767983,23.2517909448,41.4406784828,0.0,18.025,23.4156784828
 06/28  14:00:00,59.7188397238,6.0153532156,11.685240715,0.0,18.7433767983,23.2517909448,41.4408710638,0.0,18.025,23.4158710638
 06/28  15:00:00,60.1075633349,6.08227498818,12.2969927067,0.0,18.7433767983,22.9618409725,41.4410874596,0.0,18.025,23.4160874596
 06/28  16:00:00,64.5176630901,6.16101845706,12.1770183958,0.0,18.7433767983,27.431320555,23.7930104149,0.0,18.025,5.76801041494
 06/28  17:00:00,77.2755220243,6.47412799973,12.4332946363,0.0,17.6635504202,40.6971502883,11.5425446577,0.0,0.0,11.5425446577
 06/28  18:00:00,84.9358860887,6.67508009232,13.3873364178,0.0,27.5259009287,37.3340067412,11.6217400317,0.00842973384096,0.0,11.6133102979
 06/28  19:00:00,88.7036952157,6.86985139275,14.6353990468,0.0,33.8341110165,33.3544677425,11.5713812699,0.0,0.0,11.5713812699
 06/28  20:00:00,98.1526455755,7.09820025003,15.7018448753,0.0,36.5179666069,38.8247702939,12.0622406008,0.492667953823,0.0,11.569572647
 06/28  21:00:00,97.8049186768,7.08849079595,15.2263545225,0.0,32.965339924,36.8579353714,13.5119251646,1.88518295148,0.0,11.6267422131
 06/28  22:00:00,71.9885471827,6.58392205497,11.5780870623,0.0,25.6355707503,20.6438685092,15.8791282895,4.29348975049,0.0,11.585638539
 06/28  23:00:00,48.5378460821,6.12997527069,8.13480850555,0.0,15.0252895274,11.7056064465,12.1178137527,6.34293778131,0.0,5.77487597144
 06/28  24:00:00,41.5259954303,5.92668605224,6.35211653565,0.0,11.6412384099,10.0650221343,13.4442478136,7.67589218624,0.0,5.76835562732
 06/29  01:00:00,38.5327188294,5.78470317562,5.06164097924,0.0,10.0992000411,10.047477231,14.6608289076,8.89950791741,0.0,5.76132099019
 06/29  02:00:00,35.5675403926,5.66362604667,4.07709646576,0.0,8.25718729233,10.0299323277,15.7780276683,10.0166245721,0.0,5.76140309619
 06/29  03:00:00,34.8795404574,5.58359008324,3.46913508983,0.0,8.25718729233,10.0299323277,10.589645955,10.569645955,0.0,0.02
 06/29  04:00:00,36.044049969,5.52891336891,3.08159375606,0.0,8.25718729233,11.6354268332,16.6386152301,10.8703729198,0.0,5.76824231029
 06/29  05:00:00,39.9913072391,5.54206846136,3.2036699121,0.0,12.1011305571,15.3678112995,21.8493597901,10.2916616837,0.0,11.5576981064
 06/29  06:00:00,70.238536894,6.08867499042,7.14341500398,0.0,19.7275818095,37.2640762949,24.8362418803,7.40702675008,0.0,17.4292151302
 06/29  07:00:00,93.036008158,6.55717923124,10.8677858716,0.0,24.3117294858,51.2795993405,21.2620261621,3.74748213271,0.0,17.5145440293
 06/29  08:00:00,80.782651094,6.13601556355,10.3112671009,0.0,23.6694662846,40.6342015617,35.436194309,0.023607055771,0.0,35.4125872532
 06/29  09:00:00,78.5168348228,6.16508140315,13.0240676664,0.0,23.6694662846,35.6302164847,41.549655438,0.0,18.025,23.524655438
 06/29  10:00:00,60.0303081036,5.95826200959,12.341288886,0.0,18.7433767983,22.9618409725,47.3600753234,0.0,18.025,29.3350753234
 06/29  11:00:00,60.1131072512,5.97034934457,12.4144665193,0.0,18.7433767983,22.9618409725,41.4394941245,0.0,18.025,23.4144941245
 06/29  12:00:00,60.4439153693,5.979566951,12.6926091345,0.0,18.5889407304,23.1597249699,41.4342037249,0.0,18.025,23.4092037249
 06/29  13:00:00,61.8593242789,6.11790227752,13.7231799077,0.0,18.7433767983,23.2517909448,41.436789924,0.0,18.025,23.411789924
 06/29  14:00:00,63.6991977066,6.21018088693,15.4707752534,0.0,18.7433767983,23.2517909448,41.4290370676,0.0,18.025,23.4040370676
 06/29  15:00:00,61.9188194697,6.16027626237,14.0302503971,0.0,18.7433767983,22.9618409725,41.4390004818,0.0,18.025,23.4140004818
 06/29  16:00:00,66.1808642594,6.21891651968,13.7823198298,0.0,18.7433767983,27.431320555,23.7929569495,0.0,18.025,5.76795694945
 06/29  17:00:00,79.3784965745,6.56529854245,14.4451043425,0.0,17.6635504202,40.6971502883,5.78065294464,0.0,0.0,5.78065294464
 06/29  18:00:00,86.3705411066,6.75086486614,14.7462117128,0.0,27.5259009287,37.3340067412,12.3807349504,0.0,0.0,12.3807349504
 06/29  19:00:00,89.3936766965,6.88039321197,15.3148466948,0.0,33.8341110165,33.3544677425,10.8050392678,0.0,0.0,10.8050392678
 06/29  20:00:00,98.7400776966,7.11059085464,16.2768913155,0.0,36.5179666069,38.8247702939,11.6851063394,0.116642979818,0.0,11.5684633596
 06/29  21:00:00,98.1228952508,7.09033761728,15.5424945326,0.0,32.965339924,36.8579353714,18.3048163464,0.875238960686,0.0,17.4295773857
 06/29  22:00:00,72.4169179529,6.60212354701,11.9882641602,0.0,25.6355707503,20.6438685092,13.3381209808,1.75384732984,0.0,11.584273651
 06/29  23:00:00,49.1243537037,6.15745167985,8.69384485857,0.0,15.0252895274,11.7056064465,8.61505517411,2.83992852688,0.0,5.77512664724
 06/29  24:00:00,42.7118258904,6.01797982798,7.44665611952,0.0,11.6412384099,10.0650221343,9.36293376266,3.59481255303,0.0,5.76812120963
 06/30  01:00:00,40.2505850772,5.92387819616,6.64033694027,0.0,10.0992000411,10.047477231,3.45869922495,3.43869922495,0.0,0.02
 06/30  02:00:00,37.6050920222,5.83835030742,5.93992821652,0.0,8.25718729233,10.0299323277,9.17360435114,3.41249695951,0.0,5.76110739163
 06/30  03:00:00,36.8716245031,5.76768473696,5.27712442687,0.0,8.25718729233,10.0299323277,9.99746318387,4.23615157784,0.0,5.76131160603
 06/30  04:00:00,37.847917633,5.70723219454,4.7071452153,0.0,8.25718729233,11.6354268332,11.0307794535,5.26298728791,0.0,5.76779216559
 06/30  05:00:00,41.9274294285,5.73501152013,4.94685829659,0.0,12.1011305571,15.3678112995,10.7945371791,5.00614994758,0.0,5.7883872315
 06/30  06:00:00,72.5609368862,6.32334523402,9.23115599465,0.0,19.7275818095,37.2640762949,21.7297399899,4.30302997867,0.0,17.4267100112
 06/30  07:00:00,95.0097231652,6.74820100673,12.6504908873,0.0,24.3117294858,51.2795993405,20.0132986019,2.49946283066,0.0,17.5138357712
 06/30  08:00:00,82.6815159483,6.29688503908,12.0492717569,0.0,23.6694662846,40.6342015617,35.4111324494,0.0,0.0,35.4111324494
 06/30  09:00:00,80.3193729746,6.31603647186,14.6756562436,0.0,23.6694662846,35.6302164847,47.426377003,0.0,18.025,29.401377003
 06/30  10:00:00,62.1094889407,6.13405032961,14.2446888268,0.0,18.7433767983,22.9618409725,41.4959776497,0.0,18.025,23.4709776497
 06/30  11:00:00,63.2731964698,6.2336668983,15.3112410516,0.0,18.7433767983,22.9618409725,41.4373005895,0.0,18.025,23.4123005895
 06/30  12:00:00,65.2757606493,6.37595920951,17.1280663284,0.0,18.5889407304,23.1597249699,41.4341835858,0.0,18.025,23.4091835858
 06/30  13:00:00,67.2677281964,6.51409831434,18.7353915365,0.0,18.7433767983,23.2517909448,41.4341777378,0.0,18.025,23.4091777378
 06/30  14:00:00,68.4232379857,6.60586306578,19.7991363948,0.0,18.7433767983,23.2517909448,41.4341657327,0.0,18.025,23.4091657327
 06/30  15:00:00,68.3202672319,6.66701908548,19.9249595819,0.0,18.7433767983,22.9618409725,41.434150422,0.0,18.025,23.409150422
 06/30  16:00:00,71.1329857898,6.65675706777,18.2966022201,0.0,18.7433767983,27.431320555,23.7928122604,0.0,18.025,5.76781226038
 06/30  17:00:00,83.394377525,6.94906052185,18.0772261348,0.0,17.6635504202,40.6971502883,5.78165981889,0.0,0.0,5.78165981889
 06/30  18:00:00,91.0776189394,7.18106841054,19.0230943931,0.0,27.5259009287,37.3340067412,17.407546917,0.0,0.0,17.407546917
 06/30  19:00:00,92.8066456933,7.26568324044,18.3425326655,0.0,33.8341110165,33.3544677425,11.6085947485,0.0384972682078,0.0,11.5700974803
 06/30  20:00:00,101.408404904,7.43017978423,18.6256371628,0.0,36.5179666069,38.8247702939,5.81402679974,0.0185926485003,0.0,5.79543415124
 06/30  21:00:00,101.029976367,7.41907439695,18.1208506212,0.0,32.965339924,36.8579353714,17.6051534443,0.176783012072,0.0,17.4283704322
 06/30  22:00:00,75.4909495921,6.94072795212,14.7236993351,0.0,25.6355707503,20.6438685092,12.1201867047,0.535238648728,0.0,11.584948056
 06/30  23:00:00,52.3376062956,6.50128184943,11.5632721293,0.0,15.0252895274,11.7056064465,6.37889513527,0.603969950134,0.0,5.77492518513
 06/30  24:00:00,45.4574995104,6.30114181602,9.90917118857,0.0,11.6412384099,10.0650221343,6.39892734183,0.631034120191,0.0,5.76789322164
 07/01  01:00:00,45.6939422369,6.20461103339,9.04348042778,0.0,12.8411359301,10.0650221343,6.40018773691,0.639118861627,0.0,5.76106887528
 07/01  02:00:00,39.8324559164,6.06055343722,7.94509305059,0.0,8.25718729233,10.0299323277,0.596846365983,0.576846365983,0.0,0.02
 07/01  03:00:00,39.1713312842,5.98515433777,7.35936573192,0.0,8.25718729233,10.0299323277,6.28824009831,0.52738367356,0.0,5.76085642475
 07/01  04:00:00,40.3897378893,5.93692896503,7.01927227309,0.0,8.25718729233,11.6354268332,6.23138956358,0.464067676613,0.0,5.76732188697
 07/01  05:00:00,40.8355773144,5.92404249884,7.08758167096,0.0,8.71707943955,15.3327214929,5.92996298316,0.155057099213,0.0,5.77490588395
 07/01  06:00:00,59.6610899182,6.17948634812,9.3294041601,0.0,18.5082010057,25.6353820695,11.5566664434,0.0,0.0,11.5566664434
 07/01  07:00:00,80.2742911522,6.6152628741,13.170925241,0.0,19.4083231844,41.0650158608,11.6257545404,0.0,0.0,11.6257545404
 07/01  08:00:00,111.675516538,7.18309255872,20.1270980955,0.0,26.3286599382,57.9988325916,41.5572204429,0.0,0.0,41.5572204429
 07/01  09:00:00,99.6418943815,7.0502923537,23.3808177675,0.0,26.3286599382,42.8504436482,47.5301305696,0.0,18.025,29.5051305696
 07/01  10:00:00,74.8384188998,6.75849996841,22.8635017128,0.0,21.7447113004,23.4437158914,47.4290728347,0.0,18.025,29.4040728347
 07/01  11:00:00,74.173733981,6.8639646306,24.555320012,0.0,19.3027497915,23.426170988,41.4930544181,0.0,18.025,23.4680544181
 07/01  12:00:00,77.0445174323,7.04893709632,27.0991841546,0.0,19.1483137236,23.7250123474,41.4400722065,0.0,18.025,23.4150722065
 07/01  13:00:00,80.7943879751,7.23627488842,30.5161746784,0.0,19.3027497915,23.7161209604,41.4396377631,0.0,18.025,23.4146377631
 07/01  14:00:00,82.4858046411,7.35467236424,32.0891942017,0.0,19.3027497915,23.7161209604,41.4394484454,0.0,18.025,23.4144484454
 07/01  15:00:00,83.5117372316,7.44975455278,33.3099945943,0.0,19.3027497915,23.426170988,41.4392796752,0.0,18.025,23.4142796752
 07/01  16:00:00,89.2754837286,7.55964576493,34.512521314,0.0,19.3027497915,27.8956505705,23.7928115675,0.0,18.025,5.76781156754
 07/01  17:00:00,99.193583862,7.87740014886,35.4902759564,0.0,18.2229234133,37.5968344597,5.77477562609,0.0,0.0,5.77477562609
 07/01  18:00:00,115.597796542,8.30000920828,37.5184765922,0.0,32.690315043,37.0816133363,11.5431610878,0.0,0.0,11.5431610878
 07/01  19:00:00,116.755030809,8.53632592912,38.3275074536,0.0,36.8143715336,33.066984531,11.5680763997,0.0,0.0,11.5680763997
 07/01  20:00:00,122.081402663,8.7286258854,38.2214953314,0.0,36.3493007332,38.7721355839,5.79535570898,0.0,0.0,5.79535570898
 07/01  21:00:00,123.277632635,8.60929988058,36.0029181688,0.0,36.1807251679,36.8228455648,11.570904374,0.0,0.0,11.570904374
 07/01  22:00:00,97.8240255036,8.03709601147,30.5571833562,0.0,31.0351095914,20.6438685092,17.4287412839,0.0,0.0,17.4287412839
 07/01  23:00:00,68.8778170194,7.45391463288,24.7486001823,0.0,17.4250845679,11.7056064465,5.78847373142,0.0,0.0,5.78847373142
 07/01  24:00:00,59.0350782622,7.17676130787,21.411236758,0.0,12.8411359301,10.0650221343,5.76815216421,0.0,0.0,5.76815216421
 07/02  01:00:00,57.0607855707,7.00404875863,19.491465734,0.0,12.925468867,10.100111941,5.76119667328,0.0,0.0,5.76119667328
 07/02  02:00:00,50.4499664762,6.80709509102,17.6966395802,0.0,8.34152022915,10.0650221343,5.76098541563,0.0,0.0,5.76098541563
 07/02  03:00:00,47.9315568045,6.65397118161,15.3313560662,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 07/02  04:00:00,47.6419998084,6.53431854413,13.554725534,0.0,8.34152022915,11.6705166398,5.76810227334,0.0,0.0,5.76810227334
 07/02  05:00:00,47.1802906228,6.45142503973,12.7854936711,0.0,8.80141237637,15.3678112995,5.77490417103,0.0,0.0,5.77490417103
 07/02  06:00:00,65.8670378352,6.70080500948,15.0140402389,0.0,18.5082010057,25.6353820695,11.5549987255,0.0,0.0,11.5549987255
 07/02  07:00:00,87.5080575903,7.16027084902,19.7402694447,0.0,19.4926561212,41.1001056674,17.4282233822,0.0,0.0,17.4282233822
 07/02  08:00:00,121.07786958,7.75776049709,28.9547968978,0.0,26.3286599382,57.9988325916,35.6227233896,0.0,0.0,35.6227233896
 07/02  09:00:00,108.321411166,7.59428695275,31.6357717047,0.0,26.2443270014,42.8153538416,47.5327131326,0.0,18.025,29.5077131326
 07/02  10:00:00,82.708887008,7.24733875303,30.2451391788,0.0,21.7447113004,23.4437158914,47.4269241826,0.0,18.025,29.4019241826
 07/02  11:00:00,82.948870517,7.39741266755,32.7373017076,0.0,19.3449162599,23.4437158914,47.3516698316,0.0,18.025,29.3266698316
 07/02  12:00:00,85.303525998,7.57443062267,34.7729926714,0.0,19.190480192,23.7425572507,41.4253289206,0.0,18.025,23.4003289206
 07/02  13:00:00,87.4047955193,7.6894635683,36.733108082,0.0,19.260583323,23.698576057,41.4248956154,0.0,18.025,23.3998956154
 07/02  14:00:00,81.0486028274,7.40824394294,30.6581350546,0.0,19.260583323,23.698576057,41.4246456733,0.0,18.025,23.3996456733
 07/02  15:00:00,75.71204077,7.19182854074,25.8279382516,0.0,19.260583323,23.4086260847,41.4219492978,0.0,18.025,23.3969492978
 07/02  16:00:00,80.309254256,7.21071207584,25.9549394231,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 07/02  17:00:00,90.1059793296,7.451485028,26.8883011853,0.0,18.1807569449,37.5792895564,11.5292190735,0.0,0.0,11.5292190735
 07/02  18:00:00,107.007488211,7.85700938443,29.4905972507,0.0,32.6059821062,37.0465235296,5.78165896358,0.0,0.0,5.78165896358
 07/02  19:00:00,110.135198017,8.13927881628,32.1047285063,0.0,36.8143715336,33.066984531,11.5691091934,0.0,0.0,11.5691091934
 07/02  20:00:00,115.928528567,8.35770689102,32.3201235845,0.0,36.43363367,38.8072253906,5.79376660179,0.0,0.0,5.79376660179
 07/02  21:00:00,114.934902823,8.17437328357,28.2145453692,0.0,36.0963922311,36.7877557581,11.570762778,0.0,0.0,11.570762778
 07/02  22:00:00,88.7525171337,7.57287610651,22.0693285347,0.0,30.9507766546,20.6087787026,17.4279771032,0.0,0.0,17.4279771032
 07/02  23:00:00,61.0321450584,7.02712401957,17.3297236847,0.0,17.4250845679,11.7056064465,5.78856163688,0.0,0.0,5.78856163688
 07/02  24:00:00,52.1530146902,6.76777002423,14.8187454829,0.0,12.925468867,10.100111941,5.76803413921,0.0,0.0,5.76803413921
 07/03  01:00:00,46.510655539,6.51511460315,12.309176411,0.0,10.0992000411,10.047477231,5.76018115641,0.0,0.0,5.76018115641
 07/03  02:00:00,42.830450768,6.33791313869,10.6657303291,0.0,8.25718729233,10.0299323277,5.76106655875,0.0,0.0,5.76106655875
 07/03  03:00:00,41.855212637,6.23787670102,9.79053145133,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/03  04:00:00,42.5758197122,6.14989061605,8.99239999741,0.0,8.25718729233,11.6354268332,5.95857871817,0.190621780746,0.0,5.76795693742
 07/03  05:00:00,46.3469909021,6.15013131999,8.95131459519,0.0,12.1011305571,15.3678112995,12.1198410794,0.562917843873,0.0,11.5569232355
 07/03  06:00:00,77.7282041078,6.79106901224,13.9307307042,0.0,19.7275818095,37.2640762949,11.7664376791,0.140945957298,0.0,11.6254917218
 07/03  07:00:00,102.515545399,7.34540525489,19.5591509861,0.0,24.3117294858,51.2795993405,23.3394888534,0.0,0.0,23.3394888534
 07/03  08:00:00,92.9833031406,6.92142607837,21.7265471089,0.0,23.6694662846,40.6342015617,29.5073238816,0.0,0.0,29.5073238816
 07/03  09:00:00,91.0181885843,6.91698637894,24.7735453248,0.0,23.6694662846,35.6302164847,47.4203866381,0.0,18.025,29.3953866381
 07/03  10:00:00,73.6182003194,6.76030316496,25.1271595971,0.0,18.7433767983,22.9618409725,47.3537916707,0.0,18.025,29.3287916707
 07/03  11:00:00,76.4179841725,6.94065607113,27.7490491803,0.0,18.7433767983,22.9618409725,41.4327031606,0.0,18.025,23.4077031606
 07/03  12:00:00,79.0527952434,7.13997840663,30.1410876722,0.0,18.5889407304,23.1597249699,41.4227821919,0.0,18.025,23.3977821919
 07/03  13:00:00,79.4472425035,7.19531382153,30.2336992613,0.0,18.7433767983,23.2517909448,41.4199112321,0.0,18.025,23.3949112321
 07/03  14:00:00,80.5389607782,7.28267937516,31.2380522582,0.0,18.7433767983,23.2517909448,39.5207946166,0.0,18.025,21.4957946166
 07/03  15:00:00,82.1484115111,7.44251375979,32.9776190136,0.0,18.7433767983,22.9618409725,37.485913362,0.0,18.025,19.460913362
 07/03  16:00:00,85.9855200306,7.47349201599,32.3324241734,0.0,18.7433767983,27.431320555,23.792634186,0.0,18.025,5.76763418598
 07/03  17:00:00,97.2315622082,7.72479659054,31.1386960851,0.0,17.6635504202,40.6971502883,11.5427342498,0.0,0.0,11.5427342498
 07/03  18:00:00,103.826505442,7.93436018911,31.0187257558,0.0,27.5259009287,37.3340067412,11.6101647799,0.0,0.0,11.6101647799
 07/03  19:00:00,105.630414298,8.0546735251,30.3773307465,0.0,33.8341110165,33.3544677425,11.569080886,0.0,0.0,11.569080886
 07/03  20:00:00,111.277088094,8.12531744434,27.7992052496,0.0,36.5179666069,38.8247702939,11.5684314374,0.0,0.0,11.5684314374
 07/03  21:00:00,107.901465341,7.97266895048,24.4387760714,0.0,32.965339924,36.8579353714,11.6247464752,0.0,0.0,11.6247464752
 07/03  22:00:00,81.4971624508,7.45258755684,20.2180763003,0.0,25.6355707503,20.6438685092,11.5842448179,0.0,0.0,11.5842448179
 07/03  23:00:00,56.7140236731,6.90218526237,15.5387983174,0.0,15.0252895274,11.7056064465,5.77481329077,0.0,0.0,5.77481329077
 07/03  24:00:00,48.6353928079,6.6128505811,12.775366661,0.0,11.6412384099,10.0650221343,5.76679631415,0.0,0.0,5.76679631415
 07/04  01:00:00,48.4839517465,6.47561843734,11.4430676266,0.0,12.925468867,10.100111941,5.76101977421,0.0,0.0,5.76101977421
 07/04  02:00:00,42.3139497594,6.30482455705,10.0628979252,0.0,8.34152022915,10.0650221343,5.76119144506,0.0,0.0,5.76119144506
 07/04  03:00:00,41.3101039825,6.20043946331,9.16344014263,0.0,8.34152022915,10.0650221343,0.182934888459,0.162934888459,0.0,0.02
 07/04  04:00:00,42.3576457467,6.1343247675,8.67037233667,0.0,8.34152022915,11.6705166398,5.92083397338,0.152877546114,0.0,5.76795642727
 07/04  05:00:00,42.5194325831,6.09075160906,8.48531734943,0.0,8.80141237637,15.3678112995,5.77809519464,0.0034459965884,0.0,5.77464919805
 07/04  06:00:00,60.4792035708,6.2827089969,10.0443145115,0.0,18.5082010057,25.6353820695,11.5589793035,0.00282703546786,0.0,11.556152268
 07/04  07:00:00,80.6401302109,6.68349281837,13.3491402976,0.0,19.4926561212,41.1001056674,17.4271061498,0.0,0.0,17.4271061498
 07/04  08:00:00,111.506279055,7.23266465388,19.9083292289,0.0,26.3286599382,57.9988325916,35.6280891565,0.00959082453151,0.0,35.618498332
 07/04  09:00:00,98.7196258622,7.08101219412,22.5472798751,0.0,26.2443270014,42.8153538416,47.5294525034,0.0,18.025,29.5044525034
 07/04  10:00:00,73.1014487602,6.72948907722,21.1555637184,0.0,21.7447113004,23.4437158914,47.425048168,0.0,18.025,29.400048168
 07/04  11:00:00,72.025101138,6.79169360046,22.4192610804,0.0,19.3449162599,23.4437158914,47.3515655084,0.0,18.025,29.3265655084
 07/04  12:00:00,73.7878975673,6.92428014619,23.9075204093,0.0,19.190480192,23.7425572507,41.4227064501,0.0,18.025,23.3977064501
 07/04  13:00:00,75.7013937873,7.04538544971,25.6737904615,0.0,19.260583323,23.698576057,41.4195632304,0.0,18.025,23.3945632304
 07/04  14:00:00,76.5827614612,7.122796439,26.477747314,0.0,19.260583323,23.698576057,41.419063051,0.0,18.025,23.394063051
 07/04  15:00:00,76.2558117047,7.14647268377,26.4170714128,0.0,19.260583323,23.4086260847,36.8028072583,0.0,18.025,18.7778072583
 07/04  16:00:00,79.9792813827,7.1464890333,25.6892002495,0.0,19.260583323,27.8781056672,22.5864035769,0.0,18.025,4.56140357689
 07/04  17:00:00,88.245385131,7.34715726728,25.1320457992,0.0,18.1807569449,37.5792895564,11.5288146066,0.0,0.0,11.5288146066
 07/04  18:00:00,103.515845709,7.67976092059,26.1762137733,0.0,32.6059821062,37.0465235296,5.78104556034,0.0,0.0,5.78104556034
