Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/04  19:00:00,104.250142863,7.8612150102,26.4977518351,0.0,36.8143715336,33.066984531,11.5677057225,0.0,0.0,11.5677057225
 07/04  20:00:00,110.520156498,8.06835756965,27.2011147839,0.0,36.43363367,38.8072253906,5.79512575206,0.0,0.0,5.79512575206
 07/04  21:00:00,110.242565803,7.90680779603,23.7897871493,0.0,36.0963922311,36.7877557581,11.5857049278,0.0153674808436,0.0,11.5703374469
 07/04  22:00:00,85.2185439032,7.34746615733,18.7607852835,0.0,30.9507766546,20.6087787026,17.4258092958,0.0,0.0,17.4258092958
 07/04  23:00:00,58.5746774943,6.86378446053,15.0356089698,0.0,17.4250845679,11.7056064465,5.78810418605,0.0,0.0,5.78810418605
 07/04  24:00:00,49.5048330743,6.58468636659,12.3536540569,0.0,12.925468867,10.100111941,5.76788891817,0.0,0.0,5.76788891817
 07/05  01:00:00,44.4948659399,6.37118775636,10.4373182333,0.0,10.0992000411,10.047477231,5.78641815151,0.0254669550492,0.0,5.76095119646
 07/05  02:00:00,41.5592240984,6.24554845215,9.48687455645,0.0,8.25718729233,10.0299323277,5.76111375072,0.0,0.0,5.76111375072
 07/05  03:00:00,40.5203400225,6.13913908559,8.55440167449,0.0,8.25718729233,10.0299323277,0.424586690323,0.404586690323,0.0,0.02
 07/05  04:00:00,41.2113017583,6.04561585781,7.73216310923,0.0,8.25718729233,11.6354268332,6.79271433321,1.02483816302,0.0,5.76787617019
 07/05  05:00:00,45.2459956055,6.06310824592,7.93735363214,0.0,12.1011305571,15.3678112995,12.4853897095,0.930827323777,0.0,11.5545623858
 07/05  06:00:00,76.0616483904,6.65894507405,12.3963226286,0.0,19.7275818095,37.2640762949,11.9357998829,0.311359736705,0.0,11.6244401462
 07/05  07:00:00,100.442478619,7.20025324313,17.631260267,0.0,24.3117294858,51.2795993405,23.3396046885,0.0,0.0,23.3396046885
 07/05  08:00:00,90.7351273004,6.80230160124,19.5975150901,0.0,23.6694662846,40.6342015617,29.5051602701,0.0,0.0,29.5051602701
 07/05  09:00:00,89.7826774719,6.83980259351,23.6152297202,0.0,23.6694662846,35.6302164847,47.4206264594,0.0,18.025,29.3956264594
 07/05  10:00:00,72.2911774809,6.68101558793,23.8794349192,0.0,18.7433767983,22.9618409725,41.4903782393,0.0,18.025,23.4653782393
 07/05  11:00:00,74.4516662933,6.82380596782,25.899588294,0.0,18.7433767983,22.9618409725,41.4342974354,0.0,18.025,23.4092974354
 07/05  12:00:00,77.2556252117,7.01268511792,28.4712194867,0.0,18.5889407304,23.1597249699,41.4333912635,0.0,18.025,23.4083912635
 07/05  13:00:00,80.0414025888,7.196015576,30.8271650851,0.0,18.7433767983,23.2517909448,41.4327116054,0.0,18.025,23.4077116054
 07/05  14:00:00,80.8395783309,7.2843958719,31.5369605756,0.0,18.7433767983,23.2517909448,41.4320591472,0.0,18.025,23.4070591472
 07/05  15:00:00,80.6082048101,7.33472333861,31.5452095089,0.0,18.7433767983,22.9618409725,41.4314117645,0.0,18.025,23.4064117645
 07/05  16:00:00,84.3786220966,7.38128020289,30.8177338306,0.0,18.7433767983,27.431320555,23.7925143879,0.0,18.025,5.76751438788
 07/05  17:00:00,96.9534637834,7.70048890335,30.8849102242,0.0,17.6635504202,40.6971502883,5.78090064717,0.0,0.0,5.78090064717
 07/05  18:00:00,105.391007009,8.01524191078,32.502357166,0.0,27.5259009287,37.3340067412,17.4054090117,0.0,0.0,17.4054090117
 07/05  19:00:00,110.183765858,8.31027129699,34.6751003969,0.0,33.8341110165,33.3544677425,11.5670608451,0.0,0.0,11.5670608451
 07/05  20:00:00,118.434572873,8.53785744699,34.5441610839,0.0,36.5179666069,38.8247702939,5.79475334046,0.0,0.0,5.79475334046
 07/05  21:00:00,114.35642548,8.36949137779,30.4969332957,0.0,32.965339924,36.8579353714,17.4250500312,0.0,0.0,17.4250500312
 07/05  22:00:00,85.2435157598,7.71181784534,23.7052144715,0.0,25.6355707503,20.6438685092,11.5829849004,0.0,0.0,11.5829849004
 07/05  23:00:00,60.1922393879,7.16419653949,18.7550119665,0.0,15.0252895274,11.7056064465,5.77465751944,0.0,0.0,5.77465751944
 07/05  24:00:00,52.1817212206,6.88541339471,16.0491382921,0.0,11.6412384099,10.0650221343,5.76792330306,0.0,0.0,5.76792330306
 07/06  01:00:00,48.3175165794,6.67106249614,13.9600976277,0.0,10.0992000411,10.047477231,5.76077917165,0.0,0.0,5.76077917165
 07/06  02:00:00,45.7620058603,6.56932959982,13.3658797819,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/06  03:00:00,45.3318492566,6.50603674201,12.9990131521,0.0,8.25718729233,10.0299323277,5.76092303153,0.0,0.0,5.76092303153
 07/06  04:00:00,45.8315075875,6.4056695482,11.9923180938,0.0,8.25718729233,11.6354268332,5.76753644676,0.0,0.0,5.76753644676
 07/06  05:00:00,49.8542260492,6.41947704075,12.1892241789,0.0,12.1011305571,15.3678112995,5.78772637779,0.0,0.0,5.78772637779
 07/06  06:00:00,81.3802691008,7.07612656638,17.2977701294,0.0,19.7275818095,37.2640762949,17.4241707486,0.0,0.0,17.4241707486
 07/06  07:00:00,105.768058686,7.57053524788,22.5865728675,0.0,24.3117294858,51.2795993405,17.5079086989,0.0,0.0,17.5079086989
 07/06  08:00:00,95.4615954859,7.07841971342,24.0478725496,0.0,23.6694662846,40.6342015617,35.3998448164,0.0,0.0,35.3998448164
 07/06  09:00:00,93.0428210241,7.05903415819,26.6561465168,0.0,23.6694662846,35.6302164847,47.4201958517,0.0,18.025,29.3951958517
 07/06  10:00:00,73.7010230072,6.81852513159,25.1517776204,0.0,18.7433767983,22.9618409725,41.4911650892,0.0,18.025,23.4661650892
 07/06  11:00:00,75.7028705608,6.9431991433,27.0314018003,0.0,18.7433767983,22.9618409725,41.433741545,0.0,18.025,23.408741545
 07/06  12:00:00,78.5555588878,7.12864066518,29.6552033754,0.0,18.5889407304,23.1597249699,41.4280317098,0.0,18.025,23.4030317098
 07/06  13:00:00,80.4218587469,7.26312983831,31.140509944,0.0,18.7433767983,23.2517909448,41.4249016011,0.0,18.025,23.3999016011
 07/06  14:00:00,81.5026457439,7.3631067138,32.1213196877,0.0,18.7433767983,23.2517909448,41.4241589664,0.0,18.025,23.3991589664
 07/06  15:00:00,82.5813438982,7.47029779941,33.3827766356,0.0,18.7433767983,22.9618409725,41.4234122772,0.0,18.025,23.3984122772
 07/06  16:00:00,87.2223401341,7.56217434666,33.4805599328,0.0,18.7433767983,27.431320555,23.7925941479,0.0,18.025,5.76759414793
 07/06  17:00:00,96.9091440654,7.74987043408,30.7912143624,0.0,17.6635504202,40.6971502883,5.7811085544,0.0,0.0,5.7811085544
 07/06  18:00:00,100.733504159,7.80746931181,28.0526366486,0.0,27.5259009287,37.3340067412,11.6104086487,0.0,0.0,11.6104086487
 07/06  19:00:00,100.218711092,7.77636991496,25.2439510952,0.0,33.8341110165,33.3544677425,11.568941605,0.0,0.0,11.568941605
 07/06  20:00:00,106.56276796,7.84368643104,23.3665330093,0.0,36.5179666069,38.8247702939,11.5682851771,0.0,0.0,11.5682851771
 07/06  21:00:00,104.768484393,7.73616356552,21.5423309715,0.0,32.965339924,36.8579353714,17.4251926377,0.0,0.0,17.4251926377
 07/06  22:00:00,77.7191766443,7.15664837762,16.7360532661,0.0,25.6355707503,20.6438685092,5.80026257592,0.0,0.0,5.80026257592
 07/06  23:00:00,53.7977198351,6.66007870151,12.8646129627,0.0,15.0252895274,11.7056064465,11.5706233949,0.0415517850035,0.0,11.5290716099
 07/06  24:00:00,46.5360040301,6.42771734801,10.8611217869,0.0,11.6412384099,10.0650221343,6.07489860265,0.307339195592,0.0,5.76755940705
 07/07  01:00:00,43.2122566547,6.24996363638,9.27594045996,0.0,10.0992000411,10.047477231,0.948758954254,0.928758954254,0.0,0.02
 07/07  02:00:00,39.9001381959,6.09574207056,7.9775986625,0.0,8.25718729233,10.0299323277,7.34592967895,1.5850484498,0.0,5.76088122915
 07/07  03:00:00,38.9585228367,5.99806503134,7.13366188398,0.0,8.25718729233,10.0299323277,7.90553647009,2.14491916,0.0,5.76061731008
 07/07  04:00:00,39.6134515863,5.89984578708,6.2800904537,0.0,8.25718729233,11.6354268332,3.80238396845,3.78238396845,0.0,0.02
 07/07  05:00:00,44.7600723925,5.85324555448,5.77730701733,0.0,12.1011305571,15.3678112995,17.6740998034,6.11806062145,0.0,11.556039182
 07/07  06:00:00,73.6097183649,6.44762968094,10.1557230612,0.0,19.7275818095,37.2640762949,21.2315527168,3.80554658598,0.0,17.4260061308
 07/07  07:00:00,96.8225064285,6.92639483122,14.2851781331,0.0,24.3117294858,51.2795993405,18.2042067863,0.695523464432,0.0,17.5086833219
 07/07  08:00:00,84.6459616403,6.46971809385,13.8409490887,0.0,23.6694662846,40.6342015617,29.5100195906,0.00961184645513,0.0,29.5004077441
 07/07  09:00:00,82.2000786219,6.46017367932,16.4122741361,0.0,23.6694662846,35.6302164847,47.4160267064,0.0,18.025,29.3910267064
 07/07  10:00:00,63.9964700801,6.28130323393,15.9844486341,0.0,18.7433767983,22.9618409725,47.3502605695,0.0,18.025,29.3252605695
 07/07  11:00:00,65.0920059767,6.37051474737,16.9932248081,0.0,18.7433767983,22.9618409725,41.4290348822,0.0,18.025,23.4040348822
 07/07  12:00:00,66.7971114382,6.49709690078,18.5282974626,0.0,18.5889407304,23.1597249699,35.5780681782,0.0,18.025,17.5530681782
 07/07  13:00:00,69.234508038,6.64780207198,20.5684903657,0.0,18.7433767983,23.2517909448,41.4349000128,0.0,18.025,23.4099000128
 07/07  14:00:00,70.0316348006,6.72691089386,21.2865088786,0.0,18.7433767983,23.2517909448,41.4339868541,0.0,18.025,23.4089868541
 07/07  15:00:00,69.7717486657,6.78155136207,21.2619321797,0.0,18.7433767983,22.9618409725,41.4330921114,0.0,18.025,23.4080921114
 07/07  16:00:00,74.4300277467,6.85539652086,21.3950351334,0.0,18.7433767983,27.431320555,23.7924129033,0.0,18.025,5.76741290332
 07/07  17:00:00,86.3754699965,7.11535648809,20.8920603685,0.0,17.6635504202,40.6971502883,11.5421520828,0.0,0.0,11.5421520828
 07/07  18:00:00,93.0528311687,7.31323975733,20.8662058528,0.0,27.5259009287,37.3340067412,11.6092313509,0.0,0.0,11.6092313509
 07/07  19:00:00,95.6504854265,7.44057062265,21.0115345832,0.0,33.8341110165,33.3544677425,11.5679818043,0.0,0.0,11.5679818043
 07/07  20:00:00,103.600126503,7.58135076582,20.6662338521,0.0,36.5179666069,38.8247702939,5.79313012507,0.0,0.0,5.79313012507
 07/07  21:00:00,102.53052876,7.52226707314,19.5182821064,0.0,32.965339924,36.8579353714,17.4255095668,0.0,0.0,17.4255095668
 07/07  22:00:00,76.4351208788,7.01556742778,15.5930843334,0.0,25.6355707503,20.6438685092,11.5828805335,0.0,0.0,11.5828805335
 07/07  23:00:00,52.5949550736,6.53014086052,11.7917917644,0.0,15.0252895274,11.7056064465,6.05574832979,0.282424544858,0.0,5.77332378493
 07/07  24:00:00,45.1027216612,6.28298889033,9.57257014877,0.0,11.6412384099,10.0650221343,7.06496950263,1.29738380927,0.0,5.76758569336
 07/08  01:00:00,44.732337921,6.13533826554,8.15116651927,0.0,12.8411359301,10.0650221343,8.43816408268,2.67736286937,0.0,5.76080121332
 07/08  02:00:00,38.7440055636,5.98005800255,6.93715593194,0.0,8.25718729233,10.0299323277,3.04476781966,3.02476781966,0.0,0.02
 07/08  03:00:00,37.7968393745,5.87912510292,6.09092044744,0.0,8.25718729233,10.0299323277,9.67462190318,3.9136855787,0.0,5.76093632448
 07/08  04:00:00,38.6662224164,5.79969242282,5.43301680137,0.0,8.25718729233,11.6354268332,10.6873323643,4.92050349347,0.0,5.76682887081
 07/08  05:00:00,40.4019843184,5.73482206928,4.95923874878,0.0,8.71707943955,15.3327214929,11.50847122,5.73423942478,0.0,5.77423179523
 07/08  06:00:00,56.9836801096,5.96410887222,6.86741392639,0.0,18.5082010057,25.6353820695,15.7930460792,4.23747401082,0.0,11.5555720684
 07/08  07:00:00,77.16516792,6.3839379592,10.2931975141,0.0,19.4083231844,41.0650158608,13.1858880239,1.56216749529,0.0,11.6237205286
 07/08  08:00:00,107.08659975,6.87747474602,15.8438904052,0.0,26.3286599382,57.9988325916,41.5395536543,0.0,0.0,41.5395536543
 07/08  09:00:00,92.4166843873,6.64980623176,16.5561588807,0.0,26.3286599382,42.8504436482,47.5182229509,0.0,18.025,29.4932229509
 07/08  10:00:00,66.2382401617,6.31238661322,14.7094816034,0.0,21.7447113004,23.4437158914,47.4203870792,0.0,18.025,29.3953870792
 07/08  11:00:00,64.5088039666,6.37580631824,15.37858224,0.0,19.3027497915,23.426170988,41.4856614579,0.0,18.025,23.4606614579
 07/08  12:00:00,65.6726123054,6.47906230025,16.2971809829,0.0,19.1483137236,23.7250123474,41.4268343338,0.0,18.025,23.4018343338
 07/08  13:00:00,68.049780941,6.62314855716,18.3847166583,0.0,19.3027497915,23.7161209604,41.4256784757,0.0,18.025,23.4006784757
 07/08  14:00:00,69.1282040044,6.71825042903,19.3680378051,0.0,19.3027497915,23.7161209604,41.4246635524,0.0,18.025,23.3996635524
 07/08  15:00:00,68.475049548,6.7443282239,18.9787552344,0.0,19.3027497915,23.426170988,41.4236772887,0.0,18.025,23.3986772887
 07/08  16:00:00,72.487671344,6.7605660387,18.5238016327,0.0,19.3027497915,27.8956505705,23.7924417184,0.0,18.025,5.76744171844
 07/08  17:00:00,81.4472977791,6.97550474971,18.6459096645,0.0,18.2229234133,37.5968344597,5.77421568773,0.0,0.0,5.77421568773
 07/08  18:00:00,96.8385067495,7.30708734505,19.7521432919,0.0,32.690315043,37.0816133363,5.78094245572,0.0,0.0,5.78094245572
 07/08  19:00:00,98.1363271093,7.50725435339,20.7379163235,0.0,36.8143715336,33.066984531,11.5685054971,0.0,0.0,11.5685054971
 07/08  20:00:00,103.271568485,7.62296126297,20.5173731651,0.0,36.3493007332,38.7721355839,11.5683776057,0.0,0.0,11.5683776057
 07/08  21:00:00,105.21092076,7.51230374167,19.0332511583,0.0,36.1807251679,36.8228455648,5.7941598891,0.0,0.0,5.7941598891
 07/08  22:00:00,81.6719820869,7.04369097692,15.3986180117,0.0,31.0351095914,20.6438685092,17.6496685494,0.224921555294,0.0,17.4247469941
 07/08  23:00:00,55.2489855875,6.5817775013,11.9919433596,0.0,17.4250845679,11.7056064465,12.5217107105,0.966046935035,0.0,11.5556637754
 07/08  24:00:00,47.0896449507,6.37749193334,10.265097266,0.0,12.8411359301,10.0650221343,1.27583139848,1.25583139848,0.0,0.02
 07/09  01:00:00,45.9240495392,6.24305921106,9.11573877042,0.0,12.925468867,10.100111941,7.15091282044,1.38997372575,0.0,5.76093909469
 07/09  02:00:00,39.9994825051,6.09273581221,7.96053118546,0.0,8.34152022915,10.0650221343,7.2566680637,1.49600639552,0.0,5.76066166818
 07/09  03:00:00,39.4391919627,6.02482947299,7.4681489647,0.0,8.34152022915,10.0650221343,6.89766008494,1.13727938154,0.0,5.7603807034
 07/09  04:00:00,40.516620912,5.96330782477,7.00038165501,0.0,8.34152022915,11.6705166398,1.2112429656,1.1912429656,0.0,0.02
 07/09  05:00:00,42.3555840962,5.90414242281,6.62409812074,0.0,8.80141237637,15.3678112995,13.0739192408,1.54557174377,0.0,11.528347497
 07/09  06:00:00,57.9394974461,6.04554614332,7.74180231551,0.0,18.5082010057,25.6353820695,7.69042043971,1.90257201227,0.0,5.78784842745
 07/09  07:00:00,77.3915833555,6.39749632647,10.386637401,0.0,19.4926561212,41.1001056674,19.5275306889,2.10364129011,0.0,17.4238893987
 07/09  08:00:00,106.3989913,6.83815945712,15.195610927,0.0,26.3286599382,57.9988325916,35.7603747989,0.153804354929,0.0,35.606570444
 07/09  09:00:00,91.0391801163,6.54375986802,15.4041312253,0.0,26.2443270014,42.8153538416,47.5226460081,0.0,18.025,29.4976460081
 07/09  10:00:00,63.4108545441,6.06533304749,12.1291577646,0.0,21.7447113004,23.4437158914,48.2647997996,0.846258005806,18.025,29.3935417938
 07/09  11:00:00,60.0513198067,5.97162081885,11.2655763923,0.0,19.3449162599,23.4437158914,48.5458713956,1.19969830016,18.025,29.3211730955
 07/09  12:00:00,59.9292717749,5.94570683212,11.0274826253,0.0,19.190480192,23.7425572507,37.1471089662,1.56568732071,18.025,17.5564216455
 07/09  13:00:00,60.0243605757,5.94716126919,11.094998319,0.0,19.260583323,23.698576057,41.4330901623,0.0,18.025,23.4080901623
 07/09  14:00:00,60.3803490891,5.97369223161,11.4244562957,0.0,19.260583323,23.698576057,41.4319163473,0.0,18.025,23.4069163473
 07/09  15:00:00,60.183318738,5.9780457127,11.5130226163,0.0,19.260583323,23.4086260847,41.4307842558,0.0,18.025,23.4057842558
 07/09  16:00:00,63.9508828207,5.99236897918,10.8149308831,0.0,19.260583323,27.8781056672,23.8088809336,0.0177256933233,18.025,5.76615524031
 07/09  17:00:00,71.9646689592,6.16738816213,10.0311161746,0.0,18.1807569449,37.5792895564,5.88290468309,0.108784409626,0.0,5.77412027347
 07/09  18:00:00,87.7674384647,6.47550009999,11.6320880088,0.0,32.6059821062,37.0465235296,12.8236564963,1.28209986465,0.0,11.5415566317
 07/09  19:00:00,89.5076283131,6.68311260314,12.9333698114,0.0,36.8143715336,33.066984531,7.38602195769,1.59142529505,0.0,5.79459666264
 07/09  20:00:00,96.5987568382,6.92029363,14.4278153388,0.0,36.43363367,38.8072253906,13.5484303707,1.98110823489,0.0,11.5673221358
 07/09  21:00:00,99.8764723211,6.93681482836,14.3937174203,0.0,36.0963922311,36.7877557581,13.9091016925,2.34020638341,0.0,11.5688953091
 07/09  22:00:00,77.079346436,6.52236587473,11.4467397618,0.0,30.9507766546,20.6087787026,14.7766812714,3.15453725889,0.0,11.6221440125
 07/09  23:00:00,51.1734270635,6.1066831323,8.39148566499,0.0,17.4250845679,11.7056064465,15.6848188439,4.1291792408,0.0,11.5556396031
 07/09  24:00:00,43.4380227757,5.94885016588,6.92269603921,0.0,12.925468867,10.100111941,11.0714318409,5.30389074846,0.0,5.76754109246
 07/10  01:00:00,39.0921090459,5.80339221727,5.60237067892,0.0,10.0992000411,10.047477231,12.1352260819,6.37440805464,0.0,5.76081802725
 07/10  02:00:00,36.3831408652,5.71182919016,4.84452466432,0.0,8.25718729233,10.0299323277,6.42275479689,6.40275479689,0.0,0.02
 07/10  03:00:00,36.0507491921,5.67214775957,4.55181157937,0.0,8.25718729233,10.0299323277,11.4876964131,5.72716811628,0.0,5.76052829681
 07/10  04:00:00,37.3736987763,5.63658006057,4.30361162678,0.0,8.25718729233,11.6354268332,11.3042063671,5.5366344333,0.0,5.76757193383
 07/10  05:00:00,43.4133125941,5.66752256589,4.6162886612,0.0,12.1011305571,15.3678112995,10.7288786894,4.94125128509,0.0,5.78762740427
 07/10  06:00:00,72.2997037998,6.27298175995,9.02038690448,0.0,19.7275818095,37.2640762949,21.6312541084,4.2090550236,0.0,17.4221990848
 07/10  07:00:00,94.773607012,6.71260784238,12.4501022914,0.0,24.3117294858,51.2795993405,20.205565047,2.69895097677,0.0,17.5066140703
 07/10  08:00:00,81.7891881091,6.21749902095,11.236421087,0.0,23.6694662846,40.6342015617,35.4458970003,0.0531318776836,0.0,35.3927651226
 07/10  09:00:00,78.9414190782,6.20479823604,13.409005758,0.0,23.6694662846,35.6302164847,41.5393418846,0.0,18.025,23.5143418846
 07/10  10:00:00,59.6469083535,5.94659245507,11.9696132825,0.0,18.7433767983,22.9618409725,47.3470481964,0.0,18.025,29.3220481964
 07/10  11:00:00,59.497024552,5.93227205449,11.8364963201,0.0,18.7433767983,22.9618409725,41.429554111,0.0,18.025,23.404554111
 07/10  12:00:00,59.9165458557,5.95440194389,12.1904385159,0.0,18.5889407304,23.1597249699,41.4441133869,0.0203784252493,18.025,23.3987349616
 07/10  13:00:00,61.2000067713,6.08733988409,13.0944589783,0.0,18.7433767983,23.2517909448,41.4203469522,0.0,18.025,23.3953469522
 07/10  14:00:00,62.0401526605,6.13938431635,13.882560195,0.0,18.7433767983,23.2517909448,41.4152578784,0.0,18.025,23.3902578784
 07/10  15:00:00,62.7591306945,6.22694745963,14.8039252613,0.0,18.7433767983,22.9618409725,35.5755968079,0.0,18.025,17.5505968079
 07/10  16:00:00,67.1111413198,6.29175635715,14.6398034934,0.0,18.7433767983,27.431320555,23.7922690849,0.0,18.025,5.76726908493
 07/10  17:00:00,81.055598886,6.66372552592,16.0238376976,0.0,17.6635504202,40.6971502883,11.5413968651,0.0,0.0,11.5413968651
 07/10  18:00:00,89.1314092416,6.94828548368,17.3097671865,0.0,27.5259009287,37.3340067412,11.6094175309,0.0,0.0,11.6094175309
 07/10  19:00:00,91.5004946008,7.06873344154,17.2333975266,0.0,33.8341110165,33.3544677425,11.5678957563,0.0,0.0,11.5678957563
 07/10  20:00:00,101.342354693,7.33961861596,18.6502157462,0.0,36.5179666069,38.8247702939,11.6007975855,0.0348886906224,0.0,11.5659088949
 07/10  21:00:00,101.212637357,7.3564481978,18.3662380036,0.0,32.965339924,36.8579353714,11.6874681851,0.0656645534442,0.0,11.6218036317
 07/10  22:00:00,75.3675816411,6.86883191093,14.6723032463,0.0,25.6355707503,20.6438685092,12.1074861215,0.524979833496,0.0,11.582506288
 07/10  23:00:00,51.5584735032,6.38320296208,10.9022601547,0.0,15.0252895274,11.7056064465,6.8006751358,1.02650602832,0.0,5.77416910747
 07/10  24:00:00,44.4330790935,6.17428083648,9.01164528645,0.0,11.6412384099,10.0650221343,7.24700598989,1.4798162299,0.0,5.76718976
 07/11  01:00:00,41.66734077,6.05467031631,7.92632493096,0.0,10.0992000411,10.047477231,7.44505676502,1.68514938883,0.0,5.75990737619
 07/11  02:00:00,38.7727627145,5.94359912767,7.00237873983,0.0,8.25718729233,10.0299323277,1.78427048811,1.76427048811,0.0,0.02
 07/11  03:00:00,38.2217515881,5.88374126443,6.51122422543,0.0,8.25718729233,10.0299323277,7.38545455975,1.62480024339,0.0,5.76065431637
 07/11  04:00:00,39.1585854719,5.81500668148,5.91007543283,0.0,8.25718729233,11.6354268332,8.13500538861,2.36812579026,0.0,5.76687959834
 07/11  05:00:00,44.7959104846,5.81312128004,5.85329068732,0.0,12.1011305571,15.3678112995,14.5949556362,3.04063265126,0.0,11.5543229849
 07/11  06:00:00,73.6392485575,6.41361727281,10.2193087208,0.0,19.7275818095,37.2640762949,14.0231143847,2.40162252802,0.0,11.6214918567
 07/11  07:00:00,96.5930567739,6.88106357856,14.1011054839,0.0,24.3117294858,51.2795993405,24.2901429538,0.956283800378,0.0,23.3338591534
 07/11  08:00:00,84.6353763468,6.43097346456,13.869143112,0.0,23.6694662846,40.6342015617,29.5039352305,0.00953900002949,0.0,29.4943962305
 07/11  09:00:00,81.8271708199,6.41989902931,16.0796625612,0.0,23.6694662846,35.6302164847,47.4141779014,0.0,18.025,29.3891779014
 07/11  10:00:00,63.4030528154,6.23352650665,15.4388294191,0.0,18.7433767983,22.9618409725,41.4862223359,0.0,18.025,23.4612223359
 07/11  11:00:00,64.4121448318,6.32103927133,16.3628515914,0.0,18.7433767983,22.9618409725,41.4305536608,0.0,18.025,23.4055536608
 07/11  12:00:00,66.5438702503,6.45029170034,18.3218782299,0.0,18.5889407304,23.1597249699,41.4225746195,0.0,18.025,23.3975746195
 07/11  13:00:00,65.9172837242,6.43262493609,17.4664545406,0.0,18.7433767983,23.2517909448,41.4188738383,0.0,18.025,23.3938738383
 07/11  14:00:00,68.8037325681,6.61328338841,20.1722444714,0.0,18.7433767983,23.2517909448,41.4175547008,0.0,18.025,23.3925547008
 07/11  15:00:00,69.8932874275,6.71399244987,21.4510399962,0.0,18.7433767983,22.9618409725,41.4162335213,0.0,18.025,23.3912335213
 07/11  16:00:00,72.9999844784,6.71997168071,20.1004283509,0.0,18.7433767983,27.431320555,23.792126095,0.0,18.025,5.76712609502
 07/11  17:00:00,84.3076764424,6.97345002077,18.9661924616,0.0,17.6635504202,40.6971502883,5.78014198735,0.0,0.0,5.78014198735
 07/11  18:00:00,91.912652554,7.2250551283,19.8142474925,0.0,27.5259009287,37.3340067412,11.6084560572,0.0,0.0,11.6084560572
 07/11  19:00:00,95.0878794468,7.37197504114,20.5175448488,0.0,33.8341110165,33.3544677425,11.5681073015,0.0,0.0,11.5681073015
 07/11  20:00:00,103.162640171,7.50993992517,20.3001876528,0.0,36.5179666069,38.8247702939,11.5668120507,0.0,0.0,11.5668120507
 07/11  21:00:00,101.931312725,7.44979928679,18.9915717004,0.0,32.965339924,36.8579353714,11.6652176857,0.0433556745799,0.0,11.6218620112
 07/11  22:00:00,75.5965567792,6.91955265526,14.8505641595,0.0,25.6355707503,20.6438685092,12.3615293631,0.780241935803,0.0,11.5812874273
 07/11  23:00:00,51.8402316092,6.43661292907,11.1306117396,0.0,15.0252895274,11.7056064465,7.25680773937,1.48271207597,0.0,5.77409566341
 07/11  24:00:00,44.6020348631,6.21013004118,9.14475514881,0.0,11.6412384099,10.0650221343,7.7873957087,2.01989465435,0.0,5.76750105435
 07/12  01:00:00,41.5667609822,6.05980492677,7.82061283257,0.0,10.0992000411,10.047477231,8.20150379246,2.44090124769,0.0,5.76060254477
 07/12  02:00:00,38.4169680678,5.92493046806,6.66525371159,0.0,8.25718729233,10.0299323277,9.16559069564,3.40488932925,0.0,5.76070136639
 07/12  03:00:00,37.3079405109,5.81671643615,5.66444147146,0.0,8.25718729233,10.0299323277,5.1197209611,5.0997209611,0.0,0.02
 07/12  04:00:00,37.9747572753,5.72514117061,4.81611592143,0.0,8.25718729233,11.6354268332,12.3742871682,6.60698479121,0.0,5.76730237694
 07/12  05:00:00,43.8482963994,5.73305837629,4.98574380172,0.0,12.1011305571,15.3678112995,17.4830118331,5.92924833516,0.0,11.553763498
 07/12  06:00:00,73.0138355759,6.35822673172,9.64929600543,0.0,19.7275818095,37.2640762949,15.1389330592,3.5172623682,0.0,11.621670691
 07/12  07:00:00,96.3277123642,6.8554765003,13.8613603064,0.0,24.3117294858,51.2795993405,24.3748902232,1.04083794196,0.0,23.3340522813
 07/12  08:00:00,84.7121257826,6.42369128615,13.9531830624,0.0,23.6694662846,40.6342015617,29.5022874474,0.00967716996914,0.0,29.4926102774
 07/12  09:00:00,82.5481462809,6.44258926949,16.7779539351,0.0,23.6694662846,35.6302164847,47.4083011214,0.0,18.025,29.3833011214
 07/12  10:00:00,65.0072078643,6.2874293671,16.9890859069,0.0,18.7433767983,22.9618409725,41.4859653086,0.0,18.025,23.4609653086
 07/12  11:00:00,67.0204181711,6.4383301238,18.853836687,0.0,18.7433767983,22.9618409725,41.4297934365,0.0,18.025,23.4047934365
 07/12  12:00:00,69.0294683297,6.60946625451,20.6483053464,0.0,18.5889407304,23.1597249699,41.4228718436,0.0,18.025,23.3978718436
 07/12  13:00:00,70.7826461712,6.73955554921,22.024889528,0.0,18.7433767983,23.2517909448,41.4190769034,0.0,18.025,23.3940769034
 07/12  14:00:00,72.7827995899,6.88521805532,23.8793798633,0.0,18.7433767983,23.2517909448,41.4176474846,0.0,18.025,23.3926474846
 07/12  15:00:00,72.8811148217,6.94831096685,24.2045518623,0.0,18.7433767983,22.9618409725,41.4162142915,0.0,18.025,23.3912142915
 07/12  16:00:00,77.4505369129,7.01637587169,24.2545782331,0.0,18.7433767983,27.431320555,23.7922317202,0.0,18.025,5.76723172025
 07/12  17:00:00,90.7201052299,7.36129240953,24.9907830086,0.0,17.6635504202,40.6971502883,5.78070869695,0.0,0.0,5.78070869695
 07/12  18:00:00,98.2583110225,7.61369360414,25.7712752032,0.0,27.5259009287,37.3340067412,11.6084321657,0.0,0.0,11.6084321657
 07/12  19:00:00,101.841971704,7.81700359431,26.8266145872,0.0,33.8341110165,33.3544677425,11.5675456188,0.0,0.0,11.5675456188
 07/12  20:00:00,109.918452749,8.02156669712,26.5443791856,0.0,36.5179666069,38.8247702939,11.566795407,0.0,0.0,11.566795407
 07/12  21:00:00,107.747215665,7.94447199299,24.3128114842,0.0,32.965339924,36.8579353714,11.6216988288,0.0,0.0,11.6216988288
 07/12  22:00:00,80.6423741203,7.37115330326,19.4447878681,0.0,25.6355707503,20.6438685092,11.5816373421,0.0,0.0,11.5816373421
 07/12  23:00:00,56.3799587345,6.85252670789,15.2544288854,0.0,15.0252895274,11.7056064465,5.77407845913,0.0,0.0,5.77407845913
 07/12  24:00:00,48.7848210748,6.59564717091,12.9420273239,0.0,11.6412384099,10.0650221343,5.76748828453,0.0,0.0,5.76748828453
 07/13  01:00:00,45.5384108197,6.42552615593,11.4265437234,0.0,10.0992000411,10.047477231,5.76059511356,0.0,0.0,5.76059511356
 07/13  02:00:00,42.0477394941,6.26399534148,9.95696245534,0.0,8.25718729233,10.0299323277,5.76068542529,0.0,0.0,5.76068542529
 07/13  03:00:00,40.7952819628,6.14590946803,8.82259221191,0.0,8.25718729233,10.0299323277,0.200775674233,0.180775674233,0.0,0.02
 07/13  04:00:00,41.6286534508,6.06626170555,8.12889457458,0.0,8.25718729233,11.6354268332,6.21448481405,0.447219737462,0.0,5.76726507658
 07/13  05:00:00,47.3650916031,6.06999060037,8.16561208887,0.0,12.1011305571,15.3678112995,12.2157440274,0.661959721214,0.0,11.5537843062
 07/13  06:00:00,76.2576198715,6.66940721644,12.5819089391,0.0,19.7275818095,37.2640762949,12.1842819244,0.562960287822,0.0,11.6213216366
 07/13  07:00:00,99.4781680146,7.12613743454,16.7411672435,0.0,24.3117294858,51.2795993405,23.3330279247,0.0,0.0,23.3330279247
 07/13  08:00:00,88.7034071881,6.70450446994,17.663659313,0.0,23.6694662846,40.6342015617,29.4913416819,0.0,0.0,29.4913416819
 07/13  09:00:00,88.2628533202,6.75874411007,22.1765119406,0.0,23.6694662846,35.6302164847,47.4124094648,0.0,18.025,29.3874094648
 07/13  10:00:00,71.0917686064,6.61586265829,22.7452180525,0.0,18.7433767983,22.9618409725,41.4851349879,0.0,18.025,23.4601349879
 07/13  11:00:00,73.5907053465,6.7733841167,25.0890729929,0.0,18.7433767983,22.9618409725,41.429471452,0.0,18.025,23.404471452
 07/13  12:00:00,76.8296313786,6.9868367234,28.0711003353,0.0,18.5889407304,23.1597249699,41.4212945465,0.0,18.025,23.3962945465
 07/13  13:00:00,79.7117048563,7.18025522222,30.5132511535,0.0,18.7433767983,23.2517909448,41.4173865841,0.0,18.025,23.3923865841
 07/13  14:00:00,81.8096849162,7.32616502924,32.4653208368,0.0,18.7433767983,23.2517909448,41.415848841,0.0,18.025,23.390848841
 07/13  15:00:00,82.9876456354,7.43638839241,33.8230078331,0.0,18.7433767983,22.9618409725,41.4143083312,0.0,18.025,23.3893083312
 07/13  16:00:00,87.3219033902,7.50493705272,33.6373891366,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/13  17:00:00,100.456943431,7.86280821592,34.2261107043,0.0,17.6635504202,40.6971502883,11.5410015802,0.0,0.0,11.5410015802
 07/13  18:00:00,107.92000103,8.12726527583,34.9194028651,0.0,27.5259009287,37.3340067412,11.6074650228,0.0,0.0,11.6074650228
 07/13  19:00:00,110.794378029,8.30607637094,35.2899555707,0.0,33.8341110165,33.3544677425,11.5678910477,0.0,0.0,11.5678910477
 07/13  20:00:00,118.237491677,8.45147294361,34.4335173194,0.0,36.5179666069,38.8247702939,11.5658483895,0.0,0.0,11.5658483895
 07/13  21:00:00,118.237156279,8.38576384872,32.4774686019,0.0,32.965339924,36.8579353714,11.6206111525,0.0,0.0,11.6206111525
 07/13  22:00:00,85.7735336174,7.68099031127,24.2661173317,0.0,25.6355707503,20.6438685092,11.5813635652,0.0,0.0,11.5813635652
 07/13  23:00:00,58.6340442864,7.03358191037,17.3274633918,0.0,15.0252895274,11.7056064465,5.77410638978,0.0,0.0,5.77410638978
 07/13  24:00:00,51.3614536962,6.80121932915,15.3130907018,0.0,11.6412384099,10.0650221343,5.76714238205,0.0,0.0,5.76714238205
 07/14  01:00:00,50.3736427872,6.74329836325,15.9440056785,0.0,10.0992000411,10.047477231,5.7605138332,0.0,0.0,5.7605138332
 07/14  02:00:00,47.5093393355,6.63425113187,15.0483099935,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/14  03:00:00,45.4549588961,6.50424345496,13.1239362968,0.0,8.25718729233,10.0299323277,5.76059613261,0.0,0.0,5.76059613261
 07/14  04:00:00,46.2258036809,6.42935737225,12.3629520251,0.0,8.25718729233,11.6354268332,5.76675933018,0.0,0.0,5.76675933018
 07/14  05:00:00,52.4323944649,6.45983046234,12.8430813451,0.0,12.1011305571,15.3678112995,11.5537652507,0.0,0.0,11.5537652507
 07/14  06:00:00,81.2593562465,7.05918262291,17.1938783464,0.0,19.7275818095,37.2640762949,11.6204250053,0.0,0.0,11.6204250053
 07/14  07:00:00,104.022870288,7.48292112546,20.9290980072,0.0,24.3117294858,51.2795993405,17.5036785824,0.0,0.0,17.5036785824
 07/14  08:00:00,91.1512421877,6.88518933585,19.9308178424,0.0,23.6694662846,40.6342015617,35.3876393999,0.0,0.0,35.3876393999
 07/14  09:00:00,87.5771290008,6.79703336715,21.4525038429,0.0,23.6694662846,35.6302164847,47.4106912174,0.0,18.025,29.3856912174
 07/14  10:00:00,68.7810333158,6.57361285441,20.476736699,0.0,18.7433767983,22.9618409725,41.4840895101,0.0,18.025,23.4590895101
 07/14  11:00:00,73.1378878522,6.75300706942,24.6566360778,0.0,18.7433767983,22.9618409725,41.4274661546,0.0,18.025,23.4024661546
 07/14  12:00:00,77.9815331091,7.01769768622,29.1921420078,0.0,18.5889407304,23.1597249699,41.4176381794,0.0,18.025,23.3926381794
 07/14  13:00:00,80.7846443204,7.18621236202,31.5802354022,0.0,18.7433767983,23.2517909448,41.4135928385,0.0,18.025,23.3885928385
 07/14  14:00:00,81.5902681373,7.27697675708,32.2950944081,0.0,18.7433767983,23.2517909448,41.4119474841,0.0,18.025,23.3869474841
 07/14  15:00:00,80.7928642274,7.30498623716,31.7596325244,0.0,18.7433767983,22.9618409725,35.5798261588,0.0,18.025,17.5548261588
 07/14  16:00:00,84.1094273843,7.32165759442,30.6081998866,0.0,18.7433767983,27.431320555,23.791966911,0.0,18.025,5.76696691101
 07/14  17:00:00,96.44778186,7.62818334019,30.4515807422,0.0,17.6635504202,40.6971502883,11.5407805618,0.0,0.0,11.5407805618
 07/14  18:00:00,103.577130218,7.87394343423,30.8298635355,0.0,27.5259009287,37.3340067412,11.6074979148,0.0,0.0,11.6074979148
 07/14  19:00:00,105.802142117,8.02449992785,30.5793055006,0.0,33.8341110165,33.3544677425,11.5665992899,0.0,0.0,11.5665992899
 07/14  20:00:00,112.59553713,8.15602189752,29.0870170628,0.0,36.5179666069,38.8247702939,5.79235316943,0.0,0.0,5.79235316943
 07/14  21:00:00,110.794380714,7.99570674513,25.4247600038,0.0,32.965339924,36.8579353714,17.4215725539,0.0,0.0,17.4215725539
 07/14  22:00:00,80.9625029394,7.39030407939,19.7457790208,0.0,25.6355707503,20.6438685092,11.5812448759,0.0,0.0,11.5812448759
 07/14  23:00:00,55.9283575205,6.81861784919,14.8367442812,0.0,15.0252895274,11.7056064465,5.77394660345,0.0,0.0,5.77394660345
 07/14  24:00:00,47.5677265324,6.51095747108,11.8096278925,0.0,11.6412384099,10.0650221343,5.98014339281,0.212881434924,0.0,5.76726195789
 07/15  01:00:00,46.9748678644,6.35045801037,10.178593694,0.0,12.8411359301,10.0650221343,6.71624655828,0.955540846901,0.0,5.76070571138
 07/15  02:00:00,40.8338013132,6.17930486347,8.82772107181,0.0,8.25718729233,10.0299323277,1.06524646685,1.04524646685,0.0,0.02
 07/15  03:00:00,39.8882763775,6.07581220925,7.98568573431,0.0,8.25718729233,10.0299323277,7.02460068472,1.26415885818,0.0,5.76044182654
 07/15  04:00:00,40.9894877989,6.01510881427,7.54088691174,0.0,8.25718729233,11.6354268332,7.10073524578,1.33336091612,0.0,5.76737432966
 07/15  05:00:00,43.278933926,5.99466207697,7.57637513281,0.0,8.71707943955,15.3327214929,6.72471263022,0.950720327751,0.0,5.77399230247
 07/15  06:00:00,59.6389499499,6.20226515657,9.28456877922,0.0,18.5082010057,25.6353820695,6.79835280008,1.0119515558,0.0,5.78640124428
 07/15  07:00:00,79.7151055893,6.61072685026,12.6164074457,0.0,19.4083231844,41.0650158608,17.9109206011,0.489430481009,0.0,17.4214901201
 07/15  08:00:00,110.006796322,7.1139242597,18.5277249749,0.0,26.3286599382,57.9988325916,35.5912237943,0.0,0.0,35.5912237943
 07/15  09:00:00,95.4666749308,6.90401180757,19.3519987152,0.0,26.3286599382,42.8504436482,53.4035387892,0.0,18.025,35.3785387892
 07/15  10:00:00,69.8537399882,6.58849497879,18.0489170465,0.0,21.7447113004,23.4437158914,41.5372901359,0.0,18.025,23.5122901359
 07/15  11:00:00,67.954032915,6.63300764667,18.5666412228,0.0,19.3027497915,23.426170988,47.3372330052,0.0,18.025,29.3122330052
 07/15  12:00:00,69.5420484949,6.75381559923,19.8918805423,0.0,19.1483137236,23.7250123474,41.4150168581,0.0,18.025,23.3900168581
 07/15  13:00:00,72.5773909737,6.90714647997,22.6283471533,0.0,19.3027497915,23.7161209604,35.6353729215,0.0,18.025,17.6103729215
 07/15  14:00:00,73.7022528892,6.99571088746,23.6646476375,0.0,19.3027497915,23.7161209604,41.3624111198,0.0,18.025,23.3374111198
 07/15  15:00:00,73.6803243672,7.03914730307,23.8892334023,0.0,19.3027497915,23.426170988,41.4266701283,0.0,18.025,23.4016701283
 07/15  16:00:00,78.0976635411,7.05977278285,23.8346154567,0.0,19.3027497915,27.8956505705,23.7910671449,0.0,18.025,5.76606714494
 07/15  17:00:00,87.3047942964,7.30705866368,24.1718830819,0.0,18.2229234133,37.5968344597,5.77366944671,0.0,0.0,5.77366944671
 07/15  18:00:00,103.976384749,7.70814154829,26.488997985,0.0,32.690315043,37.0816133363,11.5408529699,0.0,0.0,11.5408529699
 07/15  19:00:00,105.49582403,7.94435604861,27.6603592424,0.0,36.8143715336,33.066984531,5.7937430198,0.0,0.0,5.7937430198
 07/15  20:00:00,110.748219693,8.13418246087,27.4828476029,0.0,36.3493007332,38.7721355839,11.5654855199,0.0,0.0,11.5654855199
 07/15  21:00:00,112.665604246,7.95939540833,24.1568827784,0.0,36.1807251679,36.8228455648,11.5670718153,0.0,0.0,11.5670718153
 07/15  22:00:00,86.3648866797,7.43812028207,19.697159298,0.0,31.0351095914,20.6438685092,11.6210296925,0.0,0.0,11.6210296925
 07/15  23:00:00,59.8708586736,6.97076323426,16.2248677339,0.0,17.4250845679,11.7056064465,11.5543932209,0.0,0.0,11.5543932209
 07/15  24:00:00,51.4899944271,6.74683508924,14.2961240243,0.0,12.8411359301,10.0650221343,5.76735744286,0.0,0.0,5.76735744286
 07/16  01:00:00,49.8668980847,6.57700488097,12.724658806,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/16  02:00:00,43.338906125,6.37858936818,11.0141186166,0.0,8.34152022915,10.0650221343,5.7606290167,0.0,0.0,5.7606290167
 07/16  03:00:00,42.0508604439,6.25295120952,9.85170999817,0.0,8.34152022915,10.0650221343,5.76029329348,0.0,0.0,5.76029329348
 07/16  04:00:00,42.731223638,6.16155473513,9.01675837787,0.0,8.34152022915,11.6705166398,5.76691717176,0.0,0.0,5.76691717176
 07/16  05:00:00,44.6149763884,6.10656897564,8.68109086317,0.0,8.80141237637,15.3678112995,5.7737651932,0.0,0.0,5.7737651932
 07/16  06:00:00,61.0476071772,6.32588792731,10.5696081448,0.0,18.5082010057,25.6353820695,5.78724059142,0.0,0.0,5.78724059142
 07/16  07:00:00,82.0730066639,6.77431995989,14.6913003497,0.0,19.4926561212,41.1001056674,17.4213009821,0.0,0.0,17.4213009821
 07/16  08:00:00,113.960170973,7.34684815193,22.2481858622,0.0,26.3286599382,57.9988325916,35.5898962904,0.0,0.0,35.5898962904
 07/16  09:00:00,101.867455022,7.21520173773,25.561021317,0.0,26.2443270014,42.8153538416,47.5133937888,0.0,18.025,29.4883937888
 07/16  10:00:00,76.9082933832,6.90175332484,24.7902176108,0.0,21.7447113004,23.4437158914,47.4094407544,0.0,18.025,29.3844407544
 07/16  11:00:00,78.1756720288,7.08478318024,28.2767977332,0.0,19.3449162599,23.4437158914,41.4800978169,0.0,18.025,23.4550978169
 07/16  12:00:00,81.9790028399,7.32906833349,31.6938740066,0.0,19.190480192,23.7425572507,41.4270319367,0.0,18.025,23.4020319367
 07/16  13:00:00,84.8246121127,7.51091555161,34.3315165954,0.0,19.260583323,23.698576057,41.4248939548,0.0,18.025,23.3998939548
 07/16  14:00:00,86.2775726105,7.63215875194,35.6632337516,0.0,19.260583323,23.698576057,41.4230086076,0.0,18.025,23.3980086076
 07/16  15:00:00,86.3244318358,7.68869453089,35.9435067056,0.0,19.260583323,23.4086260847,41.4211443863,0.0,18.025,23.3961443863
 07/16  16:00:00,90.737473402,7.73368140629,35.8602244007,0.0,19.260583323,27.8781056672,23.7920981692,0.0,18.025,5.76709816919
 07/16  17:00:00,99.0113109598,7.97211616067,35.2730536958,0.0,18.1807569449,37.5792895564,5.77374357037,0.0,0.0,5.77374357037
 07/16  18:00:00,113.500212306,8.29913012129,35.5412648201,0.0,32.6059821062,37.0465235296,5.78033855911,0.0,0.0,5.78033855911
 07/16  19:00:00,114.048076578,8.47288575887,35.6840841578,0.0,36.8143715336,33.066984531,11.5671095337,0.0,0.0,11.5671095337
 07/16  20:00:00,118.670468105,8.61490140752,34.804959125,0.0,36.43363367,38.8072253906,11.5668567596,0.0,0.0,11.5668567596
 07/16  21:00:00,118.358993258,8.33822244388,29.590875468,0.0,36.0963922311,36.7877557581,5.79351000084,0.0,0.0,5.79351000084
 07/16  22:00:00,88.5952610313,7.61876362946,21.8663202713,0.0,30.9507766546,20.6087787026,17.4210539685,0.0,0.0,17.4210539685
 07/16  23:00:00,60.1795930038,7.01286903632,16.4915023732,0.0,17.4250845679,11.7056064465,11.5542732059,0.0,0.0,11.5542732059
 07/16  24:00:00,50.7273112283,6.70281656205,13.4580407081,0.0,12.925468867,10.100111941,0.02,0.0,0.0,0.02
 07/17  01:00:00,45.0439068105,6.43651689307,10.921059224,0.0,10.0992000411,10.047477231,6.14827825273,0.38762807668,0.0,5.76065017605
 07/17  02:00:00,41.248183366,6.24084141316,9.18056717611,0.0,8.25718729233,10.0299323277,7.07935676911,1.31891483503,0.0,5.76044193408
 07/17  03:00:00,40.100038765,6.11981487619,8.15345192132,0.0,8.25718729233,10.0299323277,1.75685324602,1.73685324602,0.0,0.02
 07/17  04:00:00,40.7014353145,6.01387971299,7.25407082115,0.0,8.25718729233,11.6354268332,8.43968560532,2.6724224755,0.0,5.76726312983
 07/17  05:00:00,46.2682174478,5.99805951834,7.14068983175,0.0,12.1011305571,15.3678112995,14.5144159312,2.96053215855,0.0,11.5538837727
 07/17  06:00:00,74.8657009248,6.5667033201,11.2927261667,0.0,19.7275818095,37.2640762949,13.7570099405,2.13584756349,0.0,11.621162377
 07/17  07:00:00,97.4676145645,6.99624579706,14.8605539073,0.0,24.3117294858,51.2795993405,24.0189297509,0.690229456601,0.0,23.3287002943
 07/17  08:00:00,84.9299155959,6.49873360742,14.0959716568,0.0,23.6694662846,40.6342015617,29.4858415818,0.0,0.0,29.4858415818
 07/17  09:00:00,81.4264629778,6.42874378491,15.6701451928,0.0,23.6694662846,35.6302164847,47.4039382988,0.0,18.025,29.3789382988
 07/17  10:00:00,62.606782586,6.19466107458,14.6814495537,0.0,18.7433767983,22.9618409725,41.4793545696,0.0,18.025,23.4543545696
 07/17  11:00:00,64.0367406479,6.2668617099,16.0416413381,0.0,18.7433767983,22.9618409725,41.4233283922,0.0,18.025,23.3983283922
 07/17  12:00:00,67.2149322152,6.42299724894,19.0202523628,0.0,18.5889407304,23.1597249699,41.4194420792,0.0,18.025,23.3944420792
 07/17  13:00:00,69.9026720809,6.54572304141,21.3387617723,0.0,18.7433767983,23.2517909448,41.4151458993,0.0,18.025,23.3901458993
 07/17  14:00:00,70.5204796698,6.57767535017,21.9246162102,0.0,18.7433767983,23.2517909448,41.4131948403,0.0,18.025,23.3881948403
 07/17  15:00:00,70.5856777738,6.64241827623,22.2150208228,0.0,18.7433767983,22.9618409725,41.4112385732,0.0,18.025,23.3862385732
 07/17  16:00:00,75.8682744823,6.76370419217,22.9250056716,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/17  17:00:00,89.0682413135,7.1169469846,23.5832872766,0.0,17.6635504202,40.6971502883,11.5399854235,0.0,0.0,11.5399854235
 07/17  18:00:00,95.8699353506,7.33308606926,23.6635482984,0.0,27.5259009287,37.3340067412,11.6054949878,0.0,0.0,11.6054949878
 07/17  19:00:00,99.1919653184,7.52024363333,24.4734003456,0.0,33.8341110165,33.3544677425,11.5667737472,0.0,0.0,11.5667737472
 07/17  20:00:00,107.302733377,7.73119536243,24.2190584712,0.0,36.5179666069,38.8247702939,11.564348709,0.0,0.0,11.564348709
 07/17  21:00:00,107.358967908,7.66599176575,22.3190882892,0.0,32.965339924,36.8579353714,11.6207096826,0.0,0.0,11.6207096826
 07/17  22:00:00,78.3257962305,7.0993060094,17.4000899545,0.0,25.6355707503,20.6438685092,11.5800373264,0.0,0.0,11.5800373264
 07/17  23:00:00,53.9022978651,6.58667815069,13.0426354836,0.0,15.0252895274,11.7056064465,5.77381578865,0.0,0.0,5.77381578865
 07/17  24:00:00,46.2109725917,6.34055779016,10.6232825228,0.0,11.6412384099,10.0650221343,5.94016746174,0.173291304274,0.0,5.76687615747
 07/18  01:00:00,42.7809703312,6.16667771596,8.92796318257,0.0,10.0992000411,10.047477231,6.7902683042,1.0297351165,0.0,5.7605331877
 07/18  02:00:00,39.483516934,6.02188555921,7.63486259768,0.0,8.25718729233,10.0299323277,1.70297794999,1.68297794999,0.0,0.02
 07/18  03:00:00,38.2894437959,5.90700582978,6.55566600372,0.0,8.25718729233,10.0299323277,8.62789219821,2.86731747748,0.0,5.76057472073
 07/18  04:00:00,38.666031039,5.79165255668,5.4408950951,0.0,8.25718729233,11.6354268332,11.2548951067,5.48796424112,0.0,5.76693086562
 07/18  05:00:00,43.9044654348,5.75501185973,5.01999315651,0.0,12.1011305571,15.3678112995,12.8594506447,7.0736763664,0.0,5.78577427834
 07/18  06:00:00,72.9193954133,6.36169982556,9.55143193619,0.0,19.7275818095,37.2640762949,21.8955210334,4.47677702724,0.0,17.4187440062
 07/18  07:00:00,95.8921394683,6.82559138047,13.4557462772,0.0,24.3117294858,51.2795993405,18.7778293848,1.27659949913,0.0,17.5012298856
 07/18  08:00:00,83.7958857851,6.37747077401,13.0832107088,0.0,23.6694662846,40.6342015617,35.3888428345,0.00948641594369,0.0,35.3793564185
 07/18  09:00:00,81.3752914447,6.38407710539,15.6636477724,0.0,23.6694662846,35.6302164847,41.5294114866,0.0,18.025,23.5044114866
 07/18  10:00:00,63.3174177502,6.22432047598,15.3624277416,0.0,18.7433767983,22.9618409725,47.3378270795,0.0,18.025,29.3128270795
 07/18  11:00:00,64.8878425853,6.34523061926,16.8143771499,0.0,18.7433767983,22.9618409725,35.5783765157,0.0,18.025,17.5533765157
 07/18  12:00:00,67.2136495553,6.48458656717,18.9573798627,0.0,18.5889407304,23.1597249699,41.4258864231,0.0,18.025,23.4008864231
 07/18  13:00:00,70.0515934,6.64653419864,21.3868765038,0.0,18.7433767983,23.2517909448,41.4237494542,0.0,18.025,23.3987494542
 07/18  14:00:00,73.3195448424,6.85091525525,24.4504466619,0.0,18.7433767983,23.2517909448,41.4216796683,0.0,18.025,23.3966796683
 07/18  15:00:00,74.5901784727,6.98137423158,25.8805707139,0.0,18.7433767983,22.9618409725,41.4196199136,0.0,18.025,23.3946199136
 07/18  16:00:00,78.962600561,7.06080429964,25.7222257982,0.0,18.7433767983,27.431320555,23.7919318921,0.0,18.025,5.76693189206
 07/18  17:00:00,92.0036517853,7.39775317145,26.2378938508,0.0,17.6635504202,40.6971502883,5.7800997882,0.0,0.0,5.7800997882
 07/18  18:00:00,100.960031763,7.7225399496,28.3641924185,0.0,27.5259009287,37.3340067412,17.3982357364,0.0,0.0,17.3982357364
 07/18  19:00:00,104.81073987,7.94696362217,29.6654608638,0.0,33.8341110165,33.3544677425,5.79323072499,0.0,0.0,5.79323072499
 07/18  20:00:00,112.028846969,8.1044787815,28.5718932683,0.0,36.5179666069,38.8247702939,11.5643770424,0.0,0.0,11.5643770424
 07/18  21:00:00,110.884914309,7.9912686541,25.519764444,0.0,32.965339924,36.8579353714,17.0088414942,0.0,0.0,17.0088414942
 07/18  22:00:00,81.525295193,7.4182902496,20.2806129177,0.0,25.6355707503,20.6438685092,6.20897232739,0.0,0.0,6.20897232739
 07/18  23:00:00,58.0716510544,6.96255221688,16.8361164719,0.0,15.0252895274,11.7056064465,11.52734713,0.0,0.0,11.52734713
 07/18  24:00:00,51.2301733876,6.7597468757,15.2232985507,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/19  01:00:00,47.9391416322,6.59193024544,13.6608845987,0.0,10.0992000411,10.047477231,5.76045752718,0.0,0.0,5.76045752718
 07/19  02:00:00,44.4677885431,6.43653904436,12.2044788735,0.0,8.25718729233,10.0299323277,5.75986209119,0.0,0.0,5.75986209119
 07/19  03:00:00,43.276490636,6.32818374249,11.1215395086,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/19  04:00:00,43.9646540013,6.24665469469,10.2845199045,0.0,8.25718729233,11.6354268332,5.76716279678,0.0,0.0,5.76716279678
 07/19  05:00:00,49.695461407,6.2481279589,10.3178749997,0.0,12.1011305571,15.3678112995,11.5536182319,0.0,0.0,11.5536182319
 07/19  06:00:00,78.2278119347,6.81440762174,14.4071504348,0.0,19.7275818095,37.2640762949,11.6201669532,0.0,0.0,11.6201669532
 07/19  07:00:00,101.822545641,7.29447221512,18.9172796501,0.0,24.3117294858,51.2795993405,23.328267237,0.0,0.0,23.328267237
 07/19  08:00:00,91.5330090445,6.85715055969,20.3406626192,0.0,23.6694662846,40.6342015617,29.4841481348,0.0,0.0,29.4841481348
 07/19  09:00:00,90.0916960132,6.87300769313,23.8911242866,0.0,23.6694662846,35.6302164847,47.3990610364,0.0,18.025,29.3740610364
 07/19  10:00:00,74.2261380077,6.77926178569,25.716213293,0.0,18.7433767983,22.9618409725,41.4802728068,0.0,18.025,23.4552728068
 07/19  11:00:00,77.5681250924,6.98609025663,28.8538032651,0.0,18.7433767983,22.9618409725,41.4246130126,0.0,18.025,23.3996130126
 07/19  12:00:00,80.3245100235,7.19626780721,31.3565635462,0.0,18.5889407304,23.1597249699,41.415890824,0.0,18.025,23.390890824
 07/19  13:00:00,83.7515173405,7.41174776191,34.3215866924,0.0,18.7433767983,23.2517909448,41.4113840382,0.0,18.025,23.3863840382
 07/19  14:00:00,86.7423091382,7.60630037498,37.1178250586,0.0,18.7433767983,23.2517909448,41.4092357261,0.0,18.025,23.3842357261
 07/19  15:00:00,87.4294695823,7.71618382109,37.9850532074,0.0,18.7433767983,22.9618409725,35.5762716397,0.0,18.025,17.5512716397
 07/19  16:00:00,91.9986773453,7.80546769864,38.0136539764,0.0,18.7433767983,27.431320555,23.7913652037,0.0,18.025,5.76636520375
 07/19  17:00:00,104.846137291,8.15682603999,38.3213148245,0.0,17.6635504202,40.6971502883,11.5401231353,0.0,0.0,11.5401231353
 07/19  18:00:00,111.469785584,8.37715480583,38.2193461721,0.0,27.5259009287,37.3340067412,11.6058381532,0.0,0.0,11.6058381532
 07/19  19:00:00,114.725206685,8.57256706273,38.9543318976,0.0,33.8341110165,33.3544677425,11.5651469256,0.0,0.0,11.5651469256
 07/19  20:00:00,122.61176072,8.77648547324,38.4828050962,0.0,36.5179666069,38.8247702939,5.79241102515,0.0,0.0,5.79241102515
 07/19  21:00:00,121.671516515,8.6663886031,35.6312557311,0.0,32.965339924,36.8579353714,17.4186268188,0.0,0.0,17.4186268188
 07/19  22:00:00,90.503884965,7.99291463675,28.6845826226,0.0,25.6355707503,20.6438685092,11.5799162772,0.0,0.0,11.5799162772
 07/19  23:00:00,62.7842113773,7.32851375512,21.1827200487,0.0,15.0252895274,11.7056064465,5.77372702672,0.0,0.0,5.77372702672
 07/19  24:00:00,53.5579599589,6.99216079014,17.3186724261,0.0,11.6412384099,10.0650221343,5.76704504661,0.0,0.0,5.76704504661
 07/20  01:00:00,49.7480129468,6.78164005634,15.2800498744,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
