Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 07/20  02:00:00,45.6787921144,6.57724862785,13.274777054,0.0,8.25718729233,10.0299323277,5.76035078957,0.0,0.0,5.76035078957
 07/20  03:00:00,44.2047176208,6.44139670843,11.9365524985,0.0,8.25718729233,10.0299323277,5.76037734213,0.0,0.0,5.76037734213
 07/20  04:00:00,45.0076521121,6.35637058571,11.2178043911,0.0,8.25718729233,11.6354268332,5.76692346212,0.0,0.0,5.76692346212
 07/20  05:00:00,51.8483624903,6.42347737282,12.2954347795,0.0,12.1011305571,15.3678112995,5.78561361457,0.0,0.0,5.78561361457
 07/20  06:00:00,81.1376655335,7.03956085297,17.0918540276,0.0,19.7275818095,37.2640762949,17.419714453,0.0,0.0,17.419714453
 07/20  07:00:00,104.131970803,7.47235926108,21.0488332982,0.0,24.3117294858,51.2795993405,17.5001591258,0.0,0.0,17.5001591258
 07/20  08:00:00,92.6554298639,6.94316141295,21.3770790589,0.0,23.6694662846,40.6342015617,29.4838788665,0.0,0.0,29.4838788665
 07/20  09:00:00,89.3273853784,6.86012670285,23.1397031819,0.0,23.6694662846,35.6302164847,47.3971012237,0.0,18.025,29.3721012237
 07/20  10:00:00,70.6862846594,6.65700209229,22.2986210868,0.0,18.7433767983,22.9618409725,41.4784376184,0.0,18.025,23.4534376184
 07/20  11:00:00,72.9822230853,6.79274088527,24.4612535017,0.0,18.7433767983,22.9618409725,41.4219053957,0.0,18.025,23.3969053957
 07/20  12:00:00,75.6834019517,6.95840481181,26.9533212898,0.0,18.5889407304,23.1597249699,41.419359038,0.0,18.025,23.394359038
 07/20  13:00:00,77.6357645746,7.09873158353,28.5188544402,0.0,18.7433767983,23.2517909448,41.4170949572,0.0,18.025,23.3920949572
 07/20  14:00:00,78.1304698985,7.16978862081,28.9425019742,0.0,18.7433767983,23.2517909448,41.4148480648,0.0,18.025,23.3898480648
 07/20  15:00:00,78.036597672,7.22032583209,29.0880418066,0.0,18.7433767983,22.9618409725,41.4126009893,0.0,18.025,23.3876009893
 07/20  16:00:00,81.6273306511,7.24565698529,28.2021109578,0.0,18.7433767983,27.431320555,23.7918099301,0.0,18.025,5.76680993012
 07/20  17:00:00,93.0293811513,7.4869351151,27.1744494624,0.0,17.6635504202,40.6971502883,5.78015001646,0.0,0.0,5.78015001646
 07/20  18:00:00,100.09176346,7.7089134106,27.5095694207,0.0,27.5259009287,37.3340067412,11.6065543082,0.0,0.0,11.6065543082
 07/20  19:00:00,102.094389292,7.8291991316,27.0668822617,0.0,33.8341110165,33.3544677425,11.5660028543,0.0,0.0,11.5660028543
 07/20  20:00:00,108.343258491,7.92009847868,25.0706976202,0.0,36.5179666069,38.8247702939,11.5660502079,0.0,0.0,11.5660502079
 07/20  21:00:00,107.399961013,7.77853027273,22.247568333,0.0,32.965339924,36.8579353714,11.618808863,0.0,0.0,11.618808863
 07/20  22:00:00,78.3476638016,7.19655125602,17.3247312308,0.0,25.6355707503,20.6438685092,11.5798550739,0.0,0.0,11.5798550739
 07/20  23:00:00,54.485588562,6.70671319919,13.5059012646,0.0,15.0252895274,11.7056064465,5.77360899479,0.0,0.0,5.77360899479
 07/20  24:00:00,46.915355772,6.45365367669,11.2145781082,0.0,11.6412384099,10.0650221343,6.14177195377,0.375093960413,0.0,5.76667799336
 07/21  01:00:00,43.3857118825,6.26091082514,9.43847706572,0.0,10.0992000411,10.047477231,7.05390385062,1.29343464845,0.0,5.76046920216
 07/21  02:00:00,40.330529356,6.12959244245,8.37417391432,0.0,8.25718729233,10.0299323277,1.48548755154,1.46548755154,0.0,0.02
 07/21  03:00:00,39.5853323971,6.04698174572,7.71158548673,0.0,8.25718729233,10.0299323277,7.19826727779,1.43776957844,0.0,5.76049769935
 07/21  04:00:00,40.4651616981,5.96896462837,7.06272176879,0.0,8.25718729233,11.6354268332,7.57925765171,1.81311709176,0.0,5.76614055994
 07/21  05:00:00,46.2653298539,5.97613328744,7.15974940844,0.0,12.1011305571,15.3678112995,7.83113867861,2.04447597339,0.0,5.78666270522
 07/21  06:00:00,74.5659082919,6.51807668355,11.0415932811,0.0,19.7275818095,37.2640762949,19.3504647256,1.93393392176,0.0,17.4165308038
 07/21  07:00:00,97.1465256109,6.95692862003,14.5788265789,0.0,24.3117294858,51.2795993405,18.6769200627,1.17663348101,0.0,17.5002865817
 07/21  08:00:00,85.1479380036,6.50238423165,14.310371542,0.0,23.6694662846,40.6342015617,35.3733615005,0.0,0.0,35.3733615005
 07/21  09:00:00,82.9555859734,6.51739725542,17.1106378779,0.0,23.6694662846,35.6302164847,41.5274238372,0.0,18.025,23.5024238372
 07/21  10:00:00,64.5480955945,6.32550556433,16.4919322411,0.0,18.7433767983,22.9618409725,47.3362571978,0.0,18.025,29.3112571978
 07/21  11:00:00,65.2398608091,6.37273742474,17.1388964402,0.0,18.7433767983,22.9618409725,35.5775060707,0.0,18.025,17.5525060707
 07/21  12:00:00,65.8084659233,6.39649264499,17.6402986275,0.0,18.5889407304,23.1597249699,41.4232413529,0.0,18.025,23.3982413529
 07/21  13:00:00,66.8779551384,6.47625460153,18.3835254024,0.0,18.7433767983,23.2517909448,41.4208491972,0.0,18.025,23.3958491972
 07/21  14:00:00,68.1081657958,6.54048217838,19.5495081599,0.0,18.7433767983,23.2517909448,41.418502538,0.0,18.025,23.393502538
 07/21  15:00:00,69.3212213652,6.65984192738,20.9331532542,0.0,18.7433767983,22.9618409725,41.4161624808,0.0,18.025,23.3911624808
 07/21  16:00:00,73.9911264969,6.73391508196,21.0776484822,0.0,18.7433767983,27.431320555,23.7918315411,0.0,18.025,5.76683154109
 07/21  17:00:00,85.2781543225,6.9954998842,19.9146614205,0.0,17.6635504202,40.6971502883,5.779984852,0.0,0.0,5.779984852
 07/21  18:00:00,91.923742279,7.21476135453,19.8357046283,0.0,27.5259009287,37.3340067412,11.6059951073,0.0,0.0,11.6059951073
 07/21  19:00:00,95.170129091,7.37707842717,20.5947496991,0.0,33.8341110165,33.3544677425,11.5653209725,0.0,0.0,11.5653209725
 07/21  20:00:00,104.226704906,7.58726851583,21.286978081,0.0,36.5179666069,38.8247702939,11.5647341854,0.0,0.0,11.5647341854
 07/21  21:00:00,104.524682786,7.49978759335,19.6510401161,0.0,32.965339924,36.8579353714,11.6664146977,0.0467441896866,0.0,11.619670508
 07/21  22:00:00,76.0270462354,6.95769734949,15.2429743587,0.0,25.6355707503,20.6438685092,12.0437558649,0.464120942765,0.0,11.5796349221
 07/21  23:00:00,52.1526062487,6.47010541528,11.40952934,0.0,15.0252895274,11.7056064465,7.05452724793,1.28093080371,0.0,5.77359644422
 07/21  24:00:00,45.105382506,6.26054285019,9.59771897272,0.0,11.6412384099,10.0650221343,7.22953618682,1.4624278579,0.0,5.76710832892
 07/22  01:00:00,45.207382661,6.15564199305,8.60593781232,0.0,12.8411359301,10.0650221343,7.44670953664,1.68654629717,0.0,5.76016323946
 07/22  02:00:00,38.8168556894,5.96875280116,7.02133937572,0.0,8.25718729233,10.0299323277,8.57292037337,2.81273653692,0.0,5.76018383645
 07/22  03:00:00,37.6752930726,5.8561392524,5.99239278667,0.0,8.25718729233,10.0299323277,4.43538336086,4.41538336086,0.0,0.02
 07/22  04:00:00,38.5355804778,5.77995126255,5.32215701758,0.0,8.25718729233,11.6354268332,11.3367644779,5.56978674918,0.0,5.76697772872
 07/22  05:00:00,40.7073118952,5.75129882152,5.24814012505,0.0,8.71707943955,15.3327214929,10.3573500336,4.58411859839,0.0,5.77323143517
 07/22  06:00:00,57.0374510217,5.95057953427,6.93478454477,0.0,18.5082010057,25.6353820695,14.7104941161,3.15716589286,0.0,11.5533282232
 07/22  07:00:00,77.083978079,6.37063716694,10.2254309621,0.0,19.4083231844,41.0650158608,13.5707334902,1.95187362138,0.0,11.6188598689
 07/22  08:00:00,107.776050043,6.92722200608,16.4837540629,0.0,26.3286599382,57.9988325916,37.9276850906,0.0,0.0,37.9276850906
 07/22  09:00:00,93.711255773,6.73465965117,17.7659853364,0.0,26.3286599382,42.8504436482,51.0637103774,0.0,18.025,33.0387103774
 07/22  10:00:00,68.2390186194,6.42165535705,16.6010729273,0.0,21.7447113004,23.4437158914,41.531692277,0.0,18.025,23.506692277
 07/22  11:00:00,67.8178710017,6.53193492674,18.5315803938,0.0,19.3027497915,23.426170988,47.3310286975,0.0,18.025,29.3060286975
 07/22  12:00:00,69.9834236202,6.678306614,20.408783143,0.0,19.1483137236,23.7250123474,41.4110638229,0.0,18.025,23.3860638229
 07/22  13:00:00,72.0355827848,6.80531306968,22.1883903353,0.0,19.3027497915,23.7161209604,35.5669066424,0.0,18.025,17.5419066424
 07/22  14:00:00,72.892931761,6.89552400546,22.9555324633,0.0,19.3027497915,23.7161209604,41.423155666,0.0,18.025,23.398155666
 07/22  15:00:00,73.6615099945,6.98012994863,23.9294550526,0.0,19.3027497915,23.426170988,41.420702437,0.0,18.025,23.395702437
 07/22  16:00:00,77.2609611208,6.99487523923,23.0628270826,0.0,19.3027497915,27.8956505705,23.791771893,0.0,18.025,5.76677189302
 07/22  17:00:00,84.8888559072,7.16994289127,21.893083167,0.0,18.2229234133,37.5968344597,5.77322739487,0.0,0.0,5.77322739487
 07/22  18:00:00,100.244523399,7.50060993507,22.9646974137,0.0,32.690315043,37.0816133363,5.78006871237,0.0,0.0,5.78006871237
 07/22  19:00:00,101.874301137,7.70555809703,24.2776707893,0.0,36.8143715336,33.066984531,11.5656000767,0.0,0.0,11.5656000767
 07/22  20:00:00,107.669345332,7.89661803281,24.6415744978,0.0,36.3493007332,38.7721355839,11.5647409472,0.0,0.0,11.5647409472
 07/22  21:00:00,110.537050129,7.76993113405,22.2178332529,0.0,36.1807251679,36.8228455648,11.5644402957,0.0,0.0,11.5644402957
 07/22  22:00:00,84.1261002969,7.23781164226,17.6587387672,0.0,31.0351095914,20.6438685092,11.6192742743,0.0,0.0,11.6192742743
 07/22  23:00:00,56.824290224,6.71481473417,13.4342816663,0.0,17.4250845679,11.7056064465,11.6973736661,0.143952054494,0.0,11.5534216116
 07/22  24:00:00,47.8057233952,6.4452288148,10.9134798157,0.0,12.8411359301,10.0650221343,1.20581307272,1.18581307272,0.0,0.02
 07/23  01:00:00,46.2588497264,6.27802904676,9.41559892066,0.0,12.925468867,10.100111941,7.4007283723,1.64037738068,0.0,5.76035099162
 07/23  02:00:00,40.1280159289,6.10474321216,8.07708711908,0.0,8.34152022915,10.0650221343,7.54128655118,1.78092664285,0.0,5.76035990833
 07/23  03:00:00,39.1484941029,5.99725703089,7.20505413613,0.0,8.34152022915,10.0650221343,1.96744034647,1.94744034647,0.0,0.02
 07/23  04:00:00,39.8168292265,5.89991953806,6.36401831716,0.0,8.34152022915,11.6705166398,9.10155435025,3.33463199819,0.0,5.76692235206
 07/23  05:00:00,43.1358010724,5.80646599336,5.61804195123,0.0,8.80141237637,15.3678112995,10.5597063207,4.78626745415,0.0,5.77343886652
 07/23  06:00:00,57.1450649399,5.97598354074,7.01700054933,0.0,18.5082010057,25.6353820695,15.5258781487,3.97368455122,0.0,11.5521935975
 07/23  07:00:00,78.0577186656,6.44861236321,11.0017795148,0.0,19.4926561212,41.1001056674,12.6741278407,1.05592835593,0.0,11.6181994847
 07/23  08:00:00,109.171976747,7.02164018958,17.7852749702,0.0,26.3286599382,57.9988325916,41.5110579618,0.0100229353532,0.0,41.5010350264
 07/23  09:00:00,95.7278339004,6.84623931235,19.7904138157,0.0,26.2443270014,42.8153538416,47.4987784197,0.0,18.025,29.4737784197
 07/23  10:00:00,70.6075991703,6.53444925513,18.8568628822,0.0,21.7447113004,23.4437158914,47.4027533591,0.0,18.025,29.3777533591
 07/23  11:00:00,70.1365904138,6.65716358012,20.6653636242,0.0,19.3449162599,23.4437158914,41.4756966516,0.0,18.025,23.4506966516
 07/23  12:00:00,72.3334407349,6.83324543471,22.5441546274,0.0,19.190480192,23.7425572507,41.41365875,0.0,18.025,23.38865875
 07/23  13:00:00,74.1139157919,6.96481956008,24.1669313669,0.0,19.260583323,23.698576057,41.4086366662,0.0,18.025,23.3836366662
 07/23  14:00:00,75.4907411619,7.07862916079,25.429946114,0.0,19.260583323,23.698576057,38.5597143768,0.0,18.025,20.5347143768
 07/23  15:00:00,75.2953045636,7.1161658961,25.4869262829,0.0,19.260583323,23.4086260847,38.4258197301,0.0,18.025,20.4008197301
 07/23  16:00:00,79.2803741935,7.13060330843,25.0062318305,0.0,19.260583323,27.8781056672,23.7904620362,0.0,18.025,5.76546203615
 07/23  17:00:00,87.8342962361,7.34268230919,24.7255015478,0.0,18.1807569449,37.5792895564,5.77325435728,0.0,0.0,5.77325435728
 07/23  18:00:00,103.061118248,7.66234355833,25.7389856374,0.0,32.6059821062,37.0465235296,11.5385531593,0.0,0.0,11.5385531593
 07/23  19:00:00,103.525783836,7.79916891727,25.8355503975,0.0,36.8143715336,33.066984531,5.79304434263,0.0,0.0,5.79304434263
 07/23  20:00:00,108.751189374,7.95940487856,25.541215401,0.0,36.43363367,38.8072253906,11.563930953,0.0,0.0,11.563930953
 07/23  21:00:00,111.668807122,7.84596093484,23.3929862745,0.0,36.0963922311,36.7877557581,11.5660451421,0.0,0.0,11.5660451421
 07/23  22:00:00,85.1283989726,7.32170568028,18.6965744719,0.0,30.9507766546,20.6087787026,11.6187808833,0.0,0.0,11.6187808833
 07/23  23:00:00,57.9906646182,6.80986752371,14.505607128,0.0,17.4250845679,11.7056064465,11.5531783162,0.0,0.0,11.5531783162
 07/23  24:00:00,49.6130544119,6.58581110599,12.4608075534,0.0,12.925468867,10.100111941,5.76680882827,0.0,0.0,5.76680882827
 07/24  01:00:00,44.8534565606,6.39492177402,10.772219982,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/24  02:00:00,41.5653070631,6.24581925339,9.49272721125,0.0,8.25718729233,10.0299323277,5.76016598735,0.0,0.0,5.76016598735
 07/24  03:00:00,40.5386465396,6.14364265674,8.56824422008,0.0,8.25718729233,10.0299323277,5.87160068575,0.111436108866,0.0,5.76016457689
 07/24  04:00:00,41.451559685,6.07026112106,7.94783241245,0.0,8.25718729233,11.6354268332,0.397353976532,0.377353976532,0.0,0.02
 07/24  05:00:00,49.0421306915,6.06988646771,7.95880996705,0.0,12.1011305571,15.3678112995,12.1503894017,0.597380146362,0.0,11.5530092554
 07/24  06:00:00,75.3111276054,6.60076718249,11.7041426264,0.0,19.7275818095,37.2640762949,12.3441273597,0.726403913911,0.0,11.6177234458
 07/24  07:00:00,98.0589038294,7.03835635761,15.4098079554,0.0,24.3117294858,51.2795993405,23.410427478,0.086514617846,0.0,23.3239128602
 07/24  08:00:00,86.3391557907,6.60095509693,15.4030401027,0.0,23.6694662846,40.6342015617,29.4889612322,0.0103825373119,0.0,29.4785786949
 07/24  09:00:00,84.8097081809,6.62171186214,18.860457869,0.0,23.6694662846,35.6302164847,47.3962939201,0.0,18.025,29.3712939201
 07/24  10:00:00,67.6024718946,6.47399539646,19.3978316332,0.0,18.7433767983,22.9618409725,41.4758860617,0.0,18.025,23.4508860617
 07/24  11:00:00,70.2442832975,6.62953533086,21.8865287357,0.0,18.7433767983,22.9618409725,41.4216958895,0.0,18.025,23.3966958895
 07/24  12:00:00,73.3286005792,6.82722656758,24.7297075144,0.0,18.5889407304,23.1597249699,41.4125689734,0.0,18.025,23.3875689734
 07/24  13:00:00,75.9693188086,6.99768827976,26.9534594586,0.0,18.7433767983,23.2517909448,41.4076274755,0.0,18.025,23.3826274755
 07/24  14:00:00,78.1010240054,7.13555009443,28.947302132,0.0,18.7433767983,23.2517909448,35.5655034658,0.0,18.025,17.5405034658
 07/24  15:00:00,79.0110743743,7.23181599824,30.0510408534,0.0,18.7433767983,22.9618409725,41.4219284948,0.0,18.025,23.3969284948
 07/24  16:00:00,83.677472784,7.30750050104,30.1904260495,0.0,18.7433767983,27.431320555,23.7916655285,0.0,18.025,5.76666552849
 07/24  17:00:00,96.4208315031,7.62482923889,30.4280239627,0.0,17.6635504202,40.6971502883,5.77977267105,0.0,0.0,5.77977267105
 07/24  18:00:00,103.724087369,7.86909337473,30.98174224,0.0,27.5259009287,37.3340067412,17.398052917,0.0,0.0,17.398052917
 07/24  19:00:00,106.606193809,8.03573707936,31.3721736633,0.0,33.8341110165,33.3544677425,5.79180954971,0.0,0.0,5.79180954971
 07/24  20:00:00,114.499751549,8.20565596051,30.9416541711,0.0,36.5179666069,38.8247702939,11.5655204814,0.0,0.0,11.5655204814
 07/24  21:00:00,115.007457181,8.17421854383,29.4594032871,0.0,32.965339924,36.8579353714,17.4180993834,0.0,0.0,17.4180993834
 07/24  22:00:00,85.982375896,7.62712147684,24.5288963208,0.0,25.6355707503,20.6438685092,11.5793506835,0.0,0.0,11.5793506835
 07/24  23:00:00,61.3135712889,7.12029007829,19.920318835,0.0,15.0252895274,11.7056064465,5.77343668201,0.0,0.0,5.77343668201
 07/24  24:00:00,53.4551689959,6.88377144791,17.3242846309,0.0,11.6412384099,10.0650221343,5.76691407444,0.0,0.0,5.76691407444
 07/25  01:00:00,49.7963367098,6.72153280962,15.3884905081,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 07/25  02:00:00,46.1290764553,6.57101925749,13.7312981427,0.0,8.25718729233,10.0299323277,5.76032306497,0.0,0.0,5.76032306497
 07/25  03:00:00,44.5999630913,6.45251107886,12.3206946356,0.0,8.25718729233,10.0299323277,5.75992788482,0.0,0.0,5.75992788482
 07/25  04:00:00,45.2003435867,6.36284817994,11.4040318397,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 07/25  05:00:00,52.9343446873,6.37165765352,11.5492561454,0.0,12.1011305571,15.3678112995,11.5530295758,0.0,0.0,11.5530295758
 07/25  06:00:00,79.6984084576,6.94650914968,15.7456897163,0.0,19.7275818095,37.2640762949,11.6188237389,0.0,0.0,11.6188237389
 07/25  07:00:00,103.0198801,7.40592086238,20.00322813,0.0,24.3117294858,51.2795993405,23.3225712298,0.0,0.0,23.3225712298
 07/25  08:00:00,91.3482782109,6.8821353031,20.1309886321,0.0,23.6694662846,40.6342015617,29.4756150059,0.0,0.0,29.4756150059
 07/25  09:00:00,89.2272390595,6.87116985877,23.0285347207,0.0,23.6694662846,35.6302164847,47.3944294169,0.0,18.025,29.3694294169
 07/25  10:00:00,68.3682565795,6.52787346763,20.1097426922,0.0,18.7433767983,22.9618409725,41.4753360505,0.0,18.025,23.4503360505
 07/25  11:00:00,67.7843813686,6.49289396362,19.5632707207,0.0,18.7433767983,22.9618409725,41.4196832949,0.0,18.025,23.3946832949
 07/25  12:00:00,68.0193144894,6.48026872648,19.7673803464,0.0,18.5889407304,23.1597249699,41.412850057,0.0,18.025,23.387850057
 07/25  13:00:00,69.9846142129,6.55573325253,21.4107114178,0.0,18.7433767983,23.2517909448,41.4054371772,0.0,18.025,23.3804371772
 07/25  14:00:00,72.8577819716,6.68614248856,24.1534727057,0.0,18.7433767983,23.2517909448,35.5776986748,0.0,18.025,17.5526986748
 07/25  15:00:00,75.4506926919,6.88569447434,26.8367836357,0.0,18.7433767983,22.9618409725,41.4195397351,0.0,18.025,23.3945397351
 07/25  16:00:00,81.1892172315,7.0296862249,27.979983588,0.0,18.7433767983,27.431320555,23.7914911357,0.0,18.025,5.76649113575
 07/25  17:00:00,94.7021226689,7.41854395038,28.9156030076,0.0,17.6635504202,40.6971502883,5.77948092236,0.0,0.0,5.77948092236
 07/25  18:00:00,101.691921177,7.67201278404,29.1466599019,0.0,27.5259009287,37.3340067412,17.3955665523,0.0,0.0,17.3955665523
 07/25  19:00:00,104.546494781,7.84999415867,29.4982226703,0.0,33.8341110165,33.3544677425,5.79125688892,0.0,0.0,5.79125688892
 07/25  20:00:00,112.923328712,8.08688294287,29.4840093821,0.0,36.5179666069,38.8247702939,11.5643578592,0.0,0.0,11.5643578592
 07/25  21:00:00,113.135190025,8.05705122405,27.7043105921,0.0,32.965339924,36.8579353714,17.4172328048,0.0,0.0,17.4172328048
 07/25  22:00:00,83.4080698617,7.47682636083,22.104891407,0.0,25.6355707503,20.6438685092,5.79917946492,0.0,0.0,5.79917946492
 07/25  23:00:00,58.8411546465,6.97480793039,17.5933867403,0.0,15.0252895274,11.7056064465,11.5266417688,0.0,0.0,11.5266417688
 07/25  24:00:00,51.1207738224,6.72515776798,15.1485062428,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 07/26  01:00:00,47.7822563848,6.56161336011,13.534329903,0.0,10.0992000411,10.047477231,5.7601094437,0.0,0.0,5.7601094437
 07/26  02:00:00,44.504409019,6.4246974898,12.2529540856,0.0,8.25718729233,10.0299323277,5.76016147312,0.0,0.0,5.76016147312
 07/26  03:00:00,43.2221026992,6.31477963525,11.0805686572,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 07/26  04:00:00,43.5249110679,6.20535515857,9.88609432285,0.0,8.25718729233,11.6354268332,5.76681848889,0.0,0.0,5.76681848889
 07/26  05:00:00,51.3480081317,6.21990922739,10.1146713349,0.0,12.1011305571,15.3678112995,11.552622242,0.0,0.0,11.552622242
 07/26  06:00:00,78.8216336211,6.84986777905,14.9655652567,0.0,19.7275818095,37.2640762949,11.6182031104,0.0,0.0,11.6182031104
 07/26  07:00:00,102.823818353,7.36553478804,19.8475607657,0.0,24.3117294858,51.2795993405,23.3224884881,0.0,0.0,23.3224884881
 07/26  08:00:00,93.8088864353,6.94137333632,22.5323644943,0.0,23.6694662846,40.6342015617,29.4759305797,0.0,0.0,29.4759305797
 07/26  09:00:00,94.2609571348,7.0508990079,27.8825285109,0.0,23.6694662846,35.6302164847,47.3964358576,0.0,18.025,29.3714358576
 07/26  10:00:00,75.5857986877,6.85720167619,26.9979596257,0.0,18.7433767983,22.9618409725,41.4744860614,0.0,18.025,23.4494860614
 07/26  11:00:00,74.9707291384,6.8578888798,26.3846261354,0.0,18.7433767983,22.9618409725,41.4178887733,0.0,18.025,23.3928887733
 07/26  12:00:00,75.2098356549,6.85762756096,26.5805425293,0.0,18.5889407304,23.1597249699,40.4441169108,0.0,18.025,22.4191169108
 07/26  13:00:00,77.4048415739,7.00900887189,28.3776683506,0.0,18.7433767983,23.2517909448,36.5424974345,0.0,18.025,18.5174974345
 07/26  14:00:00,80.1331199293,7.17197555653,30.9429820469,0.0,18.7433767983,23.2517909448,41.4186182909,0.0,18.025,23.3936182909
 07/26  15:00:00,80.4920676278,7.26193721467,31.5019171803,0.0,18.7433767983,22.9618409725,41.4158549704,0.0,18.025,23.3908549704
 07/26  16:00:00,83.1317391151,7.24025661339,29.7119331117,0.0,18.7433767983,27.431320555,23.7914793572,0.0,18.025,5.76647935718
 07/26  17:00:00,95.0933296109,7.52188364956,29.2034721766,0.0,17.6635504202,40.6971502883,5.7796787175,0.0,0.0,5.7796787175
 07/26  18:00:00,101.098062749,7.6983188164,28.5265008201,0.0,27.5259009287,37.3340067412,17.3957071723,0.0,0.0,17.3957071723
 07/26  19:00:00,102.830911779,7.80568058937,27.8269566684,0.0,33.8341110165,33.3544677425,5.7924043757,0.0,0.0,5.7924043757
 07/26  20:00:00,109.570871189,7.92944692823,26.2889894293,0.0,36.5179666069,38.8247702939,11.564567408,0.0,0.0,11.564567408
 07/26  21:00:00,108.237054478,7.79697103628,23.0662651581,0.0,32.965339924,36.8579353714,11.6185688632,0.0,0.0,11.6185688632
 07/26  22:00:00,79.0167159511,7.22084901752,17.9695207329,0.0,25.6355707503,20.6438685092,11.5790455069,0.0,0.0,11.5790455069
 07/26  23:00:00,54.7221246342,6.70646109724,13.7427073941,0.0,15.0252895274,11.7056064465,5.77328172012,0.0,0.0,5.77328172012
 07/26  24:00:00,46.8058862254,6.4338622942,11.1249157132,0.0,11.6412384099,10.0650221343,5.97879683792,0.211952289183,0.0,5.76684454874
 07/27  01:00:00,43.3422254751,6.25085328671,9.4050592167,0.0,10.0992000411,10.047477231,6.76513326353,1.0050673257,0.0,5.76006593784
 07/27  02:00:00,40.0630987434,6.10076263207,8.13558155615,0.0,8.25718729233,10.0299323277,7.29921931157,1.5391652921,0.0,5.76005401947
 07/27  03:00:00,38.7006559803,5.96719017163,6.90671384335,0.0,8.25718729233,10.0299323277,2.9769680758,2.9569680758,0.0,0.02
 07/27  04:00:00,39.3901476279,5.87302330155,6.08366415712,0.0,8.25718729233,11.6354268332,10.1290005946,4.36223824499,0.0,5.7667623496
 07/27  05:00:00,47.1107255254,5.87979622473,6.21750562824,0.0,12.1011305571,15.3678112995,15.0416809893,3.48931460644,0.0,11.5523663829
 07/27  06:00:00,73.2521378135,6.39529112908,9.85065440378,0.0,19.7275818095,37.2640762949,14.9291068949,3.31303387703,0.0,11.6160730179
 07/27  07:00:00,96.3650674261,6.87403521387,13.8803185679,0.0,24.3117294858,51.2795993405,18.6532985065,1.15626475347,0.0,17.497033753
 07/27  08:00:00,85.3539713957,6.4807668967,14.5380621373,0.0,23.6694662846,40.6342015617,35.3777778397,0.0109894162761,0.0,35.3667884234
 07/27  09:00:00,84.4741899891,6.53226008044,18.6144073855,0.0,23.6694662846,35.6302164847,41.522435764,0.0,18.025,23.497435764
 07/27  10:00:00,67.3574689579,6.40053227427,19.2263004348,0.0,18.7433767983,22.9618409725,47.3306651385,0.0,18.025,29.3056651385
 07/27  11:00:00,69.6936364843,6.57595028731,21.3894733135,0.0,18.7433767983,22.9618409725,35.5747274937,0.0,18.025,17.5497274937
 07/27  12:00:00,71.9424411122,6.75556599004,23.4152146349,0.0,18.5889407304,23.1597249699,41.419307035,0.0,18.025,23.394307035
 07/27  13:00:00,72.7171110227,6.79225700431,23.9066931688,0.0,18.7433767983,23.2517909448,41.416400782,0.0,18.025,23.391400782
 07/27  14:00:00,74.922234359,6.98515217926,25.9189204972,0.0,18.7433767983,23.2517909448,41.413554927,0.0,18.025,23.388554927
 07/27  15:00:00,75.548432721,7.07330924841,26.7469106355,0.0,18.7433767983,22.9618409725,41.4107139239,0.0,18.025,23.3857139239
 07/27  16:00:00,78.8571117053,7.05428737077,25.6232767045,0.0,18.7433767983,27.431320555,23.7916067684,0.0,18.025,5.76660676842
 07/27  17:00:00,90.8597535594,7.31424656902,25.1775357364,0.0,17.6635504202,40.6971502883,5.77966008304,0.0,0.0,5.77966008304
 07/27  18:00:00,97.5240299689,7.50627319732,25.144521889,0.0,27.5259009287,37.3340067412,11.60398302,0.0,0.0,11.60398302
 07/27  19:00:00,100.343929677,7.64892698365,25.4967300626,0.0,33.8341110165,33.3544677425,11.5649622057,0.0,0.0,11.5649622057
 07/27  20:00:00,108.408365893,7.84105062196,25.2148883811,0.0,36.5179666069,38.8247702939,11.5640577746,0.0,0.0,11.5640577746
 07/27  21:00:00,108.087240489,7.75951001698,22.9539186939,0.0,32.965339924,36.8579353714,11.6170773917,0.0,0.0,11.6170773917
 07/27  22:00:00,79.6083067135,7.22761453728,18.5543493501,0.0,25.6355707503,20.6438685092,11.5777533844,0.0,0.0,11.5777533844
 07/27  23:00:00,55.3970582539,6.72581759699,14.3982881488,0.0,15.0252895274,11.7056064465,5.77332568589,0.0,0.0,5.77332568589
 07/27  24:00:00,47.1174763408,6.43375331676,11.4366162639,0.0,11.6412384099,10.0650221343,5.83696030705,0.0702825765547,0.0,5.7666777305
 07/28  01:00:00,43.8249354822,6.26927203704,9.86935226799,0.0,10.0992000411,10.047477231,5.99647689851,0.236489709625,0.0,5.75998718889
 07/28  02:00:00,40.5008950411,6.12222662367,8.5519184331,0.0,8.25718729233,10.0299323277,0.751545887576,0.731545887576,0.0,0.02
 07/28  03:00:00,39.3475197667,6.01041232778,7.51035414289,0.0,8.25718729233,10.0299323277,7.08609388182,1.32652364319,0.0,5.75957023862
 07/28  04:00:00,40.2486869358,5.93694631789,6.87828213071,0.0,8.25718729233,11.6354268332,7.31717859032,1.55064631309,0.0,5.76653227722
 07/28  05:00:00,47.6163851195,5.91840332799,6.68456528617,0.0,12.1011305571,15.3678112995,7.95445657441,2.16812238607,0.0,5.78633418834
 07/28  06:00:00,73.9203939179,6.45160893313,10.4625950393,0.0,19.7275818095,37.2640762949,19.5069981558,2.09262432433,0.0,17.4143738315
 07/28  07:00:00,96.9015338597,6.91870033608,14.3721317434,0.0,24.3117294858,51.2795993405,18.2367142775,0.741922219214,0.0,17.4947920583
 07/28  08:00:00,85.7816296716,6.5074202058,14.9390723939,0.0,23.6694662846,40.6342015617,29.4856647199,0.0111625393179,0.0,29.4745021806
 07/28  09:00:00,85.2369954105,6.57051606346,19.3389624411,0.0,23.6694662846,35.6302164847,47.3909045146,0.0,18.025,29.3659045146
 07/28  10:00:00,68.0407693447,6.43578673922,19.8743493363,0.0,18.7433767983,22.9618409725,41.4726222419,0.0,18.025,23.4476222419
 07/28  11:00:00,70.9035266858,6.62647215128,22.5488443131,0.0,18.7433767983,22.9618409725,41.4163936423,0.0,18.025,23.3913936423
 07/28  12:00:00,73.3054102468,6.81601184597,24.717741604,0.0,18.5889407304,23.1597249699,41.4131576471,0.0,18.025,23.3881576471
 07/28  13:00:00,75.6774753401,6.98870938647,26.6706054492,0.0,18.7433767983,23.2517909448,41.4102332658,0.0,18.025,23.3852332658
 07/28  14:00:00,77.4881012698,7.12519140304,28.344748021,0.0,18.7433767983,23.2517909448,41.4073159567,0.0,18.025,23.3823159567
 07/28  15:00:00,78.0564461286,7.21748384049,29.1107492151,0.0,18.7433767983,22.9618409725,41.4043927736,0.0,18.025,23.3793927736
 07/28  16:00:00,82.4611907318,7.29078128574,28.9908738627,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 07/28  17:00:00,95.439757121,7.62460559495,29.4471863923,0.0,17.6635504202,40.6971502883,11.5389068205,0.0,0.0,11.5389068205
 07/28  18:00:00,103.201889879,7.89459685725,30.43406884,0.0,27.5259009287,37.3340067412,11.6042306595,0.0,0.0,11.6042306595
 07/28  19:00:00,106.564573133,8.08520485385,31.2811042991,0.0,33.8341110165,33.3544677425,11.5638654073,0.0,0.0,11.5638654073
 07/28  20:00:00,113.188822279,8.19336040177,29.6430362354,0.0,36.5179666069,38.8247702939,5.79225193229,0.0,0.0,5.79225193229
 07/28  21:00:00,110.793326367,8.01017632979,25.4093433256,0.0,32.965339924,36.8579353714,17.4148759307,0.0,0.0,17.4148759307
 07/28  22:00:00,80.9592775458,7.41132798174,19.7216126042,0.0,25.6355707503,20.6438685092,11.5783848977,0.0,0.0,11.5783848977
 07/28  23:00:00,56.4551800214,6.87828128434,15.3039485686,0.0,15.0252895274,11.7056064465,5.773294035,0.0,0.0,5.773294035
 07/28  24:00:00,49.1324722914,6.63881652916,13.2465515364,0.0,11.6412384099,10.0650221343,5.76662687936,0.0,0.0,5.76662687936
 07/29  01:00:00,48.5488378613,6.48016153443,11.6228894857,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/29  02:00:00,42.1347739474,6.29078586225,10.0172365134,0.0,8.25718729233,10.0299323277,5.7599563905,0.0,0.0,5.7599563905
 07/29  03:00:00,41.2759618393,6.19599145022,9.25321831096,0.0,8.25718729233,10.0299323277,5.7588414076,0.0,0.0,5.7588414076
 07/29  04:00:00,42.5479567023,6.14625441335,8.96824780123,0.0,8.25718729233,11.6354268332,5.7659326847,0.0,0.0,5.7659326847
 07/29  05:00:00,46.6368941417,6.10851176451,8.93652931458,0.0,8.71707943955,15.3327214929,5.77317078281,0.0,0.0,5.77317078281
 07/29  06:00:00,60.9652866018,6.29869444702,10.5145381168,0.0,18.5082010057,25.6353820695,5.78614087413,0.0,0.0,5.78614087413
 07/29  07:00:00,81.9033951383,6.75513695373,14.6603937063,0.0,19.4083231844,41.0650158608,17.4166574692,0.0,0.0,17.4166574692
 07/29  08:00:00,114.541626267,7.35622599033,22.8203951224,0.0,26.3286599382,57.9988325916,35.5665583359,0.0,0.0,35.5665583359
 07/29  09:00:00,102.750700257,7.23410214652,26.3060321427,0.0,26.3286599382,42.8504436482,47.4939873779,0.0,18.025,29.4689873779
 07/29  10:00:00,77.9085843402,6.93995511862,25.7523686604,0.0,21.7447113004,23.4437158914,47.3951584362,0.0,18.025,29.3701584362
 07/29  11:00:00,78.5208478578,7.11284241168,28.6536738998,0.0,19.3027497915,23.426170988,41.4725333939,0.0,18.025,23.4475333939
 07/29  12:00:00,81.817058236,7.34147883736,31.5792635452,0.0,19.1483137236,23.7250123474,41.4105390816,0.0,18.025,23.3855390816
 07/29  13:00:00,84.5464557907,7.49544475086,34.0091477164,0.0,19.3027497915,23.7161209604,41.4050597137,0.0,18.025,23.3800597137
 07/29  14:00:00,83.502203437,7.45600529348,33.0043344167,0.0,19.3027497915,23.7161209604,35.5677690497,0.0,18.025,17.5427690497
 07/29  15:00:00,82.5660857511,7.44512072461,32.3690560195,0.0,19.3027497915,23.426170988,41.418528107,0.0,18.025,23.393528107
 07/29  16:00:00,86.0079803993,7.44412738179,31.3606136227,0.0,19.3027497915,27.8956505705,23.7914113828,0.0,18.025,5.76641138275
 07/29  17:00:00,91.6998804882,7.49529611062,28.3787766743,0.0,18.2229234133,37.5968344597,5.77273756989,0.0,0.0,5.77273756989
 07/29  18:00:00,106.194158083,7.77962509265,28.6353419882,0.0,32.690315043,37.0816133363,9.40966163254,0.0,0.0,9.40966163254
 07/29  19:00:00,107.768567264,7.99886384958,29.8786654671,0.0,36.8143715336,33.066984531,7.9249339694,0.0,0.0,7.9249339694
 07/29  20:00:00,114.075255226,8.12391898049,28.9362162226,0.0,36.3493007332,38.7721355839,11.5638136547,0.0,0.0,11.5638136547
 07/29  21:00:00,113.972924988,7.96327857381,25.4603936153,0.0,36.1807251679,36.8228455648,11.563689448,0.0,0.0,11.563689448
 07/29  22:00:00,86.4853839402,7.38500148715,19.8708819053,0.0,31.0351095914,20.6438685092,11.6173856883,0.0,0.0,11.6173856883
 07/29  23:00:00,58.83895239,6.84723740731,15.3165505052,0.0,17.4250845679,11.7056064465,11.5510222322,0.0,0.0,11.5510222322
 07/29  24:00:00,49.6268430311,6.57704332034,12.6028014064,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 07/30  01:00:00,47.8030723251,6.40047463743,10.8373871201,0.0,12.925468867,10.100111941,5.98876274213,0.228631510063,0.0,5.76013123207
 07/30  02:00:00,41.2222698948,6.19756646659,9.07852987492,0.0,8.34152022915,10.0650221343,6.74965446275,0.989428990941,0.0,5.76022547181
 07/30  03:00:00,40.0613733915,6.07943549056,8.03576786172,0.0,8.34152022915,10.0650221343,1.41384106702,1.39384106702,0.0,0.02
 07/30  04:00:00,40.6631217559,5.97814085389,7.1321050106,0.0,8.34152022915,11.6705166398,7.90678733729,2.14006269859,0.0,5.7667246387
 07/30  05:00:00,44.1392646369,5.89836560878,6.52962627335,0.0,8.80141237637,15.3678112995,8.31547877758,2.54224664214,0.0,5.77323213544
 07/30  06:00:00,57.983828016,6.05633547765,7.77543850722,0.0,18.5082010057,25.6353820695,13.9351866909,2.38292304012,0.0,11.5522636508
 07/30  07:00:00,78.3263924738,6.485059334,11.2340559643,0.0,19.4926561212,41.1001056674,12.674052193,1.05633981579,0.0,11.6177123772
 07/30  08:00:00,108.72209517,7.01517675083,17.3419174639,0.0,26.3286599382,57.9988325916,38.3958294208,0.0,0.0,38.3958294208
 07/30  09:00:00,95.5544777786,6.86345107786,19.5998887152,0.0,26.2443270014,42.8153538416,50.5778364986,0.0,18.025,32.5528364986
 07/30  10:00:00,71.5433376098,6.60327589007,19.7238080661,0.0,21.7447113004,23.4437158914,41.5260519562,0.0,18.025,23.5010519562
 07/30  11:00:00,71.5675935164,6.73620528112,22.0173472751,0.0,19.3449162599,23.4437158914,47.3254995898,0.0,18.025,29.3004995898
 07/30  12:00:00,73.1892054874,6.88388276735,23.349294031,0.0,19.190480192,23.7425572507,35.5697695426,0.0,18.025,17.5447695426
 07/30  13:00:00,74.1370658717,6.94725052184,24.20766973,0.0,19.260583323,23.698576057,41.4177612019,0.0,18.025,23.3927612019
 07/30  14:00:00,74.2294907223,6.97092648925,24.2764183492,0.0,19.260583323,23.698576057,41.4146711174,0.0,18.025,23.3896711174
 07/30  15:00:00,75.9613128088,7.08215676439,26.1869588547,0.0,19.260583323,23.4086260847,41.4116117712,0.0,18.025,23.3866117712
 07/30  16:00:00,77.6507533558,6.98982387218,23.5173960237,0.0,19.260583323,27.8781056672,23.7914659199,0.0,18.025,5.76646591988
 07/30  17:00:00,82.9872241811,7.07148072497,20.1496452645,0.0,18.1807569449,37.5792895564,5.77296618914,0.0,0.0,5.77296618914
 07/30  18:00:00,98.2451701203,7.39131236215,21.194093189,0.0,32.6059821062,37.0465235296,5.77927322188,0.0,0.0,5.77927322188
 07/30  19:00:00,100.085769078,7.60387373829,22.590858258,0.0,36.8143715336,33.066984531,11.5648830655,0.0,0.0,11.5648830655
 07/30  20:00:00,107.651944191,7.75015618679,22.7672507611,0.0,36.43363367,38.8072253906,11.5624380868,0.0,0.0,11.5624380868
 07/30  21:00:00,109.959796122,7.69230399923,21.837666635,0.0,36.0963922311,36.7877557581,5.79265966828,0.0,0.0,5.79265966828
 07/30  22:00:00,83.7272555993,7.1801329031,17.4370466995,0.0,30.9507766546,20.6087787026,17.4164033439,0.0,0.0,17.4164033439
 07/30  23:00:00,56.736498508,6.6733818558,13.3879596237,0.0,17.4250845679,11.7056064465,5.95443812594,0.169300391639,0.0,5.7851377343
 07/30  24:00:00,48.3312971703,6.45199437802,11.3128822612,0.0,12.925468867,10.100111941,6.49183584733,0.72555280582,0.0,5.76628304151
 07/31  01:00:00,43.5015772513,6.25399784497,9.56127281851,0.0,10.0992000411,10.047477231,6.9801023124,1.21999535783,0.0,5.76010695457
 07/31  02:00:00,40.1028178417,6.09570795825,8.18036449741,0.0,8.25718729233,10.0299323277,1.72704674123,1.70704674123,0.0,0.02
 07/31  03:00:00,39.3323165228,6.01439512837,7.49117328297,0.0,8.25718729233,10.0299323277,7.47000052127,1.70992754714,0.0,5.76007297413
 07/31  04:00:00,40.3500383812,5.94980280425,6.96678329644,0.0,8.25718729233,11.6354268332,7.79785286502,2.03126131869,0.0,5.76659154633
 07/31  05:00:00,48.1616429504,5.96808611743,7.18015106215,0.0,12.1011305571,15.3678112995,7.64201161891,1.85628921977,0.0,5.78572239913
 07/31  06:00:00,74.6093236351,6.51422563206,11.088927546,0.0,19.7275818095,37.2640762949,19.2804262965,1.86667211183,0.0,17.4137541847
 07/31  07:00:00,97.4633895757,6.97188563963,14.8808271114,0.0,24.3117294858,51.2795993405,18.4995178269,1.0052091055,0.0,17.4943087214
 07/31  08:00:00,85.8738658484,6.53042568664,15.0083200672,0.0,23.6694662846,40.6342015617,29.4810071352,0.00933155953398,0.0,29.4716755757
 07/31  09:00:00,84.0923066221,6.55760347289,18.2071984653,0.0,23.6694662846,35.6302164847,47.388059259,0.0,18.025,29.363059259
 07/31  10:00:00,66.0691976859,6.3933511354,17.9452227182,0.0,18.7433767983,22.9618409725,41.4715718272,0.0,18.025,23.4465718272
 07/31  11:00:00,68.1376134937,6.54307930829,19.8663296786,0.0,18.7433767983,22.9618409725,41.4151987202,0.0,18.025,23.3901987202
 07/31  12:00:00,69.4589397554,6.59186136548,21.0954278128,0.0,18.5889407304,23.1597249699,41.4106010147,0.0,18.025,23.3856010147
 07/31  13:00:00,69.9371180274,6.62029308258,21.2986699966,0.0,18.7433767983,23.2517909448,41.4074699306,0.0,18.025,23.3824699306
 07/31  14:00:00,70.2592642584,6.71025909507,21.5308486118,0.0,18.7433767983,23.2517909448,41.4043376057,0.0,18.025,23.3793376057
 07/31  15:00:00,69.056622512,6.71343930169,20.6149762149,0.0,18.7433767983,22.9618409725,35.5671310673,0.0,18.025,17.5421310673
 07/31  16:00:00,73.6366899801,6.78325591239,20.6739071383,0.0,18.7433767983,27.431320555,23.7913134807,0.0,18.025,5.76631348071
 07/31  17:00:00,87.1452785879,7.10563034594,21.6716946011,0.0,17.6635504202,40.6971502883,11.538155097,0.0,0.0,11.538155097
 07/31  18:00:00,94.268568523,7.33454816436,22.0608134471,0.0,27.5259009287,37.3340067412,11.6036832928,0.0,0.0,11.6036832928
 07/31  19:00:00,98.009822894,7.5425634378,23.2690086856,0.0,33.8341110165,33.3544677425,11.5625112949,0.0,0.0,11.5625112949
 07/31  20:00:00,107.401156268,7.69576994223,22.4689758308,0.0,36.5179666069,38.8247702939,5.79216604018,0.0,0.0,5.79216604018
 07/31  21:00:00,106.147748283,7.64324149806,21.1307176443,0.0,32.965339924,36.8579353714,17.415120048,0.0,0.0,17.415120048
 07/31  22:00:00,78.6523139145,7.17553063218,17.6504604103,0.0,25.6355707503,20.6438685092,11.5769056697,0.0,0.0,11.5769056697
 07/31  23:00:00,55.8497359093,6.76274014408,14.8140529422,0.0,15.0252895274,11.7056064465,5.77307500698,0.0,0.0,5.77307500698
 07/31  24:00:00,49.4860416328,6.59993505438,13.6390094617,0.0,11.6412384099,10.0650221343,5.76657410607,0.0,0.0,5.76657410607
 08/01  01:00:00,47.056794008,6.49521981715,12.8752719668,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/01  02:00:00,44.6861444964,6.42146377203,12.4379328847,0.0,8.25718729233,10.0299323277,5.76001011616,0.0,0.0,5.76001011616
 08/01  03:00:00,44.7981481845,6.40670881651,12.5646936287,0.0,8.25718729233,10.0299323277,5.75957769992,0.0,0.0,5.75957769992
 08/01  04:00:00,46.7319447542,6.41004799854,12.8884484639,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/01  05:00:00,55.7030535964,6.48671380464,14.2029347062,0.0,12.1011305571,15.3678112995,11.5515222083,0.0,0.0,11.5515222083
 08/01  06:00:00,84.1571064476,7.18813260616,19.9628109079,0.0,19.7275818095,37.2640762949,11.6173836794,0.0,0.0,11.6173836794
 08/01  07:00:00,107.911610816,7.67251575272,24.6284243323,0.0,24.3117294858,51.2795993405,23.3194850493,0.0,0.0,23.3194850493
 08/01  08:00:00,97.8133940949,7.14733931528,26.3309409505,0.0,23.6694662846,40.6342015617,29.4699970683,0.0,0.0,29.4699970683
 08/01  09:00:00,97.4570476138,7.22575259708,30.9037906043,0.0,23.6694662846,35.6302164847,41.5228112168,0.0,18.025,23.4978112168
 08/01  10:00:00,79.2353840995,7.0434961486,30.4612690653,0.0,18.7433767983,22.9618409725,47.327385081,0.0,18.025,29.302385081
 08/01  11:00:00,80.9346824346,7.17777913868,32.0287009706,0.0,18.7433767983,22.9618409725,41.414341268,0.0,18.025,23.389341268
 08/01  12:00:00,82.9607933886,7.34269616203,33.8464445255,0.0,18.5889407304,23.1597249699,35.5729693838,0.0,18.025,17.5479693838
 08/01  13:00:00,85.6247456709,7.53530226598,36.071293484,0.0,18.7433767983,23.2517909448,41.4158493285,0.0,18.025,23.3908493285
 08/01  14:00:00,88.6590861056,7.73817180927,38.9027634391,0.0,18.7433767983,23.2517909448,41.4126531427,0.0,18.025,23.3876531427
 08/01  15:00:00,89.3876519687,7.83321223707,39.8262375112,0.0,18.7433767983,22.9618409725,41.4094564702,0.0,18.025,23.3844564702
 08/01  16:00:00,93.0961412786,7.86934078376,39.0472627588,0.0,18.7433767983,27.431320555,23.7910627417,0.0,18.025,5.76606274171
 08/01  17:00:00,107.806384248,8.29814055773,41.1402881657,0.0,17.6635504202,40.6971502883,5.77938320395,0.0,0.0,5.77938320395
 08/01  18:00:00,116.837262335,8.65193212076,43.3121243374,0.0,27.5259009287,37.3340067412,11.6033248007,0.0,0.0,11.6033248007
 08/01  19:00:00,119.058814801,8.79306328777,43.0674997382,0.0,33.8341110165,33.3544677425,11.5644539366,0.0,0.0,11.5644539366
 08/01  20:00:00,127.423760901,8.91662840802,41.2707262753,0.0,36.5179666069,38.8247702939,11.563434396,0.0,0.0,11.563434396
 08/01  21:00:00,124.498339101,8.80021328538,38.324345466,0.0,32.965339924,36.8579353714,11.6159712261,0.0,0.0,11.6159712261
 08/01  22:00:00,94.1957764153,8.16403954903,32.2054176922,0.0,25.6355707503,20.6438685092,11.5781385425,0.0,0.0,11.5781385425
 08/01  23:00:00,67.453097061,7.53521528847,25.6449423772,0.0,15.0252895274,11.7056064465,5.77297446093,0.0,0.0,5.77297446093
 08/01  24:00:00,57.768112823,7.20093246263,21.3200839995,0.0,11.6412384099,10.0650221343,5.7663413342,0.0,0.0,5.7663413342
 08/02  01:00:00,53.4438206555,6.98573295613,18.7717845783,0.0,10.0992000411,10.047477231,5.7600511525,0.0,0.0,5.7600511525
 08/02  02:00:00,48.9502303161,6.78768766023,16.3358003017,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/02  03:00:00,47.3645163259,6.66193036687,14.8758401831,0.0,8.25718729233,10.0299323277,5.75999706309,0.0,0.0,5.75999706309
 08/02  04:00:00,47.9314121698,6.56391008583,13.9340535565,0.0,8.25718729233,11.6354268332,5.7666178822,0.0,0.0,5.7666178822
 08/02  05:00:00,55.2661360266,6.54130486552,13.7114330753,0.0,12.1011305571,15.3678112995,5.78575884203,0.0,0.0,5.78575884203
 08/02  06:00:00,82.5751894299,7.1627226011,18.4063056448,0.0,19.7275818095,37.2640762949,17.4129937167,0.0,0.0,17.4129937167
 08/02  07:00:00,107.843066155,7.69251679144,24.539889408,0.0,24.3117294858,51.2795993405,17.4945821096,0.0,0.0,17.4945821096
 08/02  08:00:00,99.0884217458,7.22919211673,27.5241209094,0.0,23.6694662846,40.6342015617,29.4696142568,0.0,0.0,29.4696142568
 08/02  09:00:00,98.0288865769,7.27724038803,31.4241476101,0.0,23.6694662846,35.6302164847,47.3915521822,0.0,18.025,29.3665521822
 08/02  10:00:00,76.4872444341,6.95443615689,27.8021908486,0.0,18.7433767983,22.9618409725,41.4700601022,0.0,18.025,23.4450601022
 08/02  11:00:00,75.5092777479,6.95762629074,26.8234500172,0.0,18.7433767983,22.9618409725,41.4155064026,0.0,18.025,23.3905064026
 08/02  12:00:00,79.0106284797,7.15766339759,30.0813181564,0.0,18.5889407304,23.1597249699,41.4092026283,0.0,18.025,23.3842026283
 08/02  13:00:00,82.3274029724,7.33096668111,32.9782837612,0.0,18.7433767983,23.2517909448,41.4036349225,0.0,18.025,23.3786349225
 08/02  14:00:00,84.178573518,7.48960525567,34.6708148843,0.0,18.7433767983,23.2517909448,35.5659730728,0.0,18.025,17.5409730728
 08/02  15:00:00,84.8600895147,7.59802876908,35.5338625207,0.0,18.7433767983,22.9618409725,41.4165574214,0.0,18.025,23.3915574214
 08/02  16:00:00,88.9231605979,7.65052321107,35.0931087101,0.0,18.7433767983,27.431320555,23.7913656602,0.0,18.025,5.7663656602
 08/02  17:00:00,102.983051211,8.05188458188,36.5632174935,0.0,17.6635504202,40.6971502883,5.77916580192,0.0,0.0,5.77916580192
 08/02  18:00:00,111.391422411,8.3665423421,38.1516793717,0.0,27.5259009287,37.3340067412,17.3949399637,0.0,0.0,17.3949399637
 08/02  19:00:00,116.427822277,8.64919383625,40.5803846197,0.0,33.8341110165,33.3544677425,5.79062444407,0.0,0.0,5.79062444407
 08/02  20:00:00,127.989145796,8.9369773738,41.8157658122,0.0,36.5179666069,38.8247702939,11.5629201459,0.0,0.0,11.5629201459
 08/02  21:00:00,125.351088422,8.8395632868,39.1377483057,0.0,32.965339924,36.8579353714,17.4143917057,0.0,0.0,17.4143917057
 08/02  22:00:00,91.4117619499,8.0369964987,29.5484525498,0.0,25.6355707503,20.6438685092,5.79891722216,0.0,0.0,5.79891722216
 08/02  23:00:00,62.6305395154,7.32623622672,21.0313650773,0.0,15.0252895274,11.7056064465,5.77302554089,0.0,0.0,5.77302554089
 08/02  24:00:00,53.7606567367,7.01871202709,17.4948516588,0.0,11.6412384099,10.0650221343,5.76546818013,0.0,0.0,5.76546818013
 08/03  01:00:00,50.2076524756,6.83469964588,15.686650897,0.0,10.0992000411,10.047477231,5.75891013999,0.0,0.0,5.75891013999
 08/03  02:00:00,46.8023961411,6.67529845579,14.3003531547,0.0,8.25718729233,10.0299323277,5.76015854398,0.0,0.0,5.76015854398
 08/03  03:00:00,45.7044575113,6.56752518844,13.3101912403,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/03  04:00:00,46.4908903811,6.4862221395,12.5712223629,0.0,8.25718729233,11.6354268332,5.7656181343,0.0,0.0,5.7656181343
 08/03  05:00:00,53.5779495657,6.44838835399,12.1161620935,0.0,12.1011305571,15.3678112995,11.5518998206,0.0,0.0,11.5518998206
 08/03  06:00:00,79.4502966979,6.95815291962,15.4859946462,0.0,19.7275818095,37.2640762949,11.6157906102,0.0,0.0,11.6157906102
 08/03  07:00:00,101.039802089,7.29862186463,18.1305238502,0.0,24.3117294858,51.2795993405,17.4941286823,0.0,0.0,17.4941286823
 08/03  08:00:00,88.6873461612,6.79470020497,17.5575421527,0.0,23.6694662846,40.6342015617,35.3597298217,0.0,0.0,35.3597298217
 08/03  09:00:00,87.1704029427,6.79335871926,21.0495502391,0.0,23.6694662846,35.6302164847,41.5177405666,0.0,18.025,23.4927405666
 08/03  10:00:00,69.126249746,6.61453605915,20.7810978973,0.0,18.7433767983,22.9618409725,41.4682392005,0.0,18.025,23.4432392005
 08/03  11:00:00,69.8492848489,6.69233753642,21.4287487335,0.0,18.7433767983,22.9618409725,41.4166404573,0.0,18.025,23.3916404573
 08/03  12:00:00,71.4980213284,6.81809579199,22.9082796766,0.0,18.5889407304,23.1597249699,41.4130253683,0.0,18.025,23.3880253683
 08/03  13:00:00,73.3888240795,6.94504782741,24.4256280922,0.0,18.7433767983,23.2517909448,41.4096657132,0.0,18.025,23.3846657132
 08/03  14:00:00,74.4106409317,7.02715471546,25.3653365722,0.0,18.7433767983,23.2517909448,41.4063390827,0.0,18.025,23.3813390827
 08/03  15:00:00,74.4144898917,7.06827223081,25.6180164221,0.0,18.7433767983,22.9618409725,41.4030087704,0.0,18.025,23.3780087704
 08/03  16:00:00,78.1974210893,7.09359908289,24.9242956686,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/03  17:00:00,89.4064774312,7.31390116319,23.7246275749,0.0,17.6635504202,40.6971502883,11.538598227,0.0,0.0,11.538598227
 08/03  18:00:00,95.2147052986,7.45815795372,22.8833552177,0.0,27.5259009287,37.3340067412,11.6034541724,0.0,0.0,11.6034541724
 08/03  19:00:00,98.0339084229,7.59644547921,23.239222444,0.0,33.8341110165,33.3544677425,11.5632895908,0.0,0.0,11.5632895908
 08/03  20:00:00,107.300229259,7.72981240939,22.3340165312,0.0,36.5179666069,38.8247702939,5.79052659439,0.0,0.0,5.79052659439
 08/03  21:00:00,105.834139722,7.65808945177,20.8022783444,0.0,32.965339924,36.8579353714,17.4130520938,0.0,0.0,17.4130520938
 08/03  22:00:00,77.5572597594,7.13158472301,16.5993651354,0.0,25.6355707503,20.6438685092,11.5772829163,0.0,0.0,11.5772829163
 08/03  23:00:00,53.4538287734,6.62626662366,12.5546268884,0.0,15.0252895274,11.7056064465,5.81550935398,0.0436655962274,0.0,5.77184375775
 08/03  24:00:00,45.7820156153,6.36484304213,10.1700805544,0.0,11.6412384099,10.0650221343,6.81034676071,1.04377008966,0.0,5.76657667104
 08/04  01:00:00,42.4074198352,6.18139800403,8.5397245323,0.0,10.0992000411,10.047477231,2.16027059497,2.14027059497,0.0,0.02
 08/04  02:00:00,39.0223520121,6.02260745815,7.17300136115,0.0,8.25718729233,10.0299323277,9.71302630482,3.95305125855,0.0,5.75997504627
 08/04  03:00:00,38.1749675441,5.9322922205,6.41593281287,0.0,8.25718729233,10.0299323277,10.4099755935,4.65006380902,0.0,5.75991178453
 08/04  04:00:00,39.4967057151,5.88990849112,6.17335429808,0.0,8.25718729233,11.6354268332,3.80170322137,3.78170322137,0.0,0.02
 08/04  05:00:00,47.3558837511,5.90987141664,6.43261813986,0.0,12.1011305571,15.3678112995,14.3211118013,2.77016060621,0.0,11.5509511951
 08/04  06:00:00,73.6456066025,6.43987218213,10.1995869153,0.0,19.7275818095,37.2640762949,14.0353626277,2.41856141152,0.0,11.6168012162
 08/04  07:00:00,95.6592754793,6.83061518658,13.2180114789,0.0,24.3117294858,51.2795993405,25.2007665725,1.88211426408,0.0,23.3186523084
 08/04  08:00:00,82.6619108511,6.33812356006,11.9886884851,0.0,23.6694662846,40.6342015617,29.4687232835,0.0,0.0,29.4687232835
 08/04  09:00:00,79.0898485332,6.27222536407,13.4901293077,0.0,23.6694662846,35.6302164847,47.3895473853,0.0,18.025,29.3645473853
 08/04  10:00:00,59.7634045147,6.01798710648,12.0148068546,0.0,18.7433767983,22.9618409725,41.469995136,0.0,18.025,23.444995136
 08/04  11:00:00,59.7393011075,6.02222567758,11.988878481,0.0,18.7433767983,22.9618409725,41.4132782774,0.0,18.025,23.3882782774
