Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/04  12:00:00,60.3715034645,6.08133658028,12.5185194476,0.0,18.5889407304,23.1597249699,35.5732405815,0.0,18.025,17.5482405815
 08/04  13:00:00,60.8463879072,6.12949101347,12.6987523171,0.0,18.7433767983,23.2517909448,41.4144767725,0.0,18.025,23.3894767725
 08/04  14:00:00,61.5498359161,6.19215601855,13.3395342995,0.0,18.7433767983,23.2517909448,41.4110604528,0.0,18.025,23.3860604528
 08/04  15:00:00,63.3922706034,6.34661953684,15.3174533532,0.0,18.7433767983,22.9618409725,41.4100215196,0.0,18.025,23.3850215196
 08/04  16:00:00,68.0761742778,6.43079517813,15.4658482938,0.0,18.7433767983,27.431320555,23.7902129752,0.0,18.025,5.76521297516
 08/04  17:00:00,80.5139916548,6.71048182658,15.4355633809,0.0,17.6635504202,40.6971502883,5.7792874778,0.0,0.0,5.7792874778
 08/04  18:00:00,88.3879949592,6.96553728807,16.549267592,0.0,27.5259009287,37.3340067412,11.6028480896,0.0,0.0,11.6028480896
 08/04  19:00:00,92.0686587307,7.16130548935,17.7091119718,0.0,33.8341110165,33.3544677425,11.5639179259,0.0,0.0,11.5639179259
 08/04  20:00:00,102.879837186,7.35060766581,18.2928353005,0.0,36.5179666069,38.8247702939,11.5803115255,0.0177534483838,0.0,11.5625580771
 08/04  21:00:00,102.122451367,7.32360425863,17.4250830786,0.0,32.965339924,36.8579353714,11.7551866855,0.13967485333,0.0,11.6155118322
 08/04  22:00:00,74.4470970501,6.83387520571,13.786914847,0.0,25.6355707503,20.6438685092,12.6291903714,1.05137802311,0.0,11.5778123483
 08/04  23:00:00,51.2760355749,6.39677325721,10.6063298478,0.0,15.0252895274,11.7056064465,7.03986928462,1.26685643204,0.0,5.77301285258
 08/04  24:00:00,44.3496244199,6.19429791581,8.90823548195,0.0,11.6412384099,10.0650221343,7.23629900895,1.47033624033,0.0,5.76596276862
 08/05  01:00:00,44.6581402782,6.1066006049,8.10576076832,0.0,12.8411359301,10.0650221343,7.2495754353,1.48958560542,0.0,5.75998982988
 08/05  02:00:00,38.9016741488,5.97433556403,7.10059969978,0.0,8.25718729233,10.0299323277,1.46979912099,1.44979912099,0.0,0.02
 08/05  03:00:00,38.1786675686,5.89563346574,6.45629183794,0.0,8.25718729233,10.0299323277,7.28289910325,1.52335943711,0.0,5.75953966614
 08/05  04:00:00,39.4642479622,5.85585348797,6.17495154772,0.0,8.25718729233,11.6354268332,7.1046980081,1.33857330808,0.0,5.76612470002
 08/05  05:00:00,43.5109055878,5.82739655584,6.09167322149,0.0,8.71707943955,15.3327214929,6.93523368776,1.16233660895,0.0,5.77289707881
 08/05  06:00:00,59.7685667147,6.02449984603,7.70803712981,0.0,18.5082010057,25.6353820695,6.91518294451,1.13089454629,0.0,5.78428839822
 08/05  07:00:00,78.1782049424,6.45168589643,11.2386933187,0.0,19.4083231844,41.0650158608,17.6362346431,0.222957898086,0.0,17.413276745
 08/05  08:00:00,109.000978898,6.99788483135,17.6381408714,0.0,26.3286599382,57.9988325916,35.5711241316,0.0110549354023,0.0,35.5600691962
 08/05  09:00:00,96.4086523017,6.8573147153,20.3408083353,0.0,26.3286599382,42.8504436482,47.4882564143,0.0,18.025,29.4632564143
 08/05  10:00:00,70.9662572043,6.54406116331,19.205961646,0.0,21.7447113004,23.4437158914,47.3927019157,0.0,18.025,29.3677019157
 08/05  11:00:00,70.4683874279,6.66585784005,21.0482173505,0.0,19.3027497915,23.426170988,41.4689807488,0.0,18.025,23.4439807488
 08/05  12:00:00,73.6165265632,6.8667826977,23.8534408034,0.0,19.1483137236,23.7250123474,41.4074252622,0.0,18.025,23.3824252622
 08/05  13:00:00,76.7597345913,7.0308452172,26.6870383179,0.0,19.3027497915,23.7161209604,41.4015120757,0.0,18.025,23.3765120757
 08/05  14:00:00,78.135285181,7.14059943953,27.9528359783,0.0,19.3027497915,23.7161209604,35.5694292887,0.0,18.025,17.5444292887
 08/05  15:00:00,78.0918358827,7.17834094561,28.1615991949,0.0,19.3027497915,23.426170988,41.4140473071,0.0,18.025,23.3890473071
 08/05  16:00:00,82.7108098268,7.20646606184,28.3011149988,0.0,19.3027497915,27.8956505705,23.7912147364,0.0,18.025,5.76621473637
 08/05  17:00:00,92.3839544156,7.47465344103,29.0835084849,0.0,18.2229234133,37.5968344597,5.77246538242,0.0,0.0,5.77246538242
 08/05  18:00:00,107.335506425,7.81218248241,29.7441535543,0.0,32.690315043,37.0816133363,5.77909270637,0.0,0.0,5.77909270637
 08/05  19:00:00,107.008615197,7.9447912598,29.1728105001,0.0,36.8143715336,33.066984531,11.5641706662,0.0,0.0,11.5641706662
 08/05  20:00:00,115.091216837,8.15468599498,29.9214383235,0.0,36.3493007332,38.7721355839,11.5636842136,0.0,0.0,11.5636842136
 08/05  21:00:00,117.587336228,8.11912385805,28.9189873559,0.0,36.1807251679,36.8228455648,5.79172933923,0.0,0.0,5.79172933923
 08/05  22:00:00,90.2405153732,7.57799855815,23.4330531572,0.0,31.0351095914,20.6438685092,17.4148863366,0.0,0.0,17.4148863366
 08/05  23:00:00,62.8270607368,7.09140546795,19.0605170506,0.0,17.4250845679,11.7056064465,5.78578599153,0.0,0.0,5.78578599153
 08/05  24:00:00,54.0897745194,6.8888429785,16.7539454703,0.0,12.8411359301,10.0650221343,5.76646218619,0.0,0.0,5.76646218619
 08/06  01:00:00,51.6484445537,6.7031732211,14.380069047,0.0,12.925468867,10.100111941,5.75995516166,0.0,0.0,5.75995516166
 08/06  02:00:00,44.1416078305,6.44604934729,11.7493965693,0.0,8.34152022915,10.0650221343,5.75989213547,0.0,0.0,5.75989213547
 08/06  03:00:00,42.3282958325,6.28676210217,10.0953729221,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 08/06  04:00:00,42.4686565386,6.15433129405,8.76146172496,0.0,8.34152022915,11.6705166398,6.03225798095,0.266176126708,0.0,5.76608185424
 08/06  05:00:00,45.595219899,6.04752891561,7.83643438519,0.0,8.80141237637,15.3678112995,6.65568561603,0.882734728441,0.0,5.77295088758
 08/06  06:00:00,61.1266884149,6.19132998832,8.89932707067,0.0,18.5082010057,25.6353820695,12.6208677337,1.06927552097,0.0,11.5515922127
 08/06  07:00:00,78.8085766971,6.5523280072,11.6490093822,0.0,19.4926561212,41.1001056674,12.181013339,0.56519348848,0.0,11.6158198505
 08/06  08:00:00,108.478192953,7.02944675664,17.0837990612,0.0,26.3286599382,57.9988325916,35.5560006013,0.0,0.0,35.5560006013
 08/06  09:00:00,94.6293941509,6.85459786086,18.6836921058,0.0,26.2443270014,42.8153538416,47.4891039193,0.0,18.025,29.4641039193
 08/06  10:00:00,69.3631002189,6.53889877021,17.6079719069,0.0,21.7447113004,23.4437158914,47.3919237937,0.0,18.025,29.3669237937
 08/06  11:00:00,68.092678997,6.58322585906,18.6954319686,0.0,19.3449162599,23.4437158914,41.465523922,0.0,18.025,23.440523922
 08/06  12:00:00,69.6685366981,6.69349672867,20.0190277868,0.0,19.190480192,23.7425572507,41.4106525303,0.0,18.025,23.3856525303
 08/06  13:00:00,72.4809621913,6.85482541603,22.6440012878,0.0,19.260583323,23.698576057,41.4069463264,0.0,18.025,23.3819463264
 08/06  14:00:00,73.0884504923,6.91230353207,23.1940096997,0.0,19.260583323,23.698576057,41.4034364294,0.0,18.025,23.3784364294
 08/06  15:00:00,73.3423940865,6.97398149418,23.6762235883,0.0,19.260583323,23.4086260847,38.9967432743,0.0,18.025,20.9717432743
 08/06  16:00:00,76.2899733746,6.92634987471,22.2201145923,0.0,19.260583323,27.8781056672,20.4085818364,0.0,18.025,2.38358183643
 08/06  17:00:00,84.0320057928,7.08808146735,21.1778479829,0.0,18.1807569449,37.5792895564,5.77260399052,0.0,0.0,5.77260399052
 08/06  18:00:00,100.175022263,7.44307825013,23.07219879,0.0,32.6059821062,37.0465235296,11.5384337749,0.0,0.0,11.5384337749
 08/06  19:00:00,101.456506132,7.6349875712,23.9305117985,0.0,36.8143715336,33.066984531,5.79032710423,0.0,0.0,5.79032710423
 08/06  20:00:00,108.022869013,7.76929583158,23.1190622401,0.0,36.43363367,38.8072253906,11.5622912813,0.0,0.0,11.5622912813
 08/06  21:00:00,108.625861652,7.62684395807,20.5692156243,0.0,36.0963922311,36.7877557581,11.5642309174,0.0,0.0,11.5642309174
 08/06  22:00:00,82.3489591251,7.10499668157,16.1339298508,0.0,30.9507766546,20.6087787026,11.6154699157,0.0,0.0,11.6154699157
 08/06  23:00:00,55.7508336397,6.62288069244,12.4528138,0.0,17.4250845679,11.7056064465,11.6329311026,0.0815067328598,0.0,11.5514243697
 08/06  24:00:00,47.3387420457,6.38927661178,10.3830593518,0.0,12.925468867,10.100111941,0.911772232965,0.891772232965,0.0,0.02
 08/07  01:00:00,42.5904013095,6.19200111154,8.71210516421,0.0,10.0992000411,10.047477231,7.09002880485,1.32994313841,0.0,5.76008566644
 08/07  02:00:00,39.2869633778,6.03812782641,7.42209541131,0.0,8.25718729233,10.0299323277,7.47469578528,1.71468175755,0.0,5.76001402772
 08/07  03:00:00,38.2252219176,5.92922941521,6.46925530411,0.0,8.25718729233,10.0299323277,2.65448513571,2.63448513571,0.0,0.02
 08/07  04:00:00,39.0468509472,5.84600710839,5.7674056725,0.0,8.25718729233,11.6354268332,9.63878940818,3.87227978306,0.0,5.76650962512
 08/07  05:00:00,46.4098104251,5.82457025218,5.5718531781,0.0,12.1011305571,15.3678112995,16.3476391214,4.79640710106,0.0,11.5512320203
 08/07  06:00:00,74.3429073571,6.33393929848,9.1188377341,0.0,19.7275818095,37.2640762949,16.3808377192,4.76486729462,0.0,11.6159704246
 08/07  07:00:00,95.2184957765,6.78563691842,12.8222287627,0.0,24.3117294858,51.2795993405,25.2103231112,1.89412593435,0.0,23.3161971769
 08/07  08:00:00,83.3827625955,6.36988107346,12.6777961682,0.0,23.6694662846,40.6342015617,29.4637905143,0.0,0.0,29.4637905143
 08/07  09:00:00,81.0876848841,6.38484867118,15.3753546564,0.0,23.6694662846,35.6302164847,41.5174771543,0.0,18.025,23.4924771543
 08/07  10:00:00,64.1433554108,6.26628958488,16.146460083,0.0,18.7433767983,22.9618409725,47.3243868103,0.0,18.025,29.2993868103
 08/07  11:00:00,66.8530713573,6.43585664021,18.6890223293,0.0,18.7433767983,22.9618409725,35.5731714726,0.0,18.025,17.5481714726
 08/07  12:00:00,70.26435585,6.65336556974,21.8393506432,0.0,18.5889407304,23.1597249699,41.4126186795,0.0,18.025,23.3876186795
 08/07  13:00:00,72.1007219335,6.7515818306,23.3309987704,0.0,18.7433767983,23.2517909448,41.4090238265,0.0,18.025,23.3840238265
 08/07  14:00:00,71.5582426668,6.76911586329,22.7709838629,0.0,18.7433767983,23.2517909448,41.4054738677,0.0,18.025,23.3804738677
 08/07  15:00:00,71.2033449873,6.7997716683,22.6753785576,0.0,18.7433767983,22.9618409725,41.4019206229,0.0,18.025,23.3769206229
 08/07  16:00:00,75.6651163739,6.87004351197,22.6155524044,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/07  17:00:00,87.069751907,7.10033463477,21.6014781586,0.0,17.6635504202,40.6971502883,11.5381703505,0.0,0.0,11.5381703505
 08/07  18:00:00,93.5191024846,7.27719538531,21.3687328137,0.0,27.5259009287,37.3340067412,11.602917115,0.0,0.0,11.602917115
 08/07  19:00:00,96.6275104604,7.44074097591,21.9885423836,0.0,33.8341110165,33.3544677425,11.5628138447,0.0,0.0,11.5628138447
 08/07  20:00:00,107.361698234,7.65881074317,22.4664993954,0.0,36.5179666069,38.8247702939,5.7915394106,0.0,0.0,5.7915394106
 08/07  21:00:00,106.136075841,7.62499292313,21.1373316337,0.0,32.965339924,36.8579353714,17.4129771911,0.0,0.0,17.4129771911
 08/07  22:00:00,77.0744871142,7.05768621969,16.1905062249,0.0,25.6355707503,20.6438685092,11.5765143521,0.0,0.0,11.5765143521
 08/07  23:00:00,52.7709413688,6.54236839101,11.9556461489,0.0,15.0252895274,11.7056064465,6.23503732165,0.462246618146,0.0,5.7727907035
 08/07  24:00:00,45.7505960973,6.33403855478,10.1694725019,0.0,11.6412384099,10.0650221343,6.52525759395,0.758974339004,0.0,5.76628325495
 08/08  01:00:00,42.8033065367,6.18862832982,8.92838550955,0.0,10.0992000411,10.047477231,0.921156951123,0.901156951123,0.0,0.02
 08/08  02:00:00,39.8237984156,6.0654193591,7.9316402776,0.0,8.25718729233,10.0299323277,6.69303744617,0.932963006785,0.0,5.76007443938
 08/08  03:00:00,38.9779059289,5.97616344081,7.17500537264,0.0,8.25718729233,10.0299323277,6.89852387468,1.1389107948,0.0,5.75961307988
 08/08  04:00:00,39.6700352639,5.88488913767,6.35170982309,0.0,8.25718729233,11.6354268332,1.97411727679,1.95411727679,0.0,0.02
 08/08  05:00:00,46.6679236051,5.83702029009,5.81751942932,0.0,12.1011305571,15.3678112995,15.6384029816,4.08714437277,0.0,11.5512586088
 08/08  06:00:00,74.3670356829,6.32986943364,9.14703863816,0.0,19.7275818095,37.2640762949,16.8307019071,5.21511822502,0.0,11.615583682
 08/08  07:00:00,95.4091747918,6.79345534846,13.0050965824,0.0,24.3117294858,51.2795993405,25.4396168311,2.12348229151,0.0,23.3161345396
 08/08  08:00:00,84.6168074514,6.42418338755,13.8575424581,0.0,23.6694662846,40.6342015617,29.4736587978,0.0098998347534,0.0,29.463758963
 08/08  09:00:00,84.2169922056,6.49549094846,18.3940216901,0.0,23.6694662846,35.6302164847,41.5186993838,0.0,18.025,23.4936993838
 08/08  10:00:00,67.6725207878,6.39719763218,19.5447205764,0.0,18.7433767983,22.9618409725,47.3231609067,0.0,18.025,29.2981609067
 08/08  11:00:00,70.2330950469,6.59310496608,21.9117986318,0.0,18.7433767983,22.9618409725,35.571437211,0.0,18.025,17.546437211
 08/08  12:00:00,73.1601438605,6.81551375819,24.5729914259,0.0,18.5889407304,23.1597249699,41.4137797866,0.0,18.025,23.3887797866
 08/08  13:00:00,74.8694298827,6.94862157317,25.9026690317,0.0,18.7433767983,23.2517909448,41.4101162927,0.0,18.025,23.3851162927
 08/08  14:00:00,75.6552641461,7.05093202296,26.5861913228,0.0,18.7433767983,23.2517909448,41.4065171137,0.0,18.025,23.3815171137
 08/08  15:00:00,75.37592296,7.11438814425,26.5333421444,0.0,18.7433767983,22.9618409725,41.4029173586,0.0,18.025,23.3779173586
 08/08  16:00:00,79.4356903529,7.16238817119,26.0937805885,0.0,18.7433767983,27.431320555,23.7911481633,0.0,18.025,5.76614816329
 08/08  17:00:00,91.6957882258,7.44115381345,25.8866969546,0.0,17.6635504202,40.6971502883,5.77912037696,0.0,0.0,5.77912037696
 08/08  18:00:00,99.1602469929,7.68236614709,26.604709517,0.0,27.5259009287,37.3340067412,11.6025272306,0.0,0.0,11.6025272306
 08/08  19:00:00,101.797035621,7.82193935197,26.7768710243,0.0,33.8341110165,33.3544677425,11.5633394454,0.0,0.0,11.5633394454
 08/08  20:00:00,111.366957965,7.98575862068,26.1448152778,0.0,36.5179666069,38.8247702939,5.79050925367,0.0,0.0,5.79050925367
 08/08  21:00:00,109.794209282,7.94113462213,24.4793289335,0.0,32.965339924,36.8579353714,17.4124386018,0.0,0.0,17.4124386018
 08/08  22:00:00,80.9782903829,7.38436507158,19.7676331142,0.0,25.6355707503,20.6438685092,11.5769722935,0.0,0.0,11.5769722935
 08/08  23:00:00,56.5270687336,6.85777950111,15.3963641987,0.0,15.0252895274,11.7056064465,5.77283583376,0.0,0.0,5.77283583376
 08/08  24:00:00,48.7096292644,6.59062390205,12.8719213205,0.0,11.6412384099,10.0650221343,5.76619828921,0.0,0.0,5.76619828921
 08/09  01:00:00,45.1856183385,6.40596825064,11.0933586949,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/09  02:00:00,41.618575862,6.24047565037,9.55136294656,0.0,8.25718729233,10.0299323277,5.84071100261,0.0807671239993,0.0,5.75994387862
 08/09  03:00:00,40.4517634161,6.12635628198,8.4986703163,0.0,8.25718729233,10.0299323277,6.35168957836,0.591829365424,0.0,5.75986021293
 08/09  04:00:00,40.9324971814,6.01680000246,7.48226206942,0.0,8.25718729233,11.6354268332,1.57089714873,1.55089714873,0.0,0.02
 08/09  05:00:00,48.1587534463,5.9857694373,7.15960352879,0.0,12.1011305571,15.3678112995,13.9398874074,2.38944238138,0.0,11.550445026
 08/09  06:00:00,76.4446582637,6.5257471484,11.0287871715,0.0,19.7275818095,37.2640762949,13.7319209383,2.11596336108,0.0,11.6159575772
 08/09  07:00:00,97.3374754993,6.97114661541,14.7557115925,0.0,24.3117294858,51.2795993405,24.1035284779,0.787369892921,0.0,23.316158585
 08/09  08:00:00,85.8487052247,6.53396840094,14.9796592021,0.0,23.6694662846,40.6342015617,29.4751958621,0.0103426288122,0.0,29.4648532333
 08/09  09:00:00,85.1459709821,6.58598966098,19.2325036993,0.0,23.6694662846,35.6302164847,41.5179010757,0.0,18.025,23.4929010757
 08/09  10:00:00,68.3537128167,6.46828904161,20.1548238968,0.0,18.7433767983,22.9618409725,47.3223224552,0.0,18.025,29.2973224552
 08/09  11:00:00,70.8450676292,6.64971024399,22.4671672301,0.0,18.7433767983,22.9618409725,35.5694367816,0.0,18.025,17.5444367816
 08/09  12:00:00,73.557546491,6.85542611347,24.9304826329,0.0,18.5889407304,23.1597249699,41.4141457749,0.0,18.025,23.3891457749
 08/09  13:00:00,75.1266193515,6.98860785018,26.1198738687,0.0,18.7433767983,23.2517909448,41.4104214004,0.0,18.025,23.3854214004
 08/09  14:00:00,75.0134237256,7.03549308683,25.9597915122,0.0,18.7433767983,23.2517909448,41.4067750344,0.0,18.025,23.3817750344
 08/09  15:00:00,75.3732686207,7.09755320457,26.5475243698,0.0,18.7433767983,22.9618409725,41.4031294682,0.0,18.025,23.3781294682
 08/09  16:00:00,79.6875023329,7.14464139558,26.3633398093,0.0,18.7433767983,27.431320555,23.7912487425,0.0,18.025,5.76624874255
 08/09  17:00:00,91.8533496572,7.40859727166,26.0768168386,0.0,17.6635504202,40.6971502883,5.77900011607,0.0,0.0,5.77900011607
 08/09  18:00:00,98.8773554991,7.62062150256,26.3835664764,0.0,27.5259009287,37.3340067412,11.6017348739,0.0,0.0,11.6017348739
 08/09  19:00:00,101.263590876,7.75172212759,26.3136456386,0.0,33.8341110165,33.3544677425,11.5621703889,0.0,0.0,11.5621703889
 08/09  20:00:00,111.77351746,7.86964924354,24.783487291,0.0,36.5179666069,38.8247702939,5.79056017387,0.0,0.0,5.79056017387
 08/09  21:00:00,107.17635753,7.75625282428,22.0463636259,0.0,32.965339924,36.8579353714,17.41109157,0.0,0.0,17.41109157
 08/09  22:00:00,78.1442238924,7.18401628644,17.1339182632,0.0,25.6355707503,20.6438685092,11.5754398744,0.0,0.0,11.5754398744
 08/09  23:00:00,54.1731081576,6.6867932116,13.2133917135,0.0,15.0252895274,11.7056064465,5.77288127009,0.0,0.0,5.77288127009
 08/09  24:00:00,47.0046672655,6.46299865522,11.2945859614,0.0,11.6412384099,10.0650221343,5.76624567024,0.0,0.0,5.76624567024
 08/10  01:00:00,43.8969319051,6.30337187368,9.90726965036,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/10  02:00:00,40.66429443,6.15991502135,8.67764323673,0.0,8.25718729233,10.0299323277,5.92771672356,0.16772281423,0.0,5.75999390933
 08/10  03:00:00,39.8392605792,6.07087022101,7.94165433729,0.0,8.25718729233,10.0299323277,6.20399422522,0.444087358444,0.0,5.75990686677
 08/10  04:00:00,40.9235189605,6.0088016082,7.48128352279,0.0,8.25718729233,11.6354268332,0.574735285487,0.554735285487,0.0,0.02
 08/10  05:00:00,48.5870642333,6.01386492556,7.55982149956,0.0,12.1011305571,15.3678112995,12.314374422,0.763231550312,0.0,11.5511428716
 08/10  06:00:00,76.8528013134,6.5553532999,11.4073279484,0.0,19.7275818095,37.2640762949,12.4946650165,0.878743153711,0.0,11.6159218628
 08/10  07:00:00,97.7784999321,6.99332397419,15.1745640289,0.0,24.3117294858,51.2795993405,23.3792767789,0.063326620784,0.0,23.3159501581
 08/10  08:00:00,86.8879382143,6.58403937381,15.9688248827,0.0,23.6694662846,40.6342015617,29.4638590577,0.0,0.0,29.4638590577
 08/10  09:00:00,85.8523756714,6.62761673962,19.8972839362,0.0,23.6694662846,35.6302164847,41.5178991406,0.0,18.025,23.4928991406
 08/10  10:00:00,68.881260301,6.51095173967,20.6397106569,0.0,18.7433767983,22.9618409725,47.3218690317,0.0,18.025,29.2968690317
 08/10  11:00:00,71.8513980581,6.69315583142,23.43005335,0.0,18.7433767983,22.9618409725,35.5689044825,0.0,18.025,17.5439044825
 08/10  12:00:00,74.369528615,6.88190403279,25.7159882318,0.0,18.5889407304,23.1597249699,41.413718954,0.0,18.025,23.388718954
 08/10  13:00:00,77.3641813659,7.08452770088,28.261517287,0.0,18.7433767983,23.2517909448,41.4099520826,0.0,18.025,23.3849520826
 08/10  14:00:00,79.9864023173,7.24938128103,30.7188831049,0.0,18.7433767983,23.2517909448,41.4062611294,0.0,18.025,23.3812611294
 08/10  15:00:00,81.2260184869,7.35913574378,32.1386928424,0.0,18.7433767983,22.9618409725,41.4025702976,0.0,18.025,23.3775702976
 08/10  16:00:00,85.8144626043,7.42435902064,32.2105842946,0.0,18.7433767983,27.431320555,23.7911567277,0.0,18.025,5.76615672771
 08/10  17:00:00,98.9353387281,7.75380497648,32.8136002883,0.0,17.6635504202,40.6971502883,5.779098054,0.0,0.0,5.779098054
 08/10  18:00:00,106.816885446,8.02664808185,33.9170734713,0.0,27.5259009287,37.3340067412,11.6007381424,0.0,0.0,11.6007381424
 08/10  19:00:00,109.541310435,8.19065664648,34.1524339438,0.0,33.8341110165,33.3544677425,11.5631943569,0.0,0.0,11.5631943569
 08/10  20:00:00,120.498876214,8.33982327367,33.0386744675,0.0,36.5179666069,38.8247702939,5.79042621221,0.0,0.0,5.79042621221
 08/10  21:00:00,116.307732104,8.26419551408,30.6697990629,0.0,32.965339924,36.8579353714,17.4119991069,0.0,0.0,17.4119991069
 08/10  22:00:00,86.7077073958,7.69279453499,25.1886269499,0.0,25.6355707503,20.6438685092,11.5767072315,0.0,0.0,11.5767072315
 08/10  23:00:00,62.1800297081,7.18691448013,20.7201936146,0.0,15.0252895274,11.7056064465,5.77273749116,0.0,0.0,5.77273749116
 08/10  24:00:00,54.6063344806,6.9559617963,18.4032914597,0.0,11.6412384099,10.0650221343,5.76643533741,0.0,0.0,5.76643533741
 08/11  01:00:00,50.4929230053,6.77576326063,16.0308703054,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 08/11  02:00:00,46.5670590417,6.61581929043,14.1245043499,0.0,8.25718729233,10.0299323277,5.75985383408,0.0,0.0,5.75985383408
 08/11  03:00:00,45.285263309,6.50930723256,12.94922142,0.0,8.25718729233,10.0299323277,5.7597631997,0.0,0.0,5.7597631997
 08/11  04:00:00,46.4005457126,6.45225526751,12.514858044,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/11  05:00:00,54.4220133968,6.4741397747,12.9344974191,0.0,12.1011305571,15.3678112995,11.5511455508,0.0,0.0,11.5511455508
 08/11  06:00:00,83.1180356152,7.05265166715,17.175268046,0.0,19.7275818095,37.2640762949,11.6155200572,0.0,0.0,11.6155200572
 08/11  07:00:00,104.960951108,7.51370769166,21.8366367282,0.0,24.3117294858,51.2795993405,23.3140484289,0.0,0.0,23.3140484289
 08/11  08:00:00,94.9038132645,7.04146886875,23.5272737964,0.0,23.6694662846,40.6342015617,29.4623723946,0.0,0.0,29.4623723946
 08/11  09:00:00,93.2389769242,7.05377225951,26.8577329048,0.0,23.6694662846,35.6302164847,41.5176251028,0.0,18.025,23.4926251028
 08/11  10:00:00,75.5383499751,6.89735542785,26.9103978977,0.0,18.7433767983,22.9618409725,47.3215947616,0.0,18.025,29.2965947616
 08/11  11:00:00,78.7993320749,7.09791701193,29.9732275368,0.0,18.7433767983,22.9618409725,35.5706054414,0.0,18.025,17.5456054414
 08/11  12:00:00,80.7492989761,7.20299274956,31.7746715901,0.0,18.5889407304,23.1597249699,41.4125428723,0.0,18.025,23.3875428723
 08/11  13:00:00,81.6806864968,7.24457378951,32.4179771869,0.0,18.7433767983,23.2517909448,41.4087487952,0.0,18.025,23.3837487952
 08/11  14:00:00,82.0580720625,7.2687319339,32.771202918,0.0,18.7433767983,23.2517909448,41.4050155121,0.0,18.025,23.3800155121
 08/11  15:00:00,81.9137661726,7.34611264474,32.8394642985,0.0,18.7433767983,22.9618409725,41.4012798665,0.0,18.025,23.3762798665
 08/11  16:00:00,86.5712542029,7.42980805524,32.9619300374,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/11  17:00:00,101.006057451,7.83669912788,34.8014270991,0.0,17.6635504202,40.6971502883,11.5377516452,0.0,0.0,11.5377516452
 08/11  18:00:00,109.695708254,8.15167614216,36.6708725035,0.0,27.5259009287,37.3340067412,11.6009508368,0.0,0.0,11.6009508368
 08/11  19:00:00,113.444159772,8.38046047169,37.8654830803,0.0,33.8341110165,33.3544677425,11.5625483576,0.0,0.0,11.5625483576
 08/11  20:00:00,122.239232435,8.44604751566,34.6728079124,0.0,36.5179666069,38.8247702939,5.78973472356,0.0,0.0,5.78973472356
 08/11  21:00:00,116.590289302,8.2987121544,30.9178425405,0.0,32.965339924,36.8579353714,17.4123875434,0.0,0.0,17.4123875434
 08/11  22:00:00,85.8112318374,7.67235588705,24.3125935746,0.0,25.6355707503,20.6438685092,11.5751459736,0.0,0.0,11.5751459736
 08/11  23:00:00,59.7711058158,7.09182476298,18.4063610963,0.0,15.0252895274,11.7056064465,5.77260631009,0.0,0.0,5.77260631009
 08/11  24:00:00,51.7037800461,6.82293279712,15.6337678331,0.0,11.6412384099,10.0650221343,5.76508632051,0.0,0.0,5.76508632051
 08/12  01:00:00,50.9904776439,6.66658489672,13.8781230616,0.0,12.8411359301,10.0650221343,0.02,0.0,0.0,0.02
 08/12  02:00:00,44.2533113477,6.45922868808,11.967347759,0.0,8.25718729233,10.0299323277,5.75990675035,0.0,0.0,5.75990675035
 08/12  03:00:00,42.5243562564,6.30791733709,10.3897059496,0.0,8.25718729233,10.0299323277,5.7594331531,0.0,0.0,5.7594331531
 08/12  04:00:00,42.8924249498,6.19955507513,9.25943884706,0.0,8.25718729233,11.6354268332,0.02,0.0,0.0,0.02
 08/12  05:00:00,46.3630477754,6.12158584772,8.64963796248,0.0,8.71707943955,15.3327214929,5.77268478292,0.0,0.0,5.77268478292
 08/12  06:00:00,61.6514149837,6.24460601378,9.37079319827,0.0,18.5082010057,25.6353820695,11.7605552795,0.209735240477,0.0,11.5508200391
 08/12  07:00:00,78.4316594172,6.54353080561,11.4003368908,0.0,19.4083231844,41.0650158608,12.8517514124,1.23624299412,0.0,11.6155084183
 08/12  08:00:00,107.961645727,7.01139068991,16.5853376672,0.0,26.3286599382,57.9988325916,37.6729941122,0.0,0.0,37.6729941122
 08/12  09:00:00,93.6794967178,6.80794709021,17.6610467252,0.0,26.3286599382,42.8504436482,51.267494718,0.0,18.025,33.242494718
 08/12  10:00:00,67.0461932265,6.43280191121,15.3971790854,0.0,21.7447113004,23.4437158914,41.5194728237,0.0,18.025,23.4944728237
 08/12  11:00:00,64.6850060508,6.46345116297,15.4672562371,0.0,19.3027497915,23.426170988,41.4644200982,0.0,18.025,23.4394200982
 08/12  12:00:00,66.1781823138,6.58385323327,16.6980345998,0.0,19.1483137236,23.7250123474,41.413026716,0.0,18.025,23.388026716
 08/12  13:00:00,67.5915697401,6.68071743537,17.8690150791,0.0,19.3027497915,23.7161209604,41.4089717923,0.0,18.025,23.3839717923
 08/12  14:00:00,68.1645897823,6.73368835968,18.3890626115,0.0,19.3027497915,23.7161209604,41.4051840016,0.0,18.025,23.3801840016
 08/12  15:00:00,67.9567873165,6.75398943828,18.4509069908,0.0,19.3027497915,23.426170988,41.4014093236,0.0,18.025,23.3764093236
 08/12  16:00:00,71.3750167236,6.72550130917,17.4462967318,0.0,19.3027497915,27.8956505705,23.7909544976,0.0,18.025,5.76595449758
 08/12  17:00:00,79.1464281862,6.87053523712,16.4501110912,0.0,18.2229234133,37.5968344597,5.77163256711,0.0,0.0,5.77163256711
 08/12  18:00:00,94.6854040001,7.17701797737,17.7292299302,0.0,32.690315043,37.0816133363,5.77870276775,0.0,0.0,5.77870276775
 08/12  19:00:00,95.419678148,7.33014167523,18.198545168,0.0,36.8143715336,33.066984531,5.79073259449,0.0,0.0,5.79073259449
 08/12  20:00:00,104.250987855,7.4226039596,17.9293118973,0.0,36.3493007332,38.7721355839,11.624133393,0.0609833075468,0.0,11.5631500855
 08/12  21:00:00,104.480579707,7.32263265302,16.6087385133,0.0,36.1807251679,36.8228455648,12.2926651968,0.730043792887,0.0,11.5626214039
 08/12  22:00:00,79.4399608585,6.86398143629,13.346549001,0.0,31.0351095914,20.6438685092,13.4958610743,1.88070385556,0.0,11.6151572188
 08/12  23:00:00,53.2056762378,6.40904540045,10.1215056965,0.0,17.4250845679,11.7056064465,14.3099708421,2.75894331618,0.0,11.5510275259
 08/12  24:00:00,44.7896164423,6.17993585252,8.16270475838,0.0,12.8411359301,10.0650221343,11.0266095635,5.26044331015,0.0,5.76616625331
 08/13  01:00:00,43.2266936916,6.01019699405,6.65130522561,0.0,12.925468867,10.100111941,7.77466757131,7.75466757131,0.0,0.02
 08/13  02:00:00,36.8449097401,5.81098064159,5.08777231053,0.0,8.34152022915,10.0650221343,16.2010181162,10.4410491782,0.0,5.75996893801
 08/13  03:00:00,36.0627979827,5.71757328328,4.39906971539,0.0,8.34152022915,10.0650221343,16.5386744955,10.7791819442,0.0,5.75949255129
 08/13  04:00:00,37.0286487026,5.63672438963,3.83907165181,0.0,8.34152022915,11.6705166398,11.6880107832,11.6680107832,0.0,0.02
 08/13  05:00:00,40.7294614777,5.57330255222,3.44491354363,0.0,8.80141237637,15.3678112995,17.7342912555,11.9615599322,0.0,5.77273132329
 08/13  06:00:00,55.970097354,5.68235088154,4.25173292668,0.0,18.5082010057,25.6353820695,23.485338422,11.9344273471,0.0,11.5509110748
 08/13  07:00:00,74.1799128842,6.09456912678,7.47813246313,0.0,19.4926561212,41.1001056674,18.837630281,7.22211674221,0.0,11.6155135388
 08/13  08:00:00,104.571131939,6.68045271951,13.5257661691,0.0,26.3286599382,57.9988325916,39.1463390119,0.143647595406,0.0,39.0026914165
 08/13  09:00:00,91.0295539553,6.53651216457,15.4019664505,0.0,26.2443270014,42.8153538416,49.9448797799,0.0,18.025,31.9198797799
 08/13  10:00:00,65.5272245045,6.23686498932,14.0741481841,0.0,21.7447113004,23.4437158914,41.5189202664,0.0,18.025,23.4939202664
 08/13  11:00:00,64.1386579397,6.3233323181,15.0013172061,0.0,19.3449162599,23.4437158914,41.4641927816,0.0,18.025,23.4391927816
 08/13  12:00:00,66.3872452852,6.51283400381,16.918406514,0.0,19.190480192,23.7425572507,41.4127041404,0.0,18.025,23.3877041404
 08/13  13:00:00,68.7833174437,6.67151926225,19.1296734343,0.0,19.260583323,23.698576057,41.4086252769,0.0,18.025,23.3836252769
 08/13  14:00:00,70.3567116621,6.80352584416,20.5710593775,0.0,19.260583323,23.698576057,41.4048031466,0.0,18.025,23.3798031466
 08/13  15:00:00,71.3921675384,6.88614158215,21.8138474132,0.0,19.260583323,23.4086260847,41.4009905082,0.0,18.025,23.3759905082
 08/13  16:00:00,75.4461217141,6.89340303051,21.4092128181,0.0,19.260583323,27.8781056672,20.8957523329,0.0,18.025,2.87075233288
 08/13  17:00:00,83.0236212254,7.063667922,20.1938844445,0.0,18.1807569449,37.5792895564,8.66997632971,0.0,0.0,8.66997632971
 08/13  18:00:00,98.1374901539,7.36651392551,21.11124448,0.0,32.6059821062,37.0465235296,5.77911081998,0.0,0.0,5.77911081998
 08/13  19:00:00,98.7189533576,7.51397949083,21.3139850568,0.0,36.8143715336,33.066984531,5.79063711652,0.0,0.0,5.79063711652
 08/13  20:00:00,107.464580378,7.6383174802,20.8077708362,0.0,36.43363367,38.8072253906,11.5628532303,0.0,0.0,11.5628532303
 08/13  21:00:00,107.490967542,7.55066547069,19.5105181366,0.0,36.0963922311,36.7877557581,11.5634495553,0.0,0.0,11.5634495553
 08/13  22:00:00,81.9933541508,7.08058851162,15.8027612141,0.0,30.9507766546,20.6087787026,11.6148939365,0.0,0.0,11.6148939365
 08/13  23:00:00,55.811558527,6.62996872377,12.5064666025,0.0,17.4250845679,11.7056064465,11.5507960443,0.0,0.0,11.5507960443
 08/13  24:00:00,48.3127905418,6.46943957726,11.2769536087,0.0,12.925468867,10.100111941,5.76583290172,0.0,0.0,5.76583290172
 08/14  01:00:00,43.6084054079,6.28114041942,9.64097769571,0.0,10.0992000411,10.047477231,0.089753839993,0.069753839993,0.0,0.02
 08/14  02:00:00,40.4038323854,6.13836677638,8.43873231155,0.0,8.25718729233,10.0299323277,6.12252162427,0.362657729899,0.0,5.75986389437
 08/14  03:00:00,39.8752736603,6.07428302538,7.97425932327,0.0,8.25718729233,10.0299323277,6.01309811383,0.253712902785,0.0,5.75938521104
 08/14  04:00:00,41.2639227418,6.03741831755,7.79307557166,0.0,8.25718729233,11.6354268332,0.0431026156249,0.0231026156249,0.0,0.02
 08/14  05:00:00,49.5147269932,6.08467522008,8.4166804811,0.0,12.1011305571,15.3678112995,11.5510460462,0.0,0.0,11.5510460462
 08/14  06:00:00,78.2460251945,6.66328573203,12.6926350282,0.0,19.7275818095,37.2640762949,11.6151527716,0.0,0.0,11.6151527716
 08/14  07:00:00,99.4760215189,7.12078828004,16.7446394255,0.0,24.3117294858,51.2795993405,23.3137106052,0.0,0.0,23.3137106052
 08/14  08:00:00,88.6514805049,6.69215987383,17.6242594103,0.0,23.6694662846,40.6342015617,29.4612731022,0.0,0.0,29.4612731022
 08/14  09:00:00,88.1347310981,6.74887573359,22.0583913897,0.0,23.6694662846,35.6302164847,41.514638548,0.0,18.025,23.489638548
 08/14  10:00:00,70.51893856,6.59811729303,22.190228354,0.0,18.7433767983,22.9618409725,43.6625130685,0.0,18.025,25.6375130685
 08/14  11:00:00,71.5432991087,6.65547067785,23.1596447641,0.0,18.7433767983,22.9618409725,39.2206501978,0.0,18.025,21.1956501978
 08/14  12:00:00,72.444856376,6.71395832983,23.9592672096,0.0,18.5889407304,23.1597249699,41.409458713,0.0,18.025,23.384458713
 08/14  13:00:00,74.6736460197,6.85432364316,25.801189035,0.0,18.7433767983,23.2517909448,41.4055770926,0.0,18.025,23.3805770926
 08/14  14:00:00,75.2030853965,6.87118248453,26.3137675598,0.0,18.7433767983,23.2517909448,41.4017302296,0.0,18.025,23.3767302296
 08/14  15:00:00,75.3132820471,6.94695104561,26.6381435003,0.0,18.7433767983,22.9618409725,41.1953658834,0.0,18.025,23.1703658834
 08/14  16:00:00,78.788958234,7.00321984266,25.6062312535,0.0,18.7433767983,27.431320555,18.244096157,0.0,18.025,0.219096157027
 08/14  17:00:00,90.7024843553,7.2640146566,25.0705465872,0.0,17.6635504202,40.6971502883,11.5376148474,0.0,0.0,11.5376148474
 08/14  18:00:00,97.415990249,7.48009501803,25.0627460862,0.0,27.5259009287,37.3340067412,11.6017751211,0.0,0.0,11.6017751211
 08/14  19:00:00,99.7244461716,7.61866373774,24.9075735904,0.0,33.8341110165,33.3544677425,11.5609220249,0.0,0.0,11.5609220249
 08/14  20:00:00,111.368415707,7.80333667235,24.4447112643,0.0,36.5179666069,38.8247702939,5.79121197912,0.0,0.0,5.79121197912
 08/14  21:00:00,108.870237135,7.80739821708,23.6891142742,0.0,32.965339924,36.8579353714,17.4120099713,0.0,0.0,17.4120099713
 08/14  22:00:00,81.0539765822,7.32575029504,19.901951761,0.0,25.6355707503,20.6438685092,5.79801456227,0.0,0.0,5.79801456227
 08/14  23:00:00,57.1651643195,6.85205924947,16.0401882777,0.0,15.0252895274,11.7056064465,11.5254639268,0.0,0.0,11.5254639268
 08/14  24:00:00,48.6484242676,6.54931699455,12.8520320669,0.0,11.6412384099,10.0650221343,0.0462413221009,0.0262413221009,0.0,0.02
 08/15  01:00:00,44.9356932648,6.36148402938,10.8879203676,0.0,10.0992000411,10.047477231,5.75983101846,0.0,0.0,5.75983101846
 08/15  02:00:00,41.9345596995,6.24337610948,9.86445098738,0.0,8.25718729233,10.0299323277,5.75986063138,0.0,0.0,5.75986063138
 08/15  03:00:00,41.086950305,6.15876688276,9.10145455274,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/15  04:00:00,42.238983105,6.10422568468,8.70132835129,0.0,8.25718729233,11.6354268332,5.77067397904,0.0043377422726,0.0,5.76633623677
 08/15  05:00:00,50.4174316827,6.14575769174,9.2583032793,0.0,12.1011305571,15.3678112995,11.5493920675,0.0,0.0,11.5493920675
 08/15  06:00:00,79.6046940168,6.76081645016,13.9537782779,0.0,19.7275818095,37.2640762949,11.6143132278,0.0,0.0,11.6143132278
 08/15  07:00:00,101.20776113,7.23585671831,18.3613144816,0.0,24.3117294858,51.2795993405,17.4906938101,0.0,0.0,17.4906938101
 08/15  08:00:00,90.6227672835,6.77610849387,19.5115993487,0.0,23.6694662846,40.6342015617,35.349103075,0.0,0.0,35.349103075
 08/15  09:00:00,91.4237186805,6.88755821173,25.2086996017,0.0,23.6694662846,35.6302164847,41.5129612581,0.0,18.025,23.4879612581
 08/15  10:00:00,73.3049774146,6.69254741502,24.8818380591,0.0,18.7433767983,22.9618409725,41.46505968,0.0,18.025,23.44005968
 08/15  11:00:00,73.614990843,6.74101113044,25.1457967252,0.0,18.7433767983,22.9618409725,41.4098659273,0.0,18.025,23.3848659273
 08/15  12:00:00,76.8338426371,6.94759210289,28.1146210683,0.0,18.5889407304,23.1597249699,41.4056618138,0.0,18.025,23.3806618138
 08/15  13:00:00,77.67156886,6.95555231328,28.6978824546,0.0,18.7433767983,23.2517909448,41.4017770376,0.0,18.025,23.3767770376
 08/15  14:00:00,78.7318899562,7.02834145727,29.6854120751,0.0,18.7433767983,23.2517909448,41.3978939818,0.0,18.025,23.3728939818
 08/15  15:00:00,76.6261610573,7.02868713197,27.8692913923,0.0,18.7433767983,22.9618409725,35.5709845572,0.0,18.025,17.5459845572
 08/15  16:00:00,79.7907232903,7.02684578068,26.5843690988,0.0,18.7433767983,27.431320555,23.7909562088,0.0,18.025,5.7659562088
 08/15  17:00:00,91.8992793881,7.32053429759,26.2108244502,0.0,17.6635504202,40.6971502883,5.77884631817,0.0,0.0,5.77884631817
 08/15  18:00:00,96.264736904,7.43976170049,23.9518270737,0.0,27.5259009287,37.3340067412,17.3920402661,0.0,0.0,17.3920402661
 08/15  19:00:00,97.7781524456,7.52426948828,23.0556751615,0.0,33.8341110165,33.3544677425,5.78979642017,0.0,0.0,5.78979642017
 08/15  20:00:00,110.353267253,7.7345747288,23.4983258705,0.0,36.5179666069,38.8247702939,11.5614300028,0.0,0.0,11.5614300028
 08/15  21:00:00,108.656396365,7.77410184796,23.5085737124,0.0,32.965339924,36.8579353714,11.6147494386,0.0,0.0,11.6147494386
 08/15  22:00:00,80.6823709267,7.27522978644,19.5808695544,0.0,25.6355707503,20.6438685092,11.5765001527,0.0,0.0,11.5765001527
 08/15  23:00:00,56.1132783733,6.75722551432,15.0831381583,0.0,15.0252895274,11.7056064465,5.77200584625,0.0,0.0,5.77200584625
 08/15  24:00:00,47.6481591289,6.45976433119,11.9413194984,0.0,11.6412384099,10.0650221343,5.76632303133,0.0,0.0,5.76632303133
 08/16  01:00:00,43.8280983678,6.26383852093,9.87797034662,0.0,10.0992000411,10.047477231,6.0457150476,0.285876500769,0.0,5.75983854683
 08/16  02:00:00,40.3504691975,6.10823928393,8.41549997628,0.0,8.25718729233,10.0299323277,6.92222020129,1.16247619777,0.0,5.75974400352
 08/16  03:00:00,39.1862216063,5.99652543734,7.36296737139,0.0,8.25718729233,10.0299323277,1.83709905779,1.81709905779,0.0,0.02
 08/16  04:00:00,40.0270573666,5.91836076491,6.67526809925,0.0,8.25718729233,11.6354268332,7.9694419706,2.2035902188,0.0,5.76585175181
 08/16  05:00:00,47.5559636135,5.91402857627,6.62856751753,0.0,12.1011305571,15.3678112995,8.53291598692,2.54273609432,0.0,5.9901798926
 08/16  06:00:00,75.7940256428,6.4526663015,10.4512604018,0.0,19.7275818095,37.2640762949,19.6487070407,2.44384819726,0.0,17.2048588435
 08/16  07:00:00,96.1555575915,6.86211731946,13.6828555431,0.0,24.3117294858,51.2795993405,19.1563756445,1.6664777244,0.0,17.4898979201
 08/16  08:00:00,83.4321328499,6.36862099322,12.7284542129,0.0,23.6694662846,40.6342015617,29.4606823198,0.0,0.0,29.4606823198
 08/16  09:00:00,80.6227032597,6.36067870142,14.9345644528,0.0,23.6694662846,35.6302164847,47.3793349347,0.0,18.025,29.3543349347
 08/16  10:00:00,61.8187469243,6.14512786381,13.9430295021,0.0,18.7433767983,22.9618409725,41.465457537,0.0,18.025,23.440457537
 08/16  11:00:00,61.5358423356,6.1208226512,13.6868367618,0.0,18.7433767983,22.9618409725,41.411400233,0.0,18.025,23.386400233
 08/16  12:00:00,63.9722398492,6.27988662075,15.9207241137,0.0,18.5889407304,23.1597249699,41.4031265674,0.0,18.025,23.3781265674
 08/16  13:00:00,66.4377971846,6.47226002871,17.9474018439,0.0,18.7433767983,23.2517909448,41.4011690943,0.0,18.025,23.3761690943
 08/16  14:00:00,68.9230082841,6.61610553253,20.2887711867,0.0,18.7433767983,23.2517909448,35.5707916035,0.0,18.025,17.5457916036
 08/16  15:00:00,68.6406068158,6.67918636454,20.2332410547,0.0,18.7433767983,22.9618409725,41.4092616479,0.0,18.025,23.3842616479
 08/16  16:00:00,72.1719367518,6.69804581481,19.29437663,0.0,18.7433767983,27.431320555,23.791059241,0.0,18.025,5.76605924104
 08/16  17:00:00,84.0541750252,6.94926939223,18.7369835823,0.0,17.6635504202,40.6971502883,5.77887952182,0.0,0.0,5.77887952182
 08/16  18:00:00,90.078540132,7.11229637767,18.0930949728,0.0,27.5259009287,37.3340067412,11.6006520134,0.0,0.0,11.6006520134
 08/16  19:00:00,92.4660160122,7.21341012905,18.0543982345,0.0,33.8341110165,33.3544677425,11.56276519,0.0,0.0,11.56276519
 08/16  20:00:00,104.54174788,7.3471493529,18.0742331444,0.0,36.5179666069,38.8247702939,11.6500070024,0.0876084958545,0.0,11.5623985066
 08/16  21:00:00,102.130193094,7.32874589049,17.4277315523,0.0,32.965339924,36.8579353714,12.0879089968,0.473022144697,0.0,11.6148868521
 08/16  22:00:00,74.3553957591,6.82123634113,13.7078881193,0.0,25.6355707503,20.6438685092,13.1373679969,1.56108092391,0.0,11.576287073
 08/16  23:00:00,50.9530606438,6.36555287905,10.3145947114,0.0,15.0252895274,11.7056064465,7.91086976228,2.13827754312,0.0,5.77259221916
 08/16  24:00:00,44.1020305308,6.1718097739,8.68314554161,0.0,11.6412384099,10.0650221343,8.09391436502,2.32767940494,0.0,5.76623496009
 08/17  01:00:00,41.1341740786,6.02790376278,7.41998174632,0.0,10.0992000411,10.047477231,9.06393975352,3.30528654383,0.0,5.75865320969
 08/17  02:00:00,38.1473862345,5.90726773841,6.41339134298,0.0,8.25718729233,10.0299323277,4.05049371174,4.03049371174,0.0,0.02
 08/17  03:00:00,37.2739218396,5.81906622908,5.62812491364,0.0,8.25718729233,10.0299323277,10.7186094274,4.95873636983,0.0,5.75987305754
 08/17  04:00:00,38.1585079261,5.74547586763,4.97960355716,0.0,8.25718729233,11.6354268332,11.8332541828,6.06739538556,0.0,5.76585879724
 08/17  05:00:00,45.6777839745,5.74031854452,4.92410257769,0.0,12.1011305571,15.3678112995,12.229474793,6.44428078537,0.0,5.78519400758
 08/17  06:00:00,75.697562208,6.2678372839,8.65562354506,0.0,19.7275818095,37.2640762949,23.4608928719,6.05116743577,0.0,17.4097254362
 08/17  07:00:00,94.4335477056,6.69895845483,12.1240094769,0.0,24.3117294858,51.2795993405,20.7436346013,3.25331510714,0.0,17.4903194942
 08/17  08:00:00,82.0405892991,6.25026684647,11.4552687072,0.0,23.6694662846,40.6342015617,29.4602459075,0.0,0.0,29.4602459075
 08/17  09:00:00,79.475195825,6.2487533443,13.898980968,0.0,23.6694662846,35.6302164847,47.3817882673,0.0,18.025,29.3567882673
 08/17  10:00:00,60.9177993577,6.06472723581,13.1224851328,0.0,18.7433767983,22.9618409725,41.4654255378,0.0,18.025,23.4404255378
 08/17  11:00:00,61.577462132,6.15709411691,13.6921869063,0.0,18.7433767983,22.9618409725,41.4112817275,0.0,18.025,23.3862817275
 08/17  12:00:00,64.8608120787,6.36947860842,16.719703265,0.0,18.5889407304,23.1597249699,37.9227725946,0.0,18.025,19.8977725946
 08/17  13:00:00,67.1040340209,6.52502066636,18.5608813696,0.0,18.7433767983,23.2517909448,39.0549811585,0.0,18.025,21.0299811585
 08/17  14:00:00,69.1824797759,6.65823767487,20.5061130474,0.0,18.7433767983,23.2517909448,41.4086264949,0.0,18.025,23.3836264949
 08/17  15:00:00,69.9901027517,6.76002644212,21.501895505,0.0,18.7433767983,22.9618409725,41.4046941082,0.0,18.025,23.3796941082
 08/17  16:00:00,73.904950472,6.79777593727,20.9276587625,0.0,18.7433767983,27.431320555,23.7911108732,0.0,18.025,5.76611087317
 08/17  17:00:00,85.9185873726,7.06084507607,20.489819587,0.0,17.6635504202,40.6971502883,5.77894272289,0.0,0.0,5.77894272289
 08/17  18:00:00,90.4575380259,7.16379001602,18.4206023967,0.0,27.5259009287,37.3340067412,11.6018083572,0.0,0.0,11.6018083572
 08/17  19:00:00,90.614867235,7.11930026236,16.2973596508,0.0,33.8341110165,33.3544677425,12.4279940933,0.864399401065,0.0,11.5635946922
 08/17  20:00:00,103.109659762,7.26564506351,16.7236524079,0.0,36.5179666069,38.8247702939,13.5309172763,1.96982015499,0.0,11.5610971213
 08/17  21:00:00,101.359705341,7.28016210931,16.7058289008,0.0,32.965339924,36.8579353714,13.6654745834,2.05075667449,0.0,11.6147179089
 08/17  22:00:00,74.0274091718,6.79847407625,13.4026649155,0.0,25.6355707503,20.6438685092,13.9456894131,2.36960323759,0.0,11.5760861755
 08/17  23:00:00,50.596665113,6.33680280261,9.9869500778,0.0,15.0252895274,11.7056064465,9.16083267287,3.38820946564,0.0,5.77262320723
 08/17  24:00:00,43.222814061,6.09766733896,7.87807219625,0.0,11.6412384099,10.0650221343,11.1592820014,5.39306045876,0.0,5.76622154264
 08/18  01:00:00,39.8749233799,5.923022181,6.26561630185,0.0,10.0992000411,10.047477231,7.5500802082,7.5300802082,0.0,0.02
 08/18  02:00:00,36.8631557253,5.80096273015,5.23546400653,0.0,8.25718729233,10.0299323277,13.7483963643,7.98877526862,0.0,5.75962109571
 08/18  03:00:00,36.0827823015,5.71386345879,4.54218834042,0.0,8.25718729233,10.0299323277,14.3127967005,8.55328410224,0.0,5.7595125983
 08/18  04:00:00,36.8986100795,5.62198370521,3.84320047033,0.0,8.25718729233,11.6354268332,15.9915891693,10.2258773985,0.0,5.76571177085
 08/18  05:00:00,44.4987662159,5.62016351712,3.86523989856,0.0,12.1011305571,15.3678112995,15.5780372437,9.79271628577,0.0,5.78532095793
 08/18  06:00:00,74.3568571721,6.13462527661,7.44813415482,0.0,19.7275818095,37.2640762949,21.4036443438,8.71644632068,0.0,12.6871980231
 08/18  07:00:00,92.7797222869,6.53767978657,10.6314634482,0.0,24.3117294858,51.2795993405,28.6868869988,6.45240181191,0.0,22.2344851869
 08/18  08:00:00,80.1962652637,6.0900498895,9.7711631158,0.0,23.6694662846,40.6342015617,30.2819651865,0.82052959596,0.0,29.4614355905
 08/18  09:00:00,77.9816888971,6.11927000151,12.5349592809,0.0,23.6694662846,35.6302164847,41.5162058971,0.0,18.025,23.4912058971
 08/18  10:00:00,59.977291878,5.98537253382,12.2613336449,0.0,18.7433767983,22.9618409725,47.3203674827,0.0,18.025,29.2953674827
 08/18  11:00:00,61.8444223942,6.15181090462,13.964430369,0.0,18.7433767983,22.9618409725,35.5674195021,0.0,18.025,17.5424195021
 08/18  12:00:00,64.7396610871,6.35299165246,16.6150410594,0.0,18.5889407304,23.1597249699,41.411623085,0.0,18.025,23.386623085
 08/18  13:00:00,66.8913930084,6.51018475806,18.3630794973,0.0,18.7433767983,23.2517909448,41.407585008,0.0,18.025,23.382585008
 08/18  14:00:00,67.6492026222,6.56394689543,19.0671251751,0.0,18.7433767983,23.2517909448,41.4036257921,0.0,18.025,23.3786257921
 08/18  15:00:00,67.7009022059,6.63294157797,19.3397777819,0.0,18.7433767983,22.9618409725,41.3996658648,0.0,18.025,23.3746658648
 08/18  16:00:00,71.5483041905,6.65574521278,18.7130499886,0.0,18.7433767983,27.431320555,18.045,0.0,18.025,0.02
 08/18  17:00:00,83.2315103622,6.88338132833,17.9802079165,0.0,17.6635504202,40.6971502883,11.5376539978,0.0,0.0,11.5376539978
 08/18  18:00:00,89.7165922264,7.06137045239,17.7820809773,0.0,27.5259009287,37.3340067412,11.6017448868,0.0,0.0,11.6017448868
 08/18  19:00:00,92.1015895552,7.16578652173,17.7376005966,0.0,33.8341110165,33.3544677425,11.5618157323,0.0,0.0,11.5618157323
 08/18  20:00:00,103.657876026,7.27123675054,17.2662779175,0.0,36.5179666069,38.8247702939,5.87281130701,0.081107972222,0.0,5.79170333478
 08/18  21:00:00,100.91021856,7.22728864682,16.3092141954,0.0,32.965339924,36.8579353714,18.2575652842,0.846392726924,0.0,17.4111725573
 08/18  22:00:00,73.3378653228,6.73196952982,12.779628685,0.0,25.6355707503,20.6438685092,13.5635365964,1.98782095027,0.0,11.5757156461
 08/18  23:00:00,49.8323980623,6.26700857806,9.29247749911,0.0,15.0252895274,11.7056064465,9.24439261483,3.47190804803,0.0,5.77248456681
 08/18  24:00:00,42.5500956829,6.03647565424,7.26654790199,0.0,11.6412384099,10.0650221343,11.6248168177,5.85879939498,0.0,5.76601742277
 08/19  01:00:00,42.5662109271,5.92400841579,6.19643654833,0.0,12.8411359301,10.0650221343,7.02842189571,7.00842189571,0.0,0.02
 08/19  02:00:00,36.45048876,5.76191513913,4.86184311915,0.0,8.25718729233,10.0299323277,14.2298882228,8.47000988545,0.0,5.75987833737
 08/19  03:00:00,35.5047341838,5.6520131288,4.02599360504,0.0,8.25718729233,10.0299323277,10.0440506658,10.0240506658,0.0,0.02
 08/19  04:00:00,36.4392112337,5.57163203728,3.43415401119,0.0,8.25718729233,11.6354268332,17.1203125983,11.3540270368,0.0,5.76628556155
 08/19  05:00:00,40.3257548653,5.53418949989,3.19974955628,0.0,8.71707943955,15.3327214929,17.1199221328,11.3473836851,0.0,5.77253844767
 08/19  06:00:00,57.5306771433,5.63432139591,3.97634985671,0.0,18.5082010057,25.6353820695,22.7585568292,11.2079022152,0.0,11.550654614
 08/19  07:00:00,73.5701097908,6.02480734489,7.05753036113,0.0,19.4083231844,41.0650158608,19.5940855733,7.97920134184,0.0,11.6148842315
 08/19  08:00:00,103.495978027,6.55777584664,12.5733117742,0.0,26.3286599382,57.9988325916,36.6843465516,1.13386146378,0.0,35.5504850879
 08/19  09:00:00,89.6283408232,6.38500099968,14.0328529847,0.0,26.3286599382,42.8504436482,53.3699387217,0.0,18.025,35.3449387217
 08/19  10:00:00,64.2868963873,6.12762795636,12.943067191,0.0,21.7447113004,23.4437158914,41.5165673898,0.0,18.025,23.4915673898
 08/19  11:00:00,63.8459211154,6.30004886317,14.7915836783,0.0,19.3027497915,23.426170988,41.4615209844,0.0,18.025,23.4365209844
 08/19  12:00:00,66.2143742857,6.49071054366,16.8273765138,0.0,19.1483137236,23.7250123474,41.4084290031,0.0,18.025,23.3834290031
 08/19  13:00:00,68.745810661,6.64962255661,19.0543554923,0.0,19.3027497915,23.7161209604,41.4042234075,0.0,18.025,23.3792234075
 08/19  14:00:00,70.0493288079,6.75687067389,20.2506233372,0.0,19.3027497915,23.7161209604,41.4002291132,0.0,18.025,23.3752291132
 08/19  15:00:00,69.5475504722,6.78161161836,20.0140521957,0.0,19.3027497915,23.426170988,35.5588018676,0.0,18.025,17.5338018676
 08/19  16:00:00,72.9795832185,6.76375305572,19.0126250478,0.0,19.3027497915,27.8956505705,23.7908661137,0.0,18.025,5.76586611368
 08/19  17:00:00,80.9342927419,6.93054134167,18.1779825249,0.0,18.2229234133,37.5968344597,5.77234350966,0.0,0.0,5.77234350966
 08/19  18:00:00,95.6681388648,7.21279378094,18.6761990005,0.0,32.690315043,37.0816133363,11.5373133522,0.0,0.0,11.5373133522
