Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 08/19  19:00:00,95.1121085986,7.30283852351,17.9182938824,0.0,36.8143715336,33.066984531,5.83332084214,0.041734305014,0.0,5.79158653713
 08/19  20:00:00,106.515373151,7.43893293402,18.2933784638,0.0,36.3493007332,38.7721355839,11.5607113932,0.0,0.0,11.5607113932
 08/19  21:00:00,105.773170098,7.40397925471,17.8199969554,0.0,36.1807251679,36.8228455648,11.6229766715,0.0605244465638,0.0,11.5624522249
 08/19  22:00:00,80.9478673712,6.9668243409,14.7516309017,0.0,31.0351095914,20.6438685092,12.0088894056,0.394351835148,0.0,11.6145375704
 08/19  23:00:00,54.6722943138,6.51206276939,11.4851190376,0.0,17.4250845679,11.7056064465,9.58339724383,1.01549532629,0.0,8.56790191755
 08/19  24:00:00,46.6834007501,6.32528455458,9.91114724288,0.0,12.8411359301,10.0650221343,4.21324924201,1.22168786741,0.0,2.99156137461
 08/20  01:00:00,45.4112567961,6.18501549661,8.66105104626,0.0,12.925468867,10.100111941,7.4378895354,1.67810374442,0.0,5.75978579098
 08/20  02:00:00,39.2946102317,6.01834136176,7.33011655714,0.0,8.34152022915,10.0650221343,8.06254647499,2.30261419315,0.0,5.75993228184
 08/20  03:00:00,38.5554893754,5.93747767038,6.67186308294,0.0,8.34152022915,10.0650221343,2.71970895341,2.69970895341,0.0,0.02
 08/20  04:00:00,39.8670544435,5.89502586946,6.41918008933,0.0,8.34152022915,11.6705166398,7.74655893554,1.98027119374,0.0,5.7662877418
 08/20  05:00:00,43.6167105275,5.83990661281,6.06556640894,0.0,8.80141237637,15.3678112995,7.97112312461,2.1987797622,0.0,5.77234336241
 08/20  06:00:00,61.2643771251,6.00307527005,7.34129613652,0.0,18.5082010057,25.6353820695,14.0149143002,2.46411795001,0.0,11.5507963501
 08/20  07:00:00,77.3122012494,6.38636478846,10.3186434173,0.0,19.4926561212,41.1001056674,13.5540788835,1.93946195943,0.0,11.614616924
 08/20  08:00:00,107.188596232,6.89378216688,15.92992692,0.0,26.3286599382,57.9988325916,35.5451384278,0.0,0.0,35.5451384278
 08/20  09:00:00,92.76079445,6.68417242241,16.9855586301,0.0,26.2443270014,42.8153538416,47.4798824998,0.0,18.025,29.4548824998
 08/20  10:00:00,67.3102042948,6.39981291622,15.6941914039,0.0,21.7447113004,23.4437158914,47.3861921111,0.0,18.025,29.3611921111
 08/20  11:00:00,67.1081167989,6.55706399883,17.7370532306,0.0,19.3449162599,23.4437158914,41.4614874135,0.0,18.025,23.4364874135
 08/20  12:00:00,70.1931186285,6.76952439346,20.4675969845,0.0,19.190480192,23.7425572507,41.4053395109,0.0,18.025,23.3803395109
 08/20  13:00:00,73.6760253061,6.93931745917,23.7545857605,0.0,19.260583323,23.698576057,41.4011480218,0.0,18.025,23.3761480218
 08/20  14:00:00,75.4428499438,7.04445941421,25.4162659688,0.0,19.260583323,23.698576057,41.397131164,0.0,18.025,23.372131164
 08/20  15:00:00,75.0821560775,7.08026024379,25.309725224,0.0,19.260583323,23.4086260847,35.5703039846,0.0,18.025,17.5453039846
 08/20  16:00:00,79.5135726283,7.10036008974,25.269716022,0.0,19.260583323,27.8781056672,23.7899139248,0.0,18.025,5.76491392479
 08/20  17:00:00,88.7521088093,7.32257749833,25.6634734669,0.0,18.1807569449,37.5792895564,5.77213869177,0.0,0.0,5.77213869177
 08/20  18:00:00,103.599617935,7.63923907086,26.3006566812,0.0,32.6059821062,37.0465235296,5.77870581779,0.0,0.0,5.77870581779
 08/20  19:00:00,104.040846272,7.79437546855,26.3554921915,0.0,36.8143715336,33.066984531,11.5618092778,0.0,0.0,11.5618092778
 08/20  20:00:00,114.795790859,7.96134254257,25.9319666946,0.0,36.43363367,38.8072253906,11.5610976466,0.0,0.0,11.5610976466
 08/20  21:00:00,112.58048074,7.89297480219,24.2577372778,0.0,36.0963922311,36.7877557581,5.79134032484,0.0,0.0,5.79134032484
 08/20  22:00:00,87.3015233744,7.44418632903,20.7473466116,0.0,30.9507766546,20.6087787026,17.412171532,0.0,0.0,17.412171532
 08/20  23:00:00,60.4234258973,6.97165427806,16.7766628815,0.0,17.4250845679,11.7056064465,5.78527182866,0.0,0.0,5.78527182866
 08/20  24:00:00,51.7486481797,6.7338477419,14.4484082897,0.0,12.925468867,10.100111941,5.76624834006,0.0,0.0,5.76624834006
 08/21  01:00:00,46.7360376412,6.52801580751,12.5217346357,0.0,10.0992000411,10.047477231,5.75962940419,0.0,0.0,5.75962940419
 08/21  02:00:00,43.7839664717,6.40467745317,11.5525620931,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 08/21  03:00:00,42.7319296523,6.30431144608,10.6008913831,0.0,8.25718729233,10.0299323277,5.75990454943,0.0,0.0,5.75990454943
 08/21  04:00:00,43.357661714,6.2139093616,9.71032698493,0.0,8.25718729233,11.6354268332,5.76561218779,0.0,0.0,5.76561218779
 08/21  05:00:00,51.1911625223,6.22795563035,9.94984600535,0.0,12.1011305571,15.3678112995,5.78535444536,0.0,0.0,5.78535444536
 08/21  06:00:00,81.9117923631,6.81888393398,14.3188185143,0.0,19.7275818095,37.2640762949,17.4101486755,0.0,0.0,17.4101486755
 08/21  07:00:00,100.971441117,7.25051517784,18.1103541568,0.0,24.3117294858,51.2795993405,17.4890626535,0.0,0.0,17.4890626535
 08/21  08:00:00,89.1761028303,6.75995279509,18.0811021995,0.0,23.6694662846,40.6342015617,29.4606417557,0.0,0.0,29.4606417557
 08/21  09:00:00,88.0675832234,6.78624900533,21.9538796762,0.0,23.6694662846,35.6302164847,47.3830214798,0.0,18.025,29.3580214798
 08/21  10:00:00,70.6248173514,6.62606747501,22.2681651868,0.0,18.7433767983,22.9618409725,41.4638574956,0.0,18.025,23.4388574956
 08/21  11:00:00,72.0525883941,6.75404500261,23.5703643839,0.0,18.7433767983,22.9618409725,41.4107521147,0.0,18.025,23.3857521147
 08/21  12:00:00,71.9864056135,6.76517950994,23.4495986184,0.0,18.5889407304,23.1597249699,41.4014588892,0.0,18.025,23.3764588892
 08/21  13:00:00,73.7230713429,6.85345247728,24.8514870562,0.0,18.7433767983,23.2517909448,35.5625991929,0.0,18.025,17.5375991929
 08/21  14:00:00,76.0378605687,7.08330878819,26.9364257019,0.0,18.7433767983,23.2517909448,41.4105306013,0.0,18.025,23.3855306013
 08/21  15:00:00,74.5830146065,7.06720940241,25.7876281672,0.0,18.7433767983,22.9618409725,41.4065048303,0.0,18.025,23.3815048303
 08/21  16:00:00,77.0448349411,6.9986600045,23.8666620489,0.0,18.7433767983,27.431320555,23.7910556996,0.0,18.025,5.76605569961
 08/21  17:00:00,87.771486572,7.17358508402,22.2299832939,0.0,17.6635504202,40.6971502883,5.77880195056,0.0,0.0,5.77880195056
 08/21  18:00:00,93.1227107453,7.29741096374,20.952160954,0.0,27.5259009287,37.3340067412,11.6011192827,0.0,0.0,11.6011192827
 08/21  19:00:00,94.5327905181,7.36233355678,19.9722545702,0.0,33.8341110165,33.3544677425,11.5629797822,0.0,0.0,11.5629797822
 08/21  20:00:00,107.721544108,7.46794314233,19.2492435249,0.0,36.5179666069,38.8247702939,11.5619799025,0.0,0.0,11.5619799025
 08/21  21:00:00,102.800028402,7.40353384727,18.0227872607,0.0,32.965339924,36.8579353714,11.6125170338,0.0,0.0,11.6125170338
 08/21  22:00:00,74.6377288857,6.87283378135,13.9386307254,0.0,25.6355707503,20.6438685092,12.6392471556,1.06390883852,0.0,11.575338317
 08/21  23:00:00,50.7504792521,6.37282056749,10.1047499228,0.0,15.0252895274,11.7056064465,8.89043405257,3.11778907114,0.0,5.77264498143
 08/21  24:00:00,43.3668798942,6.13083718965,7.98897062526,0.0,11.6412384099,10.0650221343,11.24539823,5.4791387122,0.0,5.76625951785
 08/22  01:00:00,40.3118299568,5.97535830282,6.65018705599,0.0,10.0992000411,10.047477231,12.1788453871,6.41916164801,0.0,5.7596837391
 08/22  02:00:00,36.9279052317,5.81633531064,5.28484409111,0.0,8.25718729233,10.0299323277,8.54269432413,8.52269432413,0.0,0.02
 08/22  03:00:00,36.1352707177,5.72703994351,4.58150143425,0.0,8.25718729233,10.0299323277,14.6537415564,8.89454908128,0.0,5.75919247512
 08/22  04:00:00,37.1847649291,5.65764107307,4.09369919442,0.0,8.25718729233,11.6354268332,14.8927381206,9.12660336375,0.0,5.76613475681
 08/22  05:00:00,44.6341217852,5.63849374618,3.98227018002,0.0,12.1011305571,15.3678112995,15.3455331864,9.56016499847,0.0,5.7853681879
 08/22  06:00:00,74.2118567606,6.12725194685,7.31051274153,0.0,19.7275818095,37.2640762949,26.6230414227,9.21082235736,0.0,17.4122190653
 08/22  07:00:00,92.5945998986,6.53106325915,10.4529676708,0.0,24.3117294858,51.2795993405,23.9120877375,6.42233760326,0.0,17.4897501342
 08/22  08:00:00,79.7241752276,6.07064985473,9.31847904346,0.0,23.6694662846,40.6342015617,30.6314217634,1.17285388521,0.0,29.4585678782
 08/22  09:00:00,77.2829086258,6.09390179052,11.8615529329,0.0,23.6694662846,35.6302164847,47.4262005903,0.0444979833189,18.025,29.356702607
 08/22  10:00:00,59.2681153221,5.96887221913,11.5686590005,0.0,18.7433767983,22.9618409725,41.4651036936,0.0,18.025,23.4401036936
 08/22  11:00:00,59.8418898438,6.05802391836,12.0556872581,0.0,18.7433767983,22.9618409725,41.4083811107,0.0,18.025,23.3833811107
 08/22  12:00:00,61.4459129137,6.1830806829,13.4912046203,0.0,18.5889407304,23.1597249699,35.5702185703,0.0,18.025,17.5452185703
 08/22  13:00:00,62.4290113644,6.29236675484,14.1185185341,0.0,18.7433767983,23.2517909448,41.4083492507,0.0,18.025,23.3833492507
 08/22  14:00:00,63.6685259479,6.38617821167,15.2642199329,0.0,18.7433767983,23.2517909448,41.4042965566,0.0,18.025,23.3792965566
 08/22  15:00:00,63.6162755809,6.41916860497,15.4689268352,0.0,18.7433767983,22.9618409725,41.4002674403,0.0,18.025,23.3752674403
 08/22  16:00:00,67.5589116142,6.43860802991,14.9407947331,0.0,18.7433767983,27.431320555,23.7909364006,0.0,18.025,5.76593640056
 08/22  17:00:00,79.597434287,6.6651984506,14.5643176251,0.0,17.6635504202,40.6971502883,5.77876424429,0.0,0.0,5.77876424429
 08/22  18:00:00,86.2785499916,6.82297450554,14.5824398605,0.0,27.5259009287,37.3340067412,11.6011646983,0.0,0.0,11.6011646983
 08/22  19:00:00,88.9515358933,6.92482366938,14.8285134723,0.0,33.8341110165,33.3544677425,11.5621524325,0.0,0.0,11.5621524325
 08/22  20:00:00,102.730974856,7.04106616945,14.685551614,0.0,36.5179666069,38.8247702939,6.8028297817,1.01193340216,0.0,5.79089637954
 08/22  21:00:00,98.266580015,6.99477205278,13.8980988837,0.0,32.965339924,36.8579353714,20.7214965056,3.31040838054,0.0,17.4110881251
 08/22  22:00:00,70.9033944144,6.51628275594,10.5608493613,0.0,25.6355707503,20.6438685092,17.5405288042,5.96457926678,0.0,11.5759495375
 08/22  23:00:00,47.740471532,6.08016523538,7.38739733173,0.0,15.0252895274,11.7056064465,14.0715305356,8.29890244391,0.0,5.77262809166
 08/22  24:00:00,40.7529888665,5.87126640351,5.63465231089,0.0,11.6412384099,10.0650221343,15.6075906195,9.84142668568,0.0,5.76616393386
 08/23  01:00:00,37.7958237937,5.7143901501,4.39515048707,0.0,10.0992000411,10.047477231,11.8281109456,11.8081109456,0.0,0.02
 08/23  02:00:00,35.0220367113,5.60243208908,3.59287561516,0.0,8.25718729233,10.0299323277,18.1341612307,12.3745079797,0.0,5.75965325106
 08/23  03:00:00,34.3155952972,5.52482730477,2.9640414008,0.0,8.25718729233,10.0299323277,15.9265591629,15.3632535557,0.0,0.563305607135
 08/23  04:00:00,35.5198312108,5.47963857917,2.60676967653,0.0,8.25718729233,11.6354268332,22.5877058733,17.3657974644,0.0,5.22190840888
 08/23  05:00:00,43.1333966694,5.48397355144,2.63606220496,0.0,12.1011305571,15.3678112995,28.2804265617,16.730088226,0.0,11.5503383358
 08/23  06:00:00,71.2864763839,5.79406303267,4.71832755906,0.0,19.7275818095,37.2640762949,28.0989123353,16.4843803548,0.0,11.6145319805
 08/23  07:00:00,89.3244835078,6.18055409369,7.533359003,0.0,24.3117294858,51.2795993405,30.2399472511,12.7499065946,0.0,17.4900406565
 08/23  08:00:00,76.8480474826,5.78561322899,6.72738905927,0.0,23.6694662846,40.6342015617,39.7449174931,4.39723811667,0.0,35.3476793765
 08/23  09:00:00,74.9899107162,5.85298437568,9.80947312088,0.0,23.6694662846,35.6302164847,42.1712213733,0.655682853174,18.025,23.4905385201
 08/23  10:00:00,57.1508009254,5.76756904753,9.65264879794,0.0,18.7433767983,22.9618409725,41.547613066,0.0841160832743,18.025,23.4384969827
 08/23  11:00:00,58.4444461138,5.92462479706,10.7916433196,0.0,18.7433767983,22.9618409725,41.4099497383,0.0,18.025,23.3849497383
 08/23  12:00:00,59.9556716052,6.06822691095,12.1158198731,0.0,18.5889407304,23.1597249699,41.4067600887,0.0,18.025,23.3817600887
 08/23  13:00:00,61.7083189859,6.24395757735,13.4462318045,0.0,18.7433767983,23.2517909448,41.4084998711,0.0,18.025,23.3834998711
 08/23  14:00:00,63.13051465,6.35871596006,14.753667976,0.0,18.7433767983,23.2517909448,41.3974608901,0.0,18.025,23.3724608901
 08/23  15:00:00,63.7284776435,6.44768433067,15.552614637,0.0,18.7433767983,22.9618409725,35.5680706507,0.0,18.025,17.5430706507
 08/23  16:00:00,68.4834179857,6.51399688994,15.7899182261,0.0,18.7433767983,27.431320555,23.7897525059,0.0,18.025,5.76475250588
 08/23  17:00:00,81.341225009,6.79224236299,16.181069524,0.0,17.6635504202,40.6971502883,5.77861648789,0.0,0.0,5.77861648789
 08/23  18:00:00,88.5122048959,6.99379140226,16.6452784091,0.0,27.5259009287,37.3340067412,17.3904913101,0.0,0.0,17.3904913101
 08/23  19:00:00,91.1471311897,7.11463645522,16.834297851,0.0,33.8341110165,33.3544677425,5.789849105,0.0,0.0,5.789849105
 08/23  20:00:00,104.782443733,7.23067616708,16.54741091,0.0,36.5179666069,38.8247702939,11.6296732927,0.0674606561726,0.0,11.5622126365
 08/23  21:00:00,100.225033761,7.18957061795,15.6617575326,0.0,32.965339924,36.8579353714,12.1195166978,0.505279716256,0.0,11.6142369815
 08/23  22:00:00,72.7712461531,6.70050639441,12.2444794033,0.0,25.6355707503,20.6438685092,13.2209375564,1.64488226072,0.0,11.5760552957
 08/23  23:00:00,49.5495731844,6.2551624512,9.02150234595,0.0,15.0252895274,11.7056064465,8.12973391125,2.35714536008,0.0,5.77258855117
 08/23  24:00:00,42.5691547339,6.0451687831,7.27691553266,0.0,11.6412384099,10.0650221343,9.46391175603,3.69774415819,0.0,5.76616759784
 08/24  01:00:00,39.4890025625,5.88768748428,5.91502877493,0.0,10.0992000411,10.047477231,11.3699623267,5.61026911758,0.0,5.75969320916
 08/24  02:00:00,36.7061136654,5.78185100008,5.09753629257,0.0,8.25718729233,10.0299323277,11.4016461067,5.64205759858,0.0,5.75958850814
 08/24  03:00:00,36.0354781382,5.70857666492,4.50017565989,0.0,8.25718729233,10.0299323277,5.88036216656,5.86036216656,0.0,0.02
 08/24  04:00:00,36.9275287914,5.63073596819,3.86336859679,0.0,8.25718729233,11.6354268332,13.237200978,7.47153369079,0.0,5.76566728725
 08/24  05:00:00,44.4537869013,5.62207792217,3.8183495854,0.0,12.1011305571,15.3678112995,13.9598106581,8.17500135779,0.0,5.78480930028
 08/24  06:00:00,74.022309279,6.10865074311,7.139572141,0.0,19.7275818095,37.2640762949,25.1926009425,7.78241937475,0.0,17.4101815677
 08/24  07:00:00,92.215069576,6.4968133618,10.1076886807,0.0,24.3117294858,51.2795993405,23.1136257996,5.62461279147,0.0,17.4890130081
 08/24  08:00:00,79.5373260157,6.06340600582,9.13887489293,0.0,23.6694662846,40.6342015617,30.3166156408,0.856013424409,0.0,29.4606022164
 08/24  09:00:00,77.2894551419,6.09658408134,11.8654186208,0.0,23.6694662846,35.6302164847,47.3834298738,0.0,18.025,29.3584298738
 08/24  10:00:00,59.7869318969,5.98839966651,12.0679491103,0.0,18.7433767983,22.9618409725,41.4636548192,0.0,18.025,23.4386548192
 08/24  11:00:00,61.0715198652,6.10128726908,13.2420545749,0.0,18.7433767983,22.9618409725,41.4105493222,0.0,18.025,23.3855493222
 08/24  12:00:00,64.0450219602,6.29733447594,15.9760610637,0.0,18.5889407304,23.1597249699,41.4066394313,0.0,18.025,23.3816394313
 08/24  13:00:00,66.1550961156,6.41331584526,17.7236494439,0.0,18.7433767983,23.2517909448,35.5623909863,0.0,18.025,17.5373909863
 08/24  14:00:00,68.416137774,6.58320394564,19.8148087873,0.0,18.7433767983,23.2517909448,41.4102154305,0.0,18.025,23.3852154305
 08/24  15:00:00,67.1808953254,6.55193062835,18.9007886309,0.0,18.7433767983,22.9618409725,41.4061558023,0.0,18.025,23.3811558023
 08/24  16:00:00,70.9257249203,6.60642590517,18.1397871145,0.0,18.7433767983,27.431320555,23.7910069154,0.0,18.025,5.76600691537
 08/24  17:00:00,82.1853801438,6.83252020853,16.9849432618,0.0,17.6635504202,40.6971502883,5.77874174328,0.0,0.0,5.77874174328
 08/24  18:00:00,88.4736192412,6.98631812391,16.6141652167,0.0,27.5259009287,37.3340067412,11.6009471252,0.0,0.0,11.6009471252
 08/24  19:00:00,91.1357214251,7.09443256018,16.8430884517,0.0,33.8341110165,33.3544677425,11.5628210736,0.0,0.0,11.5628210736
 08/24  20:00:00,105.535579179,7.25545555432,17.2757684282,0.0,36.5179666069,38.8247702939,11.5784554005,0.0166469037335,0.0,11.5618084968
 08/24  21:00:00,101.642735784,7.26964394735,16.9993877184,0.0,32.965339924,36.8579353714,11.6138494457,0.0,0.0,11.6138494457
 08/24  22:00:00,74.4774674965,6.82460510482,13.826600333,0.0,25.6355707503,20.6438685092,11.5756160003,0.0,0.0,11.5756160003
 08/24  23:00:00,51.4177277397,6.40493053804,10.7398897235,0.0,15.0252895274,11.7056064465,5.88452168673,0.11196686307,0.0,5.77255482366
 08/24  24:00:00,44.4850359512,6.20709548291,9.03086943161,0.0,11.6412384099,10.0650221343,6.80498616535,1.03881551933,0.0,5.76617064602
 08/25  01:00:00,41.6210840175,6.07421824351,7.86058198437,0.0,10.0992000411,10.047477231,7.55960015132,1.80000208486,0.0,5.75959806647
 08/25  02:00:00,38.669281556,5.95859625838,6.88395984892,0.0,8.25718729233,10.0299323277,2.66598891316,2.64598891316,0.0,0.02
 08/25  03:00:00,37.9682832912,5.88562641972,6.25592820208,0.0,8.25718729233,10.0299323277,9.15947215677,3.39961077213,0.0,5.75986138464
 08/25  04:00:00,39.1196728946,5.83465262759,5.85159667341,0.0,8.25718729233,11.6354268332,9.50130923864,3.73526882357,0.0,5.76604041507
 08/25  05:00:00,46.9511643038,5.85564051882,6.08216716689,0.0,12.1011305571,15.3678112995,9.07520776561,3.28994488395,0.0,5.78526288166
 08/25  06:00:00,77.2179467313,6.40577882084,10.0380784356,0.0,19.7275818095,37.2640762949,20.2786449387,2.86680370942,0.0,17.4118412293
 08/25  07:00:00,95.1757532856,6.76973577226,12.7954516149,0.0,24.3117294858,51.2795993405,19.7591471715,2.26983802932,0.0,17.4893091422
 08/25  08:00:00,81.4044809157,6.21479369431,10.8546428408,0.0,23.6694662846,40.6342015617,29.7613696285,0.30367104104,0.0,29.4576985874
 08/25  09:00:00,77.6060895506,6.12492180408,12.1537132377,0.0,23.6694662846,35.6302164847,47.6359086995,0.25286525259,18.025,29.3580434469
 08/25  10:00:00,58.2613859996,5.87454848016,10.6562565558,0.0,18.7433767983,22.9618409725,42.6524129138,1.18820132797,18.025,23.4392115859
 08/25  11:00:00,57.842709668,5.8397810699,10.2747505456,0.0,18.7433767983,22.9618409725,38.6654723648,1.07101898703,18.025,19.5694533777
 08/25  12:00:00,57.7136938848,5.83703724822,10.1050307432,0.0,18.5889407304,23.1597249699,41.1186072776,1.73533623771,18.025,21.3582710399
 08/25  13:00:00,58.0136896371,5.846738256,10.148825598,0.0,18.7433767983,23.2517909448,41.4322786354,0.023897619563,18.025,23.3833810158
 08/25  14:00:00,58.2409765354,5.86880705092,10.3540421365,0.0,18.7433767983,23.2517909448,41.4035223708,0.0,18.025,23.3785223708
 08/25  15:00:00,58.2242062104,5.90069103546,10.5953354466,0.0,18.7433767983,22.9618409725,42.121478127,0.722013472205,18.025,23.3744646547
 08/25  16:00:00,62.7076874403,5.97166941684,10.5565111194,0.0,18.7433767983,27.431320555,19.4847989849,0.161847682641,18.025,1.29795130228
 08/25  17:00:00,75.230659573,6.26073846728,10.6020043111,0.0,17.6635504202,40.6971502883,10.3406245104,0.0849096126845,0.0,10.2557148977
 08/25  18:00:00,82.7250416894,6.44802139518,11.4038873783,0.0,27.5259009287,37.3340067412,12.9755387482,1.37482838372,0.0,11.6007103645
 08/25  19:00:00,85.8859041153,6.58507722457,12.1026303278,0.0,33.8341110165,33.3544677425,13.6903501077,2.1286023531,0.0,11.5617477546
 08/25  20:00:00,101.296857411,6.81970050759,13.4728003146,0.0,36.5179666069,38.8247702939,9.03296979563,3.24135264117,0.0,5.79161715447
 08/25  21:00:00,98.0733642863,6.88490683377,13.8147518207,0.0,32.965339924,36.8579353714,21.0985611899,3.68775225344,0.0,17.4108089364
 08/25  22:00:00,71.0532337556,6.44469319355,10.7822803835,0.0,25.6355707503,20.6438685092,15.6347131188,4.0591984165,0.0,11.5755147023
 08/25  23:00:00,48.0487988485,6.03728921813,7.73860143281,0.0,15.0252895274,11.7056064465,10.7642317153,4.99181082857,0.0,5.77242088671
 08/25  24:00:00,41.4848072374,5.8825343309,6.35520381597,0.0,11.6412384099,10.0650221343,10.850100988,5.717156473,0.0,5.13294451503
 08/26  01:00:00,42.0303539193,5.82695836169,5.75763139197,0.0,12.8411359301,10.0650221343,6.64745507706,5.99558376679,0.0,0.651871310271
 08/26  02:00:00,36.3952107461,5.71581083535,4.85267124675,0.0,8.25718729233,10.0299323277,11.9832493135,6.22342135547,0.0,5.75982795799
 08/26  03:00:00,35.8369517467,5.65759095216,4.35263525692,0.0,8.25718729233,10.0299323277,6.43615253251,6.41615253251,0.0,0.02
 08/26  04:00:00,37.0986079325,5.61894313007,4.04624202289,0.0,8.25718729233,11.6354268332,12.3519680346,6.58574907358,0.0,5.76621896098
 08/26  05:00:00,41.1330453187,5.59247257506,3.94876001927,0.0,8.71707943955,15.3327214929,11.9955305907,6.22290080961,0.0,5.7726297811
 08/26  06:00:00,59.1087167587,5.76918157542,5.41953347236,0.0,18.5082010057,25.6353820695,17.0576810804,5.50725201056,0.0,11.5504290698
 08/26  07:00:00,75.0770365837,6.16225313133,8.42701879507,0.0,19.4083231844,41.0650158608,16.5867823713,4.97225221332,0.0,11.614530158
 08/26  08:00:00,104.480976342,6.64650100076,13.4695949003,0.0,26.3286599382,57.9988325916,36.5846510397,1.03630254232,0.0,35.5483484974
 08/26  09:00:00,89.4597532359,6.38866659984,13.8606038553,0.0,26.3286599382,42.8504436482,51.810686991,0.564433082734,18.025,33.2212539083
 08/26  10:00:00,62.3177007422,5.97540742517,11.1260985156,0.0,21.7447113004,23.4437158914,44.9740396767,1.34541362339,18.025,25.6036260534
 08/26  11:00:00,59.5092083917,5.93225871098,10.8226648801,0.0,19.3027497915,23.426170988,42.4357836023,0.973806456258,18.025,23.4369771461
 08/26  12:00:00,60.080301766,5.9911628181,11.192854262,0.0,19.1483137236,23.7250123474,42.813812012,1.40667354861,18.025,23.3821384634
 08/26  13:00:00,60.5560038496,6.03239781522,11.481775246,0.0,19.3027497915,23.7161209604,41.4044161298,0.0,18.025,23.3794161298
 08/26  14:00:00,61.0579864937,6.0839179393,11.9322356978,0.0,19.3027497915,23.7161209604,41.39875862,0.0,18.025,23.37375862
 08/26  15:00:00,61.0575633703,6.1109063221,12.1947736411,0.0,19.3027497915,23.426170988,35.5653755738,0.0,18.025,17.5403755738
 08/26  16:00:00,64.8347813669,6.12014548989,11.5114327116,0.0,19.3027497915,27.8956505705,23.7908655755,0.0,18.025,5.76586557554
 08/26  17:00:00,73.1069969143,6.31563124962,10.9655999635,0.0,18.2229234133,37.5968344597,5.77239124059,0.0,0.0,5.77239124059
 08/26  18:00:00,89.1043317404,6.62793543455,12.6972540772,0.0,32.690315043,37.0816133363,12.2174906576,0.679979598192,0.0,11.5375110594
 08/26  19:00:00,90.4440801805,6.80617959794,13.7469280087,0.0,36.8143715336,33.066984531,6.88528448785,1.09406416416,0.0,5.79122032369
 08/26  20:00:00,102.21939878,6.9644415934,14.4719004045,0.0,36.3493007332,38.7721355839,14.730318256,3.16739839551,0.0,11.5629198605
 08/26  21:00:00,101.506075425,6.93689184982,14.0199951688,0.0,36.1807251679,36.8228455648,16.2080554687,4.64541125974,0.0,11.5626442089
 08/26  22:00:00,77.1669625334,6.54771882138,11.3898385065,0.0,31.0351095914,20.6438685092,16.1236379147,4.50998745283,0.0,11.6136504618
 08/26  23:00:00,51.2541904445,6.13528275446,8.44380095271,0.0,17.4250845679,11.7056064465,10.9230978075,5.13777206167,0.0,5.78532574578
 08/26  24:00:00,43.3464445966,5.96877529755,6.93070234685,0.0,12.8411359301,10.0650221343,12.0868978629,6.32066297791,0.0,5.76623488499
 08/27  01:00:00,42.5526127066,5.88023548659,6.10718789797,0.0,12.925468867,10.100111941,12.14328688,6.38361916556,0.0,5.75966771443
 08/27  02:00:00,36.7540884834,5.7514174122,5.0565209741,0.0,8.34152022915,10.0650221343,12.537833476,6.7782710206,0.0,5.75956245541
 08/27  03:00:00,36.0297356557,5.67743546709,4.40615275247,0.0,8.34152022915,10.0650221343,7.26322083372,7.24322083372,0.0,0.02
 08/27  04:00:00,37.1066088957,5.62133617359,3.93242619886,0.0,8.34152022915,11.6705166398,13.7247835614,7.95876573104,0.0,5.76601783038
 08/27  05:00:00,40.8785540899,5.57120921265,3.59610963774,0.0,8.80141237637,15.3678112995,14.1820793649,8.40972217438,0.0,5.77235719053
 08/27  06:00:00,58.3791109416,5.7119236009,4.74718523518,0.0,18.5082010057,25.6353820695,20.076996165,8.52679050105,0.0,11.550205664
 08/27  07:00:00,74.752789187,6.12270202614,8.02289924107,0.0,19.4926561212,41.1001056674,18.1626466244,6.5485133205,0.0,11.6141333039
 08/27  08:00:00,104.496009451,6.64628715424,13.4848419649,0.0,26.3286599382,57.9988325916,36.2911123728,0.747504642716,0.0,35.5436077301
 08/27  09:00:00,90.3230831832,6.46056634993,14.7714595878,0.0,26.2443270014,42.8153538416,47.4808072424,0.0,18.025,29.4558072424
 08/27  10:00:00,64.9037759537,6.18424161516,13.5033375713,0.0,21.7447113004,23.4437158914,47.3847640767,0.0,18.025,29.3597640767
 08/27  11:00:00,63.9969483267,6.33144496828,14.8515058889,0.0,19.3449162599,23.4437158914,41.4616424428,0.0,18.025,23.4366424428
 08/27  12:00:00,65.8478600967,6.48095126666,16.4109136967,0.0,19.190480192,23.7425572507,41.4044467924,0.0,18.025,23.3794467924
 08/27  13:00:00,67.6765254495,6.63743873318,18.056965309,0.0,19.260583323,23.698576057,41.4009965722,0.0,18.025,23.3759965722
 08/27  14:00:00,68.5643475053,6.71403131723,18.8681942178,0.0,19.260583323,23.698576057,35.5621974309,0.0,18.025,17.5371974309
 08/27  15:00:00,67.705021601,6.70235133089,18.3105039626,0.0,19.260583323,23.4086260847,41.4099484058,0.0,18.025,23.3849484058
 08/27  16:00:00,71.7076400026,6.72996186211,17.8341794749,0.0,19.260583323,27.8781056672,23.790867589,0.0,18.025,5.76586758902
 08/27  17:00:00,79.5572650922,6.88209599597,16.9091114007,0.0,18.1807569449,37.5792895564,5.7724068685,0.0,0.0,5.7724068685
 08/27  18:00:00,95.4944356443,7.21940007159,18.6153162751,0.0,32.6059821062,37.0465235296,5.77848915318,0.0,0.0,5.77848915318
 08/27  19:00:00,95.9663762221,7.34347088304,18.731929753,0.0,36.8143715336,33.066984531,11.5928380395,0.0300645690316,0.0,11.5627734705
 08/27  20:00:00,108.744467339,7.43954451303,18.5184455299,0.0,36.43363367,38.8072253906,11.6053058507,0.0435037618858,0.0,11.5618020888
 08/27  21:00:00,105.322515459,7.36714745027,17.525602269,0.0,36.0963922311,36.7877557581,6.45486730751,0.663156312304,0.0,5.79171099521
 08/27  22:00:00,80.3310431922,6.91449926679,14.3065577353,0.0,30.9507766546,20.6087787026,18.3783679559,0.967395588341,0.0,17.4109723675
 08/27  23:00:00,53.8225244383,6.43078468328,10.7166348169,0.0,17.4250845679,11.7056064465,7.76303309483,1.97772477016,0.0,5.78530832467
 08/27  24:00:00,45.4088182706,6.19828650138,8.64414105282,0.0,12.925468867,10.100111941,10.0935820162,4.327691617,0.0,5.76589039918
 08/28  01:00:00,40.837454283,6.02125614386,7.12991220647,0.0,10.0992000411,10.047477231,11.249969488,5.4902065414,0.0,5.7597629466
 08/28  02:00:00,37.5434974147,5.87169706958,5.8450758956,0.0,8.25718729233,10.0299323277,6.96026126158,6.94026126158,0.0,0.02
 08/28  03:00:00,36.4590972188,5.76090679227,4.87146288453,0.0,8.25718729233,10.0299323277,14.2140138217,8.45435589922,0.0,5.7596579225
 08/28  04:00:00,37.4055597467,5.68379717846,4.28833799584,0.0,8.25718729233,11.6354268332,14.8536575854,9.08767080968,0.0,5.7659867757
 08/28  05:00:00,44.9981383953,5.68005487214,4.30472697793,0.0,12.1011305571,15.3678112995,14.4148085592,8.62954425056,0.0,5.78526430862
 08/28  06:00:00,76.4181036949,6.16061602658,7.5993984787,0.0,19.7275818095,37.2640762949,26.351995159,8.94236641095,0.0,17.4096287481
 08/28  07:00:00,92.8631403512,6.55037871579,10.7021969723,0.0,24.3117294858,51.2795993405,24.2128411605,6.72348884277,0.0,17.4893523177
 08/28  08:00:00,80.0445966867,6.08276734023,9.62678588564,0.0,23.6694662846,40.6342015617,30.70713535,1.24814791462,0.0,29.4589874354
 08/28  09:00:00,77.493661586,6.09602566371,12.0701819984,0.0,23.6694662846,35.6302164847,47.5121470906,0.131591817385,18.025,29.3555552733
 08/28  10:00:00,59.7879332164,6.00184950447,12.0555022788,0.0,18.7433767983,22.9618409725,41.5033962428,0.0389865861264,18.025,23.4394096566
 08/28  11:00:00,61.8738932255,6.20428858622,13.9414272136,0.0,18.7433767983,22.9618409725,41.4102640263,0.0,18.025,23.3852640263
 08/28  12:00:00,65.2981713047,6.42287327939,17.1036714728,0.0,18.5889407304,23.1597249699,35.5663688982,0.0,18.025,17.5413688982
 08/28  13:00:00,68.0426834053,6.60287479922,19.4216806829,0.0,18.7433767983,23.2517909448,41.411376952,0.0,18.025,23.386376952
 08/28  14:00:00,69.2654779985,6.68714178331,20.5602107143,0.0,18.7433767983,23.2517909448,41.4072416094,0.0,18.025,23.3822416094
 08/28  15:00:00,69.3734307342,6.7646777354,20.8805755538,0.0,18.7433767983,22.9618409725,41.4031827923,0.0,18.025,23.3781827923
 08/28  16:00:00,73.6857155208,6.8016016387,20.7046022855,0.0,18.7433767983,27.431320555,23.7910114337,0.0,18.025,5.76601143374
 08/28  17:00:00,86.0002142925,7.05040362201,20.5818935547,0.0,17.6635504202,40.6971502883,5.77849728155,0.0,0.0,5.77849728155
 08/28  18:00:00,93.0516211835,7.25767559944,20.9208112725,0.0,27.5259009287,37.3340067412,11.6007372074,0.0,0.0,11.6007372074
 08/28  19:00:00,94.6768009687,7.35687649331,20.1217243418,0.0,33.8341110165,33.3544677425,11.5631668293,0.0,0.0,11.5631668293
 08/28  20:00:00,109.306371584,7.44226636323,18.9757500114,0.0,36.5179666069,38.8247702939,6.94241265159,0.0,0.0,6.94241265159
 08/28  21:00:00,102.399617977,7.37209529991,17.6538205674,0.0,32.965339924,36.8579353714,16.2853467972,0.0321067874109,0.0,16.2532400098
 08/28  22:00:00,74.6217812645,6.86719247122,13.9283270272,0.0,25.6355707503,20.6438685092,12.1174318257,0.541518682073,0.0,11.5759131436
 08/28  23:00:00,51.5911942236,6.4411955569,10.877091161,0.0,15.0252895274,11.7056064465,6.22141719819,0.448788019701,0.0,5.77262917849
 08/28  24:00:00,44.7820698254,6.24702405106,9.28797541267,0.0,11.6412384099,10.0650221343,6.30344277691,0.53722747786,0.0,5.76621529905
 08/29  01:00:00,41.7309659415,6.09356338423,7.95112044191,0.0,10.0992000411,10.047477231,1.25559913472,1.23559913472,0.0,0.02
 08/29  02:00:00,38.7522287455,5.97218361976,6.95331749328,0.0,8.25718729233,10.0299323277,7.37398919681,1.61437502277,0.0,5.75961417405
 08/29  03:00:00,37.9474839674,5.88788035744,6.23287543967,0.0,8.25718729233,10.0299323277,7.8604977861,2.10061974168,0.0,5.75987804442
 08/29  04:00:00,39.018333502,5.82919697251,5.75571381212,0.0,8.25718729233,11.6354268332,8.4901771487,2.72487659494,0.0,5.76530055376
 08/29  05:00:00,46.5572488636,5.82595312673,5.71793756527,0.0,12.1011305571,15.3678112995,9.11461091513,3.32941080491,0.0,5.78520011022
 08/29  06:00:00,78.2798444323,6.33797370964,9.2837837667,0.0,19.7275818095,37.2640762949,15.0715254143,3.45666865054,0.0,11.6148567638
 08/29  07:00:00,94.6547618242,6.7277736574,12.316420674,0.0,24.3117294858,51.2795993405,25.6777424184,2.36504731318,0.0,23.3126951052
 08/29  08:00:00,81.9302472174,6.25614763263,11.3390554639,0.0,23.6694662846,40.6342015617,29.4577945717,0.0,0.0,29.4577945717
 08/29  09:00:00,79.8228555654,6.28999679649,14.2054069147,0.0,23.6694662846,35.6302164847,41.5140660814,0.0,18.025,23.4890660814
 08/29  10:00:00,62.613806429,6.19004951186,14.693173857,0.0,18.7433767983,22.9618409725,47.3176663346,0.0,18.025,29.2926663346
 08/29  11:00:00,65.1629419123,6.37213448625,17.0626297527,0.0,18.7433767983,22.9618409725,35.5693202959,0.0,18.025,17.5443202959
 08/29  12:00:00,68.9892832195,6.60113997601,20.6165185172,0.0,18.5889407304,23.1597249699,41.4086249594,0.0,18.025,23.3836249594
 08/29  13:00:00,73.1156389055,6.81853392499,24.2789780387,0.0,18.7433767983,23.2517909448,41.4045252308,0.0,18.025,23.3795252308
 08/29  14:00:00,76.2162599775,7.0292541377,27.1688766983,0.0,18.7433767983,23.2517909448,41.4004671288,0.0,18.025,23.3754671288
 08/29  15:00:00,77.7449483101,7.15155418983,28.8652125966,0.0,18.7433767983,22.9618409725,39.3699955582,0.0,18.025,21.3449955582
 08/29  16:00:00,80.7539173574,7.13808247657,27.4363341274,0.0,18.7433767983,27.431320555,20.0380841994,0.0,18.025,2.01308419938
 08/29  17:00:00,92.3184257814,7.38399062227,26.5665216267,0.0,17.6635504202,40.6971502883,11.5372400661,0.0,0.0,11.5372400661
 08/29  18:00:00,99.4402404987,7.59523858178,26.9718703704,0.0,27.5259009287,37.3340067412,11.6010616682,0.0,0.0,11.6010616682
 08/29  19:00:00,98.2273789077,7.58217708237,23.4470064086,0.0,33.8341110165,33.3544677425,5.79054411766,0.0,0.0,5.79054411766
 08/29  20:00:00,110.62881804,7.5530528405,20.1874095183,0.0,36.5179666069,38.8247702939,11.6287190008,0.0660481178273,0.0,11.562670883
 08/29  21:00:00,103.215149299,7.44177568259,18.399668124,0.0,32.965339924,36.8579353714,17.5884516535,0.177999794112,0.0,17.4104518594
 08/29  22:00:00,75.0493831553,6.90377260838,14.3193509176,0.0,25.6355707503,20.6438685092,6.66846406583,0.870888812467,0.0,5.79757525336
 08/29  23:00:00,51.0607928939,6.39744649416,10.3904377637,0.0,15.0252895274,11.7056064465,10.1639546913,2.18216477708,0.0,7.98178991419
 08/29  24:00:00,43.6583489111,6.15457482526,8.25670507056,0.0,11.6412384099,10.0650221343,7.61580576066,4.05757060693,0.0,3.55823515373
 08/30  01:00:00,40.7596065165,6.01363525624,7.05968570205,0.0,10.0992000411,10.047477231,10.2670720199,4.50731896726,0.0,5.75975305262
 08/30  02:00:00,37.7869188301,5.89197079408,6.06821967211,0.0,8.25718729233,10.0299323277,10.9242016048,5.16430444408,0.0,5.7598971607
 08/30  03:00:00,37.0079948561,5.80857809796,5.37269204465,0.0,8.25718729233,10.0299323277,5.8710326665,5.8510326665,0.0,0.02
 08/30  04:00:00,37.9225803997,5.7365571434,4.75259903091,0.0,8.25718729233,11.6354268332,12.5386052349,6.77236249019,0.0,5.76624274471
 08/30  05:00:00,45.5581061344,5.73654225091,4.80820321562,0.0,12.1011305571,15.3678112995,18.236085,6.68571945633,0.0,11.5503655437
 08/30  06:00:00,77.373529616,6.25220891345,8.46323664657,0.0,19.7275818095,37.2640762949,17.6039297452,5.99044651163,0.0,11.6134832335
 08/30  07:00:00,93.7795619975,6.63986627288,11.5291267361,0.0,24.3117294858,51.2795993405,21.9600010074,4.46992413421,0.0,17.4900768732
 08/30  08:00:00,80.9451163427,6.16584786758,10.4442229239,0.0,23.6694662846,40.6342015617,29.9337471049,0.47421266463,0.0,29.4595344402
 08/30  09:00:00,78.1865271532,6.1663640968,12.6927122789,0.0,23.6694662846,35.6302164847,47.3786297238,0.0,18.025,29.3536297238
 08/30  10:00:00,59.9029928278,6.02006480046,12.1523440993,0.0,18.7433767983,22.9618409725,41.4651692438,0.0,18.025,23.4401692438
 08/30  11:00:00,60.4382628663,6.09302000214,12.617063967,0.0,18.7433767983,22.9618409725,41.408930057,0.0,18.025,23.383930057
 08/30  12:00:00,61.8047282085,6.19865425378,13.8344496486,0.0,18.5889407304,23.1597249699,41.4041920519,0.0,18.025,23.3791920519
 08/30  13:00:00,63.1676267319,6.36323400869,14.7862620691,0.0,18.7433767983,23.2517909448,41.4006482432,0.0,18.025,23.3756482432
 08/30  14:00:00,64.1553903765,6.43911997593,15.6981411018,0.0,18.7433767983,23.2517909448,35.5661893758,0.0,18.025,17.5411893758
 08/30  15:00:00,63.5706205519,6.42939796206,15.4130477101,0.0,18.7433767983,22.9618409725,41.4091323554,0.0,18.025,23.3841323554
 08/30  16:00:00,67.2370762027,6.43331797844,14.6242492422,0.0,18.7433767983,27.431320555,23.7909205512,0.0,18.025,5.7659205512
 08/30  17:00:00,78.7373425841,6.61822826154,13.7511992676,0.0,17.6635504202,40.6971502883,5.77845118238,0.0,0.0,5.77845118238
 08/30  18:00:00,85.4240743749,6.75542728074,13.7955103979,0.0,27.5259009287,37.3340067412,13.3042816007,0.0,0.0,13.3042816007
 08/30  19:00:00,88.0276431549,6.84194162473,13.9875031441,0.0,33.8341110165,33.3544677425,9.86360228231,0.0,0.0,9.86360228231
 08/30  20:00:00,103.553620013,6.93878957161,13.7264731861,0.0,36.5179666069,38.8247702939,13.3607542371,1.79837322286,0.0,11.5623810142
 08/30  21:00:00,97.1769738387,6.88779232898,12.9154788375,0.0,32.965339924,36.8579353714,16.3516707836,4.73705131601,0.0,11.6146194676
 08/30  22:00:00,69.8416866014,6.41386921259,9.60155604136,0.0,25.6355707503,20.6438685092,19.7353828563,8.15930748165,0.0,11.5760753746
 08/30  23:00:00,46.772191079,5.98829547422,6.51098797212,0.0,15.0252895274,11.7056064465,16.794359794,11.0218199067,0.0,5.77253988733
 08/30  24:00:00,39.9709662063,5.79102407919,4.93287123525,0.0,11.6412384099,10.0650221343,18.3490592023,12.5828709176,0.0,5.76618828462
 08/31  01:00:00,37.0250731243,5.62837188726,3.71041507738,0.0,10.0992000411,10.047477231,21.5511243854,15.7915570287,0.0,5.7595673568
 08/31  02:00:00,34.3318711427,5.53104729789,2.97409912892,0.0,8.25718729233,10.0299323277,17.0503203812,17.0303203812,0.0,0.02
 08/31  03:00:00,33.980505527,5.49025446909,2.66352271721,0.0,8.25718729233,10.0299323277,23.4221943033,17.6623523259,0.0,5.7598419774
 08/31  04:00:00,35.264105646,5.45131300986,2.37936737628,0.0,8.25718729233,11.6354268332,24.7150021309,18.9492042739,0.0,5.76579785701
 08/31  05:00:00,42.8049497553,5.44863477548,2.34295784248,0.0,12.1011305571,15.3678112995,25.0495083828,19.2644244135,0.0,5.78508396932
 08/31  06:00:00,72.605737661,5.73569524065,4.21195062285,0.0,19.7275818095,37.2640762949,36.8138130255,19.4045368491,0.0,17.4092761765
 08/31  07:00:00,88.2125481617,6.0520739109,6.54990741481,0.0,24.3117294858,51.2795993405,33.6531715317,16.1636353576,0.0,17.4895361741
 08/31  08:00:00,76.0102480459,5.7160159951,5.95918710469,0.0,23.6694662846,40.6342015617,36.1218730558,6.66270880798,0.0,29.4591642478
 08/31  09:00:00,73.8826816952,5.76063607913,8.79458998781,0.0,23.6694662846,35.6302164847,49.2199006372,1.83999089864,18.025,29.3549097386
 08/31  10:00:00,56.032376737,5.68129001776,8.62050471253,0.0,18.7433767983,22.9618409725,42.6216493504,1.15775946437,18.025,23.4388898861
 08/31  11:00:00,57.3666046287,5.8302801446,9.80814654229,0.0,18.7433767983,22.9618409725,41.4605963861,0.0508480170867,18.025,23.384748369
 08/31  12:00:00,59.2518053781,6.00196763424,11.4782080238,0.0,18.5889407304,23.1597249699,35.5620630342,0.0,18.025,17.5370630342
 08/31  13:00:00,60.3283298981,6.11354092679,12.1966634199,0.0,18.7433767983,23.2517909448,41.4108703136,0.0,18.025,23.3858703136
 08/31  14:00:00,62.3449771581,6.26797516024,14.0588757671,0.0,18.7433767983,23.2517909448,41.4067947095,0.0,18.025,23.3817947095
 08/31  15:00:00,62.7927132901,6.33460282815,14.7299321114,0.0,18.7433767983,22.9618409725,41.4027586116,0.0,18.025,23.3777586116
 08/31  16:00:00,67.3831515046,6.38790965508,14.8157300196,0.0,18.7433767983,27.431320555,23.7908874753,0.0,18.025,5.76588747532
 08/31  17:00:00,79.7163341886,6.64806657892,14.7003495485,0.0,17.6635504202,40.6971502883,5.77875656785,0.0,0.0,5.77875656785
 08/31  18:00:00,87.2291013315,6.86073881005,15.4952268766,0.0,27.5259009287,37.3340067412,11.6014980349,0.0,0.0,11.6014980349
 08/31  19:00:00,90.2174115898,7.00062832972,16.0185826801,0.0,33.8341110165,33.3544677425,11.5629124201,0.0,0.0,11.5629124201
 08/31  20:00:00,106.07431056,7.14052558369,16.0454282978,0.0,36.5179666069,38.8247702939,5.8419190249,0.0514437022796,0.0,5.79047532262
 08/31  21:00:00,99.8890310096,7.12439228049,15.3909340475,0.0,32.965339924,36.8579353714,17.69851312,0.287489803101,0.0,17.4110233169
 08/31  22:00:00,72.7452007423,6.6678827319,12.2510550314,0.0,25.6355707503,20.6438685092,12.5369794397,0.96126055204,0.0,11.5757188877
 08/31  23:00:00,49.9028913607,6.26064494649,9.36933803883,0.0,15.0252895274,11.7056064465,6.99071051954,1.21818506282,0.0,5.77252545673
 08/31  24:00:00,43.1913220557,6.07829976372,7.86595144089,0.0,11.6412384099,10.0650221343,7.22658094068,1.46047048794,0.0,5.76611045273
 09/01  01:00:00,40.4234314697,5.95297815559,6.78417058715,0.0,10.0992000411,10.047477231,1.69183222019,1.67183222019,0.0,0.02
 09/01  02:00:00,37.5764372023,5.84750819595,5.90220046923,0.0,8.25718729233,10.0299323277,7.79090622395,2.03101818195,0.0,5.759888042
 09/01  03:00:00,36.9284269581,5.77992702783,5.32177154026,0.0,8.25718729233,10.0299323277,8.41413829856,2.65436214446,0.0,5.7597761541
 09/01  04:00:00,38.0854517759,5.73024114013,4.92178710068,0.0,8.25718729233,11.6354268332,3.27334925695,3.25334925695,0.0,0.02
 09/01  05:00:00,46.1545918069,5.77165326066,5.36957833977,0.0,12.1011305571,15.3678112995,13.6317678831,2.082316796,0.0,11.5494510871
 09/01  06:00:00,78.4379378549,6.33382109732,9.44602765964,0.0,19.7275818095,37.2640762949,13.2028420794,1.58813706939,0.0,11.61470501
 09/01  07:00:00,95.0447183549,6.74776053205,12.6863869658,0.0,24.3117294858,51.2795993405,24.3575394451,1.04602211896,0.0,23.3115173261
 09/01  08:00:00,82.2994736604,6.26399530766,11.7004319261,0.0,23.6694662846,40.6342015617,29.4582304638,0.0,0.0,29.4582304638
 09/01  09:00:00,80.1719060703,6.28478362853,14.559668953,0.0,23.6694662846,35.6302164847,41.5153258542,0.0,18.025,23.4903258542
 09/01  10:00:00,63.7234383258,6.2079058249,15.7849482014,0.0,18.7433767983,22.9618409725,47.3183713811,0.0,18.025,29.2933713811
 09/01  11:00:00,67.3604370494,6.44768839481,19.1845702633,0.0,18.7433767983,22.9618409725,35.5704133518,0.0,18.025,17.5454133518
 09/01  12:00:00,70.2215770863,6.65259017256,21.7973614128,0.0,18.5889407304,23.1597249699,41.4085148068,0.0,18.025,23.3835148068
 09/01  13:00:00,73.1592059286,6.84313709747,24.2979409369,0.0,18.7433767983,23.2517909448,41.4044456811,0.0,18.025,23.3794456811
 09/01  14:00:00,75.7231671917,7.00693125057,26.6981058545,0.0,18.7433767983,23.2517909448,41.4004149959,0.0,18.025,23.3754149959
 09/01  15:00:00,76.2566018046,7.08254168789,27.4458777726,0.0,18.7433767983,22.9618409725,36.5200898674,0.0,18.025,18.4950898674
 09/01  16:00:00,81.09456515,7.15199070927,27.7630732404,0.0,18.7433767983,27.431320555,22.8438927842,0.0,18.025,4.81889278416
 09/01  17:00:00,93.5259146639,7.43375643345,27.7242437427,0.0,17.6635504202,40.6971502883,11.5372625911,0.0,0.0,11.5372625911
 09/01  18:00:00,99.6469044031,7.60770449789,27.1660662171,0.0,27.5259009287,37.3340067412,11.601129783,0.0,0.0,11.601129783
 09/01  19:00:00,100.59520763,7.67495954915,25.7220501885,0.0,33.8341110165,33.3544677425,5.79057148205,0.0,0.0,5.79057148205
 09/01  20:00:00,114.127209255,7.76456257194,23.4742902283,0.0,36.5179666069,38.8247702939,11.5626352601,0.0,0.0,11.5626352601
 09/01  21:00:00,105.769590782,7.64550300676,20.7503797306,0.0,32.965339924,36.8579353714,17.4260733732,0.0158855723517,0.0,17.4101878009
 09/01  22:00:00,77.6029445381,7.12262960077,16.6540533781,0.0,25.6355707503,20.6438685092,5.79762012725,0.0,0.0,5.79762012725
 09/01  23:00:00,53.8888718725,6.64239561666,12.9735665444,0.0,15.0252895274,11.7056064465,11.5249804493,0.0,0.0,11.5249804493
 09/01  24:00:00,46.6695715242,6.41836674903,11.004134949,0.0,11.6412384099,10.0650221343,0.02,0.0,0.0,0.02
 09/02  01:00:00,46.5318352197,6.29298462641,9.79308347992,0.0,12.8411359301,10.0650221343,5.85753838242,0.0977556979185,0.0,5.7597826845
 09/02  02:00:00,40.5943792996,6.1407635087,8.62688655891,0.0,8.25718729233,10.0299323277,5.98655805557,0.226627617352,0.0,5.75993043822
 09/02  03:00:00,39.7602572086,6.0494787001,7.88405298824,0.0,8.25718729233,10.0299323277,0.478626796947,0.458626796947,0.0,0.02
 09/02  04:00:00,40.456456837,5.95882551993,7.06420604672,0.0,8.25718729233,11.6354268332,6.92408740514,1.15780412266,0.0,5.76628328249
 09/02  05:00:00,44.4417517046,5.92365071113,6.92628680559,0.0,8.71707943955,15.3327214929,6.75321110397,0.980874598705,0.0,5.77233650526
 09/02  06:00:00,64.4956821562,6.117273726,8.57440350136,0.0,18.5082010057,25.6353820695,12.2627102528,0.711937660367,0.0,11.5507725924
 09/02  07:00:00,78.8308945287,6.52590903087,11.8172165511,0.0,19.4083231844,41.0650158608,11.791876549,0.177306199669,0.0,11.6145703493
 09/02  08:00:00,111.138845337,7.15544573929,19.6185142287,0.0,26.3286599382,57.9988325916,35.5593750679,0.012205154653,0.0,35.5471699132
 09/02  09:00:00,98.9464463391,7.02062650599,22.7153349665,0.0,26.3286599382,42.8504436482,47.4796228812,0.0,18.025,29.4546228812
 09/02  10:00:00,74.5370621202,6.77212728635,22.5487357005,0.0,21.7447113004,23.4437158914,47.3859375849,0.0,18.025,29.3609375849
 09/02  11:00:00,75.1058180605,6.97812782732,25.3734026502,0.0,19.3027497915,23.426170988,41.4612815387,0.0,18.025,23.4362815387
 09/02  12:00:00,78.2901424387,7.2233097481,28.1705472637,0.0,19.1483137236,23.7250123474,41.4051313848,0.0,18.025,23.3801313848
 09/02  13:00:00,81.4113222771,7.42686778048,30.9426214085,0.0,19.3027497915,23.7161209604,41.4009260119,0.0,18.025,23.3759260119
 09/02  14:00:00,83.2428415208,7.56796938272,32.633036549,0.0,19.3027497915,23.7161209604,41.3968940457,0.0,18.025,23.3718940457
 09/02  15:00:00,82.2012285928,7.55832691117,31.8910204145,0.0,19.3027497915,23.426170988,35.5701110428,0.0,18.025,17.5451110428
 09/02  16:00:00,85.8038613882,7.53146917575,31.0691844918,0.0,19.3027497915,27.8956505705,23.7909718184,0.0,18.025,5.7659718184
 09/02  17:00:00,94.8362481339,7.74518891322,31.2652903886,0.0,18.2229234133,37.5968344597,5.77209177447,0.0,0.0,5.77209177447
 09/02  18:00:00,110.481454884,8.08702145811,32.6152892053,0.0,32.690315043,37.0816133363,5.77865544819,0.0,0.0,5.77865544819
 09/02  19:00:00,109.1227784,8.17192210962,31.059878474,0.0,36.8143715336,33.066984531,11.5633215844,0.0,0.0,11.5633215844
 09/02  20:00:00,120.409630261,8.25824684578,29.484325377,0.0,36.3493007332,38.7721355839,11.5609792101,0.0,0.0,11.5609792101
 09/02  21:00:00,116.158471511,8.14127723595,27.468003882,0.0,36.1807251679,36.8228455648,5.791279119,0.0,0.0,5.791279119
 09/02  22:00:00,88.3713348367,7.56067572491,21.5812472387,0.0,31.0351095914,20.6438685092,17.4114957702,0.0,0.0,17.4114957702
 09/02  23:00:00,59.5196241273,6.96611829487,15.878397892,0.0,17.4250845679,11.7056064465,5.78520805328,0.0,0.0,5.78520805328
 09/02  24:00:00,50.1427944423,6.67353120531,13.0222942001,0.0,12.8411359301,10.0650221343,5.76618827033,0.0,0.0,5.76618827033
 09/03  01:00:00,48.1858029172,6.47517861113,11.1454330682,0.0,12.925468867,10.100111941,5.93514051541,0.175578895385,0.0,5.75956162002
 09/03  02:00:00,41.4557490077,6.25115942061,9.25843969168,0.0,8.34152022915,10.0650221343,1.10824854494,1.08824854494,0.0,0.02
 09/03  03:00:00,40.0404912911,6.10675173272,7.98758941469,0.0,8.34152022915,10.0650221343,7.57857979548,1.81872527371,0.0,5.75985452178
 09/03  04:00:00,40.4591077893,5.98650010041,6.91975891794,0.0,8.34152022915,11.6705166398,9.09248156665,3.32691512111,0.0,5.76556644554
 09/03  05:00:00,43.928564202,5.90267758811,6.31464891001,0.0,8.80141237637,15.3678112995,9.65830629396,3.8859758606,0.0,5.77233043335
 09/03  06:00:00,63.1397459283,6.02936317501,7.30637984256,0.0,18.5082010057,25.6353820695,9.93100585482,4.06647989903,0.0,5.86452595579
 09/03  07:00:00,77.4394822167,6.41308807754,10.419197724,0.0,19.4926561212,41.1001056674,19.5573697211,2.2250056225,0.0,17.3323640986
 09/03  08:00:00,108.182271664,6.97544973688,16.84193211,0.0,26.3286599382,57.9988325916,35.5440329043,0.0,0.0,35.5440329043
 09/03  09:00:00,96.4213402853,6.91206144474,20.4182195305,0.0,26.2443270014,42.8153538416,47.482031788,0.0,18.025,29.457031788
 09/03  10:00:00,74.7105184454,6.782817342,22.7114987364,0.0,21.7447113004,23.4437158914,47.3866980147,0.0,18.025,29.3616980147
 09/03  11:00:00,76.1922211937,7.03060314291,26.3476186584,0.0,19.3449162599,23.4437158914,41.4630571881,0.0,18.025,23.4380571881
 09/03  12:00:00,79.3858552222,7.27233680752,29.1575203838,0.0,19.190480192,23.7425572507,41.4040639306,0.0,18.025,23.3790639306
 09/03  13:00:00,82.8971932268,7.50494134064,32.4101278179,0.0,19.260583323,23.698576057,41.3976213704,0.0,18.025,23.3726213704
 09/03  14:00:00,84.4032618786,7.65765190363,33.7634884284,0.0,19.260583323,23.698576057,35.5685787272,0.0,18.025,17.5435787272
 09/03  15:00:00,84.2973436815,7.69938196407,33.9057934912,0.0,19.260583323,23.4086260847,41.4090118471,0.0,18.025,23.3840118471
 09/03  16:00:00,87.4547436466,7.65520741485,32.6560334736,0.0,19.260583323,27.8781056672,23.7908374079,0.0,18.025,5.76583740789
 09/03  17:00:00,95.0568404907,7.79814035059,31.492638737,0.0,18.1807569449,37.5792895564,5.77213440531,0.0,0.0,5.77213440531
 09/03  18:00:00,109.887182333,8.09206381351,32.1353962277,0.0,32.6059821062,37.0465235296,5.7787186928,0.0,0.0,5.7787186928
