Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/03  19:00:00,109.240471659,8.19723123095,31.1522584661,0.0,36.8143715336,33.066984531,11.56257495,0.0,0.0,11.56257495
 09/03  20:00:00,120.821151764,8.29852320349,29.7361483085,0.0,36.43363367,38.8072253906,11.5613300735,0.0,0.0,11.5613300735
 09/03  21:00:00,116.440933461,8.19308857086,27.8180756099,0.0,36.0963922311,36.7877557581,5.791490609,0.0,0.0,5.791490609
 09/03  22:00:00,89.6983520921,7.66281588156,22.9255437212,0.0,30.9507766546,20.6087787026,17.4123927884,0.0,0.0,17.4123927884
 09/03  23:00:00,61.3428410829,7.09719953068,17.5705333737,0.0,17.4250845679,11.7056064465,5.78538415679,0.0,0.0,5.78538415679
 09/03  24:00:00,52.4163281861,6.83020001683,15.0197354651,0.0,12.925468867,10.100111941,5.76616093319,0.0,0.0,5.76616093319
 09/04  01:00:00,50.8874311232,6.67712050167,13.6451196024,0.0,12.925468867,10.100111941,5.75991803964,0.0,0.0,5.75991803964
 09/04  02:00:00,44.7242183533,6.50433484269,12.2737346102,0.0,8.34152022915,10.0650221343,0.02,0.0,0.0,0.02
 09/04  03:00:00,44.0457115342,6.42145216857,11.6781068968,0.0,8.34152022915,10.0650221343,5.75981106838,0.0,0.0,5.75981106838
 09/04  04:00:00,44.8014396598,6.33924985142,10.9093398836,0.0,8.34152022915,11.6705166398,5.76628397049,0.0,0.0,5.76628397049
 09/04  05:00:00,48.2815036875,6.26250989219,10.3077554343,0.0,8.80141237637,15.3678112995,5.77142246465,0.0,0.0,5.77142246465
 09/04  06:00:00,67.9461522909,6.43824946685,11.7039015968,0.0,18.5082010057,25.6353820695,5.78416795914,0.0,0.0,5.78416795914
 09/04  07:00:00,82.8517385597,6.85172496122,15.3928129816,0.0,19.4926561212,41.1001056674,17.4110226362,0.0,0.0,17.4110226362
 09/04  08:00:00,115.37313594,7.46091580296,23.5473305743,0.0,26.3286599382,57.9988325916,35.5491276876,0.0,0.0,35.5491276876
 09/04  09:00:00,103.755064184,7.3517033711,27.3122979428,0.0,26.2443270014,42.8153538416,47.4821087391,0.0,18.025,29.4571087391
 09/04  10:00:00,80.4353120394,7.14401173117,28.0750975262,0.0,21.7447113004,23.4437158914,47.3863367976,0.0,18.025,29.3613367976
 09/04  11:00:00,81.4115591696,7.3559541697,31.2416052156,0.0,19.3449162599,23.4437158914,41.4629922484,0.0,18.025,23.4379922484
 09/04  12:00:00,84.1794718204,7.57360629639,33.6498642087,0.0,19.190480192,23.7425572507,41.4011049164,0.0,18.025,23.3761049164
 09/04  13:00:00,87.1347793381,7.75312897715,36.3995267752,0.0,19.260583323,23.698576057,35.5668492592,0.0,18.025,17.5418492592
 09/04  14:00:00,88.4723825689,7.84905859082,37.6412053154,0.0,19.260583323,23.698576057,41.4100595934,0.0,18.025,23.3850595934
 09/04  15:00:00,88.2394551354,7.87065101031,37.6766339415,0.0,19.260583323,23.4086260847,41.4060821726,0.0,18.025,23.3810821726
 09/04  16:00:00,92.0452698174,7.86654211223,37.035221696,0.0,19.260583323,27.8781056672,23.7910590841,0.0,18.025,5.76605908407
 09/04  17:00:00,100.394124326,8.06313760897,36.5649227489,0.0,18.1807569449,37.5792895564,5.77254768911,0.0,0.0,5.77254768911
 09/04  18:00:00,115.68422853,8.39954186681,37.6249630716,0.0,32.6059821062,37.0465235296,5.77854445391,0.0,0.0,5.77854445391
 09/04  19:00:00,115.68543182,8.44808957661,35.4623606154,0.0,36.8143715336,33.066984531,11.5628960101,0.0,0.0,11.5628960101
 09/04  20:00:00,124.600598493,8.50703666834,33.3070786716,0.0,36.43363367,38.8072253906,5.79035123004,0.0,0.0,5.79035123004
 09/04  21:00:00,120.148597049,8.40030789874,31.3185175477,0.0,36.0963922311,36.7877557581,11.5636020229,0.0,0.0,11.5636020229
 09/04  22:00:00,93.4564014977,7.86500673564,26.4814026501,0.0,30.9507766546,20.6087787026,17.4116854763,0.0,0.0,17.4116854763
 09/04  23:00:00,65.5823835559,7.32861151983,21.5786607311,0.0,17.4250845679,11.7056064465,5.78524557837,0.0,0.0,5.78524557837
 09/04  24:00:00,56.4263173973,7.07925864086,18.7806651951,0.0,12.925468867,10.100111941,5.76615444802,0.0,0.0,5.76615444802
 09/05  01:00:00,51.0181225799,6.86981473218,16.4620218418,0.0,10.0992000411,10.047477231,3.92647173101,0.0,0.0,3.92647173101
 09/05  02:00:00,47.2444387392,6.70608326981,14.7116275508,0.0,8.25718729233,10.0299323277,1.85220168209,0.0,0.0,1.85220168209
 09/05  03:00:00,46.4928440277,6.62279252639,14.0433205934,0.0,8.25718729233,10.0299323277,5.75985828527,0.0,0.0,5.75985828527
 09/05  04:00:00,47.4645748731,6.56082220052,13.470326063,0.0,8.25718729233,11.6354268332,5.76605841601,0.0,0.0,5.76605841601
 09/05  05:00:00,54.3910415533,6.51911318477,12.8585662649,0.0,12.1011305571,15.3678112995,5.78532790564,0.0,0.0,5.78532790564
 09/05  06:00:00,86.6755430614,7.08876158496,16.9286827299,0.0,19.7275818095,37.2640762949,17.41228211,0.0,0.0,17.41228211
 09/05  07:00:00,104.214451579,7.52976227186,21.0741110915,0.0,24.3117294858,51.2795993405,17.4899870137,0.0,0.0,17.4899870137
 09/05  08:00:00,92.721719821,6.99090779258,21.3957594639,0.0,23.6694662846,40.6342015617,29.459326473,0.0,0.0,29.459326473
 09/05  09:00:00,89.6880455469,6.9267024209,23.4338825286,0.0,23.6694662846,35.6302164847,47.3846426906,0.0,18.025,29.3596426906
 09/05  10:00:00,69.9331849892,6.64047262349,21.5621267516,0.0,18.7433767983,22.9618409725,41.4656822453,0.0,18.025,23.4406822453
 09/05  11:00:00,70.4332420196,6.64993845558,22.0551228322,0.0,18.7433767983,22.9618409725,41.4089833876,0.0,18.025,23.3839833876
 09/05  12:00:00,71.5082014388,6.69051801076,23.0460534071,0.0,18.5889407304,23.1597249699,35.5707252533,0.0,18.025,17.5457252533
 09/05  13:00:00,73.1239527322,6.75316669394,24.3526578551,0.0,18.7433767983,23.2517909448,41.4090641826,0.0,18.025,23.3840641826
 09/05  14:00:00,74.083556638,6.80772688777,25.2576999292,0.0,18.7433767983,23.2517909448,41.4051088572,0.0,18.025,23.3801088572
 09/05  15:00:00,73.3068450701,6.8312575577,24.7474054261,0.0,18.7433767983,22.9618409725,41.4011558422,0.0,18.025,23.3761558422
 09/05  16:00:00,76.8258415219,6.85969726831,23.7866324062,0.0,18.7433767983,27.431320555,23.7910787033,0.0,18.025,5.76607870335
 09/05  17:00:00,89.1222575837,7.15584879762,23.5984870645,0.0,17.6635504202,40.6971502883,5.7789313835,0.0,0.0,5.7789313835
 09/05  18:00:00,96.088655093,7.38516874125,23.8303439367,0.0,27.5259009287,37.3340067412,11.600999274,0.0,0.0,11.600999274
 09/05  19:00:00,100.920882736,7.54263189842,24.2960472833,0.0,33.8341110165,33.3544677425,11.562567007,0.0,0.0,11.562567007
 09/05  20:00:00,115.256858159,7.75339979276,24.6150957142,0.0,36.5179666069,38.8247702939,5.79008831265,0.0,0.0,5.79008831265
 09/05  21:00:00,109.554076516,7.79965465539,24.3807074591,0.0,32.965339924,36.8579353714,17.4104326848,0.0,0.0,17.4104326848
 09/05  22:00:00,80.5331396655,7.25588219653,19.4509900259,0.0,25.6355707503,20.6438685092,11.575740985,0.0,0.0,11.575740985
 09/05  23:00:00,55.02313896,6.67478693796,14.0754404145,0.0,15.0252895274,11.7056064465,5.77255138978,0.0,0.0,5.77255138978
 09/05  24:00:00,47.9514399938,6.47882807258,12.2255391069,0.0,11.6412384099,10.0650221343,5.76606057099,0.0,0.0,5.76606057099
 09/06  01:00:00,46.146602785,6.42699545969,12.0333220702,0.0,10.0992000411,10.047477231,0.02,0.0,0.0,0.02
 09/06  02:00:00,43.4533726097,6.33237785196,11.2942633979,0.0,8.25718729233,10.0299323277,5.7598864945,0.0,0.0,5.7598864945
 09/06  03:00:00,41.9207370952,6.20922399685,9.88478361565,0.0,8.25718729233,10.0299323277,5.759403719,0.0,0.0,5.759403719
 09/06  04:00:00,42.1122494687,6.09115118046,8.58767203472,0.0,8.25718729233,11.6354268332,0.064950763692,0.044950763692,0.0,0.02
 09/06  05:00:00,49.6698399944,6.09434509448,8.56212812044,0.0,12.1011305571,15.3678112995,11.7171620405,0.167439049979,0.0,11.5497229906
 09/06  06:00:00,82.2317209775,6.68309630385,12.8905279428,0.0,19.7275818095,37.2640762949,11.6414529433,0.0265051295239,0.0,11.6149478138
 09/06  07:00:00,99.0589433863,7.08717534835,16.3611846858,0.0,24.3117294858,51.2795993405,23.3130380914,0.0,0.0,23.3130380914
 09/06  08:00:00,86.1706371957,6.56035708808,15.2752259235,0.0,23.6694662846,40.6342015617,29.4599971236,0.0,0.0,29.4599971236
 09/06  09:00:00,83.4035763259,6.51735908815,17.5587584522,0.0,23.6694662846,35.6302164847,41.513645237,0.0,18.025,23.488645237
 09/06  10:00:00,63.736885693,6.22743103241,15.7788655021,0.0,18.7433767983,22.9618409725,41.4653569814,0.0,18.025,23.4403569814
 09/06  11:00:00,63.1294861366,6.19696488572,15.2043401012,0.0,18.7433767983,22.9618409725,41.4126080454,0.0,18.025,23.3876080454
 09/06  12:00:00,64.147927911,6.22116035701,16.1551392599,0.0,18.5889407304,23.1597249699,41.4084010367,0.0,18.025,23.3834010367
 09/06  13:00:00,63.5119963663,6.21728302432,15.276582117,0.0,18.7433767983,23.2517909448,41.4059735321,0.0,18.025,23.3809735321
 09/06  14:00:00,62.3196437233,6.1650475649,14.1364630255,0.0,18.7433767983,23.2517909448,41.4004844779,0.0,18.025,23.3754844779
 09/06  15:00:00,61.3603528582,6.1318144185,13.5003534751,0.0,18.7433767983,22.9618409725,35.5621411965,0.0,18.025,17.5371411965
 09/06  16:00:00,64.3751057036,6.09892763214,12.0966743284,0.0,18.7433767983,27.431320555,23.7908879088,0.0,18.025,5.76588790885
 09/06  17:00:00,75.3282870718,6.28239312335,10.6779754689,0.0,17.6635504202,40.6971502883,11.9215984211,0.384967033441,0.0,11.5366313876
 09/06  18:00:00,82.5649581862,6.44997563147,11.2418407895,0.0,27.5259009287,37.3340067412,13.2874599213,1.68712328755,0.0,11.6003366337
 09/06  19:00:00,87.6034985887,6.57101088484,11.9502840971,0.0,33.8341110165,33.3544677425,7.70407787625,1.91346823128,0.0,5.79060964498
 09/06  20:00:00,102.824454715,6.78647060372,13.1496219014,0.0,36.5179666069,38.8247702939,13.904493769,2.34171967795,0.0,11.562774091
 09/06  21:00:00,96.9818014991,6.78976501665,12.8183192952,0.0,32.965339924,36.8579353714,22.035963829,4.6244666376,0.0,17.4114971914
 09/06  22:00:00,69.3379336424,6.30014749965,9.21151784307,0.0,25.6355707503,20.6438685092,12.8533977822,7.0556735792,0.0,5.79772420302
 09/06  23:00:00,46.3343959566,5.89431035627,6.16717215764,0.0,15.0252895274,11.7056064465,20.0976514892,8.57253393875,0.0,11.5251175504
 09/06  24:00:00,39.6214286936,5.7242834482,4.6500724547,0.0,11.6412384099,10.0650221343,10.0531445635,10.0331445635,0.0,0.02
 09/07  01:00:00,36.8685529952,5.59767595599,3.58458824807,0.0,10.0992000411,10.047477231,17.8623629824,12.1025215619,0.0,5.75984142053
 09/07  02:00:00,34.1999039598,5.50777370035,2.86539847062,0.0,8.25718729233,10.0299323277,20.0374485055,14.277827478,0.0,5.75962102752
 09/07  03:00:00,33.8749384673,5.46967406409,2.57853636692,0.0,8.25718729233,10.0299323277,15.3056406551,15.2856406551,0.0,0.02
 09/07  04:00:00,35.189721327,5.43547933209,2.32081339541,0.0,8.25718729233,11.6354268332,22.4668511207,16.7006167502,0.0,5.76623437052
 09/07  05:00:00,42.7522940656,5.4369468616,2.30197853773,0.0,12.1011305571,15.3678112995,28.8333369463,17.2825593688,0.0,11.5507775775
 09/07  06:00:00,72.597076688,5.72972302996,4.20925638217,0.0,19.7275818095,37.2640762949,29.0019939382,17.3878625141,0.0,11.6141314241
 09/07  07:00:00,88.4069170864,6.08281606004,6.71351413811,0.0,24.3117294858,51.2795993405,32.8407178162,15.3511679537,0.0,17.4895498625
 09/07  08:00:00,75.4347953618,5.67173776279,5.42799989821,0.0,23.6694662846,40.6342015617,39.4896344794,8.57602252769,0.0,30.9136119517
 09/07  09:00:00,72.9739213002,5.69669773819,7.94976446352,0.0,23.6694662846,35.6302164847,51.0213955111,5.08736290668,18.025,27.9090326045
 09/07  10:00:00,54.9812028171,5.61334672157,7.63726536855,0.0,18.7433767983,22.9618409725,45.0486649519,3.58288183292,18.025,23.440783119
 09/07  11:00:00,55.2269924171,5.65018795487,7.84862190144,0.0,18.7433767983,22.9618409725,44.0658412335,2.65778904209,18.025,23.3830521914
 09/07  12:00:00,55.3443533414,5.67161760129,7.90110719585,0.0,18.5889407304,23.1597249699,44.8324583366,3.42655406127,18.025,23.3809042753
 09/07  13:00:00,57.172790733,5.87450882327,9.28014786376,0.0,18.7433767983,23.2517909448,41.5321375412,0.129335233939,18.025,23.3778023073
 09/07  14:00:00,58.0439689078,5.97480602206,10.0510272349,0.0,18.7433767983,23.2517909448,35.5590240309,0.0,18.025,17.5340240309
 09/07  15:00:00,58.2060694508,6.02254789266,10.4553418104,0.0,18.7433767983,22.9618409725,41.6415783873,0.229504322036,18.025,23.3870740653
 09/07  16:00:00,62.3781051098,6.06086479389,10.1377300682,0.0,18.7433767983,27.431320555,23.7994914437,0.00853702673624,18.025,5.76595441696
 09/07  17:00:00,74.4278568147,6.2810595468,9.7788767821,0.0,17.6635504202,40.6971502883,5.77854487161,0.0,0.0,5.77854487161
 09/07  18:00:00,81.9902857981,6.45384608541,10.6632916646,0.0,27.5259009287,37.3340067412,18.5792528335,1.1876910801,0.0,17.3915617534
 09/07  19:00:00,86.5552776065,6.53819912268,10.9348731959,0.0,33.8341110165,33.3544677425,9.27456716894,3.4829406166,0.0,5.79162655235
 09/07  20:00:00,101.090773634,6.69319706196,11.5092084327,0.0,36.5179666069,38.8247702939,19.0743406765,7.51254563736,0.0,11.5617950391
 09/07  21:00:00,95.3323402114,6.69362134952,11.265003072,0.0,32.965339924,36.8579353714,21.1312316719,9.51607036655,0.0,11.6151613054
 09/07  22:00:00,68.1653236616,6.2317027719,8.10735069112,0.0,25.6355707503,20.6438685092,23.2330271966,11.6573194656,0.0,11.575707731
 09/07  23:00:00,45.2462244274,5.81665948203,5.15665155242,0.0,15.0252895274,11.7056064465,19.5332494321,13.760657554,0.0,5.77259187807
 09/07  24:00:00,38.7787304038,5.64772742899,3.88392812542,0.0,11.6412384099,10.0650221343,20.3376322295,14.5713588643,0.0,5.76627336526
 09/08  01:00:00,36.2674926911,5.53979637957,3.04140593216,0.0,10.0992000411,10.047477231,21.8590811391,16.0991855316,0.0,5.75989560747
 09/08  02:00:00,33.8427768296,5.4726408084,2.54340638136,0.0,8.25718729233,10.0299323277,17.7634318266,17.7434318266,0.0,0.02
 09/08  03:00:00,33.4594507163,5.42703438278,2.20568589211,0.0,8.25718729233,10.0299323277,25.3042129715,19.5444056825,0.0,5.759807289
 09/08  04:00:00,34.7983453548,5.39492987165,1.96998556314,0.0,8.25718729233,11.6354268332,26.2618699518,20.4963262255,0.0,5.76554372634
 09/08  05:00:00,42.388835523,5.39787722257,1.9775904063,0.0,12.1011305571,15.3678112995,26.267457823,20.4821057143,0.0,5.78535210862
 09/08  06:00:00,72.1407793997,5.68200433975,3.80067160932,0.0,19.7275818095,37.2640762949,38.0987673061,20.688279483,0.0,17.4104878231
 09/08  07:00:00,87.1211915487,5.927059432,5.58354311167,0.0,24.3117294858,51.2795993405,35.3370353004,17.8479415001,0.0,17.4890938003
 09/08  08:00:00,75.0437403374,5.63336349291,5.07531736842,0.0,23.6694662846,40.6342015617,38.9851652061,9.52269068506,0.0,29.4624745211
 09/08  09:00:00,72.8607459225,5.66601462583,7.8672684065,0.0,23.6694662846,35.6302164847,51.3102479051,3.9254391804,18.025,29.3598087247
 09/08  10:00:00,55.085010083,5.59859010444,7.75582903023,0.0,18.7433767983,22.9618409725,43.3687815135,1.90345773728,18.025,23.4403237762
 09/08  11:00:00,55.8576642239,5.6855031945,8.44397767028,0.0,18.7433767983,22.9618409725,42.020464871,0.608238074685,18.025,23.3872267963
 09/08  12:00:00,56.9799100518,5.85538497846,9.35289397565,0.0,18.5889407304,23.1597249699,42.6350546505,1.23306720509,18.025,23.3769874454
 09/08  13:00:00,58.5480637753,6.02020208302,10.5097253825,0.0,18.7433767983,23.2517909448,35.5687042093,0.00569029216692,18.025,17.5380139171
 09/08  14:00:00,59.7481349449,6.14357658822,11.5864273522,0.0,18.7433767983,23.2517909448,41.4124443748,0.0,18.025,23.3874443748
 09/08  15:00:00,60.4008097158,6.22566716689,12.4469617517,0.0,18.7433767983,22.9618409725,41.4085614454,0.0,18.025,23.3835614454
 09/08  16:00:00,64.6754627983,6.26674338342,12.2292030974,0.0,18.7433767983,27.431320555,23.791111221,0.0,18.025,5.76611122098
 09/08  17:00:00,76.5607854078,6.48386470136,11.7089967077,0.0,17.6635504202,40.6971502883,5.77868573704,0.0,0.0,5.77868573704
 09/08  18:00:00,83.9229197905,6.65455760118,12.3952108038,0.0,27.5259009287,37.3340067412,11.6111550995,0.00903270584994,0.0,11.6021223936
 09/08  19:00:00,88.5066404032,6.74754394876,12.6768863153,0.0,33.8341110165,33.3544677425,12.4882794069,0.924628789043,0.0,11.5636506179
 09/08  20:00:00,103.127785617,6.90585874722,13.3335595552,0.0,36.5179666069,38.8247702939,14.1608003115,2.59867725824,0.0,11.5621230532
 09/08  21:00:00,97.2261472301,6.88958329072,12.9628452828,0.0,32.965339924,36.8579353714,16.3500940246,4.73551253403,0.0,11.6145814906
 09/08  22:00:00,69.9672926376,6.41593366464,9.72508497629,0.0,25.6355707503,20.6438685092,18.28020002,6.70486314293,0.0,11.5753368771
 09/08  23:00:00,46.66097856,5.96826400776,6.41980031436,0.0,15.0252895274,11.7056064465,15.5803857225,9.80771988199,0.0,5.7726658405
 09/08  24:00:00,39.7084378619,5.76129650637,4.70006511584,0.0,11.6412384099,10.0650221343,17.5993887523,11.8333269325,0.0,5.76606181984
 09/09  01:00:00,39.9989986464,5.65819408902,3.89503354231,0.0,12.8411359301,10.0650221343,19.0138195335,13.2540025126,0.0,5.75981702089
 09/09  02:00:00,34.4031904303,5.53888097457,3.03758008791,0.0,8.25718729233,10.0299323277,14.0567326761,14.0367326761,0.0,0.02
 09/09  03:00:00,33.9336353251,5.48185619587,2.62504595404,0.0,8.25718729233,10.0299323277,21.272602926,15.5128714784,0.0,5.75973144763
 09/09  04:00:00,35.1512043031,5.43671884045,2.28105437095,0.0,8.25718729233,11.6354268332,23.889862398,18.1236387906,0.0,5.76622360741
 09/09  05:00:00,39.0597016547,5.40641710513,2.06146373731,0.0,8.71707943955,15.3327214929,24.4472153935,18.6745484168,0.0,5.7726669767
 09/09  06:00:00,59.7103836593,5.48367831095,2.53869682492,0.0,18.5082010057,25.6353820695,25.0831808468,19.2990007876,0.0,5.78418005916
 09/09  07:00:00,70.2697153119,5.69235518606,4.08956993843,0.0,19.4083231844,41.0650158608,34.4091931178,16.9964001979,0.0,17.4127929199
 09/09  08:00:00,98.8707371554,6.1147565563,8.3910747497,0.0,26.3286599382,57.9988325916,43.3761490547,7.82344750807,0.0,35.5527015466
 09/09  09:00:00,85.9336348459,6.03465029421,10.6884857349,0.0,26.3286599382,42.8504436482,49.2324542164,1.74520857951,18.025,29.4622456368
 09/09  10:00:00,61.020683192,5.85797324787,9.94650054257,0.0,21.7447113004,23.4437158914,47.6457246181,0.259114321017,18.025,29.3616102971
 09/09  11:00:00,59.8688796507,6.02125275416,11.0933325275,0.0,19.3027497915,23.426170988,41.4645432384,0.0,18.025,23.4395432384
 09/09  12:00:00,61.7364860578,6.21364332394,12.626549336,0.0,19.1483137236,23.7250123474,41.4026786553,0.0,18.025,23.3776786553
 09/09  13:00:00,63.4635384783,6.37605949764,14.0456393321,0.0,19.3027497915,23.7161209604,35.5672336375,0.0,18.025,17.5422336375
 09/09  14:00:00,65.1008387155,6.49336917145,15.5656351637,0.0,19.3027497915,23.7161209604,41.4118886645,0.0,18.025,23.3868886645
 09/09  15:00:00,65.4369943019,6.55759385047,16.1275153662,0.0,19.3027497915,23.426170988,41.408034222,0.0,18.025,23.383034222
 09/09  16:00:00,69.1736676185,6.54239646811,15.4280501842,0.0,19.3027497915,27.8956505705,23.7911008789,0.0,18.025,5.76610087891
 09/09  17:00:00,76.780954856,6.6805870399,14.2745877756,0.0,18.2229234133,37.5968344597,5.77255297181,0.0,0.0,5.77255297181
 09/09  18:00:00,92.0144833795,6.95241164863,15.2829193869,0.0,32.690315043,37.0816133363,5.77888003521,0.0,0.0,5.77888003521
 09/09  19:00:00,94.2510886531,7.05807655471,15.4180212426,0.0,36.8143715336,33.066984531,11.6123304265,0.0487779084302,0.0,11.5635525181
 09/09  20:00:00,105.268832419,7.15513936098,15.4466253184,0.0,36.3493007332,38.7721355839,13.0255633865,1.4637040823,0.0,11.5618593042
 09/09  21:00:00,102.308379792,7.0838597475,14.675317945,0.0,36.1807251679,36.8228455648,8.55090572571,2.75916353139,0.0,5.79174219432
 09/09  22:00:00,77.4019828749,6.6330548707,11.5394996634,0.0,31.0351095914,20.6438685092,21.5781180882,4.16568636427,0.0,17.4124317239
 09/09  23:00:00,51.404375627,6.20240882053,8.52684938696,0.0,17.4250845679,11.7056064465,10.6222557306,4.83677969493,0.0,5.78547603568
 09/09  24:00:00,43.4518605028,6.01922868558,6.98565685921,0.0,12.8411359301,10.0650221343,11.3687151728,5.60279175309,0.0,5.76592341973
 09/10  01:00:00,42.2460577137,5.88670915713,5.79415430168,0.0,12.925468867,10.100111941,12.6283790707,6.86870150976,0.0,5.75967756097
 09/10  02:00:00,36.2481964576,5.73287696898,4.56916644479,0.0,8.34152022915,10.0650221343,8.04900349181,8.02900349181,0.0,0.02
 09/10  03:00:00,35.540606157,5.64764941346,3.94680014425,0.0,8.34152022915,10.0650221343,14.3748735285,8.61528890416,0.0,5.75958462433
 09/10  04:00:00,36.6115475238,5.58429164406,3.47440100428,0.0,8.34152022915,11.6705166398,15.2141307529,9.44803613938,0.0,5.76609461349
 09/10  05:00:00,40.3569819107,5.53113059482,3.1146062776,0.0,8.80141237637,15.3678112995,16.2835352701,10.5115037898,0.0,5.77203148032
 09/10  06:00:00,61.1299477319,5.6264830736,3.81545413184,0.0,18.5082010057,25.6353820695,16.8892267344,11.1051560673,0.0,5.78407066709
 09/10  07:00:00,72.7894304718,5.94796172476,6.23425274998,0.0,19.4926561212,41.1001056674,27.1287692185,9.7167162147,0.0,17.4120530038
 09/10  08:00:00,102.319307126,6.46656270323,11.487834807,0.0,26.3286599382,57.9988325916,38.599435369,3.04678727751,0.0,35.5526480915
 09/10  09:00:00,88.6019125186,6.34154530936,13.1692881335,0.0,26.2443270014,42.8153538416,47.6502226277,0.16303373281,18.025,29.4621888949
 09/10  10:00:00,63.268436717,6.10111566304,11.9511095732,0.0,21.7447113004,23.4437158914,47.3881852527,0.0,18.025,29.3631852527
 09/10  11:00:00,61.8305964026,6.19587249871,12.8207165782,0.0,19.3449162599,23.4437158914,41.4644795912,0.0,18.025,23.4394795912
 09/10  12:00:00,63.2498704807,6.2935108019,14.0003536223,0.0,19.190480192,23.7425572507,41.4026125421,0.0,18.025,23.3776125421
 09/10  13:00:00,65.4228658761,6.47164139338,15.9690955486,0.0,19.260583323,23.698576057,35.5665785562,0.0,18.025,17.5415785562
 09/10  14:00:00,67.1678659072,6.60634290247,17.5793990585,0.0,19.260583323,23.698576057,41.411892585,0.0,18.025,23.386892585
 09/10  15:00:00,67.0186811871,6.62538339985,17.7011229399,0.0,19.260583323,23.4086260847,41.4080771778,0.0,18.025,23.3830771778
 09/10  16:00:00,69.7217473988,6.532164492,16.0460721203,0.0,19.260583323,27.8781056672,23.7910757947,0.0,18.025,5.76607579467
 09/10  17:00:00,77.3948666513,6.68268602751,14.9461105393,0.0,18.1807569449,37.5792895564,5.77253511172,0.0,0.0,5.77253511172
 09/10  18:00:00,92.0182677218,6.93746522896,15.4210712947,0.0,32.6059821062,37.0465235296,5.77886922819,0.0,0.0,5.77886922819
 09/10  19:00:00,94.5093665151,7.05439932331,15.6799743154,0.0,36.8143715336,33.066984531,11.5635157219,0.0,0.0,11.5635157219
 09/10  20:00:00,106.077061056,7.19528197686,16.0952857863,0.0,36.43363367,38.8072253906,9.57518613885,0.0,0.0,9.57518613885
 09/10  21:00:00,103.053685867,7.15549320526,15.4684115578,0.0,36.0963922311,36.7877557581,7.93480469161,0.157766128542,0.0,7.77703856306
 09/10  22:00:00,78.2490049055,6.71948439716,12.4195119444,0.0,30.9507766546,20.6087787026,18.4475937447,1.03505593195,0.0,17.4125378127
 09/10  23:00:00,52.3408442483,6.29051754731,9.37520743692,0.0,17.4250845679,11.7056064465,7.49521637897,1.70972009847,0.0,5.78549628049
 09/10  24:00:00,44.5231119566,6.11150669225,7.84520650942,0.0,12.925468867,10.100111941,8.44200891247,2.67607542725,0.0,5.76593348522
 09/11  01:00:00,40.1537845505,5.95353278425,6.51396021264,0.0,10.0992000411,10.047477231,9.75810168356,3.99841483495,0.0,5.75968684861
 09/11  02:00:00,37.2502123465,5.83944236767,5.58403882706,0.0,8.25718729233,10.0299323277,4.68960541475,4.66960541475,0.0,0.02
 09/11  03:00:00,36.468085475,5.75946551323,4.88188526313,0.0,8.25718729233,10.0299323277,11.3184768389,5.55887975597,0.0,5.75959708295
 09/11  04:00:00,37.5146776569,5.69998033087,4.38126406789,0.0,8.25718729233,11.6354268332,11.9451111894,6.17899627818,0.0,5.76611491124
 09/11  05:00:00,45.2954249525,5.71263091468,4.56942237104,0.0,12.1011305571,15.3678112995,11.4878473113,5.7022365169,0.0,5.78561079443
 09/11  06:00:00,78.7767190913,6.20886417377,8.02573828631,0.0,19.7275818095,37.2640762949,22.8696689042,5.45661086507,0.0,17.4130580392
 09/11  07:00:00,92.907982531,6.56875270483,10.7286298433,0.0,24.3117294858,51.2795993405,22.2341646634,4.74371467059,0.0,17.4904499928
 09/11  08:00:00,79.8810081462,6.09252692233,9.45341412178,0.0,23.6694662846,40.6342015617,30.3091978428,0.847667178968,0.0,29.4615306638
 09/11  09:00:00,77.8422992425,6.15204315214,12.3627864378,0.0,23.6694662846,35.6302164847,47.3858441283,0.0,18.025,29.3608441283
 09/11  10:00:00,59.5918999879,5.99673825767,11.8645662117,0.0,18.7433767983,22.9618409725,41.466490397,0.0,18.025,23.441490397
 09/11  11:00:00,61.6044159184,6.19799472279,13.6782352868,0.0,18.7433767983,22.9618409725,41.4123264993,0.0,18.025,23.3873264993
 09/11  12:00:00,64.3806244462,6.36474369905,16.2442435143,0.0,18.5889407304,23.1597249699,40.0716578582,0.0,18.025,22.0466578582
 09/11  13:00:00,66.2689477806,6.45235939571,17.7984534827,0.0,18.7433767983,23.2517909448,36.9017185546,0.0,18.025,18.8767185546
 09/11  14:00:00,68.1913624228,6.58914424739,19.5840845143,0.0,18.7433767983,23.2517909448,41.4101592412,0.0,18.025,23.3851592412
 09/11  15:00:00,70.3437613117,6.72776259501,21.8878133816,0.0,18.7433767983,22.9618409725,41.4063946564,0.0,18.025,23.3813946564
 09/11  16:00:00,73.8837765505,6.69992205874,21.0043336232,0.0,18.7433767983,27.431320555,23.7912108217,0.0,18.025,5.76621082166
 09/11  17:00:00,85.741451849,6.96509827996,20.408423543,0.0,17.6635504202,40.6971502883,5.77903003007,0.0,0.0,5.77903003007
 09/11  18:00:00,92.8147622376,7.18549162249,20.7561114038,0.0,27.5259009287,37.3340067412,11.6017684967,0.0,0.0,11.6017684967
 09/11  19:00:00,98.2624202096,7.27726175089,20.0189402418,0.0,33.8341110165,33.3544677425,11.5631311219,0.0,0.0,11.5631311219
 09/11  20:00:00,109.685350534,7.41217888065,19.3848000135,0.0,36.5179666069,38.8247702939,11.5619280646,0.0,0.0,11.5619280646
 09/11  21:00:00,103.619974709,7.40983490121,18.836410173,0.0,32.965339924,36.8579353714,11.6143555482,0.0,0.0,11.6143555482
 09/11  22:00:00,76.0066364467,6.93589742383,15.2444577988,0.0,25.6355707503,20.6438685092,11.5768057125,0.0,0.0,11.5768057125
 09/11  23:00:00,52.3786936532,6.47282162868,11.6329537567,0.0,15.0252895274,11.7056064465,5.77265212935,0.0,0.0,5.77265212935
 09/11  24:00:00,45.0133564666,6.24381521341,9.52246165878,0.0,11.6412384099,10.0650221343,6.11522867663,0.348972181636,0.0,5.76625649499
 09/12  01:00:00,41.8828429281,6.09112193179,8.10542980434,0.0,10.0992000411,10.047477231,6.87279819274,1.11311642576,0.0,5.75968176698
 09/12  02:00:00,38.9072440523,5.97362928241,7.10688176202,0.0,8.25718729233,10.0299323277,1.40433946762,1.38433946762,0.0,0.02
 09/12  03:00:00,38.0998652687,5.89188560682,6.38124356651,0.0,8.25718729233,10.0299323277,7.49821361714,1.73823722917,0.0,5.75997638797
 09/12  04:00:00,39.0212873727,5.8226166184,5.76523714824,0.0,8.25718729233,11.6354268332,8.56321335526,2.79699035549,0.0,5.76622299977
 09/12  05:00:00,46.7133821477,5.83189488523,5.86811330754,0.0,12.1011305571,15.3678112995,8.51743734178,2.7318417997,0.0,5.78559554208
 09/12  06:00:00,80.4241534223,6.3544934384,9.52754041086,0.0,19.7275818095,37.2640762949,20.7035681669,3.28993920508,0.0,17.4136289619
 09/12  07:00:00,94.9402498935,6.74705586813,12.5825885771,0.0,24.3117294858,51.2795993405,19.7645044306,2.27404679357,0.0,17.4904576371
 09/12  08:00:00,82.1242867032,6.25740866661,11.5318074472,0.0,23.6694662846,40.6342015617,29.4615929146,0.0,0.0,29.4615929146
 09/12  09:00:00,79.8700456472,6.28954969463,14.2530238334,0.0,23.6694662846,35.6302164847,47.385882111,0.0,18.025,29.360882111
 09/12  10:00:00,63.3518356468,6.22655645058,15.3946819236,0.0,18.7433767983,22.9618409725,41.4661321498,0.0,18.025,23.4411321498
 09/12  11:00:00,67.8470243231,6.48872304595,19.6301143211,0.0,18.7433767983,22.9618409725,41.411275485,0.0,18.025,23.386275485
 09/12  12:00:00,71.4851223862,6.72194381175,22.9915399168,0.0,18.5889407304,23.1597249699,35.5665432743,0.0,18.025,17.5415432743
 09/12  13:00:00,73.4967198326,6.84685094444,24.6317341017,0.0,18.7433767983,23.2517909448,41.4129495529,0.0,18.025,23.3879495529
 09/12  14:00:00,76.7705767337,7.08275722852,27.6696843193,0.0,18.7433767983,23.2517909448,41.4092035467,0.0,18.025,23.3842035467
 09/12  15:00:00,78.0291123514,7.19561865836,29.1053065623,0.0,18.7433767983,22.9618409725,41.4054826579,0.0,18.025,23.3804826579
 09/12  16:00:00,81.739546107,7.219231492,28.3407928675,0.0,18.7433767983,27.431320555,23.7912331776,0.0,18.025,5.76623317757
 09/12  17:00:00,92.9032500556,7.42318753648,27.1121304889,0.0,17.6635504202,40.6971502883,5.77899368492,0.0,0.0,5.77899368492
 09/12  18:00:00,98.8840294374,7.572288895,26.4385784029,0.0,27.5259009287,37.3340067412,11.6022192551,0.0,0.0,11.6022192551
 09/12  19:00:00,102.348223766,7.5778963695,23.8041068391,0.0,33.8341110165,33.3544677425,11.5638896874,0.0,0.0,11.5638896874
 09/12  20:00:00,112.130245334,7.64789121825,21.5939795166,0.0,36.5179666069,38.8247702939,11.561479211,0.0,0.0,11.561479211
 09/12  21:00:00,105.482344323,7.60995103769,20.4986606562,0.0,32.965339924,36.8579353714,11.6153929645,0.0,0.0,11.6153929645
 09/12  22:00:00,77.5653162507,7.10673182061,16.6323004581,0.0,25.6355707503,20.6438685092,11.5766760342,0.0,0.0,11.5766760342
 09/12  23:00:00,53.2603879179,6.59197780277,12.3954901787,0.0,15.0252895274,11.7056064465,5.77187549358,0.0,0.0,5.77187549358
 09/12  24:00:00,45.3579168853,6.31497872041,9.79585740008,0.0,11.6412384099,10.0650221343,6.14138666121,0.375155994741,0.0,5.76623066647
 09/13  01:00:00,42.067867923,6.14206840872,8.23950811465,0.0,10.0992000411,10.047477231,1.27456231541,1.25456231541,0.0,0.02
 09/13  02:00:00,38.8887532143,6.00248123392,7.05953729453,0.0,8.25718729233,10.0299323277,7.58919905959,1.82935921718,0.0,5.75983984241
 09/13  03:00:00,38.0059486426,5.90944354209,6.26976833768,0.0,8.25718729233,10.0299323277,8.01298860879,2.25323148214,0.0,5.75975712665
 09/13  04:00:00,39.0046323601,5.84135007812,5.72984786969,0.0,8.25718729233,11.6354268332,8.50614311703,2.74013063319,0.0,5.76601248384
 09/13  05:00:00,46.635104837,5.84273796392,5.77899000459,0.0,12.1011305571,15.3678112995,8.20510435568,2.4200759959,0.0,5.78502835978
 09/13  06:00:00,80.0421838833,6.33531740205,9.16474352102,0.0,19.7275818095,37.2640762949,19.9652385024,2.55275386585,0.0,17.4124846366
 09/13  07:00:00,94.3425983945,6.70431145439,12.0276761047,0.0,24.3117294858,51.2795993405,19.5227347515,2.03123617151,0.0,17.49149858
 09/13  08:00:00,82.0681287828,6.26942805015,11.463626349,0.0,23.6694662846,40.6342015617,29.463162806,0.0,0.0,29.463162806
 09/13  09:00:00,80.3025404493,6.33669730266,14.6383687897,0.0,23.6694662846,35.6302164847,47.3862173661,0.0,18.025,29.3612173661
 09/13  10:00:00,63.2855301292,6.26752224969,15.2874085987,0.0,18.7433767983,22.9618409725,41.4675384293,0.0,18.025,23.4425384293
 09/13  11:00:00,65.7579447155,6.45709647996,17.5726600267,0.0,18.7433767983,22.9618409725,41.4102205022,0.0,18.025,23.3852205022
 09/13  12:00:00,67.6773846038,6.59940798879,19.306337126,0.0,18.5889407304,23.1597249699,35.5666424412,0.0,18.025,17.5416424412
 09/13  13:00:00,68.6928940074,6.68597107016,19.988787097,0.0,18.7433767983,23.2517909448,41.4126855937,0.0,18.025,23.3876855937
 09/13  14:00:00,68.955606407,6.75436816767,20.1831015531,0.0,18.7433767983,23.2517909448,41.4089909176,0.0,18.025,23.3839909176
 09/13  15:00:00,68.6671967952,6.76568482439,20.1733233567,0.0,18.7433767983,22.9618409725,41.4053116934,0.0,18.025,23.3803116934
 09/13  16:00:00,72.4586846984,6.77698064278,19.5021813504,0.0,18.7433767983,27.431320555,23.7911479479,0.0,18.025,5.76614794795
 09/13  17:00:00,83.9014502976,6.95611450306,18.5774017696,0.0,17.6635504202,40.6971502883,5.77913553235,0.0,0.0,5.77913553235
 09/13  18:00:00,89.8508161181,7.08251419477,17.8951364987,0.0,27.5259009287,37.3340067412,11.6021415752,0.0,0.0,11.6021415752
 09/13  19:00:00,95.0209223564,7.13645860637,16.9182413343,0.0,33.8341110165,33.3544677425,11.5637107071,0.0,0.0,11.5637107071
 09/13  20:00:00,106.698843038,7.24937885837,16.5610866121,0.0,36.5179666069,38.8247702939,11.6131456232,0.0517367964324,0.0,11.5614088267
 09/13  21:00:00,100.558582162,7.22836616765,15.9564793708,0.0,32.965339924,36.8579353714,11.8799290172,0.264558881633,0.0,11.6153701355
 09/13  22:00:00,73.0383251984,6.73117155054,12.480866664,0.0,25.6355707503,20.6438685092,13.2486147694,1.67197475168,0.0,11.5766400177
 09/13  23:00:00,49.4240320938,6.25329678403,8.89781373776,0.0,15.0252895274,11.7056064465,9.71724916558,3.94443988831,0.0,5.77280927726
 09/13  24:00:00,42.0637953318,6.01430122168,6.80241209038,0.0,11.6412384099,10.0650221343,12.9938039328,7.22740615961,0.0,5.7663977732
 09/14  01:00:00,39.0276084437,5.86129906101,5.48001709129,0.0,10.0992000411,10.047477231,8.73776144456,8.71776144456,0.0,0.02
 09/14  02:00:00,35.8905243349,5.71465343553,4.3491350067,0.0,8.25718729233,10.0299323277,16.6021098475,10.8423071686,0.0,5.75980267891
 09/14  03:00:00,34.7221920914,5.57981486608,3.3156395211,0.0,8.25718729233,10.0299323277,21.1020470794,15.3423235052,0.0,5.7597235742
 09/14  04:00:00,35.7415900841,5.50985578582,2.79829859595,0.0,8.25718729233,11.6354268332,23.6380887197,17.8721006075,0.0,5.76598811221
 09/14  05:00:00,43.2636763805,5.50476464098,2.74553194658,0.0,12.1011305571,15.3678112995,23.9944299387,18.208685779,0.0,5.78574415973
 09/14  06:00:00,75.0934074189,5.81561777499,4.73566307831,0.0,19.7275818095,37.2640762949,36.4438074445,19.0301338275,0.0,17.4136736171
 09/14  07:00:00,88.9443764944,6.15912088345,7.17463937014,0.0,24.3117294858,51.2795993405,34.3309859425,16.8392858155,0.0,17.491700127
 09/14  08:00:00,76.0094349072,5.74473769726,5.92961917744,0.0,23.6694662846,40.6342015617,38.1077749666,8.64454432956,0.0,29.4632306371
 09/14  09:00:00,73.7525456512,5.78743869259,8.63762773335,0.0,23.6694662846,35.6302164847,51.3603216873,3.97137357904,18.025,29.3639481082
 09/14  10:00:00,55.7755006572,5.70781601426,8.33708513024,0.0,18.7433767983,22.9618409725,44.2787413949,2.81093883388,18.025,23.442802561
 09/14  11:00:00,57.0203114529,5.85814564313,9.43397638294,0.0,18.7433767983,22.9618409725,42.8650298127,1.454118275,18.025,23.3859115377
 09/14  12:00:00,58.1772080577,6.00761606784,10.3979511023,0.0,18.5889407304,23.1597249699,36.7392187981,1.17136760837,18.025,17.5428511897
 09/14  13:00:00,59.8763689977,6.17507044123,11.6831616423,0.0,18.7433767983,23.2517909448,41.4132430317,0.0,18.025,23.3882430317
 09/14  14:00:00,61.9263436994,6.33819663706,13.5700088706,0.0,18.7433767983,23.2517909448,41.4095827565,0.0,18.025,23.3845827565
 09/14  15:00:00,62.6047673028,6.41088499915,14.4656923987,0.0,18.7433767983,22.9618409725,41.4075052842,0.0,18.025,23.3825052842
 09/14  16:00:00,66.7811366076,6.44351462333,14.1580979507,0.0,18.7433767983,27.431320555,23.7912545325,0.0,18.025,5.76625453254
 09/14  17:00:00,78.9433661755,6.67053531086,13.9048950861,0.0,17.6635504202,40.6971502883,5.77904429179,0.0,0.0,5.77904429179
 09/14  18:00:00,85.5920530278,6.81374473572,13.9051390461,0.0,27.5259009287,37.3340067412,11.602452831,0.0,0.0,11.602452831
 09/14  19:00:00,91.6410323611,6.88052678144,13.7942800933,0.0,33.8341110165,33.3544677425,11.7568164307,0.192724679346,0.0,11.5640917513
 09/14  20:00:00,104.268057798,7.03073418593,14.3489438954,0.0,36.5179666069,38.8247702939,12.8698726188,1.30816286856,0.0,11.5617097502
 09/14  21:00:00,98.4556948068,7.02056898802,14.061384846,0.0,32.965339924,36.8579353714,13.5240329731,1.9082879998,0.0,11.6157449733
 09/14  22:00:00,71.5075649397,6.57253131034,11.1087437415,0.0,25.6355707503,20.6438685092,13.5661710017,1.98918469537,0.0,11.5769863063
 09/14  23:00:00,48.6662444721,6.16422544459,8.22909587359,0.0,15.0252895274,11.7056064465,8.15083311201,2.37807178211,0.0,5.7727613299
 09/14  24:00:00,41.9855665107,5.98518323391,6.75329987894,0.0,11.6412384099,10.0650221343,9.00398928205,3.2376349295,0.0,5.76635435255
 09/15  01:00:00,39.3899222349,5.87469482514,5.82893366251,0.0,10.0992000411,10.047477231,3.69759649556,3.67759649556,0.0,0.02
 09/15  02:00:00,36.8246108103,5.79268422992,5.2051900734,0.0,8.25718729233,10.0299323277,9.22976985512,3.46981270976,0.0,5.75995714536
 09/15  03:00:00,36.3579807,5.74020058725,4.79104117205,0.0,8.25718729233,10.0299323277,9.19154800045,3.43166561533,0.0,5.75988238512
 09/15  04:00:00,37.599916377,5.69791656963,4.46856241779,0.0,8.25718729233,11.6354268332,9.45981869861,3.69366203876,0.0,5.76615665985
 09/15  05:00:00,45.2611723869,5.70821693303,4.53957402254,0.0,12.1011305571,15.3678112995,10.0097520697,4.22415888312,0.0,5.78559318662
 09/15  06:00:00,78.5492134372,6.19092026053,7.81616159482,0.0,19.7275818095,37.2640762949,22.5516988555,5.13775131197,0.0,17.4139475435
 09/15  07:00:00,93.0691518043,6.58763240711,10.8708975894,0.0,24.3117294858,51.2795993405,21.335741064,3.84324740879,0.0,17.4924936552
 09/15  08:00:00,80.1965724972,6.11759552194,9.74389537898,0.0,23.6694662846,40.6342015617,29.9016774887,0.438166943354,0.0,29.4635105453
 09/15  09:00:00,77.3367402854,6.10358543461,11.9056725052,0.0,23.6694662846,35.6302164847,47.3897311054,0.0,18.025,29.3647311054
 09/15  10:00:00,59.5224961237,5.99887959869,11.7930151823,0.0,18.7433767983,22.9618409725,41.48431895,0.0168339991535,18.025,23.4424849508
 09/15  11:00:00,60.4747709351,6.10867689749,12.6379032761,0.0,18.7433767983,22.9618409725,41.4126337028,0.0,18.025,23.3876337028
 09/15  12:00:00,62.6478673468,6.23642969441,14.6397950627,0.0,18.5889407304,23.1597249699,35.5637805421,0.0,18.025,17.5387805421
 09/15  13:00:00,64.4456342373,6.39381596125,16.0336791911,0.0,18.7433767983,23.2517909448,41.4146082947,0.0,18.025,23.3896082947
 09/15  14:00:00,67.0423300061,6.55907812355,18.4651128803,0.0,18.7433767983,23.2517909448,41.4109771877,0.0,18.025,23.3859771877
 09/15  15:00:00,68.1125948225,6.65111838164,19.7332858768,0.0,18.7433767983,22.9618409725,41.4073872012,0.0,18.025,23.3823872012
 09/15  16:00:00,73.401107554,6.72989739389,20.4916840437,0.0,18.7433767983,27.431320555,23.7912731811,0.0,18.025,5.76627318109
 09/15  17:00:00,86.2518494469,7.01409690886,20.8698146019,0.0,17.6635504202,40.6971502883,5.77915062535,0.0,0.0,5.77915062535
 09/15  18:00:00,93.6807378659,7.24846660549,21.5590975715,0.0,27.5259009287,37.3340067412,11.6022714765,0.0,0.0,11.6022714765
 09/15  19:00:00,100.021387431,7.40136711438,21.65379174,0.0,33.8341110165,33.3544677425,11.5635620489,0.0,0.0,11.5635620489
 09/15  20:00:00,112.328317811,7.61377536581,21.8261598917,0.0,36.5179666069,38.8247702939,11.5624128245,0.0,0.0,11.5624128245
 09/15  21:00:00,105.966281271,7.60011341147,20.9924225005,0.0,32.965339924,36.8579353714,11.6150853362,0.0,0.0,11.6150853362
 09/15  22:00:00,76.9911432795,7.03058262643,16.1342675802,0.0,25.6355707503,20.6438685092,11.5752249682,0.0,0.0,11.5752249682
 09/15  23:00:00,53.1431520235,6.54672780226,12.3234995458,0.0,15.0252895274,11.7056064465,5.77291558023,0.0,0.0,5.77291558023
 09/15  24:00:00,45.8423350923,6.32280398879,10.272446297,0.0,11.6412384099,10.0650221343,5.76541276151,0.0,0.0,5.76541276151
 09/16  01:00:00,45.6426210309,6.19878678597,8.99805758738,0.0,12.8411359301,10.0650221343,5.78771793193,0.0277841665835,0.0,5.75993376534
 09/16  02:00:00,38.9892259165,5.99667326479,7.16581601571,0.0,8.25718729233,10.0299323277,1.41231808768,1.39231808768,0.0,0.02
 09/16  03:00:00,37.720076583,5.8761575481,6.01717898464,0.0,8.25718729233,10.0299323277,8.69915812321,2.93967662154,0.0,5.75948150167
 09/16  04:00:00,38.8530769973,5.82230176384,5.59733530104,0.0,8.25718729233,11.6354268332,8.9817371737,3.21569025826,0.0,5.76604691544
 09/16  05:00:00,42.6551248178,5.77138149406,5.29191127011,0.0,8.71707943955,15.3327214929,9.05894220676,3.28614277826,0.0,5.77279942851
 09/16  06:00:00,63.7532910564,5.89139694958,6.17386955527,0.0,18.5082010057,25.6353820695,9.97912804493,4.19496678547,0.0,5.78416125946
 09/16  07:00:00,75.1795034661,6.20976804382,8.48191881418,0.0,19.4083231844,41.0650158608,22.176115715,4.76191359919,0.0,17.4142021159
 09/16  08:00:00,103.982361248,6.64353150949,12.9738887844,0.0,26.3286599382,57.9988325916,36.5864490534,1.02997279786,0.0,35.5564762555
 09/16  09:00:00,89.3082397676,6.4160953452,13.6816231775,0.0,26.3286599382,42.8504436482,47.6526784412,0.164636735503,18.025,29.4630417057
 09/16  10:00:00,63.1926900723,6.11667034648,11.8597911747,0.0,21.7447113004,23.4437158914,47.5350539224,0.144588979525,18.025,29.3654649429
 09/16  11:00:00,60.8112031635,6.13304219185,11.9238533831,0.0,19.3027497915,23.426170988,41.4677577043,0.0,18.025,23.4427577043
 09/16  12:00:00,61.0415783511,6.17875452451,11.9665228737,0.0,19.1483137236,23.7250123474,41.4776807427,0.0718240344312,18.025,23.3808567083
 09/16  13:00:00,61.9679373864,6.28376598307,12.6423226356,0.0,19.3027497915,23.7161209604,41.0655338804,0.0,18.025,23.0405338804
 09/16  14:00:00,62.5544107027,6.34504464701,13.1675212578,0.0,19.3027497915,23.7161209604,35.910871938,0.0,18.025,17.885871938
 09/16  15:00:00,62.4979685666,6.34488757195,13.40118802,0.0,19.3027497915,23.426170988,41.4121401549,0.0,18.025,23.3871401549
 09/16  16:00:00,65.0329653837,6.22374696727,11.6059906503,0.0,19.3027497915,27.8956505705,23.7911206321,0.0,18.025,5.7661206321
 09/16  17:00:00,72.8165851435,6.36419820611,10.6265971198,0.0,18.2229234133,37.5968344597,5.77251118527,0.0,0.0,5.77251118527
 09/16  18:00:00,88.193206954,6.6058230719,11.808217973,0.0,32.690315043,37.0816133363,5.92480376033,0.145611183272,0.0,5.77919257706
 09/16  19:00:00,92.3268310116,6.69022304661,11.977599386,0.0,36.8143715336,33.066984531,13.5730570229,2.01022409252,0.0,11.5628329304
 09/16  20:00:00,101.640129071,6.79256188428,12.1804816943,0.0,36.3493007332,38.7721355839,17.9293388087,6.36652788372,0.0,11.562810925
 09/16  21:00:00,98.878794015,6.74475719472,11.5848173512,0.0,36.1807251679,36.8228455648,14.6229770217,8.83070553387,0.0,5.79227148784
 09/16  22:00:00,74.2148863166,6.32165289453,8.66377829516,0.0,31.0351095914,20.6438685092,28.3654633115,10.9531928475,0.0,17.412270464
 09/16  23:00:00,48.3002432831,5.90172208343,5.72338864255,0.0,17.4250845679,11.7056064465,19.152476412,13.366835244,0.0,5.78564116794
 09/16  24:00:00,40.5137479669,5.72077069589,4.34599384626,0.0,12.8411359301,10.0650221343,21.1075698059,15.3411526438,0.0,5.7664171621
 09/17  01:00:00,39.6018989606,5.6023619713,3.43433442649,0.0,12.925468867,10.100111941,22.825985543,17.0660860237,0.0,5.7598995193
 09/17  02:00:00,34.2598237123,5.51347625367,2.80018665802,0.0,8.34152022915,10.0650221343,18.3515361221,18.3315361221,0.0,0.02
 09/17  03:00:00,33.8606360007,5.46512397539,2.44934984537,0.0,8.34152022915,10.0650221343,25.3539626952,19.5941191471,0.0,5.7598435481
 09/17  04:00:00,35.1497446689,5.42659871192,2.17028165918,0.0,8.34152022915,11.6705166398,26.6395612513,20.8739065977,0.0,5.76565465359
 09/17  05:00:00,39.045527315,5.39443999116,1.93983049163,0.0,8.80141237637,15.3678112995,27.1477761136,21.3748293296,0.0,5.77294678404
 09/17  06:00:00,59.7530881805,5.4892538985,2.57580514039,0.0,18.5082010057,25.6353820695,25.032224279,19.2469096694,0.0,5.78531460963
 09/17  07:00:00,70.4603483127,5.70191405498,4.15119203764,0.0,19.4926561212,41.1001056674,33.2063584383,15.7929754411,0.0,17.4133829971
 09/17  08:00:00,98.0749350532,6.04182079003,7.668165355,0.0,26.3286599382,57.9988325916,44.757025183,9.20411647089,0.0,35.5529087121
 09/17  09:00:00,84.2111185575,5.90591844174,9.21409771464,0.0,26.2443270014,42.8153538416,53.1257063437,5.63574164609,18.025,29.4649646977
 09/17  10:00:00,58.7088048004,5.65456083312,7.83801307922,0.0,21.7447113004,23.4437158914,51.5045720072,4.11247537983,18.025,29.3670966273
 09/17  11:00:00,56.7421297052,5.69742310336,8.23068454601,0.0,19.3449162599,23.4437158914,43.2207931646,1.7557500215,18.025,23.4400431431
 09/17  12:00:00,57.9740028913,5.8240557398,9.19393277325,0.0,19.190480192,23.7425572507,42.077514836,0.666232568137,18.025,23.3862822679
 09/17  13:00:00,59.3500783302,5.99393972794,10.3740044676,0.0,19.260583323,23.698576057,41.4075219428,0.0,18.025,23.3825219428
 09/17  14:00:00,60.1936684063,6.08546320176,11.1260671817,0.0,19.260583323,23.698576057,41.4016987179,0.0,18.025,23.3766987179
 09/17  15:00:00,59.5044038191,6.02941384527,10.7828022767,0.0,19.260583323,23.4086260847,35.5693986621,0.0,18.025,17.5443986621
 09/17  16:00:00,63.0301214858,6.01091677594,9.87569565588,0.0,19.260583323,27.8781056672,23.791116384,0.0,18.025,5.76611638404
 09/17  17:00:00,71.2544172475,6.18797027471,9.30037110476,0.0,18.1807569449,37.5792895564,5.77276251708,0.0,0.0,5.77276251708
 09/17  18:00:00,86.8145606747,6.45659600417,10.698219154,0.0,32.6059821062,37.0465235296,11.6110869626,0.0725464149373,0.0,11.5385405477
 09/17  19:00:00,91.786353512,6.60849365087,11.5188531115,0.0,36.8143715336,33.066984531,6.65188534972,0.859937920973,0.0,5.79194742875
 09/17  20:00:00,102.086786788,6.78922595711,12.5110464679,0.0,36.43363367,38.8072253906,13.7606738389,2.19810737104,0.0,11.5625664679
 09/17  21:00:00,99.4845154981,6.78087806175,12.2738377138,0.0,36.0963922311,36.7877557581,15.097056545,3.53359255638,0.0,11.5634639886
 09/17  22:00:00,75.1114130307,6.38784812838,9.61353170285,0.0,30.9507766546,20.6087787026,16.3105006946,4.69427599357,0.0,11.6162247011
 09/17  23:00:00,49.7683089815,6.01511604865,7.07805420592,0.0,17.4250845679,11.7056064465,16.5855700764,5.0342289311,0.0,11.5513411453
 09/17  24:00:00,42.1196404266,5.85833725168,5.69489702894,0.0,12.925468867,10.100111941,6.69610765033,6.67610765033,0.0,0.02
 09/18  01:00:00,37.9619268005,5.72511383283,4.55051419056,0.0,10.0992000411,10.047477231,13.6717819838,7.91180569047,0.0,5.75997629329
 09/18  02:00:00,34.9760438853,5.60262501112,3.54667631825,0.0,8.25718729233,10.0299323277,15.9851171108,10.2250680721,0.0,5.76004903872
 09/18  03:00:00,34.198929854,5.51201636615,2.86017459213,0.0,8.25718729233,10.0299323277,12.9493324894,12.9293324894,0.0,0.02
 09/18  04:00:00,35.4558051532,5.46959668636,2.55276623801,0.0,8.25718729233,11.6354268332,20.2680888044,14.5016143089,0.0,5.7664744955
 09/18  05:00:00,43.0465923691,5.47308093567,2.5601178681,0.0,12.1011305571,15.3678112995,26.2176302486,14.6666780357,0.0,11.5509522129
 09/18  06:00:00,75.1576841427,5.81433389656,4.80121071515,0.0,19.7275818095,37.2640762949,26.9414370204,15.3254082155,0.0,11.6160288049
 09/18  07:00:00,89.2342684516,6.17925291078,7.44437180548,0.0,24.3117294858,51.2795993405,30.0593542778,12.5663045385,0.0,17.4930497393
 09/18  08:00:00,76.8359728296,5.7843990091,6.71647909204,0.0,23.6694662846,40.6342015617,39.4140238218,4.05727186545,0.0,35.3567519563
 09/18  09:00:00,75.2826385802,5.89414554206,10.0610043334,0.0,23.6694662846,35.6302164847,41.9249241652,0.404014465905,18.025,23.4959096993
 09/18  10:00:00,57.8537397441,5.85843364363,10.2646958811,0.0,18.7433767983,22.9618409725,41.4690855502,0.0,18.025,23.4440855502
 09/18  11:00:00,59.5338947742,6.03761311605,11.768086216,0.0,18.7433767983,22.9618409725,41.4163712141,0.0,18.025,23.3913712141
 09/18  12:00:00,62.2493262367,6.23386270591,14.2438207345,0.0,18.5889407304,23.1597249699,41.4126797103,0.0,18.025,23.3876797103
 09/18  13:00:00,63.5015219026,6.34393431013,15.1394426001,0.0,18.7433767983,23.2517909448,41.4107367683,0.0,18.025,23.3857367683
 09/18  14:00:00,63.0791784726,6.29701323915,14.7640189053,0.0,18.7433767983,23.2517909448,41.405739244,0.0,18.025,23.380739244
 09/18  15:00:00,62.8897303539,6.31778867068,14.8437435425,0.0,18.7433767983,22.9618409725,41.4023014017,0.0,18.025,23.3773014017
 09/18  16:00:00,64.0804217017,6.18679249713,11.7141061207,0.0,18.7433767983,27.431320555,18.1638928865,0.118892886539,18.025,0.02
 09/18  17:00:00,74.1922845787,6.28672945961,9.53761128101,0.0,17.6635504202,40.6971502883,13.086201675,1.54779327483,0.0,11.5384084002
 09/18  18:00:00,80.9965685038,6.38183756315,9.74154782799,0.0,27.5259009287,37.3340067412,16.0746797927,4.47159129074,0.0,11.603088502
