Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 09/18  19:00:00,87.4386434025,6.44922646417,10.0231830197,0.0,33.8341110165,33.3544677425,18.9041653301,7.34119343808,0.0,11.562971892
 09/18  20:00:00,100.191135416,6.60200572312,10.7007350812,0.0,36.5179666069,38.8247702939,16.2734385738,10.4811156693,0.0,5.79232290447
 09/18  21:00:00,94.3945653727,6.59685423665,10.4239493131,0.0,32.965339924,36.8579353714,29.7077389226,12.2947742716,0.0,17.412964651
 09/18  22:00:00,67.4332994321,6.15137774857,7.45561940649,0.0,25.6355707503,20.6438685092,25.4114100225,13.8345924922,0.0,11.5768175303
 09/18  23:00:00,44.7471958025,5.75855743456,4.71570729181,0.0,15.0252895274,11.7056064465,21.289955575,15.5170543804,0.0,5.7729011946
 09/18  24:00:00,38.3475919357,5.60024658051,3.50025685015,0.0,11.6412384099,10.0650221343,22.6815081458,16.9151191905,0.0,5.76638895529
 09/19  01:00:00,36.0231185006,5.51426836092,2.82255252519,0.0,10.0992000411,10.047477231,17.7297308964,17.7097308964,0.0,0.02
 09/19  02:00:00,33.6900657194,5.45612883916,2.40719323903,0.0,8.25718729233,10.0299323277,24.3476933363,18.5878708595,0.0,5.75982247684
 09/19  03:00:00,33.3979849651,5.4201178859,2.1511248482,0.0,8.25718729233,10.0299323277,24.9719595915,19.2121950639,0.0,5.75976452761
 09/19  04:00:00,34.7968155079,5.39437685184,1.96899564322,0.0,8.25718729233,11.6354268332,19.5036537761,19.4836537761,0.0,0.02
 09/19  05:00:00,42.4469209154,5.40410131679,2.02942451099,0.0,12.1011305571,15.3678112995,30.3306605237,18.7788270081,0.0,11.5518335156
 09/19  06:00:00,74.1069613084,5.69129152818,3.87352196535,0.0,19.7275818095,37.2640762949,30.92328913,19.3067526152,0.0,11.6165365148
 09/19  07:00:00,87.3257891316,5.96059520768,5.75454450733,0.0,24.3117294858,51.2795993405,41.4213762231,18.1034579714,0.0,23.3179182516
 09/19  08:00:00,74.6388643977,5.61192143081,4.6918435818,0.0,23.6694662846,40.6342015617,40.7377025816,11.269584428,0.0,29.4681181537
 09/19  09:00:00,72.1427847425,5.63521999716,7.18007065542,0.0,23.6694662846,35.6302164847,49.1770672388,7.65569834689,18.025,23.4963688919
 09/19  10:00:00,54.2793985407,5.56928283382,6.97950465819,0.0,18.7433767983,22.9618409725,52.9069605862,5.58161063661,18.025,29.3003499496
 09/19  11:00:00,55.0086342524,5.65983492224,7.62060195708,0.0,18.7433767983,22.9618409725,44.7677389001,3.35489675282,18.025,23.3878421473
 09/19  12:00:00,54.680875358,5.62362914733,7.28559916644,0.0,18.5889407304,23.1597249699,39.7245545266,4.15090042464,18.025,17.548654102
 09/19  13:00:00,54.0423526468,5.55166431922,6.4725434496,0.0,18.7433767983,23.2517909448,43.513024471,2.09901058693,18.025,23.389013884
 09/19  14:00:00,53.7659664715,5.53187700746,6.21594345784,0.0,18.7433767983,23.2517909448,44.2092518328,2.7986258516,18.025,23.3856259811
 09/19  15:00:00,53.4592184121,5.53360892593,6.19741192104,0.0,18.7433767983,22.9618409725,45.8913356573,4.48408515329,18.025,23.382250504
 09/19  16:00:00,57.2167045298,5.54159289408,5.4955797859,0.0,18.7433767983,27.431320555,28.94601552,5.1547083648,18.025,5.76630715519
 09/19  17:00:00,69.2840155005,5.75165808932,5.16440967721,0.0,17.6635504202,40.6971502883,10.8750920873,5.09644231081,0.0,5.77864977646
 09/19  18:00:00,76.8229375362,5.89889646417,6.05085025769,0.0,27.5259009287,37.3340067412,20.3421932414,8.73906636721,0.0,11.6031268742
 09/19  19:00:00,85.5711645799,6.0075931038,6.71332977177,0.0,33.8341110165,33.3544677425,21.9817534669,10.4170940733,0.0,11.5646593936
 09/19  20:00:00,96.9294082741,6.21273666232,7.82827672804,0.0,36.5179666069,38.8247702939,24.647236195,13.0848838551,0.0,11.5623523399
 09/19  21:00:00,91.3257665797,6.23463924469,7.71736268956,0.0,32.965339924,36.8579353714,27.5591309107,15.9438197029,0.0,11.6153112078
 09/19  22:00:00,64.3980339271,5.79629903374,4.77542751222,0.0,25.6355707503,20.6438685092,31.1548245521,19.5772114658,0.0,11.5776130864
 09/19  23:00:00,42.3720365646,5.48704398975,2.61205974801,0.0,15.0252895274,11.7056064465,29.3679825908,23.5950712427,0.0,5.77291134812
 09/19  24:00:00,36.6237240406,5.40370855011,1.97292425448,0.0,11.6412384099,10.0650221343,31.5731151343,25.8066146793,0.0,5.76650045499
 09/20  01:00:00,34.6222143958,5.34719050018,1.58872327832,0.0,10.0992000411,10.047477231,33.5523598619,27.7924467159,0.0,5.75991314603
 09/20  02:00:00,32.2979109868,5.28414576322,1.18702326414,0.0,8.25718729233,10.0299323277,30.9293985916,30.9093985916,0.0,0.02
 09/20  03:00:00,32.0012392701,5.24295429402,0.931539746155,0.0,8.25718729233,10.0299323277,38.5303573437,32.7704861805,0.0,5.75987116318
 09/20  04:00:00,33.425561987,5.21312207461,0.740483204553,0.0385102758214,8.25718729233,11.6354268332,40.4792554411,34.7126784283,0.0,5.76657701278
 09/20  05:00:00,41.1435944057,5.22406988738,0.809779807706,0.0963492008475,12.1011305571,15.3678112995,38.6006959232,32.814903486,0.0,5.78579243721
 09/20  06:00:00,72.6283787256,5.49630378206,2.58991828265,0.0,19.7275818095,37.2640762949,48.6906926774,31.2760127055,0.0,17.4146799719
 09/20  07:00:00,86.9265062161,5.67742254451,3.75443021034,0.0,24.3117294858,51.2795993405,47.6617758087,30.1679563593,0.0,17.4938194493
 09/20  08:00:00,72.3970875095,5.4074320269,2.59441144003,0.0601405006897,23.6694662846,40.6342015617,51.8936314687,22.4254489412,0.0,29.4681825275
 09/20  09:00:00,69.8029848395,5.43238772261,5.00807086175,0.0350293229453,23.6694662846,35.6302164847,63.8210806004,16.4315238368,18.025,29.3645567636
 09/20  10:00:00,52.1375107986,5.37724853695,5.02248947274,0.00715832832247,18.7433767983,22.9618409725,53.4411833678,11.9700917304,18.025,23.4460916374
 09/20  11:00:00,52.7700893132,5.44804567108,5.59384474328,0.0,18.7433767983,22.9618409725,49.1357159812,7.71957500844,18.025,23.3911409728
 09/20  12:00:00,53.3156164797,5.5028758324,6.04109318474,0.0,18.5889407304,23.1597249699,46.9640969226,5.5569519589,18.025,23.3821449637
 09/20  13:00:00,53.1804802601,5.47352016497,5.68880811031,0.0,18.7433767983,23.2517909448,38.0940857176,2.52884985543,18.025,17.5402358621
 09/20  14:00:00,53.9247698816,5.57123084023,6.33539153004,0.0,18.7433767983,23.2517909448,43.4378306729,2.02096918285,18.025,23.3918614901
 09/20  15:00:00,53.3959968539,5.53865466914,6.12914554426,0.0,18.7433767983,22.9618409725,44.8974934146,3.48398927093,18.025,23.3885041437
 09/20  16:00:00,57.1900154376,5.54833783538,5.46214605237,0.0,18.7433767983,27.431320555,27.5592269622,3.76800693914,18.025,5.76622002308
 09/20  17:00:00,68.8235810826,5.70274946418,4.75288313921,0.0,17.6635504202,40.6971502883,9.98188525554,4.20289480758,0.0,5.77899044796
 09/20  18:00:00,76.1584955654,5.82840182182,5.45689638022,0.0,27.5259009287,37.3340067412,26.2519019101,8.85756790738,0.0,17.3943340027
 09/20  19:00:00,84.6892418985,5.91470928858,5.92429084773,0.0,33.8341110165,33.3544677425,17.2000400409,11.4081363342,0.0,5.79190370675
 09/20  20:00:00,95.6356982356,6.07550264321,6.67179354478,0.0,36.5179666069,38.8247702939,27.3106903844,15.7472655791,0.0,11.5634248053
 09/20  21:00:00,89.8881861829,6.07405699206,6.44036010122,0.0,32.965339924,36.8579353714,31.0678370653,19.4511610042,0.0,11.6166760611
 09/20  22:00:00,63.4385886019,5.68203788721,3.93024081997,0.0,25.6355707503,20.6438685092,33.852694104,22.276224577,0.0,11.576469527
 09/20  23:00:00,41.9627971146,5.43793121354,2.25193051433,0.0,15.0252895274,11.7056064465,30.2650652424,24.492057129,0.0,5.77300811339
 09/20  24:00:00,36.2116975995,5.35046774772,1.6141375862,0.0,11.6412384099,10.0650221343,33.705874502,27.9393496789,0.0,5.76652482308
 09/21  01:00:00,34.1929607969,5.28790341229,1.21875320548,0.0,10.0992000411,10.047477231,36.9050066607,31.1451169395,0.0,5.75988972112
 09/21  02:00:00,31.9773690687,5.23907009081,0.911554792735,0.0,8.25718729233,10.0299323277,38.9130856709,33.1532320329,0.0,5.75985363798
 09/21  03:00:00,31.7909140718,5.20967232418,0.721978765794,0.0325193164096,8.25718729233,10.0299323277,34.9740700993,34.9540700993,0.0,0.02
 09/21  04:00:00,33.4277314887,5.1953691118,0.604053412645,0.194860994724,8.25718729233,11.6354268332,41.2556768321,35.4895835715,0.0,5.76609326063
 09/21  05:00:00,41.2298414916,5.21441836737,0.720752957083,0.281268144844,12.1011305571,15.3678112995,43.9369133351,32.3865176803,0.0,11.5503956548
 09/21  06:00:00,72.5513320574,5.4789368002,2.50618229321,0.0240564158058,19.7275818095,37.2640762949,41.6853469215,30.0703491688,0.0,11.6149977527
 09/21  07:00:00,86.9315638045,5.67212231846,3.7381872748,0.0265910318875,24.3117294858,51.2795993405,46.0599609396,28.565286125,0.0,17.4946748146
 09/21  08:00:00,72.4126095455,5.39745304543,2.58336900751,0.0966771471452,23.6694662846,40.6342015617,50.3826698773,20.8417593443,0.0,29.540910533
 09/21  09:00:00,69.546084562,5.39200321217,4.74757193959,0.0790123116559,23.6694662846,35.6302164847,63.63667776,16.3181388262,18.025,29.2935389338
 09/21  10:00:00,51.2347319418,5.25905164484,4.03345877174,0.211602589996,18.7433767983,22.9618409725,56.975850231,15.5058092053,18.025,23.4450410257
 09/21  11:00:00,51.1305160566,5.25341471412,3.95114530249,0.197755398691,18.7433767983,22.9618409725,56.2960822977,14.8812332232,18.025,23.3898490744
 09/21  12:00:00,51.1458517733,5.27346618023,3.97995810153,0.120780092327,18.5889407304,23.1597249699,54.3139592544,12.9026779768,18.025,23.3862812776
 09/21  13:00:00,52.1682624696,5.38877346716,4.74445760173,0.0168802407933,18.7433767983,23.2517909448,50.3223600731,8.91202791146,18.025,23.3853321616
 09/21  14:00:00,52.5638738938,5.42901516306,5.11670635836,0.0,18.7433767983,23.2517909448,47.1526795207,5.74793321242,18.025,23.3797463083
 09/21  15:00:00,51.891615539,5.39107403845,4.77233744259,0.0,18.7433767983,22.9618409725,48.4979423421,9.09318563707,18.025,21.379756705
 09/21  16:00:00,55.4861758578,5.37767604605,3.92897547095,0.0,18.7433767983,27.431320555,29.9144609745,9.90589891684,18.025,1.98356205766
 09/21  17:00:00,66.9993940523,5.51575429473,3.11569057036,0.0,17.6635504202,40.6971502883,22.1043401247,10.5657376168,0.0,11.538602508
 09/21  18:00:00,73.9895859679,5.58540657986,3.53098244715,0.0,27.5259009287,37.3340067412,28.096570509,16.4937635859,0.0,11.6028069231
 09/21  19:00:00,82.1876706967,5.62802658715,3.70940050176,0.0,33.8341110165,33.3544677425,33.1604047031,21.5978203888,0.0,11.5625843143
 09/21  20:00:00,93.4449812215,5.80268302597,4.75389413746,0.0,36.5179666069,38.8247702939,29.4662545471,23.6741126524,0.0,5.79214189476
 09/21  21:00:00,88.0942547909,5.83610978598,4.88436685649,0.0,32.965339924,36.8579353714,42.4482539302,25.034634655,0.0,17.4136192752
 09/21  22:00:00,62.3356027389,5.54215940746,2.96712886576,0.0,25.6355707503,20.6438685092,38.327336123,26.7499284509,0.0,11.5774076721
 09/21  23:00:00,41.2847798942,5.35140998981,1.66043177121,0.0,15.0252895274,11.7056064465,33.2736636339,27.5005892845,0.0,5.77307434939
 09/21  24:00:00,35.6971149794,5.27713922331,1.17035630657,0.00252590383826,11.6412384099,10.0650221343,35.6668913119,29.9003127756,0.0,5.76657853636
 09/22  01:00:00,33.8812049718,5.23028216371,0.825062400801,0.139558174118,10.0992000411,10.047477231,33.1088472481,33.0888472481,0.0,0.02
 09/22  02:00:00,32.0357193094,5.19776329083,0.541865406212,0.469342645819,8.25718729233,10.0299323277,41.3227150132,35.5626599664,0.0,5.76005504681
 09/22  03:00:00,32.1637056168,5.17955990368,0.368225064188,0.789174672139,8.25718729233,10.0299323277,42.5937585565,36.8341300718,0.0,5.75962848467
 09/22  04:00:00,34.3643925966,5.17934522482,0.226923170161,1.52467566315,8.25718729233,11.6354268332,38.9887668241,38.9687668241,0.0,0.02
 09/22  05:00:00,42.4764874333,5.19510107305,0.212067841624,2.05591269607,12.1011305571,15.3678112995,51.5600019812,40.0082043993,0.0,11.5517975819
 09/22  06:00:00,72.5955266887,5.39186621784,1.792344384,0.869152445179,19.7275818095,37.2640762949,51.6442682949,40.0281079702,0.0,11.6161603247
 09/22  07:00:00,86.6635730524,5.56918299758,3.03877132191,0.560947250223,24.3117294858,51.2795993405,61.1072554128,37.7874737236,0.0,23.3197816891
 09/22  08:00:00,72.3930942466,5.32376726488,1.74582953717,0.98838299012,23.6694662846,40.6342015617,55.838847548,26.3684223869,0.0,29.4704251611
 09/22  09:00:00,69.6435426284,5.35574100173,4.26057556718,0.699720938592,23.6694662846,35.6302164847,61.7155608112,17.9206092753,18.025,25.7699515359
 09/22  10:00:00,52.027770567,5.31941692698,4.35848002075,0.619254567442,18.7433767983,22.9618409725,57.5438654648,12.483525734,18.025,27.0353397308
 09/22  11:00:00,52.2138866241,5.37701604342,4.83917510665,0.26949304286,18.7433767983,22.9618409725,49.8883710119,8.47370784052,18.025,23.3896631714
 09/22  12:00:00,52.5398995834,5.41938203115,5.24301008608,0.105854223605,18.5889407304,23.1597249699,41.6394287106,6.06619135913,18.025,17.5482373515
 09/22  13:00:00,52.8403347931,5.4433586847,5.36841060141,0.0104153963739,18.7433767983,23.2517909448,43.9523183901,2.53611820369,18.025,23.3912001864
 09/22  14:00:00,52.7775671885,5.42861343642,5.33080276829,0.0,18.7433767983,23.2517909448,43.5561182043,2.14311888388,18.025,23.3879993205
 09/22  15:00:00,52.7434225066,5.44815613097,5.56706406423,0.0,18.7433767983,22.9618409725,44.1735068745,2.76369651844,18.025,23.3848103561
 09/22  16:00:00,56.5454992719,5.45362762712,4.91233361267,0.0,18.7433767983,27.431320555,26.6452892158,2.85383646012,18.025,5.76645275568
 09/22  17:00:00,68.3432774149,5.62242071467,4.35290084882,0.0,17.6635504202,40.6971502883,8.63844291649,2.85897951809,0.0,5.77946339839
 09/22  18:00:00,75.6012191811,5.73555464566,4.99245792675,0.0,27.5259009287,37.3340067412,17.3155893586,5.71209353294,0.0,11.6034958257
 09/22  19:00:00,84.1502331468,5.82315511836,5.47682593856,0.0,33.8341110165,33.3544677425,19.6346988881,8.07072076681,0.0,11.5639781213
 09/22  20:00:00,95.6691936138,6.04155631826,6.73923063696,0.0,36.5179666069,38.8247702939,21.0599060991,9.49629402198,0.0,11.5636120771
 09/22  21:00:00,90.4771682432,6.10071320385,7.00267400532,0.0,32.965339924,36.8579353714,21.7328852549,10.1167329079,0.0,11.616152347
 09/22  22:00:00,64.0710665013,5.72706008038,4.51768657556,0.0,25.6355707503,20.6438685092,23.4804052304,11.9034359234,0.0,11.576969307
 09/22  23:00:00,42.3922571504,5.46862603896,2.65069142054,0.0,15.0252895274,11.7056064465,19.0079614066,13.2349012542,0.0,5.77306015236
 09/22  24:00:00,36.6888017541,5.399508744,2.04219645865,0.0,11.6412384099,10.0650221343,19.9636660063,14.197239116,0.0,5.76642689025
 09/23  01:00:00,37.6409606646,5.37378068449,1.82139274398,0.0,12.8411359301,10.0650221343,21.1383331094,15.3781692491,0.0,5.76016386027
 09/23  02:00:00,32.608496848,5.32040817891,1.46134322974,0.0,8.25718729233,10.0299323277,16.5843664218,16.5643664218,0.0,0.02
 09/23  03:00:00,32.407767406,5.29492992914,1.28608855702,0.0,8.25718729233,10.0299323277,22.944582751,17.1844450206,0.0,5.76013773046
 09/23  04:00:00,33.8732632765,5.27619804246,1.1636126478,0.0,8.25718729233,11.6354268332,23.8075141112,18.0412380926,0.0,5.76627601861
 09/23  05:00:00,37.919918971,5.25997056225,1.06810102043,0.0,8.71707943955,15.3327214929,24.3066502301,18.5335270464,0.0,5.77312318379
 09/23  06:00:00,58.6081984907,5.33749617345,1.58265604464,0.0,18.5082010057,25.6353820695,24.6081766004,18.8230706771,0.0,5.78510592327
 09/23  07:00:00,70.8477563097,5.53180545805,2.94409714609,0.0,19.4083231844,41.0650158608,35.0729661199,17.6567671737,0.0,17.4161989462
 09/23  08:00:00,96.2365088627,5.83398934034,6.03752662742,0.0,26.3286599382,57.9988325916,46.7719837052,11.208339602,0.0,35.5636441032
 09/23  09:00:00,82.4372718224,5.71975726417,7.50696112334,0.0,26.3286599382,42.8504436482,54.9540413185,7.45928912984,18.025,29.4697521886
 09/23  10:00:00,57.5595866528,5.56113147159,6.7822028532,0.0,21.7447113004,23.4437158914,51.8854085111,4.48942011094,18.025,29.3709884002
 09/23  11:00:00,55.9843817769,5.67119950553,7.55885589657,0.0,19.3027497915,23.426170988,43.7577888121,2.28959395174,18.025,23.4431948604
 09/23  12:00:00,56.8844988519,5.78252349954,8.20566438706,0.0,19.1483137236,23.7250123474,43.8235616003,2.41151860117,18.025,23.3870429991
 09/23  13:00:00,57.6617168637,5.87502064769,8.74483832744,0.0,19.3027497915,23.7161209604,41.4110786232,0.0,18.025,23.3860786232
 09/23  14:00:00,58.2552048617,5.95069853735,9.26264720057,0.0,19.3027497915,23.7161209604,41.4055850502,0.0,18.025,23.3805850502
 09/23  15:00:00,57.5277801428,5.89307893319,8.88279062084,0.0,19.3027497915,23.426170988,41.4676245965,0.249021440176,18.025,23.1936031563
 09/23  16:00:00,60.4322912609,5.79294359293,7.43611622006,0.0,19.3027497915,27.8956505705,19.3654209071,1.13737472133,18.025,0.203046185785
 09/23  17:00:00,68.0912273544,5.90619322586,6.35923245734,0.0,18.2229234133,37.5968344597,7.72274253847,1.94987423506,0.0,5.77286830341
 09/23  18:00:00,83.5371616405,6.13388068308,7.62409638883,0.0,32.690315043,37.0816133363,15.9218211059,4.38304550909,0.0,11.5387755968
 09/23  19:00:00,90.4005933271,6.28430250378,8.5732622139,0.0,36.8143715336,33.066984531,11.3180760878,5.52726631841,0.0,5.79080976941
 09/23  20:00:00,98.6790685121,6.45686147235,9.55509662869,0.0,36.3493007332,38.7721355839,19.1424469822,7.57903019076,0.0,11.5634167915
 09/23  21:00:00,96.1911005853,6.43137033159,9.21048301508,0.0,36.1807251679,36.8228455648,21.0707856316,9.50631527569,0.0,11.5644703559
 09/23  22:00:00,71.8491755924,6.04049436659,6.57919301495,0.0,31.0351095914,20.6438685092,23.7851282745,12.1679464777,0.0,11.6171817968
 09/23  23:00:00,46.1211389556,5.64671613204,3.79926393432,0.0,17.4250845679,11.7056064465,28.237869777,16.6870210582,0.0,11.5508487188
 09/23  24:00:00,38.5585052899,5.49582768714,2.615682488,0.0,12.8411359301,10.0650221343,27.6151715775,21.8487352881,0.0,5.76643628942
 09/24  01:00:00,38.1529693554,5.4317853944,2.15597549202,0.0,12.925468867,10.100111941,24.1714050948,24.1514050948,0.0,0.02
 09/24  02:00:00,32.9483288675,5.35623901137,1.64591625225,0.0,8.34152022915,10.0650221343,32.2467330524,26.4864891537,0.0,5.7602438987
 09/24  03:00:00,32.6716482116,5.3181730442,1.40730320933,0.0,8.34152022915,10.0650221343,33.106732721,27.3469052115,0.0,5.75982750957
 09/24  04:00:00,34.1115462073,5.29452973012,1.2641411143,0.0,8.34152022915,11.6705166398,27.2954366444,27.2754366444,0.0,0.02
 09/24  05:00:00,38.1501107769,5.27682692997,1.16201003704,0.0,8.80141237637,15.3678112995,37.7664354164,26.2412790691,0.0,11.5251563473
 09/24  06:00:00,58.7215278658,5.35562386265,1.677852002,0.0,18.5082010057,25.6353820695,31.0540454235,25.2679410551,0.0,5.78610436844
 09/24  07:00:00,70.9458979377,5.54305884163,2.91155880821,0.0,19.4926561212,41.1001056674,35.4136532961,23.7960613065,0.0,11.6175919895
 09/24  08:00:00,95.7036402413,5.81503066894,5.52361057196,0.0,26.3286599382,57.9988325916,57.3491410317,15.861011085,0.0,41.4881299467
 09/24  09:00:00,81.7125718542,5.68834580946,6.93308732726,0.0,26.2443270014,42.8153538416,58.9771854129,11.4863731274,18.025,29.4658122854
 09/24  10:00:00,57.2186663404,5.54287426351,6.45953636146,0.0,21.7447113004,23.4437158914,53.6823609195,6.28761814762,18.025,29.3697427719
 09/24  11:00:00,54.8773698801,5.52199321118,6.54133660503,0.0,19.3449162599,23.4437158914,43.9637261094,2.49442413872,18.025,23.4443019706
 09/24  12:00:00,55.7514953239,5.6105100944,7.18495774386,0.0,19.190480192,23.7425572507,43.0959811089,1.68630553071,18.025,23.3846755782
 09/24  13:00:00,55.3328307495,5.56968480461,6.78099530786,0.0,19.260583323,23.698576057,35.6707087676,0.0995990287506,18.025,17.5461097388
 09/24  14:00:00,55.285787653,5.56794521445,6.73569644683,0.0,19.260583323,23.698576057,41.4431348278,0.0249931623415,18.025,23.3931416655
 09/24  15:00:00,55.4238166112,5.61461899085,7.11700159416,0.0,19.260583323,23.4086260847,41.9354290892,0.520362571196,18.025,23.390066518
 09/24  16:00:00,59.9568089923,5.69995238073,7.11332537043,0.0,19.260583323,27.8781056672,23.7993546535,0.00802843512563,18.025,5.76632621836
 09/24  17:00:00,67.7861415917,5.82432600883,6.19571882711,0.0,18.1807569449,37.5792895564,6.28389191337,0.511075003048,0.0,5.77281691032
 09/24  18:00:00,83.1159334085,6.05941419766,7.39675402415,0.0,32.6059821062,37.0465235296,8.14284750179,2.36324577237,0.0,5.77960172942
 09/24  19:00:00,89.7136702352,6.18682865658,7.98380434853,0.0,36.8143715336,33.066984531,17.5710257233,6.00626989633,0.0,11.564755827
 09/24  20:00:00,97.7710780023,6.337347401,8.64719328277,0.0,36.43363367,38.8072253906,21.6213818884,10.0572692722,0.0,11.5641126162
 09/24  21:00:00,95.4272157455,6.35155832511,8.64583156808,0.0,36.0963922311,36.7877557581,16.0972345203,10.3052385469,0.0,5.79199597336
 09/24  22:00:00,71.5844851587,6.0063130374,6.46809653954,0.0,30.9507766546,20.6087787026,27.3456702422,9.92919689379,0.0,17.4164733485
 09/24  23:00:00,46.470173405,5.66316930813,4.1318456486,0.0,17.4250845679,11.7056064465,16.8726722738,11.0865349673,0.0,5.78613730643
 09/24  24:00:00,39.2621942218,5.55073576162,3.14503821904,0.0,12.925468867,10.100111941,18.1445045997,12.3778017992,0.0,5.76670280055
 09/25  01:00:00,35.6515085741,5.46899504162,2.49620341198,0.0,10.0992000411,10.047477231,19.2928286942,13.5326273055,0.0,5.76020138863
 09/25  02:00:00,33.4668025913,5.42744802876,2.21260358292,0.0,8.25718729233,10.0299323277,19.3319113092,13.571723866,0.0,5.7601874432
 09/25  03:00:00,33.1682908791,5.39133867317,1.95020303274,0.0,8.25718729233,10.0299323277,15.1298584768,15.1098584768,0.0,0.02
 09/25  04:00:00,34.5547660205,5.36350055421,1.75780949955,0.0,8.25718729233,11.6354268332,22.0578909023,16.2914080403,0.0,5.766482862
 09/25  05:00:00,42.2624334669,5.37960768857,1.86940972472,0.0,12.1011305571,15.3678112995,26.5704838801,15.0185830262,0.0,11.5519008539
 09/25  06:00:00,74.0847085445,5.6848895557,3.85763876904,0.0,19.7275818095,37.2640762949,25.5026637485,13.8861818329,0.0,11.6164819156
 09/25  07:00:00,89.4213910283,5.98355182042,5.94314231994,0.0,24.3117294858,51.2795993405,30.6385506937,13.1431604909,0.0,17.4953902028
 09/25  08:00:00,74.7565426018,5.59983176245,4.82157951344,0.0,23.6694662846,40.6342015617,43.2595848104,7.89502996725,0.0,35.3645548431
 09/25  09:00:00,72.1147952003,5.60703280033,7.18024858574,0.0,23.6694662846,35.6302164847,45.0522847332,3.53133433637,18.025,23.4959503968
 09/25  10:00:00,54.430484801,5.53808611415,7.16176808935,0.0,18.7433767983,22.9618409725,42.8878891936,1.41602091087,18.025,23.4468682828
 09/25  11:00:00,55.8695390064,5.67601337577,8.46531727638,0.0,18.7433767983,22.9618409725,41.4196529906,0.0,18.025,23.3946529906
 09/25  12:00:00,58.3192258751,5.88500329854,10.6625666964,0.0,18.5889407304,23.1597249699,41.4164180252,0.0,18.025,23.3914180252
 09/25  13:00:00,60.1977883191,6.01846246785,12.1611682944,0.0,18.7433767983,23.2517909448,41.414558198,0.0,18.025,23.389558198
 09/25  14:00:00,63.1689784811,6.22973122804,14.9210887497,0.0,18.7433767983,23.2517909448,41.4103812533,0.0,18.025,23.3853812533
 09/25  15:00:00,63.9650561504,6.33168171861,15.905164576,0.0,18.7433767983,22.9618409725,41.407398596,0.0,18.025,23.382398596
 09/25  16:00:00,68.349552888,6.37669148885,15.7933206062,0.0,18.7433767983,27.431320555,23.7902596003,0.0,18.025,5.76525960026
 09/25  17:00:00,80.1017142579,6.59331909854,15.1404304918,0.0,17.6635504202,40.6971502883,5.77959385321,0.0,0.0,5.77959385321
 09/25  18:00:00,84.9449063236,6.68016294769,13.3915221546,0.0,27.5259009287,37.3340067412,11.6039082195,0.0,0.0,11.6039082195
 09/25  19:00:00,92.508510541,6.7398962577,12.9183507678,0.0,33.8341110165,33.3544677425,11.5638356228,0.0,0.0,11.5638356228
 09/25  20:00:00,102.776270142,6.85905448361,13.0287956039,0.0,36.5179666069,38.8247702939,13.21908073,1.65455411362,0.0,11.5645266164
 09/25  21:00:00,96.3937779697,6.80403235541,12.2159467008,0.0,32.965339924,36.8579353714,16.4214670627,4.80408354768,0.0,11.617383515
 09/25  22:00:00,69.0270974905,6.32423841145,8.87652528821,0.0,25.6355707503,20.6438685092,19.2533789345,7.67500935176,0.0,11.5783695827
 09/25  23:00:00,46.116651509,5.91224216296,5.93146179092,0.0,15.0252895274,11.7056064465,15.3634869107,9.59027683618,0.0,5.77321007455
 09/25  24:00:00,39.4383309882,5.72977957154,4.46144848843,0.0,11.6412384099,10.0650221343,16.5051399755,10.7383627642,0.0,5.76677721135
 09/26  01:00:00,36.5460791882,5.57793799048,3.28183172811,0.0,10.0992000411,10.047477231,20.2232217239,14.4632475579,0.0,5.75997416598
 09/26  02:00:00,33.9509309216,5.49005773179,2.63412191318,0.0,8.25718729233,10.0299323277,15.9980086865,15.9780086865,0.0,0.02
 09/26  03:00:00,33.7281308875,5.46077969623,2.44059685105,0.0,8.25718729233,10.0299323277,21.1989197207,15.4389539042,0.0,5.75996581655
 09/26  04:00:00,35.0687448659,5.42788920881,2.20739728269,0.0,8.25718729233,11.6354268332,22.2977252973,16.5309679684,0.0,5.76675732896
 09/26  05:00:00,42.5492399166,5.41970627702,2.11611697374,0.0,12.1011305571,15.3678112995,24.0358662219,18.2497092162,0.0,5.78615700577
 09/26  06:00:00,74.1882407083,5.70429572332,3.94175234856,0.0,19.7275818095,37.2640762949,35.9759758623,18.5592305668,0.0,17.4167452956
 09/26  07:00:00,89.2794919668,5.96554338093,5.81924712571,0.0,24.3117294858,51.2795993405,34.2854896964,16.7891543933,0.0,17.4963353031
 09/26  08:00:00,75.2464507681,5.65412557419,5.25718841753,0.0,23.6694662846,40.6342015617,38.018489904,8.54472672573,0.0,29.4737631783
 09/26  09:00:00,73.6026898209,5.74629166508,8.52887844928,0.0,23.6694662846,35.6302164847,49.7976953637,2.39982251117,18.025,29.3728728525
 09/26  10:00:00,56.9472333681,5.78591820627,9.4306830344,0.0,18.7433767983,22.9618409725,41.8734749051,0.399760907614,18.025,23.4487139975
 09/26  11:00:00,59.3017885309,6.00467045037,11.5689065761,0.0,18.7433767983,22.9618409725,41.4163360009,0.0,18.025,23.3913360009
 09/26  12:00:00,62.3546506421,6.22463945324,14.3583546431,0.0,18.5889407304,23.1597249699,41.4124200505,0.0,18.025,23.3874200505
 09/26  13:00:00,64.8173368307,6.42121386148,16.3779610374,0.0,18.7433767983,23.2517909448,41.4095279669,0.0,18.025,23.3845279669
 09/26  14:00:00,66.6446926413,6.56768189249,18.058847449,0.0,18.7433767983,23.2517909448,41.4042637114,0.0,18.025,23.3792637114
 09/26  15:00:00,67.0733731329,6.65242046799,18.6927417344,0.0,18.7433767983,22.9618409725,35.5741103073,0.0,18.025,17.5491103073
 09/26  16:00:00,71.6593672836,6.70083218652,18.7789998651,0.0,18.7433767983,27.431320555,23.791419737,0.0,18.025,5.76641973703
 09/26  17:00:00,83.2514616565,6.89709072485,17.9864070528,0.0,17.6635504202,40.6971502883,11.5389759767,0.0,0.0,11.5389759767
 09/26  18:00:00,88.3399668645,6.98992850097,16.4768123521,0.0,27.5259009287,37.3340067412,11.6047159066,0.0,0.0,11.6047159066
 09/26  19:00:00,96.6294849683,6.98544031645,14.9097794559,0.0,33.8341110165,33.3544677425,11.6213417104,0.0567305816378,0.0,11.5646111288
 09/26  20:00:00,104.696091706,7.07538464789,14.732284584,0.0,36.5179666069,38.8247702939,7.4094583465,1.61730143545,0.0,5.79215691105
 09/26  21:00:00,98.6135385217,7.04000452896,14.1997253369,0.0,32.965339924,36.8579353714,20.205320009,2.78857340226,0.0,17.4167466068
 09/26  22:00:00,71.2438092237,6.55385184289,10.8636196934,0.0,25.6355707503,20.6438685092,15.8204056639,4.24185809105,0.0,11.5785475728
 09/26  23:00:00,47.9901554503,6.10655828713,7.61064590994,0.0,15.0252895274,11.7056064465,11.8964995948,6.123349605,0.0,5.77314998976
 09/26  24:00:00,41.0936952301,5.90555057107,5.9410409751,0.0,11.6412384099,10.0650221343,12.8269119701,7.06027223281,0.0,5.76663973731
 09/27  01:00:00,38.1232861364,5.75694848925,4.68002715279,0.0,10.0992000411,10.047477231,8.60138129863,8.58138129863,0.0,0.02
 09/27  02:00:00,35.1920937304,5.62948643031,3.73585134753,0.0,8.25718729233,10.0299323277,15.9801897032,10.2200852221,0.0,5.76010448105
 09/27  03:00:00,34.4489677843,5.5444841858,3.07772978015,0.0,8.25718729233,10.0299323277,18.5087890799,12.7490843564,0.0,5.75970472354
 09/27  04:00:00,35.6271873204,5.49342425408,2.70030390367,0.0,8.25718729233,11.6354268332,14.6852417322,14.6652417322,0.0,0.02
 09/27  05:00:00,43.2387645192,5.49817177917,2.7271689197,0.0,12.1011305571,15.3678112995,25.8787368691,14.3269346939,0.0,11.5518021752
 09/27  06:00:00,75.3622315054,5.83837456769,4.98166104834,0.0,19.7275818095,37.2640762949,25.8408237563,14.2226024206,0.0,11.6182213357
 09/27  07:00:00,90.991902338,6.16854608062,7.32864216656,0.0,24.3117294858,51.2795993405,36.1520049271,12.8301882167,0.0,23.3218167104
 09/27  08:00:00,76.4957186874,5.77000919145,6.39056638756,0.0,23.6694662846,40.6342015617,34.9023729769,5.42822645228,0.0,29.4741465246
 09/27  09:00:00,75.1585074314,5.89737065663,9.9336134945,0.0,23.6694662846,35.6302164847,48.1675863516,0.772248793631,18.025,29.370337558
 09/27  10:00:00,58.1123712369,5.90185026333,10.4798850375,0.0,18.7433767983,22.9618409725,41.4716462867,0.0,18.025,23.4466462867
 09/27  11:00:00,60.8460239567,6.12619503364,12.9916166286,0.0,18.7433767983,22.9618409725,41.4184174083,0.0,18.025,23.3934174083
 09/27  12:00:00,64.155678875,6.34822554309,16.0357903284,0.0,18.5889407304,23.1597249699,41.4075483922,0.0,18.025,23.3825483922
 09/27  13:00:00,67.2947706041,6.54776083034,18.7288458583,0.0,18.7433767983,23.2517909448,35.5726725146,0.0,18.025,17.5476725146
 09/27  14:00:00,69.1563725898,6.68786359871,20.4503487144,0.0,18.7433767983,23.2517909448,41.4189674393,0.0,18.025,23.3939674393
 09/27  15:00:00,69.5848388486,6.76091734045,21.0957105424,0.0,18.7433767983,22.9618409725,41.416130327,0.0,18.025,23.391130327
 09/27  16:00:00,73.0471250297,6.74908162815,20.1184967655,0.0,18.7433767983,27.431320555,23.7916143463,0.0,18.025,5.76661434627
 09/27  17:00:00,84.3485159835,6.94053498102,19.0400105414,0.0,17.6635504202,40.6971502883,5.77928463297,0.0,0.0,5.77928463297
 09/27  18:00:00,90.1200461211,7.05954009479,18.1872689983,0.0,27.5259009287,37.3340067412,17.3963664811,0.0,0.0,17.3963664811
 09/27  19:00:00,98.8018833771,7.10626302078,16.9613506813,0.0,33.8341110165,33.3544677425,5.79248021422,0.0,0.0,5.79248021422
 09/27  20:00:00,106.68943731,7.22586282812,16.5751423723,0.0,36.5179666069,38.8247702939,11.5637573766,0.0,0.0,11.5637573766
 09/27  21:00:00,100.776291828,7.22125174364,16.1812278076,0.0,32.965339924,36.8579353714,11.6171735264,0.0,0.0,11.6171735264
 09/27  22:00:00,73.420843701,6.75549185055,12.8390104609,0.0,25.6355707503,20.6438685092,11.5787986121,0.0,0.0,11.5787986121
 09/27  23:00:00,50.5482541909,6.34618819404,9.92911234131,0.0,15.0252895274,11.7056064465,5.77334156227,0.0,0.0,5.77334156227
 09/27  24:00:00,44.0100667466,6.17959603938,8.58336464402,0.0,11.6412384099,10.0650221343,5.76676323535,0.0,0.0,5.76676323535
 09/28  01:00:00,41.3582040155,6.06409278971,7.60779644882,0.0,10.0992000411,10.047477231,5.7885191722,0.0283628461327,0.0,5.76015632606
 09/28  02:00:00,38.6369179016,5.96798465835,6.8421765613,0.0,8.25718729233,10.0299323277,5.95363801031,0.193476270453,0.0,5.76016173986
 09/28  03:00:00,37.9937745719,5.90058629021,6.26643443183,0.0,8.25718729233,10.0299323277,0.765499123002,0.745499123002,0.0,0.02
 09/28  04:00:00,39.4083294737,5.87148737132,6.10337922464,0.0,8.25718729233,11.6354268332,6.42220878441,0.656265477151,0.0,5.76594330726
 09/28  05:00:00,47.2925215011,5.89810087259,6.38099227771,0.0,12.1011305571,15.3678112995,12.1759971266,0.623283886709,0.0,11.5527132399
 09/28  06:00:00,80.6659392817,6.39247995588,9.73125960899,0.0,19.7275818095,37.2640762949,13.0324861566,1.41497652804,0.0,11.6175096286
 09/28  07:00:00,96.4623206423,6.73387465064,12.2337215428,0.0,24.3117294858,51.2795993405,19.2660397333,1.77052442927,0.0,17.4955153041
 09/28  08:00:00,81.6189123806,6.2567224371,11.0270408197,0.0,23.6694662846,40.6342015617,35.3685130928,0.0,0.0,35.3685130928
 09/28  09:00:00,79.2867768249,6.31027007345,13.6489791732,0.0,23.6694662846,35.6302164847,41.5249076171,0.0,18.025,23.4999076171
 09/28  10:00:00,62.5442688747,6.26632151317,14.5473074152,0.0,18.7433767983,22.9618409725,47.3314407596,0.0,18.025,29.3064407596
 09/28  11:00:00,66.2433742583,6.4944147284,18.0207439996,0.0,18.7433767983,22.9618409725,35.5739562914,0.0,18.025,17.5489562914
 09/28  12:00:00,70.2565050404,6.74050194963,21.7443393279,0.0,18.5889407304,23.1597249699,41.4210505569,0.0,18.025,23.3960505569
 09/28  13:00:00,73.5953729906,6.95407532905,24.623134628,0.0,18.7433767983,23.2517909448,41.4182105234,0.0,18.025,23.3932105234
 09/28  14:00:00,76.0920418077,7.11153409164,26.962344034,0.0,18.7433767983,23.2517909448,41.4154502048,0.0,18.025,23.3904502048
 09/28  15:00:00,76.4255263455,7.17742454693,27.5198870372,0.0,18.7433767983,22.9618409725,41.4126979206,0.0,18.025,23.3876979206
 09/28  16:00:00,79.4262456195,7.15123524035,26.09545951,0.0,18.7433767983,27.431320555,23.7917098685,0.0,18.025,5.76670986847
 09/28  17:00:00,90.2805282729,7.32094591306,24.5916073113,0.0,17.6635504202,40.6971502883,5.77964885737,0.0,0.0,5.77964885737
 09/28  18:00:00,95.0656051292,7.40486959013,22.7874933448,0.0,27.5259009287,37.3340067412,11.604950625,0.0,0.0,11.604950625
 09/28  19:00:00,102.771690009,7.42474291135,20.6126698163,0.0,33.8341110165,33.3544677425,11.5656182884,0.0,0.0,11.5656182884
 09/28  20:00:00,109.971779192,7.52811878037,19.5552270051,0.0,36.5179666069,38.8247702939,11.5650396212,0.0,0.0,11.5650396212
 09/28  21:00:00,104.28782162,7.53414119152,19.3798615242,0.0,32.965339924,36.8579353714,11.6181524662,0.0,0.0,11.6181524662
 09/28  22:00:00,76.6596976176,7.04795455103,15.7853947724,0.0,25.6355707503,20.6438685092,11.5790775624,0.0,0.0,11.5790775624
 09/28  23:00:00,53.3501203748,6.6037080653,12.473456368,0.0,15.0252895274,11.7056064465,5.77331446108,0.0,0.0,5.77331446108
 09/28  24:00:00,46.4486254818,6.40766236338,10.7938540072,0.0,11.6412384099,10.0650221343,5.76665750324,0.0,0.0,5.76665750324
 09/29  01:00:00,43.4846470907,6.26605365372,9.53227645009,0.0,10.0992000411,10.047477231,5.76011267164,0.0,0.0,5.76011267164
 09/29  02:00:00,40.5016703537,6.14319274585,8.53172152388,0.0,8.25718729233,10.0299323277,0.02,0.0,0.0,0.02
 09/29  03:00:00,39.8057027561,6.06750780658,7.91143741858,0.0,8.25718729233,10.0299323277,5.85704676125,0.0969224948234,0.0,5.76012426642
 09/29  04:00:00,41.0299172064,6.02017310089,7.57627869234,0.0,8.25718729233,11.6354268332,6.0078810178,0.241787436068,0.0,5.76609358173
 09/29  05:00:00,49.2695696725,6.07258070931,8.18355826892,0.0,12.1011305571,15.3678112995,5.79621282121,0.00975141508458,0.0,5.78646140612
 09/29  06:00:00,83.8325364725,6.66514947263,12.625177947,0.0,19.7275818095,37.2640762949,17.4153681946,0.0,0.0,17.4153681946
 09/29  07:00:00,100.980789541,7.09689736656,16.3891607291,0.0,24.3117294858,51.2795993405,17.4981384835,0.0,0.0,17.4981384835
 09/29  08:00:00,86.3115355486,6.56785517955,15.4085240407,0.0,23.6694662846,40.6342015617,35.3694482002,0.0,0.0,35.3694482002
 09/29  09:00:00,81.1263707773,6.39214470915,15.4066933592,0.0,23.6694662846,35.6302164847,41.5430084562,0.015467730714,18.025,23.5025407255
 09/29  10:00:00,60.0961701183,6.0023190709,12.363208383,0.0,18.7433767983,22.9618409725,41.5112802015,0.0356514780051,18.025,23.4506287235
 09/29  11:00:00,59.4079396473,5.95195405681,11.7277685652,0.0,18.7433767983,22.9618409725,41.6215354567,0.199847883632,18.025,23.3966875731
 09/29  12:00:00,59.2256064783,5.93479001422,11.5191518056,0.0,18.5889407304,23.1597249699,42.1356800193,0.716911742218,18.025,23.3937682771
 09/29  13:00:00,59.4373993709,5.92621655764,11.4930165549,0.0,18.7433767983,23.2517909448,41.4218028769,0.00494898292446,18.025,23.3918538939
 09/29  14:00:00,59.4019848116,5.91860396732,11.4652139353,0.0,18.7433767983,23.2517909448,41.4133540898,0.0,18.025,23.3883540898
 09/29  15:00:00,59.511393747,5.95830505155,11.8248705551,0.0,18.7433767983,22.9618409725,41.4122768207,0.0,18.025,23.3872768207
 09/29  16:00:00,63.9518000388,6.02404943034,11.748199317,0.0,18.7433767983,27.431320555,23.7904442813,0.0,18.025,5.76544428131
 09/29  17:00:00,76.0261929606,6.29322789479,11.3649868529,0.0,17.6635504202,40.6971502883,5.77975259288,0.0,0.0,5.77975259288
 09/29  18:00:00,83.6907167986,6.49759621829,12.3198733634,0.0,27.5259009287,37.3340067412,11.615084513,0.0109806901315,0.0,11.6041038229
 09/29  19:00:00,94.5810544571,6.66064805336,13.1861231264,0.0,33.8341110165,33.3544677425,12.2245504133,0.659680458512,0.0,11.5648699548
 09/29  20:00:00,104.191684429,6.89688110724,14.4063673367,0.0,36.5179666069,38.8247702939,13.0766709243,1.5126224833,0.0,11.564048441
 09/29  21:00:00,98.922811175,6.95412553616,14.5948584805,0.0,32.965339924,36.8579353714,13.351487558,1.73418719629,0.0,11.6173003617
 09/29  22:00:00,71.8713183685,6.51448204881,11.530482676,0.0,25.6355707503,20.6438685092,13.4133164873,1.83405744211,0.0,11.5792590452
 09/29  23:00:00,48.8354140643,6.1064125301,8.45604291028,0.0,15.0252895274,11.7056064465,8.13123194745,2.35789200344,0.0,5.77333994402
 09/29  24:00:00,41.947165584,5.92717874783,6.77287514706,0.0,11.6412384099,10.0650221343,9.80514873099,4.03846410828,0.0,5.76668462271
 09/30  01:00:00,42.1588545289,5.84688284741,5.86617262818,0.0,12.8411359301,10.0650221343,11.3232655062,5.56285977637,0.0,5.76040572985
 09/30  02:00:00,36.4425378309,5.73195110897,4.88382950671,0.0,8.25718729233,10.0299323277,6.19875887662,6.17875887662,0.0,0.02
 09/30  03:00:00,35.7390343695,5.66499423568,4.24727963735,0.0,8.25718729233,10.0299323277,12.6557975071,6.89538293066,0.0,5.76041457648
 09/30  04:00:00,36.9323378253,5.61887899321,3.87999076592,0.0,8.25718729233,11.6354268332,13.158661113,7.39199452686,0.0,5.76666658617
 09/30  05:00:00,40.8991330002,5.58555040019,3.72171571639,0.0,8.71707943955,15.3327214929,12.8498602892,7.0764837519,0.0,5.77337653725
 09/30  06:00:00,62.5307813209,5.74817690612,5.09453002916,0.0,18.5082010057,25.6353820695,12.1841744686,6.39839521993,0.0,5.78577924865
 09/30  07:00:00,76.1728488124,6.09505898276,7.70589000555,0.0,19.4083231844,41.0650158608,23.7549016121,6.33653678223,0.0,17.4183648299
 09/30  08:00:00,103.014191868,6.52652809862,12.1226108429,0.0,26.3286599382,57.9988325916,38.6581650981,3.08574171946,0.0,35.5724233787
 09/30  09:00:00,87.1916877194,6.19036857679,11.790718881,0.0,26.3286599382,42.8504436482,50.9757249707,3.47687873786,18.025,29.4738462328
 09/30  10:00:00,59.6593627365,5.74367330477,8.69940885993,0.0,21.7447113004,23.4437158914,52.4824108966,5.08072424824,18.025,29.3766866483
 09/30  11:00:00,56.8599243317,5.70999571532,8.39557970803,0.0,19.3027497915,23.426170988,45.95386962,4.48006098326,18.025,23.4488086367
 09/30  12:00:00,57.0655435263,5.72275556337,8.44646002601,0.0,19.1483137236,23.7250123474,45.284666751,3.86395670991,18.025,23.3957100411
 09/30  13:00:00,57.2567853012,5.73776876638,8.47714518941,0.0,19.3027497915,23.7161209604,42.3630855083,0.945199118184,18.025,23.3928863901
 09/30  14:00:00,57.2850631503,5.74432142477,8.49886990205,0.0,19.3027497915,23.7161209604,42.1381232989,0.722866102617,18.025,23.3902571963
 09/30  15:00:00,57.0205456631,5.74877159034,8.51985127676,0.0,19.3027497915,23.426170988,43.0970169546,1.68435005407,18.025,23.3876669005
 09/30  16:00:00,60.4989260848,5.72744872668,7.56821914267,0.0,19.3027497915,27.8956505705,25.6087245251,1.81704022326,18.025,5.76668430185
 09/30  17:00:00,68.5229375338,5.88592444421,6.8111861905,0.0,18.2229234133,37.5968344597,7.75210343513,1.97871992719,0.0,5.77338350794
 09/30  18:00:00,84.2501723751,6.15319459654,8.31776982825,0.0,32.690315043,37.0816133363,10.8420375541,5.06229342586,0.0,5.77974412819
 09/30  19:00:00,93.0461204781,6.31908344621,9.29997329003,0.0,36.8143715336,33.066984531,18.1336302935,6.56817857195,0.0,11.5654517216
 09/30  20:00:00,99.719265638,6.52867287305,10.5234497843,0.0,36.3493007332,38.7721355839,14.0104211954,8.2186400911,0.0,5.79178110432
 09/30  21:00:00,97.4300986511,6.52878827769,10.3520343016,0.0,36.1807251679,36.8228455648,20.7248692534,9.15875516631,0.0,11.5661140871
 09/30  22:00:00,72.6810043268,6.10520622725,7.34625825446,0.0,31.0351095914,20.6438685092,28.7760505152,11.3574751487,0.0,17.4185753665
 09/30  23:00:00,46.6710185079,5.69148551227,4.30435159972,0.0,17.4250845679,11.7056064465,20.6524848896,14.8670617312,0.0,5.78542315841
 09/30  24:00:00,39.0693514398,5.54502806336,3.07731179952,0.0,12.8411359301,10.0650221343,23.6039682969,17.8374335133,0.0,5.76653478358
 10/01  01:00:00,38.5268944765,5.47304952108,2.4886209715,0.0,12.925468867,10.100111941,26.5408179475,20.7804455667,0.0,5.76037238086
 10/01  02:00:00,33.224725295,5.38919749899,1.88934567761,0.0,8.34152022915,10.0650221343,23.8356479949,23.8156479949,0.0,0.02
 10/01  03:00:00,32.7945832353,5.3358357922,1.51256317794,0.0,8.34152022915,10.0650221343,32.8611171366,27.1007197005,0.0,5.76039743613
 10/01  04:00:00,34.066877923,5.29102351151,1.22296098436,0.0,8.34152022915,11.6705166398,36.0509547173,30.2849433318,0.0,5.76601138542
 10/01  05:00:00,38.0118101782,5.26055794007,1.03995939271,0.0,8.80141237637,15.3678112995,36.9180399426,31.1445180095,0.0,5.77352193308
 10/01  06:00:00,58.5859178362,5.34067034869,1.5571672905,0.0,18.5082010057,25.6353820695,41.8557197226,30.3030995935,0.0,11.5526201291
 10/01  07:00:00,70.7382483653,5.52268082369,2.72423948563,0.0,19.4926561212,41.1001056674,39.8206840185,28.2015187069,0.0,11.6191653116
 10/01  08:00:00,95.0077207832,5.7597396146,4.88291866714,0.0,26.3286599382,57.9988325916,56.8345263536,21.2578315409,0.0,35.5766948127
 10/01  09:00:00,80.5686693288,5.59598300056,5.88150170063,0.0,26.2443270014,42.8153538416,72.7856466535,19.3935798816,18.025,35.3670667718
 10/01  10:00:00,55.1940820974,5.37169999569,4.60609700967,0.0,21.7447113004,23.4437158914,60.4439841403,18.9129921045,18.025,23.5059920358
 10/01  11:00:00,52.5810712027,5.35015064823,4.41685555126,0.0,19.3449162599,23.4437158914,61.1119448103,18.1204714355,18.025,24.9664733747
 10/01  12:00:00,52.4659754148,5.34049285182,4.16943948885,0.0,19.190480192,23.7425572507,57.6965859615,17.7867708227,18.025,21.8848151388
 10/01  13:00:00,52.5512140865,5.34887466308,4.22017783189,0.0,19.260583323,23.698576057,55.4722600594,14.0516577548,18.025,23.3956023046
 10/01  14:00:00,52.6548545312,5.35528290481,4.31740945659,0.0,19.260583323,23.698576057,54.0856356348,12.6675518544,18.025,23.3930837804
 10/01  15:00:00,52.5594900224,5.36970902757,4.49756801312,0.0,19.260583323,23.4086260847,53.7424189788,12.3268417285,18.025,23.3905772503
 10/01  16:00:00,56.1656437356,5.35343020981,3.66866382101,0.0,19.260583323,27.8781056672,35.9952485659,12.2035388349,18.025,5.76670973107
 10/01  17:00:00,63.7002521182,5.43872495896,2.49540869571,0.0,18.1807569449,37.5792895564,18.9487839566,13.176000754,0.0,5.77278320252
 10/01  18:00:00,78.7273374584,5.58125902527,3.48628931977,0.0,32.6059821062,37.0465235296,21.7338543831,15.9539607266,0.0,5.77989365647
 10/01  19:00:00,87.1329734468,5.67740422385,4.02849825151,0.0,36.8143715336,33.066984531,29.3169747932,17.7507010782,0.0,11.5662737149
 10/01  20:00:00,93.5342634041,5.83549526703,4.91219956148,0.0,36.43363367,38.8072253906,31.9059692147,20.3417213168,0.0,11.5642478979
 10/01  21:00:00,90.9170898553,5.81666978271,4.67056201981,0.0,36.0963922311,36.7877557581,30.1881078361,24.3949440724,0.0,5.79316376368
 10/01  22:00:00,67.6803463491,5.56244190643,3.00778052303,0.0,30.9507766546,20.6087787026,43.4237616443,26.0053125376,0.0,17.4184491067
 10/01  23:00:00,43.8440974251,5.37746392783,1.79144705489,0.0,17.4250845679,11.7056064465,31.9953474639,26.2096169163,0.0,5.78573054762
 10/01  24:00:00,37.2983698969,5.3177680357,1.41416537952,0.0,12.925468867,10.100111941,33.5395156382,27.772554216,0.0,5.76696142217
 10/02  01:00:00,33.928946861,5.24648456203,0.954111248909,0.0420285593226,10.0992000411,10.047477231,37.1986802083,31.4383855416,0.0,5.7602946667
 10/02  02:00:00,31.7979705679,5.19652262123,0.613184026411,0.161500796827,8.25718729233,10.0299323277,40.7785830716,35.0182556756,0.0,5.76032739599
 10/02  03:00:00,31.7813370083,5.17426096093,0.436276030045,0.344038305792,8.25718729233,10.0299323277,36.8657214653,36.8457214653,0.0,0.02
 10/02  04:00:00,33.4749872404,5.15949494576,0.293690526407,0.588329342494,8.25718729233,11.6354268332,44.1185815008,38.351845255,0.0,5.76673624574
 10/02  05:00:00,41.2750444009,5.16625850092,0.270358549324,0.824983022188,12.1011305571,15.3678112995,51.2445161964,39.6924586221,0.0,11.5520575743
 10/02  06:00:00,72.2555575981,5.39884488438,1.90343511464,0.411047352866,19.7275818095,37.2640762949,51.0949868165,39.4765384021,0.0,11.6184484144
 10/02  07:00:00,88.3145593078,5.576528425,3.09804913828,0.261218254442,24.3117294858,51.2795993405,55.8125690778,38.3130174066,0.0,17.4995516711
 10/02  08:00:00,72.0759701358,5.32995339058,1.8318131949,0.579027783696,23.6694662846,40.6342015617,62.6941260882,27.3204307457,0.0,35.3736953425
 10/02  09:00:00,69.5022121201,5.38300555731,4.36804857094,0.423610383145,23.6694662846,35.6302164847,61.7888446138,20.2605303871,18.025,23.5033142267
 10/02  10:00:00,51.8439633052,5.34421526126,4.35686539788,0.412229101107,18.7433767983,22.9618409725,63.9053708742,16.5696115171,18.025,29.3107593572
 10/02  11:00:00,51.926558174,5.37717604166,4.61372398304,0.207433733964,18.7433767983,22.9618409725,54.9258976145,13.5065379724,18.025,23.3943596421
 10/02  12:00:00,51.2089079336,5.30249492216,4.04125195629,0.093486084286,18.5889407304,23.1597249699,46.676338924,11.0990396841,18.025,17.5522992399
 10/02  13:00:00,51.5750463818,5.33552724731,4.20672879094,0.0146180739711,18.7433767983,23.2517909448,51.1438042482,9.72148390744,18.025,23.3973203407
 10/02  14:00:00,52.4253273685,5.4392621505,4.96789255746,0.0,18.7433767983,23.2517909448,48.2769931984,6.85709260715,18.025,23.3949005913
 10/02  15:00:00,52.3448267897,5.45475747197,5.1618459604,0.0,18.7433767983,22.9618409725,48.5474426634,7.12996185139,18.025,23.392480812
 10/02  16:00:00,56.1186420399,5.45791312468,4.48116892859,0.0,18.7433767983,27.431320555,31.1448808085,7.35309948831,18.025,5.76678132014
 10/02  17:00:00,67.4755927701,5.57824697999,3.52935666089,0.0,17.6635504202,40.6971502883,14.4361495863,8.65631762591,0.0,5.77983196043
 10/02  18:00:00,74.5175065884,5.65287283332,3.99136291884,0.0,27.5259009287,37.3340067412,31.2801894283,13.8822984232,0.0,17.3978910051
 10/02  19:00:00,84.4955716297,5.6946070919,4.06666970179,0.0,33.8341110165,33.3544677425,25.4807814752,19.6880255079,0.0,5.79275596736
 10/02  20:00:00,93.6979992737,5.85091583841,4.95862817338,0.0,36.5179666069,38.8247702939,34.7367606494,23.1733493791,0.0,11.5634112703
 10/02  21:00:00,88.3790409467,5.88520816921,5.1199839886,0.0,32.965339924,36.8579353714,35.3210774372,23.7028545675,0.0,11.6182228697
 10/02  22:00:00,62.433957602,5.56118751102,3.04640142339,0.0,25.6355707503,20.6438685092,37.5582544742,25.9796322207,0.0,11.5786222535
 10/02  23:00:00,41.2536526465,5.35109716633,1.6295865487,0.0,15.0252895274,11.7056064465,34.5308412081,28.7573090154,0.0,5.77353219275
 10/02  24:00:00,35.7277307742,5.28391941522,1.19669339263,0.0,11.6412384099,10.0650221343,35.7467376358,29.9797663588,0.0,5.76697127697
 10/03  01:00:00,33.9541896349,5.24863987227,0.96681863264,0.0524073271327,10.0992000411,10.047477231,35.530683496,29.7701893363,0.0,5.76049415971
 10/03  02:00:00,31.9834889135,5.21697389137,0.737076214057,0.202672377107,8.25718729233,10.0299323277,35.8380830157,30.0775486513,0.0,5.76053436439
 10/03  03:00:00,32.0033230611,5.19496123635,0.533751137174,0.447847725958,8.25718729233,10.0299323277,32.376360562,32.356360562,0.0,0.02
 10/03  04:00:00,33.8652176555,5.18862002377,0.407729026345,0.835393626408,8.25718729233,11.6354268332,39.9706030124,34.203515005,0.0,5.76708800737
 10/03  05:00:00,41.7525783541,5.19949686003,0.434133914065,1.10549725506,12.1011305571,15.3678112995,45.0459525043,33.4930234367,0.0,11.5529290676
 10/03  06:00:00,72.3870616937,5.41931742056,2.06505847268,0.360448694453,19.7275818095,37.2640762949,45.4188245912,33.7997123711,0.0,11.6191122201
