Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/03  07:00:00,88.4396816101,5.60024767028,3.30065797365,0.160001810869,24.3117294858,51.2795993405,55.3747666776,32.0482451977,0.0,23.3265214798
 10/03  08:00:00,72.274138784,5.35303592583,2.16623389423,0.419686027982,23.6694662846,40.6342015617,51.819306699,22.3382439107,0.0,29.4810627883
 10/03  09:00:00,69.6056890417,5.38356455751,4.55663106507,0.337939179982,23.6694662846,35.6302164847,64.4650199964,17.0638264167,18.025,29.3761935797
 10/03  10:00:00,51.7400920087,5.31494027166,4.34624537857,0.348250616164,18.7433767983,22.9618409725,55.4008441295,13.9222597994,18.025,23.4535843302
 10/03  11:00:00,51.6821927243,5.32184729329,4.42860573472,0.203513455366,18.7433767983,22.9618409725,52.9350435873,11.5130657646,18.025,23.3969778228
 10/03  12:00:00,51.6333675873,5.32919875696,4.42426698011,0.108225462675,18.5889407304,23.1597249699,50.2700993227,8.85854347648,18.025,23.3865558463
 10/03  13:00:00,51.5204060435,5.31050248258,4.15583285565,0.0358916916394,18.7433767983,23.2517909448,43.7006064084,8.13143270467,18.025,17.5441737037
 10/03  14:00:00,51.5256408183,5.3079481977,4.19715124179,0.00236600600987,18.7433767983,23.2517909448,48.9300022693,7.50597898372,18.025,23.3990232856
 10/03  15:00:00,51.1149805254,5.29683003181,4.08992570933,0.0,18.7433767983,22.9618409725,50.9876730719,9.56600840942,18.025,23.3966646625
 10/03  16:00:00,54.869847589,5.3038861471,3.38640324861,0.0,18.7433767983,27.431320555,33.9558555007,10.1642190333,18.025,5.76663646743
 10/03  17:00:00,66.3966987301,5.4372223491,2.59148484089,0.0,17.6635504202,40.6971502883,16.2032197808,10.4234776447,0.0,5.77974213614
 10/03  18:00:00,73.5894450939,5.52172430319,3.19444405648,0.0,27.5259009287,37.3340067412,32.3595956138,14.96160987,0.0,17.3979857439
 10/03  19:00:00,83.9152300987,5.59454618568,3.58638524322,0.0,33.8341110165,33.3544677425,22.8872485322,17.0955348581,0.0,5.79171367412
 10/03  20:00:00,93.2691392998,5.76803816903,4.61264418513,0.0,36.5179666069,38.8247702939,30.061498452,18.4961159167,0.0,11.5653825353
 10/03  21:00:00,88.0927909941,5.82293868509,4.89599316357,0.0,32.965339924,36.8579353714,36.8137246428,19.3947926385,0.0,17.4189320043
 10/03  22:00:00,62.2842191579,5.52776729597,2.93007623826,0.0,25.6355707503,20.6438685092,33.725335505,22.1458024856,0.0,11.5795330195
 10/03  23:00:00,41.143773244,5.33088063655,1.53991992518,0.0,15.0252895274,11.7056064465,30.9111641349,25.137736225,0.0,5.7734279099
 10/03  24:00:00,35.5953321472,5.26233164985,1.08381871002,0.00206116082349,11.6412384099,10.0650221343,33.3468944729,27.580000787,0.0,5.76689368597
 10/04  01:00:00,33.8240744878,5.22296322074,0.798384966208,0.116402717296,10.0992000411,10.047477231,29.4507852669,29.4307852669,0.0,0.02
 10/04  02:00:00,31.9421397198,5.19447931624,0.539260695011,0.381630834682,8.25718729233,10.0299323277,36.8833818283,31.1230441283,0.0,5.76033769997
 10/04  03:00:00,32.0224745297,5.17708465289,0.38113869884,0.637484273404,8.25718729233,10.0299323277,38.1835539609,32.4235715782,0.0,5.75998238267
 10/04  04:00:00,33.7767617841,5.16818672595,0.275374448811,0.899724010303,8.25718729233,11.6354268332,33.0871672032,33.0671672032,0.0,0.02
 10/04  05:00:00,41.6196823817,5.18197453471,0.334798077191,1.08945611165,12.1011305571,15.3678112995,43.1761620818,31.6224697664,0.0,11.5536923154
 10/04  06:00:00,72.4783202225,5.42328443369,2.14178682901,0.371000302649,19.7275818095,37.2640762949,41.6189815481,29.9987776884,0.0,11.6202038597
 10/04  07:00:00,88.560053541,5.60701728024,3.40911119354,0.165142809354,24.3117294858,51.2795993405,51.8749629333,28.5489453986,0.0,23.3260175348
 10/04  08:00:00,72.3620256111,5.34731408778,2.24325721759,0.436265308981,23.6694662846,40.6342015617,49.6661462473,20.182720173,0.0,29.4834260743
 10/04  09:00:00,69.8769524643,5.39916438312,4.88122323178,0.269006268803,23.6694662846,35.6302164847,61.2441742374,13.8430761188,18.025,29.3760981186
 10/04  10:00:00,52.2387316389,5.36479676846,4.91517782571,0.228096514087,18.7433767983,22.9618409725,51.1265343441,9.64888448672,18.025,23.4526498574
 10/04  11:00:00,52.6581575408,5.41787132288,5.39260233065,0.119453998034,18.7433767983,22.9618409725,47.1715715058,5.74857156094,18.025,23.3979999449
 10/04  12:00:00,53.1673184789,5.46204622629,5.92286529224,0.0107305640234,18.5889407304,23.1597249699,45.2974000291,3.87577004476,18.025,23.3966299843
 10/04  13:00:00,54.0209012916,5.54387241388,6.45884962878,0.0,18.7433767983,23.2517909448,41.6084189157,0.193007876847,18.025,23.3904110389
 10/04  14:00:00,53.4552397109,5.46958010749,5.96747868675,0.0,18.7433767983,23.2517909448,41.5120651518,0.102036492145,18.025,23.3850286596
 10/04  15:00:00,53.2020475032,5.47158583364,6.00222992964,0.0,18.7433767983,22.9618409725,38.7803825614,1.24803266946,18.025,19.5073498919
 10/04  16:00:00,57.7615943954,5.55994346253,6.02209765688,0.0,18.7433767983,27.431320555,22.6074557325,0.750703127869,18.025,3.8317526046
 10/04  17:00:00,69.5503793321,5.72788905813,5.45449706142,0.0,17.6635504202,40.6971502883,12.3625541361,0.823480246882,0.0,11.5390738892
 10/04  18:00:00,78.2172567705,5.80921806181,5.65076116634,0.0,27.5259009287,37.3340067412,15.809764827,4.20364482394,0.0,11.606120003
 10/04  19:00:00,86.6782438726,5.89876039082,6.04517984927,0.0,33.8341110165,33.3544677425,19.3664198702,7.80094895096,0.0,11.5654709193
 10/04  20:00:00,96.4388494964,6.1283008221,7.42208404384,0.0,36.5179666069,38.8247702939,14.6006797602,8.80894787601,0.0,5.7917318842
 10/04  21:00:00,90.7794090909,6.14283429695,7.26270990966,0.0,32.965339924,36.8579353714,29.1847113954,11.7657956142,0.0,17.4189157812
 10/04  22:00:00,63.9334546414,5.72724620508,4.37982573034,0.0,25.6355707503,20.6438685092,26.9431425549,15.3637549786,0.0,11.5793875763
 10/04  23:00:00,42.303619379,5.46585745883,2.56478722684,0.0,15.0252895274,11.7056064465,22.4974824255,16.7238285296,0.0,5.77365389583
 10/04  24:00:00,36.5499101711,5.38778262856,1.91500300941,0.0,11.6412384099,10.0650221343,24.7328047551,18.9658232618,0.0,5.76698149331
 10/05  01:00:00,34.6001021665,5.33894044637,1.57483587154,0.0,10.0992000411,10.047477231,19.9186920452,19.8986920452,0.0,0.02
 10/05  02:00:00,32.3190044428,5.28390769361,1.20832852176,0.0,8.25718729233,10.0299323277,29.5679966721,23.8074581076,0.0,5.76053856457
 10/05  03:00:00,32.0198154318,5.24351893214,0.949525616535,0.0,8.25718729233,10.0299323277,33.9873737975,28.2267813842,0.0,5.76059241328
 10/05  04:00:00,33.4803644546,5.22290213268,0.822879663771,0.00110193881665,8.25718729233,11.6354268332,34.0744678681,28.3073140889,0.0,5.76715377928
 10/05  05:00:00,41.2742709048,5.24875070149,1.01194197813,0.000123080374796,12.1011305571,15.3678112995,28.9835850474,23.1966878565,0.0,5.78689719092
 10/05  06:00:00,73.0007718027,5.5382001586,2.92031203482,0.0,19.7275818095,37.2640762949,37.5777180191,20.1569262834,0.0,17.4207917357
 10/05  07:00:00,89.4659885449,5.75045859352,4.33673963128,0.0,24.3117294858,51.2795993405,35.6457189842,18.1442286769,0.0,17.5014903074
 10/05  08:00:00,73.1312678915,5.44761403691,3.34845598542,0.0,23.6694662846,40.6342015617,41.6951821759,12.21066167,0.0,29.4845205059
 10/05  09:00:00,69.8614644457,5.41177564225,5.12212801263,0.0,23.6694662846,35.6302164847,58.6371837508,11.2368580834,18.025,29.3753256674
 10/05  10:00:00,51.2888188961,5.27365316607,4.28449967399,0.0,18.7433767983,22.9618409725,53.9038204786,12.424527158,18.025,23.4542933206
 10/05  11:00:00,51.0427454805,5.25644512677,4.05806864665,0.0,18.7433767983,22.9618409725,54.1982926364,12.7741818038,18.025,23.3991108327
 10/05  12:00:00,51.177307448,5.27577398331,4.1298541665,0.0,18.5889407304,23.1597249699,51.7296612931,10.3079776246,18.025,23.3966836685
 10/05  13:00:00,52.0792388798,5.36061788327,4.70043982632,0.0,18.7433767983,23.2517909448,47.8480161413,6.42849881144,18.025,23.3945173299
 10/05  14:00:00,52.2165934123,5.36899612732,4.82941569743,0.0,18.7433767983,23.2517909448,46.6428905599,5.22552493249,18.025,23.3923656274
 10/05  15:00:00,52.6238310607,5.44757179642,5.44802694952,0.0,18.7433767983,22.9618409725,45.8099214692,4.39469659108,18.025,23.3902248781
 10/05  16:00:00,56.5299848822,5.47074550428,4.87967152944,0.0,18.7433767983,27.431320555,28.3904829661,4.59848606275,18.025,5.76699690331
 10/05  17:00:00,67.770794381,5.58276370704,3.82002921493,0.0,17.6635504202,40.6971502883,12.765975372,6.98695723896,0.0,5.779018133
 10/05  18:00:00,76.5616574147,5.65071490888,4.15365213466,0.0,27.5259009287,37.3340067412,24.5835051384,12.9770991939,0.0,11.6064059444
 10/05  19:00:00,84.8201194117,5.71524636165,4.37056031515,0.0,33.8341110165,33.3544677425,28.0193776541,16.4527055178,0.0,11.5666721363
 10/05  20:00:00,93.9885351267,5.87642527069,5.22364072318,0.0,36.5179666069,38.8247702939,31.4240699213,19.8577792709,0.0,11.5662906504
 10/05  21:00:00,88.6126866563,5.9069938359,5.33182075029,0.0,32.965339924,36.8579353714,33.232137767,21.6135050865,0.0,11.6186326805
 10/05  22:00:00,62.5104575135,5.56686427531,3.11720553831,0.0,25.6355707503,20.6438685092,36.032294949,24.4532060004,0.0,11.5790889486
 10/05  23:00:00,41.242791072,5.34906011199,1.62075265914,0.0,15.0252895274,11.7056064465,34.7106720844,28.9369227212,0.0,5.77374936315
 10/05  24:00:00,35.6292898049,5.27068887289,1.11147428372,0.0,11.6412384099,10.0650221343,38.5709514967,32.8037639168,0.0,5.7671875799
 10/06  01:00:00,33.8177316064,5.23111729261,0.855662983738,0.0446208723067,10.0992000411,10.047477231,38.9008322659,33.1404716952,0.0,5.76036057069
 10/06  02:00:00,31.8598163749,5.19594984895,0.58245532368,0.254640236611,8.25718729233,10.0299323277,41.489950247,35.7295264503,0.0,5.76042379677
 10/06  03:00:00,31.9802322172,5.18256673434,0.418537741075,0.552357953257,8.25718729233,10.0299323277,36.5785165759,36.5585165759,0.0,0.02
 10/06  04:00:00,33.9342958032,5.17626054346,0.293374174316,1.03117803027,8.25718729233,11.6354268332,43.6119385345,37.8450315554,0.0,5.76690697909
 10/06  05:00:00,42.0621202066,5.18945080817,0.280553629147,1.57865284564,12.1011305571,15.3678112995,50.343939311,38.791180822,0.0,11.552758489
 10/06  06:00:00,72.437187141,5.40780170436,1.94001903923,0.547103986264,19.7275818095,37.2640762949,48.2903658457,36.6710266227,0.0,11.619339223
 10/06  07:00:00,88.4831123135,5.60087427871,3.27948408661,0.223947078869,24.3117294858,51.2795993405,50.8881939968,31.8698132961,0.0,19.0183807007
 10/06  08:00:00,72.3460062507,5.34717384886,2.09794975333,0.565678001091,23.6694662846,40.6342015617,56.0218407958,22.1782819402,0.0,33.8435588555
 10/06  09:00:00,69.7799811893,5.39249544393,4.65884850519,0.401067109859,23.6694662846,35.6302164847,60.1343019484,15.9367429513,18.025,26.1725589971
 10/06  10:00:00,52.1481871464,5.35741061098,4.74000949211,0.320099333897,18.7433767983,22.9618409725,55.9322212007,11.2522651487,18.025,26.654956052
 10/06  11:00:00,52.3917658242,5.39718651242,5.07017650183,0.196168914416,18.7433767983,22.9618409725,49.4324367462,8.00899164947,18.025,23.3984450967
 10/06  12:00:00,51.7042744103,5.31338317462,4.5173251738,0.101881831505,18.5889407304,23.1597249699,48.2717898769,6.85851796944,18.025,23.3882719075
 10/06  13:00:00,51.5924210467,5.29689958655,4.24586681777,0.0314680322152,18.7433767983,23.2517909448,41.22223002,5.65177032508,18.025,17.5454596949
 10/06  14:00:00,51.6004692158,5.30143215243,4.27868959702,0.00216396438837,18.7433767983,23.2517909448,47.1610341088,5.73472409401,18.025,23.4013100148
 10/06  15:00:00,51.4675273084,5.31043455846,4.42886011015,0.0,18.7433767983,22.9618409725,47.389655046,5.96542835736,18.025,23.3992266886
 10/06  16:00:00,55.634789971,5.3433608608,4.11186402971,0.0,18.7433767983,27.431320555,27.6977779301,3.90582065275,18.025,5.76695727735
 10/06  17:00:00,67.2280954982,5.48148278931,3.3786091984,0.0,17.6635504202,40.6971502883,9.91294765385,4.13279236885,0.0,5.780155285
 10/06  18:00:00,76.2927551974,5.57725431453,3.95820350724,0.0,27.5259009287,37.3340067412,25.0139033591,7.61403117549,0.0,17.3998721836
 10/06  19:00:00,85.083498625,5.68466609725,4.66451717723,0.0,33.8341110165,33.3544677425,14.4205448113,8.62825985796,0.0,5.79228495334
 10/06  20:00:00,94.5950285201,5.88488719149,5.82166805529,0.0,36.5179666069,38.8247702939,22.1712086953,10.6045468006,0.0,11.5666618947
 10/06  21:00:00,89.6509038538,5.97309808354,6.30392191876,0.0,32.965339924,36.8579353714,28.153633931,10.7326817175,0.0,17.4209522135
 10/06  22:00:00,63.5508367893,5.64390551945,4.0805369821,0.0,25.6355707503,20.6438685092,22.7556168216,11.176875161,0.0,11.5787416606
 10/06  23:00:00,42.228592035,5.43296158133,2.5226486214,0.0,15.0252895274,11.7056064465,17.2687825784,11.4950104967,0.0,5.77377208173
 10/06  24:00:00,36.6498450298,5.38533243005,2.01738330433,0.0,11.6412384099,10.0650221343,16.6593076298,10.8921047907,0.0,5.76720283913
 10/07  01:00:00,37.7149034168,5.37437136484,1.89472240713,0.0,12.8411359301,10.0650221343,10.8160827337,10.7960827337,0.0,0.02
 10/07  02:00:00,32.7913637891,5.33429216746,1.63029727781,0.0,8.25718729233,10.0299323277,16.1317534307,10.3711672354,0.0,5.76058619529
 10/07  03:00:00,32.6636542564,5.3178222209,1.51905744395,0.0,8.25718729233,10.0299323277,15.936854025,10.1762076375,0.0,5.76064638748
 10/07  04:00:00,34.1523461209,5.30325641495,1.41560489696,0.0,8.25718729233,11.6354268332,16.7039398242,10.9374729252,0.0,5.76646689902
 10/07  05:00:00,38.2427339826,5.29440250914,1.35644038218,0.0,8.71707943955,15.3327214929,16.5009662714,10.7276656124,0.0,5.77330065902
 10/07  06:00:00,59.1061039986,5.38983328614,2.02816406911,0.0,18.5082010057,25.6353820695,15.781628407,9.99462885874,0.0,5.78699954823
 10/07  07:00:00,73.575466305,5.60737475586,3.712135664,0.0,19.4083231844,41.0650158608,26.7191331246,9.29831505245,0.0,17.4208180721
 10/07  08:00:00,97.9107133575,5.9725854457,7.57300092514,0.0,26.3286599382,57.9988325916,40.3152853104,4.72377014037,0.0,35.59151517
 10/07  09:00:00,83.0171450259,5.73389584015,8.07260281796,0.0,26.3286599382,42.8504436482,51.3141587697,3.80447260376,18.025,29.4846861659
 10/07  10:00:00,56.4989567042,5.41575398912,5.86688386338,0.0,21.7447113004,23.4437158914,54.5490974313,7.1400129219,18.025,29.3840845094
 10/07  11:00:00,53.3547933673,5.35299644943,5.24742133543,0.0,19.3027497915,23.426170988,50.7956723123,9.31680374696,18.025,23.4538685653
 10/07  12:00:00,53.4766651871,5.3618362712,5.21848366975,0.0,19.1483137236,23.7250123474,51.007622349,9.58355884016,18.025,23.3990635089
 10/07  13:00:00,53.605849819,5.37482705377,5.1891334224,0.0,19.3027497915,23.7161209604,48.3703463,6.94847553023,18.025,23.3968707698
 10/07  14:00:00,53.6443412279,5.37800836878,5.22444316481,0.0,19.3027497915,23.7161209604,47.6712759092,6.25137198142,18.025,23.3949039278
 10/07  15:00:00,53.5897278401,5.39616246244,5.44162513893,0.0,19.3027497915,23.426170988,47.8234162528,6.40546223382,18.025,23.3929540189
 10/07  16:00:00,57.351371876,5.39654069379,4.75155412851,0.0,19.3027497915,27.8956505705,29.475089971,5.68307030095,18.025,5.76701967002
 10/07  17:00:00,65.0762051221,5.50636645434,3.74398872527,0.0,18.2229234133,37.5968344597,11.2727474688,5.49896398831,0.0,5.77378348049
 10/07  18:00:00,82.5578126418,5.72924479231,5.16533207218,0.0,32.690315043,37.0816133363,14.5891664783,8.80903371317,0.0,5.78013276514
 10/07  19:00:00,89.5750216996,5.90613481263,6.241784281,0.0,36.8143715336,33.066984531,21.8298024742,10.262350891,0.0,11.5674515832
 10/07  20:00:00,96.222349025,6.11180453686,7.44336676089,0.0,36.3493007332,38.7721355839,23.4331359003,11.8678230961,0.0,11.5653128042
 10/07  21:00:00,93.6412991933,6.09029700483,7.00168892333,0.0,36.1807251679,36.8228455648,20.5507620908,14.7569879421,0.0,5.79377414874
 10/07  22:00:00,68.8125438307,5.66788284046,3.91506637526,0.0,31.0351095914,20.6438685092,37.2032516171,19.7822826733,0.0,17.4209689438
 10/07  23:00:00,44.2606483296,5.42189791301,2.16353554061,0.0,17.4250845679,11.7056064465,29.1260667478,23.338934863,0.0,5.78713188489
 10/07  24:00:00,37.5881654066,5.36821334757,1.77292260629,0.0,12.8411359301,10.0650221343,29.9446303014,24.177394329,0.0,5.76723597234
 10/08  01:00:00,37.5402963128,5.34518456695,1.62987380459,0.0,12.925468867,10.100111941,28.4025628707,22.6421153732,0.0,5.76044749752
 10/08  02:00:00,32.6521330177,5.30782007166,1.39811387722,0.0,8.34152022915,10.0650221343,25.6727164462,19.9121893799,0.0,5.76052706628
 10/08  03:00:00,32.5504689895,5.2935736794,1.31069904455,0.0,8.34152022915,10.0650221343,18.4661439442,18.4461439442,0.0,0.02
 10/08  04:00:00,33.9722586688,5.2691098362,1.15023721923,0.0,8.34152022915,11.6705166398,25.8544311835,20.0871059996,0.0,5.76732518392
 10/08  05:00:00,37.9609560812,5.24619888151,1.00344069111,0.0,8.80141237637,15.3678112995,27.0281531421,21.2543383703,0.0,5.77381477176
 10/08  06:00:00,58.6066291428,5.33203459396,1.58647866196,0.0,18.5082010057,25.6353820695,31.8394086095,20.2861260088,0.0,11.5532826007
 10/08  07:00:00,72.8511599828,5.5308537427,2.94492329597,0.0,19.4926561212,41.1001056674,31.3479049956,19.7279159367,0.0,11.6199890589
 10/08  08:00:00,96.3722057783,5.84304311262,6.16402408036,0.0,26.3286599382,57.9988325916,53.3042561225,11.7882768922,0.0,41.5159792303
 10/08  09:00:00,83.1210118508,5.78774188339,8.24203799901,0.0,26.2443270014,42.8153538416,54.0977602493,6.59036486064,18.025,29.4823953886
 10/08  10:00:00,58.8643609485,5.67650526896,7.97153088194,0.0,21.7447113004,23.4437158914,49.8039114163,2.39395676683,18.025,29.3849546494
 10/08  11:00:00,58.1645899569,5.86056469106,9.48993362259,0.0,19.3449162599,23.4437158914,41.590997814,0.108366539307,18.025,23.4576312747
 10/08  12:00:00,59.9117979773,6.03343900402,10.9223013516,0.0,19.190480192,23.7425572507,41.4197674542,0.0,18.025,23.3947674542
 10/08  13:00:00,61.5478020652,6.18056770773,12.3850522949,0.0,19.260583323,23.698576057,41.4190442032,0.0,18.025,23.3940442032
 10/08  14:00:00,62.9000916158,6.28403932632,13.6338697627,0.0,19.260583323,23.698576057,41.4143073418,0.0,18.025,23.3893073418
 10/08  15:00:00,62.7696479214,6.31930495916,13.7581098199,0.0,19.260583323,23.4086260847,41.4124656948,0.0,18.025,23.3874656948
 10/08  16:00:00,66.0731969575,6.27782024556,12.6518161204,0.0,19.260583323,27.8781056672,18.045,0.0,18.025,0.02
 10/08  17:00:00,73.1563749516,6.35264963349,11.0375860549,0.0,18.1807569449,37.5792895564,11.5265128892,0.0,0.0,11.5265128892
 10/08  18:00:00,89.1309479878,6.51214642208,11.0749852137,0.0,32.6059821062,37.0465235296,5.7908833547,0.0106187286077,0.0,5.78026462609
 10/08  19:00:00,94.8797496623,6.57106249598,10.8815825337,0.0,36.8143715336,33.066984531,13.299783006,1.73347581926,0.0,11.5663071868
 10/08  20:00:00,100.369387101,6.65821017842,10.9245700372,0.0,36.43363367,38.8072253906,12.7283488683,6.93464123069,0.0,5.7937076376
 10/08  21:00:00,97.3736303792,6.60566401442,10.338068843,0.0,36.0963922311,36.7877557581,20.9081470656,9.34158564785,0.0,11.5665614177
 10/08  22:00:00,72.9753446266,6.19852925245,7.66663621438,0.0,30.9507766546,20.6087787026,28.0270773834,10.6055608079,0.0,17.4215165755
 10/08  23:00:00,47.6134528219,5.8176301068,5.12060279794,0.0,17.4250845679,11.7056064465,17.1958760439,11.4087477791,0.0,5.78712826483
 10/08  24:00:00,40.3960242887,5.68940976561,4.14015877325,0.0,12.925468867,10.100111941,16.8399308409,11.0729363141,0.0,5.76699452675
 10/09  01:00:00,39.7973556399,5.62047770875,3.61163804058,0.0,12.925468867,10.100111941,16.3127055198,10.5520168633,0.0,5.76068865657
 10/09  02:00:00,34.3821415683,5.52368334505,2.91225996527,0.0,8.34152022915,10.0650221343,11.178144387,11.158144387,0.0,0.02
 10/09  03:00:00,33.9919170143,5.47609730849,2.56961836746,0.0,8.34152022915,10.0650221343,18.2016807306,12.441299124,0.0,5.76038160661
 10/09  04:00:00,35.3295956229,5.4436502775,2.33303037679,0.0,8.34152022915,11.6705166398,19.3632733797,13.5960873982,0.0,5.7671859815
 10/09  05:00:00,39.3155184825,5.42133105301,2.18286757621,0.0,8.80141237637,15.3678112995,19.2157817473,13.4419657012,0.0,5.77381604613
 10/09  06:00:00,60.0607481442,5.51669097559,2.8559391645,0.0,18.5082010057,25.6353820695,23.8222748627,12.2685141749,0.0,11.5537606877
 10/09  07:00:00,74.9742923698,5.77284981794,4.8260490764,0.0,19.4926561212,41.1001056674,20.749810941,9.12829528261,0.0,11.6215156584
 10/09  08:00:00,100.286626626,6.26199083375,9.65948662217,0.0,26.3286599382,57.9988325916,38.720848552,3.12712600981,0.0,35.5937225422
 10/09  09:00:00,86.8212317692,6.18330490401,11.5466865858,0.0,26.2443270014,42.8153538416,53.817121235,0.412928826601,18.025,35.3791924084
 10/09  10:00:00,61.9138828343,5.99893998593,10.6986125017,0.0,21.7447113004,23.4437158914,41.5839023659,0.0466602855014,18.025,23.5122420804
 10/09  11:00:00,61.301460798,6.17538915517,12.3119762145,0.0,19.3449162599,23.4437158914,47.3379810371,0.0,18.025,29.3129810371
 10/09  12:00:00,62.6406392635,6.25911520973,13.4254609493,0.0,19.190480192,23.7425572507,41.4178628578,0.0,18.025,23.3928628578
 10/09  13:00:00,61.9866188501,6.16483990584,12.8395931012,0.0,19.260583323,23.698576057,41.4155713112,0.0,18.025,23.3905713112
 10/09  14:00:00,63.8198050214,6.27936136812,14.5582574566,0.0,19.260583323,23.698576057,35.5697825575,0.0,18.025,17.5447825575
 10/09  15:00:00,64.1227874158,6.39004663809,15.0405076191,0.0,19.260583323,23.4086260847,41.4284092774,0.0,18.025,23.4034092774
 10/09  16:00:00,67.0620744822,6.37356489236,13.5449488628,0.0,19.260583323,27.8781056672,23.7920260783,0.0,18.025,5.76702607834
 10/09  17:00:00,73.181695329,6.39846456876,11.0170907894,0.0,18.1807569449,37.5792895564,5.77369936342,0.0,0.0,5.77369936342
 10/09  18:00:00,89.4220724979,6.55776610573,11.3204844273,0.0,32.6059821062,37.0465235296,12.1803206765,0.640080587566,0.0,11.540240089
 10/09  19:00:00,95.8785871558,6.66805858711,11.7834198361,0.0,36.8143715336,33.066984531,8.0282272829,2.23614091921,0.0,5.79208636369
 10/09  20:00:00,102.227455603,6.82694683465,12.6138964886,0.0,36.43363367,38.8072253906,15.9859573299,4.41959554499,0.0,11.5663617849
 10/09  21:00:00,99.1568547112,6.77049624675,11.9564544543,0.0,36.0963922311,36.7877557581,18.2433717034,6.67570700602,0.0,11.5676646974
 10/09  22:00:00,74.1998931899,6.32160560107,8.76810110745,0.0,30.9507766546,20.6087787026,20.8842550803,9.26375895413,0.0,11.6204961262
 10/09  23:00:00,48.2652359411,5.89183941721,5.69816912163,0.0,17.4250845679,11.7056064465,23.8263618654,12.2719181111,0.0,11.5544437542
 10/09  24:00:00,40.5585141529,5.71183922383,4.28021635736,0.0,12.925468867,10.100111941,20.3910838739,14.6237167348,0.0,5.76736713908
 10/10  01:00:00,36.5091433482,5.57629297771,3.24651395112,0.0,10.0992000411,10.047477231,16.2610655414,16.2410655414,0.0,0.02
 10/10  02:00:00,34.0009423274,5.49693892745,2.6772244839,0.0,8.25718729233,10.0299323277,23.3109789243,17.5502776571,0.0,5.7607012672
 10/10  03:00:00,33.6632043728,5.454848255,2.38157453008,0.0,8.25718729233,10.0299323277,24.0426919267,18.2832873542,0.0,5.75940457244
 10/10  04:00:00,35.0214220825,5.42341900396,2.16450810791,0.0,8.25718729233,11.6354268332,24.361038428,18.5940828666,0.0,5.76695556146
 10/10  05:00:00,42.6338889651,5.4287498785,2.19165899657,0.0,12.1011305571,15.3678112995,23.6892580829,17.9018312312,0.0,5.78742685171
 10/10  06:00:00,74.2542452355,5.71231859394,3.99962471107,0.0,19.7275818095,37.2640762949,35.7924806495,18.3724722694,0.0,17.4200083801
 10/10  07:00:00,91.1338872651,5.9689508634,5.78608908687,0.0,24.3117294858,51.2795993405,35.3266612941,17.8238578689,0.0,17.5028034252
 10/10  08:00:00,74.8957912011,5.64351062657,4.91704416341,0.0,23.6694662846,40.6342015617,46.4588427207,11.07528415,0.0,35.3835585708
 10/10  09:00:00,73.0440670661,5.73752975584,7.97894808239,0.0,23.6694662846,35.6302164847,47.5568078861,6.0227491192,18.025,23.5090587669
 10/10  10:00:00,55.6612975011,5.7173282679,8.21328236406,0.0,18.7433767983,22.9618409725,50.4364565465,3.09343535272,18.025,29.3180211938
 10/10  11:00:00,57.0204861398,5.87538672491,9.4168532341,0.0,18.7433767983,22.9618409725,36.502427095,0.923407319921,18.025,17.5540197751
 10/10  12:00:00,58.558675288,6.0305808828,10.7563994209,0.0,18.5889407304,23.1597249699,41.5848936329,0.155560828713,18.025,23.4043328042
 10/10  13:00:00,59.4566916347,6.1450970939,11.2934003978,0.0,18.7433767983,23.2517909448,41.4276236025,0.0,18.025,23.4026236025
 10/10  14:00:00,59.9878066351,6.19844908046,11.7711632149,0.0,18.7433767983,23.2517909448,41.4259418938,0.0,18.025,23.4009418938
 10/10  15:00:00,59.7223594626,6.20282823166,11.791286567,0.0,18.7433767983,22.9618409725,41.4243159459,0.0,18.025,23.3993159459
 10/10  16:00:00,63.5049952057,6.21006531337,11.1153494188,0.0,18.7433767983,27.431320555,23.7920997165,0.0,18.025,5.76709971645
 10/10  17:00:00,74.6481536416,6.33909328398,9.94103827954,0.0,17.6635504202,40.6971502883,5.7804172307,0.0,0.0,5.7804172307
 10/10  18:00:00,82.8361499521,6.37842267939,9.70039500352,0.0,27.5259009287,37.3340067412,19.3088284672,1.90766065767,0.0,17.4011678095
 10/10  19:00:00,90.6698432432,6.40982681962,9.5256782449,0.0,33.8341110165,33.3544677425,10.6998085812,4.90756499858,0.0,5.79224358266
 10/10  20:00:00,99.4021768549,6.5402748923,9.97340573176,0.0,36.5179666069,38.8247702939,20.5312184797,8.96454877737,0.0,11.5666697024
 10/10  21:00:00,93.430464119,6.51319271144,9.54335368672,0.0,32.965339924,36.8579353714,29.3510217676,11.929595113,0.0,17.4214266546
 10/10  22:00:00,66.3346675589,6.05077075571,6.45747658211,0.0,25.6355707503,20.6438685092,27.5180521772,15.9365145652,0.0,11.581537612
 10/10  23:00:00,43.9164287545,5.67704112252,3.96639102743,0.0,15.0252895274,11.7056064465,24.0334656863,18.2596098446,0.0,5.77385584171
 10/10  24:00:00,37.6328495094,5.53322677159,2.85248205423,0.0,11.6412384099,10.0650221343,27.0348125069,21.2675430671,0.0,5.76726943981
 10/11  01:00:00,35.5444193065,5.46940901954,2.38867249456,0.0,10.0992000411,10.047477231,22.1099460693,22.0899460693,0.0,0.02
 10/11  02:00:00,33.2100925226,5.40742628809,1.97588298567,0.0,8.25718729233,10.0299323277,29.5842955667,23.8236582747,0.0,5.76063729197
 10/11  03:00:00,32.8734886105,5.36328528092,1.68342026814,0.0,8.25718729233,10.0299323277,31.2046746128,25.4439439438,0.0,5.76073066899
 10/11  04:00:00,34.2347683765,5.33074993696,1.47052178816,0.0,8.25718729233,11.6354268332,32.196657954,26.4300286572,0.0,5.76662929685
 10/11  05:00:00,41.853960221,5.33444366753,1.50602934825,0.0,12.1011305571,15.3678112995,31.8904458448,26.1030868254,0.0,5.78735901941
 10/11  06:00:00,73.3572839889,5.60269397204,3.21227960385,0.0,19.7275818095,37.2640762949,43.4449339518,26.0218322172,0.0,17.4231017345
 10/11  07:00:00,89.7819353868,5.8120859276,4.5909900588,0.0,24.3117294858,51.2795993405,40.7250798121,23.2203326641,0.0,17.504747148
 10/11  08:00:00,73.8668081287,5.55843898055,3.97312489723,0.0,23.6694662846,40.6342015617,43.5219281319,14.0288995971,0.0,29.4930285348
 10/11  09:00:00,71.0941473351,5.55886190463,6.20769064911,0.0,23.6694662846,35.6302164847,57.327803859,9.92131331968,18.025,29.3814905393
 10/11  10:00:00,53.2533453045,5.47234403993,6.05031018547,0.0,18.7433767983,22.9618409725,47.4588702706,5.97451201965,18.025,23.459358251
 10/11  11:00:00,53.4950993602,5.4844173496,6.28243366424,0.0,18.7433767983,22.9618409725,44.6581577372,3.2289752307,18.025,23.4041825065
 10/11  12:00:00,54.6993488641,5.60574629408,7.32190647699,0.0,18.5889407304,23.1597249699,43.5047730311,2.07737483699,18.025,23.4023981941
 10/11  13:00:00,56.3724644794,5.76752316807,8.58674337267,0.0,18.7433767983,23.2517909448,41.4266460771,0.0,18.025,23.4016460771
 10/11  14:00:00,55.892725701,5.68953599738,8.18499201149,0.0,18.7433767983,23.2517909448,41.4242659106,0.0,18.025,23.3992659106
 10/11  15:00:00,55.5001902581,5.67870400738,8.09323811385,0.0,18.7433767983,22.9618409725,41.424327326,0.0,18.025,23.399327326
 10/11  16:00:00,59.3778595373,5.69759804188,7.50067631088,0.0,18.7433767983,27.431320555,23.7921503754,0.0,18.025,5.76715037541
 10/11  17:00:00,71.5174085547,5.93220219325,7.21717941296,0.0,17.6635504202,40.6971502883,5.78048835361,0.0,0.0,5.78048835361
 10/11  18:00:00,80.8874591667,6.09659730634,8.03352172124,0.0,27.5259009287,37.3340067412,17.8584862682,0.456989675579,0.0,17.4014965926
 10/11  19:00:00,89.7015721931,6.22308464942,8.7441424844,0.0,33.8341110165,33.3544677425,7.20688524879,1.41296375392,0.0,5.79392149487
 10/11  20:00:00,99.3317108914,6.44644255842,9.99676414931,0.0,36.5179666069,38.8247702939,14.0588871657,2.49297486078,0.0,11.5659123049
 10/11  21:00:00,94.0929348872,6.50282342244,10.216185971,0.0,32.965339924,36.8579353714,21.0613892541,3.63885189017,0.0,17.4225373639
 10/11  22:00:00,67.5206217313,6.10370743165,7.59048812677,0.0,25.6355707503,20.6438685092,15.894698856,4.31380388882,0.0,11.5808949672
 10/11  23:00:00,45.1129748545,5.75087702522,5.08909681086,0.0,15.0252895274,11.7056064465,11.2460307071,5.47189441799,0.0,5.77413628912
 10/11  24:00:00,38.7047808882,5.61149707684,3.84614061885,0.0,11.6412384099,10.0650221343,12.995553507,7.2283029342,0.0,5.76725057276
 10/12  01:00:00,36.2074111315,5.52388407384,2.99718618476,0.0,10.0992000411,10.047477231,9.16550318865,9.14550318865,0.0,0.02
 10/12  02:00:00,33.7516998033,5.45805141704,2.46686240217,0.0,8.25718729233,10.0299323277,16.8362807397,11.0756154491,0.0,5.76066529061
 10/12  03:00:00,33.4719664114,5.42434809322,2.22083402937,0.0,8.25718729233,10.0299323277,18.4148263846,12.6544564254,0.0,5.76036995926
 10/12  04:00:00,34.8779094634,5.39988341007,2.04452627079,0.0,8.25718729233,11.6354268332,13.815200053,13.795200053,0.0,0.02
 10/12  05:00:00,42.6007288869,5.4180425844,2.16919309443,0.0,12.1011305571,15.3678112995,24.425551651,12.8706897149,0.0,11.5548619361
 10/12  06:00:00,74.9826011112,5.78308655784,4.65719590812,0.0,19.7275818095,37.2640762949,27.5649210683,10.1416155011,0.0,17.4233055671
 10/12  07:00:00,92.2628809198,6.09019481641,6.7938130558,0.0,24.3117294858,51.2795993405,27.7227577153,10.218408239,0.0,17.5043494763
 10/12  08:00:00,74.8641741297,5.6095109725,4.91941132993,0.0,23.6694662846,40.6342015617,37.7204874291,8.22720903775,0.0,29.4932783913
 10/12  09:00:00,71.7247112429,5.58896873154,6.80814125576,0.0,23.6694662846,35.6302164847,55.2954036339,7.8826621772,18.025,29.3877414567
 10/12  10:00:00,53.225848223,5.46425844246,6.03089451365,0.0,18.7433767983,22.9618409725,49.8161802045,8.33288706373,18.025,23.4582931408
 10/12  11:00:00,52.8406246736,5.42940819423,5.68296542179,0.0,18.7433767983,22.9618409725,50.0219110964,8.59290818956,18.025,23.4040029068
 10/12  12:00:00,52.6429890518,5.4114597452,5.45983024772,0.0,18.5889407304,23.1597249699,48.9166220291,7.48932172026,18.025,23.4023003088
 10/12  13:00:00,52.8961132872,5.4279634832,5.44994918097,0.0,18.7433767983,23.2517909448,47.0781019466,5.65225901085,18.025,23.4008429357
 10/12  14:00:00,52.8838002846,5.43392114407,5.43167841354,0.0,18.7433767983,23.2517909448,47.172987227,5.74858293311,18.025,23.3994042939
 10/12  15:00:00,52.655342005,5.4499213489,5.47716960537,0.0,18.7433767983,22.9618409725,48.7442445188,7.3212708772,18.025,23.3979736416
 10/12  16:00:00,56.4469249748,5.46095801786,4.80637833776,0.0,18.7433767983,27.431320555,31.0719871886,7.27973315281,18.025,5.76725403578
 10/12  17:00:00,68.0688463371,5.61655654842,4.084258053,0.0,17.6635504202,40.6971502883,13.7100955438,7.92961991081,0.0,5.78047563294
 10/12  18:00:00,79.3784363787,5.75123556269,4.98585218167,0.0,27.5259009287,37.3340067412,28.301669393,10.8999461175,0.0,17.4017232755
 10/12  19:00:00,86.5503859702,5.88971269675,5.92632210383,0.0,33.8341110165,33.3544677425,16.9203006378,11.1263322882,0.0,5.79396834957
 10/12  20:00:00,96.2273895621,6.11302536091,7.22585370548,0.0,36.5179666069,38.8247702939,24.3858583944,12.8198271464,0.0,11.566031248
 10/12  21:00:00,90.9628903302,6.16849342968,7.42046248133,0.0,32.965339924,36.8579353714,31.6912787224,14.2683318937,0.0,17.4229468287
 10/12  22:00:00,64.4041447658,5.77920734403,4.79850441024,0.0,25.6355707503,20.6438685092,27.1114223188,15.5302910156,0.0,11.5811313031
 10/12  23:00:00,42.6083144028,5.50344010067,2.83186948098,0.0,15.0252895274,11.7056064465,22.761087007,16.9868716489,0.0,5.77421535809
 10/12  24:00:00,36.9272246138,5.43371625015,2.24636210761,0.0,11.6412384099,10.0650221343,23.3647889698,17.5974643863,0.0,5.7673245835
 10/13  01:00:00,35.0310558684,5.39095545867,1.95375728584,0.0,10.0992000411,10.047477231,17.8734946347,17.8534946347,0.0,0.02
 10/13  02:00:00,32.8348276614,5.34737879101,1.66066060634,0.0,8.25718729233,10.0299323277,24.513058151,18.7523228868,0.0,5.76073526425
 10/13  03:00:00,32.4980651809,5.30567521915,1.36560332269,0.0,8.25718729233,10.0299323277,27.1522600949,21.3918119863,0.0,5.76044810864
 10/13  04:00:00,33.8112239218,5.26764350493,1.11007747887,0.0,8.25718729233,11.6354268332,24.6369509175,24.6169509175,0.0,0.02
 10/13  05:00:00,41.2981173917,5.25440077159,1.03021774071,0.0,12.1011305571,15.3678112995,39.6143407067,28.0591884818,0.0,11.5551522248
 10/13  06:00:00,72.8668358748,5.52653700998,2.79797117708,0.0,19.7275818095,37.2640762949,46.5490067121,29.1249997702,0.0,17.4240069418
 10/13  07:00:00,90.9708099256,5.71292161734,3.99500350542,0.0,24.3117294858,51.2795993405,45.3515436196,27.8462445236,0.0,17.505299096
 10/13  08:00:00,72.821260235,5.45018364128,3.03581615339,0.0,23.6694662846,40.6342015617,49.1291490888,19.6341863414,0.0,29.4949627474
 10/13  09:00:00,70.5892614085,5.51241423858,5.74924015161,0.0,23.6694662846,35.6302164847,61.159481439,13.7519180917,18.025,29.3825633473
 10/13  10:00:00,52.9579893324,5.46779914154,5.75949030827,0.0,18.7433767983,22.9618409725,51.9455250742,10.4596254201,18.025,23.4608996541
 10/13  11:00:00,53.6684277577,5.55479079162,6.38538275276,0.0,18.7433767983,22.9618409725,48.1494397725,6.71871471587,18.025,23.4057250567
 10/13  12:00:00,54.32834058,5.62762731325,6.92901070661,0.0,18.5889407304,23.1597249699,47.1056743819,5.67652034797,18.025,23.4041540339
 10/13  13:00:00,54.5496837528,5.63940941293,6.89207090395,0.0,18.7433767983,23.2517909448,43.3830615282,1.95527275963,18.025,23.4027887686
 10/13  14:00:00,54.8815505009,5.6793898954,7.18395708646,0.0,18.7433767983,23.2517909448,42.70838382,1.28193913154,18.025,23.4014446885
 10/13  15:00:00,54.9732938482,5.7264063001,7.51863377943,0.0,18.7433767983,22.9618409725,43.737654922,2.31253438874,18.025,23.4001205333
 10/13  16:00:00,58.5837323895,5.71322643021,6.69091504543,0.0,18.7433767983,27.431320555,26.4830751303,2.69083739396,18.025,5.76723773634
 10/13  17:00:00,69.9862865329,5.84552849824,5.77272172787,0.0,17.6635504202,40.6971502883,9.01659586367,3.23620110674,0.0,5.78039475693
 10/13  18:00:00,81.0770961393,5.96915720432,6.46658166595,0.0,27.5259009287,37.3340067412,23.9595014523,6.55621612026,0.0,17.403285332
 10/13  19:00:00,88.1156993144,6.09208874923,7.28925319495,0.0,33.8341110165,33.3544677425,13.4520132504,7.65961324527,0.0,5.79240000515
 10/13  20:00:00,97.6099966774,6.29244661816,8.42903546514,0.0,36.5179666069,38.8247702939,21.1167813403,9.54972311088,0.0,11.5670582295
 10/13  21:00:00,92.3069339388,6.33609706847,8.59689205627,0.0,32.965339924,36.8579353714,27.7533262801,10.3297672891,0.0,17.4235589911
 10/13  22:00:00,65.7563342349,5.93696037551,5.99293305163,0.0,25.6355707503,20.6438685092,22.892636782,11.3103517221,0.0,11.5822850599
 10/13  23:00:00,43.5671128719,5.6111638586,3.68294112216,0.0,15.0252895274,11.7056064465,18.1428663386,12.3687586247,0.0,5.77410771391
 10/13  24:00:00,37.4735911271,5.49864533902,2.72779588977,0.0,11.6412384099,10.0650221343,19.6251823698,13.8576740284,0.0,5.76750834143
 10/14  01:00:00,38.3186921972,5.46151270497,2.41135401208,0.0,12.8411359301,10.0650221343,14.8402164728,14.8202164728,0.0,0.02
 10/14  02:00:00,33.3113627437,5.40984932259,2.07472340905,0.0,8.25718729233,10.0299323277,20.2339892465,14.4731256003,0.0,5.76086364618
 10/14  03:00:00,33.0838204459,5.38016997144,1.8768601325,0.0,8.25718729233,10.0299323277,20.7071260759,14.946938569,0.0,5.76018750689
 10/14  04:00:00,34.5318256533,5.35936769095,1.73895215692,0.0,8.25718729233,11.6354268332,21.28217107,15.5152265443,0.0,5.76694452567
 10/14  05:00:00,38.5813855222,5.34429531626,1.6451732065,0.0,8.71707943955,15.3327214929,20.7790487986,15.0051175617,0.0,5.77393123689
 10/14  06:00:00,59.3700107647,5.43540051108,2.24646690532,0.0,18.5082010057,25.6353820695,20.0878753716,14.3002501272,0.0,5.78762524448
 10/14  07:00:00,75.4931102596,5.63963999218,3.7134514618,0.0,19.4083231844,41.0650158608,30.467182885,13.0435273116,0.0,17.4236555734
 10/14  08:00:00,97.7468814522,6.00523713539,7.37643527324,0.0,26.3286599382,57.9988325916,44.4656469451,8.86345954359,0.0,35.6021874015
 10/14  09:00:00,82.8477405024,5.76063158823,7.87640224444,0.0,26.3286599382,42.8504436482,62.0075592283,8.59667884215,18.025,35.3858803862
 10/14  10:00:00,56.6047802539,5.46246833042,5.9259549409,0.0,21.7447113004,23.4437158914,51.4562280275,9.91317899913,18.025,23.5180490284
 10/14  11:00:00,54.2463444554,5.46740513539,6.02453225547,0.0,19.3027497915,23.426170988,55.243789869,7.90014997627,18.025,29.3186398927
 10/14  12:00:00,55.8851297752,5.64141204067,7.34735043156,0.0,19.1483137236,23.7250123474,46.0250920142,4.60670351308,18.025,23.3933885011
 10/14  13:00:00,56.8431532389,5.72776137541,8.07348029619,0.0,19.3027497915,23.7161209604,41.5808329984,0.287152146786,18.025,23.2686808517
 10/14  14:00:00,56.4336674213,5.65684574371,7.73491130991,0.0,19.3027497915,23.7161209604,35.707573766,0.0,18.025,17.682573766
 10/14  15:00:00,56.3319831113,5.66565848539,7.91436582801,0.0,19.3027497915,23.426170988,41.4962809101,0.064580165542,18.025,23.4067007445
 10/14  16:00:00,60.4058700073,5.7081810115,7.49440067896,0.0,19.3027497915,27.8956505705,23.7922664972,0.0,18.025,5.7672664972
 10/14  17:00:00,68.8862442134,5.90683808384,7.15353509051,0.0,18.2229234133,37.5968344597,5.77404808154,0.0,0.0,5.77404808154
 10/14  18:00:00,87.8259912812,6.12504973112,8.15367398225,0.0,32.690315043,37.0816133363,14.1721267466,2.63093456273,0.0,11.5411921839
 10/14  19:00:00,92.1430225532,6.22990634039,8.48597685573,0.0,36.8143715336,33.066984531,12.5723077961,6.77956212948,0.0,5.79274566663
 10/14  20:00:00,98.3765091476,6.39997457866,9.30931472705,0.0,36.3493007332,38.7721355839,21.4340361215,9.8661916842,0.0,11.5678444373
 10/14  21:00:00,95.8433820129,6.37558394601,8.91844062079,0.0,36.1807251679,36.8228455648,23.3827024753,11.8136602786,0.0,11.5690421967
 10/14  22:00:00,71.1602965326,5.95434008954,5.97630072283,0.0,31.0351095914,20.6438685092,26.8351105909,14.5678457478,0.0,12.2672648432
 10/14  23:00:00,45.6282201486,5.58297258853,3.36999510366,0.0,17.4250845679,11.7056064465,28.2821705556,17.3675673569,0.0,10.9146031987
 10/14  24:00:00,38.5849061245,5.49411714732,2.6437379007,0.0,12.8411359301,10.0650221343,24.1811922288,18.4136406044,0.0,5.76755162443
 10/15  01:00:00,38.4081442631,5.45695897239,2.38593222874,0.0,12.925468867,10.100111941,24.4843852118,18.7236930289,0.0,5.76069218289
 10/15  02:00:00,33.3323511041,5.39679466503,1.98934434223,0.0,8.34152022915,10.0650221343,19.0952804535,19.0752804535,0.0,0.02
 10/15  03:00:00,33.1174936976,5.36824612487,1.80303236381,0.0,8.34152022915,10.0650221343,24.4718204521,18.7109884637,0.0,5.76083198844
 10/15  04:00:00,34.6287430102,5.35484737849,1.72096236434,0.0,8.34152022915,11.6705166398,23.7651371943,17.9977655342,0.0,5.76737166009
 10/15  05:00:00,38.5328651822,5.32010525366,1.50141718961,0.0,8.80141237637,15.3678112995,22.4320926676,16.6577009893,0.0,5.7743916783
 10/15  06:00:00,59.2799987098,5.41815311773,2.17369550843,0.0,18.5082010057,25.6353820695,26.0087598578,14.4538890908,0.0,11.554870767
 10/15  07:00:00,75.743005454,5.64452106062,3.8390359105,0.0,19.4926561212,41.1001056674,22.9991164164,11.3754511981,0.0,11.6236652183
 10/15  08:00:00,97.8333246417,5.97778272725,7.49031877832,0.0,26.3286599382,57.9988325916,43.0212664526,7.29604298407,0.0,35.7252234686
 10/15  09:00:00,83.1583973335,5.7814252716,8.28568106374,0.0,26.2443270014,42.8153538416,60.4039591294,7.1087906427,18.025,35.2701684867
 10/15  10:00:00,56.8541854331,5.47725372043,6.16056719584,0.0,21.7447113004,23.4437158914,56.2400700207,8.82218291192,18.025,29.3928871088
 10/15  11:00:00,54.22095713,5.4613239,5.94551072776,0.0,19.3449162599,23.4437158914,50.2771895108,8.78913731056,18.025,23.4630522003
 10/15  12:00:00,54.8191508769,5.51565676415,6.34741605069,0.0,19.190480192,23.7425572507,48.2568766689,6.83100734184,18.025,23.4008693271
 10/15  13:00:00,55.3216017186,5.57082291231,6.76857697912,0.0,19.260583323,23.698576057,43.3871529659,1.96491179068,18.025,23.3972411752
 10/15  14:00:00,55.9442713801,5.63741789149,7.32465121735,0.0,19.260583323,23.698576057,41.8993788582,0.478230495565,18.025,23.3961483627
 10/15  15:00:00,55.4004051572,5.61019077163,7.0979619118,0.0,19.260583323,23.4086260847,43.1245565439,1.70449319457,18.025,23.3950633493
 10/15  16:00:00,59.5350622971,5.6680655987,6.72340982913,0.0,19.260583323,27.8781056672,25.5237879833,1.73131657082,18.025,5.76747141252
 10/15  17:00:00,67.1722410271,5.77341930575,5.6326541437,0.0,18.1807569449,37.5792895564,8.40528005271,2.6311170151,0.0,5.77416303761
 10/15  18:00:00,85.9588792786,5.96261094982,6.56841983808,0.0,32.6059821062,37.0465235296,13.3184199576,7.53777295707,0.0,5.78064700052
 10/15  19:00:00,90.7582252775,6.09478991,7.23628699231,0.0,36.8143715336,33.066984531,21.9522153252,10.3847888107,0.0,11.5674265145
 10/15  20:00:00,97.179208276,6.26542496322,8.12713320155,0.0,36.43363367,38.8072253906,24.9581973267,13.3919854247,0.0,11.566211902
 10/15  21:00:00,94.3046089341,6.23118195928,7.64348834418,0.0,36.0963922311,36.7877557581,22.0549482954,16.2606078588,0.0,5.79434043652
 10/15  22:00:00,69.9746606824,5.83990076955,5.02451588596,0.0,30.9507766546,20.6087787026,35.0800765515,17.6552789536,0.0,17.4247975979
 10/15  23:00:00,45.1102327774,5.52485065152,2.91012492285,0.0,17.4250845679,11.7056064465,24.6516664693,18.8637889544,0.0,5.78787751491
 10/15  24:00:00,38.2957954129,5.4460375751,2.28328158896,0.0,12.925468867,10.100111941,26.7411568379,20.9735686247,0.0,5.76758821316
 10/16  01:00:00,34.8818769772,5.37719243643,1.81833205989,0.0,10.0992000411,10.047477231,28.4793101133,22.718397643,0.0,5.76091247028
 10/16  02:00:00,32.6198587037,5.32531684315,1.46774680432,0.0,8.25718729233,10.0299323277,29.8408016929,24.0801379128,0.0,5.76066378007
 10/16  03:00:00,32.3779087587,5.29243076477,1.25868609134,0.0,8.25718729233,10.0299323277,24.8343524285,24.8143524285,0.0,0.02
 10/16  04:00:00,33.7757836495,5.26339305427,1.07887756385,0.0,8.25718729233,11.6354268332,32.0882599712,26.3205207544,0.0,5.76773921681
 10/16  05:00:00,41.3636313846,5.26312839819,1.08698699327,0.0,12.1011305571,15.3678112995,38.4121726142,26.8566290677,0.0,11.5555435465
 10/16  06:00:00,72.9955482624,5.54302455131,2.91016939569,0.0,19.7275818095,37.2640762949,37.9767215253,26.3529726196,0.0,11.6237489056
 10/16  07:00:00,91.1294522412,5.73289198379,4.13363450505,0.0,24.3117294858,51.2795993405,48.3641673118,25.0277782019,0.0,23.3363891098
 10/16  08:00:00,73.0216533176,5.46667879866,3.2196892622,0.0,23.6694662846,40.6342015617,47.0684931825,17.569488607,0.0,29.4990045755
 10/16  09:00:00,70.6253899662,5.5205550549,5.77720829805,0.0,23.6694662846,35.6302164847,61.0286305326,13.6115262838,18.025,29.3921042489
 10/16  10:00:00,52.8578669107,5.46406989037,5.6630837351,0.0,18.7433767983,22.9618409725,52.2779642734,10.7900608793,18.025,23.4629033941
 10/16  11:00:00,53.4764405671,5.53933449214,6.20884313046,0.0,18.7433767983,22.9618409725,48.2713585608,6.83994381558,18.025,23.4064147452
 10/16  12:00:00,54.108898856,5.61271348728,6.72447427199,0.0,18.5889407304,23.1597249699,47.0943921002,5.66421485464,18.025,23.4051772456
 10/16  13:00:00,54.5269976902,5.65405203382,6.85473284573,0.0,18.7433767983,23.2517909448,43.4893114513,2.0601375288,18.025,23.4041739225
 10/16  14:00:00,53.8914701397,5.56113446803,6.31212286623,0.0,18.7433767983,23.2517909448,43.2485961318,1.82042933489,18.025,23.4031667969
 10/16  15:00:00,53.2324664438,5.52633757857,5.97786585986,0.0,18.7433767983,22.9618409725,45.306708301,3.87952391745,18.025,23.4021843836
 10/16  16:00:00,56.6949654888,5.50265451194,5.01271047388,0.0,18.7433767983,27.431320555,29.1374705048,5.34508111884,18.025,5.76738938598
 10/16  17:00:00,68.1234831435,5.6429248199,4.11250767465,0.0,17.6635504202,40.6971502883,12.9235306978,7.14287526896,0.0,5.78065542887
 10/16  18:00:00,79.0533989217,5.73639271825,4.67562246873,0.0,27.5259009287,37.3340067412,29.3480596024,11.9433138096,0.0,17.4047457928
 10/16  19:00:00,85.7950088871,5.82755841574,5.23307454593,0.0,33.8341110165,33.3544677425,19.4254805074,13.6326383977,0.0,5.79284210972
 10/16  20:00:00,95.2413725284,6.02296350864,6.32987589994,0.0,36.5179666069,38.8247702939,27.6891356579,16.1211238488,0.0,11.5680118091
 10/16  21:00:00,89.8976348367,6.06591341423,6.45774723311,0.0,32.965339924,36.8579353714,35.0768592374,17.6515113895,0.0,17.4253478479
 10/16  22:00:00,63.489012501,5.68573715238,3.97681344564,0.0,25.6355707503,20.6438685092,32.5971935743,21.0150735524,0.0,11.5821200218
 10/16  23:00:00,41.9376481445,5.43579174274,2.22883694487,0.0,15.0252895274,11.7056064465,30.2971019546,24.5226515311,0.0,5.7744504235
 10/16  24:00:00,36.320538639,5.36396029714,1.70941864954,0.0,11.6412384099,10.0650221343,31.484265936,25.716566667,0.0,5.767699269
 10/17  01:00:00,34.4764982014,5.32486144818,1.46528466915,0.0,10.0992000411,10.047477231,25.4469551148,25.4269551148,0.0,0.02
 10/17  02:00:00,32.2917466184,5.28050735057,1.18444285924,0.0,8.25718729233,10.0299323277,32.3666272922,26.6056376366,0.0,5.7609896556
 10/17  03:00:00,31.984322676,5.23854227303,0.91898255817,0.0,8.25718729233,10.0299323277,34.1838038205,28.423056524,0.0,5.76074729649
 10/17  04:00:00,33.5015975736,5.22304644219,0.819851299435,0.0251836912057,8.25718729233,11.6354268332,35.6431853243,29.875619653,0.0,5.76756567133
 10/17  05:00:00,41.229689972,5.23537022069,0.899726079386,0.0810744159572,12.1011305571,15.3678112995,34.6435962131,28.8557091227,0.0,5.7878870904
 10/17  06:00:00,72.8199232596,5.51519444632,2.7623612504,0.0,19.7275818095,37.2640762949,44.3093086782,26.885688797,0.0,17.4236198811
 10/17  07:00:00,90.9402393182,5.70239607827,3.97490892502,0.0,24.3117294858,51.2795993405,43.2515804908,25.7437900944,0.0,17.5077903963
 10/17  08:00:00,72.6332247698,5.42721685367,2.87071291321,0.0,23.6694662846,40.6342015617,54.9924464681,19.5942234274,0.0,35.3982230407
 10/17  09:00:00,70.0901425273,5.46737653043,5.29513207408,0.0,23.6694662846,35.6302164847,58.3145240461,16.7722465064,18.025,23.5172775397
 10/17  10:00:00,52.0318352039,5.37957437924,4.89414598675,0.0273970179271,18.7433767983,22.9618409725,62.3674877732,15.0188223168,18.025,29.3236654564
 10/17  11:00:00,51.5057497919,5.31548887495,4.44329517509,0.0187001061124,18.7433767983,22.9618409725,54.6512218318,13.2194109232,18.025,23.4068109085
 10/17  12:00:00,51.9999513617,5.3869856908,4.84125089168,0.0,18.5889407304,23.1597249699,51.3183205327,9.89563569629,18.025,23.3976848364
 10/17  13:00:00,52.9974556707,5.49560151551,5.48363710683,0.0,18.7433767983,23.2517909448,47.6078440907,6.18601129449,18.025,23.3968327962
 10/17  14:00:00,52.7815383431,5.45024231585,5.31307879429,0.0,18.7433767983,23.2517909448,46.3117246155,4.89316873955,18.025,23.393555876
 10/17  15:00:00,52.8476594761,5.49100160364,5.62839057117,0.0,18.7433767983,22.9618409725,46.6749587642,5.25724341747,18.025,23.3927153467
 10/17  16:00:00,56.956538222,5.54348975784,5.23345456625,0.0,18.7433767983,27.431320555,23.5427030191,5.49770301908,18.025,0.02
 10/17  17:00:00,68.4018403649,5.67578512564,4.35800325159,0.0,17.6635504202,40.6971502883,18.534612953,6.99269829201,0.0,11.541914661
