Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/17  18:00:00,79.2244596261,5.75145444587,4.83162020994,0.0,27.5259009287,37.3340067412,22.8934852808,11.2842559836,0.0,11.6092292972
 10/17  19:00:00,85.9752229881,5.8444133191,5.39642516006,0.0,33.8341110165,33.3544677425,24.1809841371,12.6115977651,0.0,11.5693863719
 10/17  20:00:00,95.521469326,6.04999593896,6.58293405997,0.0,36.5179666069,38.8247702939,26.0535332495,14.4859933305,0.0,11.5675399191
 10/17  21:00:00,90.1455054006,6.08817308501,6.68335119392,0.0,32.965339924,36.8579353714,27.3700610739,15.746836496,0.0,11.6232245779
 10/17  22:00:00,63.749909572,5.71302016898,4.21042001044,0.0,25.6355707503,20.6438685092,29.2420550289,17.6591337447,0.0,11.5829212842
 10/17  23:00:00,42.1938588032,5.45830532006,2.46252996798,0.0,15.0252895274,11.7056064465,24.9002309714,19.1257245657,0.0,5.77450640576
 10/17  24:00:00,36.5443900426,5.38814548069,1.90908186078,0.0,11.6412384099,10.0650221343,25.3561126105,19.5883691381,0.0,5.76774347245
 10/18  01:00:00,34.6687448236,5.3471933582,1.63519371485,0.0,10.0992000411,10.047477231,25.7137830072,19.9527721509,0.0,5.76101085624
 10/18  02:00:00,32.5404290822,5.31232839682,1.40130145753,0.0,8.25718729233,10.0299323277,26.0299266795,20.2691473523,0.0,5.76077932728
 10/18  03:00:00,32.3533059878,5.28731938945,1.23918971286,0.0,8.25718729233,10.0299323277,21.2602003657,21.2402003657,0.0,0.02
 10/18  04:00:00,33.8209123174,5.26761214497,1.11978027739,0.0,8.25718729233,11.6354268332,27.6819246324,21.9141214173,0.0,5.76780321507
 10/18  05:00:00,41.5032159124,5.2794692279,1.21021829189,0.0,12.1011305571,15.3678112995,32.6926333459,21.1370386672,0.0,11.5555946788
 10/18  06:00:00,73.2537076684,5.57111789373,3.14021745413,0.0,19.7275818095,37.2640762949,31.9069370566,20.2839158029,0.0,11.6230212537
 10/18  07:00:00,91.5944281326,5.78166234004,4.5498127404,0.0,24.3117294858,51.2795993405,42.2824134822,18.9434244175,0.0,23.3389890647
 10/18  08:00:00,73.1442081622,5.45432148529,3.3545839415,0.0,23.6694662846,40.6342015617,43.7049167722,14.201037927,0.0,29.5038788452
 10/18  09:00:00,70.0147611253,5.42410859793,5.2630130491,0.0,23.6694662846,35.6302164847,60.6522225353,13.2328350815,18.025,29.3943874539
 10/18  10:00:00,51.7343606498,5.31763058102,4.68600733984,0.0,18.7433767983,22.9618409725,54.2707877433,12.7802423498,18.025,23.4655453935
 10/18  11:00:00,52.195100751,5.37647120713,5.09036034217,0.0,18.7433767983,22.9618409725,52.1061633166,10.6728785679,18.025,23.4082847487
 10/18  12:00:00,52.2658052617,5.37177450648,5.12231316031,0.0,18.5889407304,23.1597249699,49.0323696008,7.60010050161,18.025,23.4072690992
 10/18  13:00:00,52.5699256626,5.39629334727,5.15541322573,0.0,18.7433767983,23.2517909448,46.8971337552,5.46564166931,18.025,23.4064920859
 10/18  14:00:00,52.9854487055,5.45031280966,5.51691679908,0.0,18.7433767983,23.2517909448,45.9899115783,4.55917369629,18.025,23.405737882
 10/18  15:00:00,52.2906559504,5.39923903109,5.16314772641,0.0,18.7433767983,22.9618409725,47.9438763643,6.5138895857,18.025,23.4049867786
 10/18  16:00:00,55.6969520763,5.39236954883,4.12497656709,0.0,18.7433767983,27.431320555,33.321554322,9.52900235908,18.025,5.76755196297
 10/18  17:00:00,67.1175795706,5.52331655267,3.2262026585,0.0,17.6635504202,40.6971502883,15.987291697,10.2061293033,0.0,5.7811623937
 10/18  18:00:00,78.3379469688,5.63684572515,4.05970045465,0.0,27.5259009287,37.3340067412,30.9402136384,13.534832817,0.0,17.4053808214
 10/18  19:00:00,85.2698885591,5.75180358342,4.78369589258,0.0,33.8341110165,33.3544677425,24.6277550503,14.9783458256,0.0,9.64940922468
 10/18  20:00:00,94.6575189462,5.93882244843,5.83014928467,0.0,36.5179666069,38.8247702939,25.2447149007,17.5337083186,0.0,7.71100658206
 10/18  21:00:00,89.3687513031,5.98617808903,6.00857975434,0.0,32.965339924,36.8579353714,35.8707546084,18.4464342369,0.0,17.4243203715
 10/18  22:00:00,63.0683719452,5.6250330402,3.6168623336,0.0,25.6355707503,20.6438685092,31.8211810344,20.2382286721,0.0,11.5829523623
 10/18  23:00:00,41.7416174335,5.40557219827,2.0630182723,0.0,15.0252895274,11.7056064465,28.0178038975,22.2432901594,0.0,5.77451373809
 10/18  24:00:00,36.1848076589,5.3420193456,1.5956219116,0.0,11.6412384099,10.0650221343,28.7427161368,22.9749379516,0.0,5.76777818528
 10/19  01:00:00,34.3325794776,5.30255566851,1.34366544115,0.0,10.0992000411,10.047477231,29.0897905364,23.3289100008,0.0,5.76088053556
 10/19  02:00:00,32.1904900221,5.26457747713,1.09911273656,0.0,8.25718729233,10.0299323277,24.3249541982,24.3049541982,0.0,0.02
 10/19  03:00:00,32.0198634179,5.24145653693,0.951604208508,0.0,8.25718729233,10.0299323277,30.0783073801,24.317249225,0.0,5.76105815511
 10/19  04:00:00,33.4779346471,5.22006348009,0.813096628054,0.0112509694286,8.25718729233,11.6354268332,31.1529647,25.38514904,0.0,5.76781566001
 10/19  05:00:00,41.1387946396,5.22429915608,0.838175680252,0.0627887707941,12.1011305571,15.3678112995,31.7954469308,26.0073095158,0.0,5.78813741494
 10/19  06:00:00,72.6866243463,5.49479357497,2.64944642084,0.0,19.7275818095,37.2640762949,43.0048716121,25.5797488272,0.0,17.4251227848
 10/19  07:00:00,90.8120517719,5.68262586444,3.86646156818,0.0,24.3117294858,51.2795993405,42.9257380199,25.4154303202,0.0,17.5103076996
 10/19  08:00:00,72.2737750925,5.37809186422,2.56037003403,0.0,23.6694662846,40.6342015617,54.8920600956,19.4883842115,0.0,35.403675884
 10/19  09:00:00,69.1155449089,5.34598585258,4.44107011375,0.000841116557508,23.6694662846,35.6302164847,65.3053989712,17.885554903,18.025,29.3948440682
 10/19  10:00:00,50.7772238423,5.2258888583,3.67102015649,0.149589183687,18.7433767983,22.9618409725,59.5620039408,18.0701861787,18.025,23.4668177621
 10/19  11:00:00,50.8053186831,5.2339882979,3.66302150689,0.180035817338,18.7433767983,22.9618409725,58.8248611041,17.3887185443,18.025,23.4111425598
 10/19  12:00:00,50.6430106625,5.2286891444,3.45175278577,0.190850264957,18.5889407304,23.1597249699,57.3629393315,15.9349134314,18.025,23.4030259002
 10/19  13:00:00,50.8118049926,5.22891772078,3.40222203027,0.162442569526,18.7433767983,23.2517909448,56.0855822339,14.6573606068,18.025,23.4032216272
 10/19  14:00:00,50.7988726021,5.23023494948,3.41911294619,0.131301996575,18.7433767983,23.2517909448,55.4320810986,14.0068892921,18.025,23.4001918065
 10/19  15:00:00,50.781278542,5.27118882097,3.73144906699,0.0503677304618,18.7433767983,22.9618409725,55.4904096536,14.0658262352,18.025,23.3995834184
 10/19  16:00:00,54.601586374,5.28668765536,3.11072143863,0.0245674066805,18.7433767983,27.431320555,37.4344639216,13.642910185,18.025,5.76655373662
 10/19  17:00:00,65.9702498382,5.40628024274,2.19590473167,0.0,17.6635504202,40.6971502883,20.6850047916,14.9037035883,0.0,5.7813012033
 10/19  18:00:00,76.6669693392,5.45646418525,2.56909611282,0.0,27.5259009287,37.3340067412,32.8649415076,21.2554961531,0.0,11.6094453545
 10/19  19:00:00,83.1241115865,5.50746562113,2.88224898142,0.0,33.8341110165,33.3544677425,37.3430882283,25.7739154232,0.0,11.5691728051
 10/19  20:00:00,92.2153532946,5.64302062395,3.68377685748,0.0,36.5179666069,38.8247702939,40.3312091626,28.7644245037,0.0,11.5667846589
 10/19  21:00:00,86.7992315883,5.67082987649,3.74113511996,0.0132654163855,32.965339924,36.8579353714,48.682387768,31.256489623,0.0,17.425898145
 10/19  22:00:00,61.4139447468,5.4256528964,2.10403318221,0.0577750212348,25.6355707503,20.6438685092,44.667335072,33.0845158896,0.0,11.5828191823
 10/19  23:00:00,40.824762318,5.26045933604,0.988685221319,0.302584860463,15.0252895274,11.7056064465,39.1572518617,33.3828093151,0.0,5.77444254651
 10/19  24:00:00,35.8378737071,5.21914598765,0.643697462596,0.727861290814,11.6412384099,10.0650221343,39.4592411728,33.6914014492,0.0,5.76783972365
 10/20  01:00:00,34.4381316173,5.19404284637,0.397422519177,1.16030633545,10.0992000411,10.047477231,34.5960241605,34.5760241605,0.0,0.02
 10/20  02:00:00,33.063390718,5.19118653774,0.222434215466,1.82296478771,8.25718729233,10.0299323277,40.5463261779,34.7855088979,0.0,5.76081727996
 10/20  03:00:00,33.8755788807,5.20637081646,0.134520755057,2.70788296509,8.25718729233,10.0299323277,41.4576451287,35.6966514563,0.0,5.76099367239
 10/20  04:00:00,36.2537036861,5.22418802136,0.0867009091408,3.50928906141,8.25718729233,11.6354268332,42.330981121,36.5638934085,0.0,5.76708771251
 10/20  05:00:00,43.8406065318,5.22647162748,0.108871368662,3.49172622907,12.1011305571,15.3678112995,40.8632572935,35.0749630561,0.0,5.78829423737
 10/20  06:00:00,72.6688165616,5.39475254584,1.86040489463,0.871261326449,19.7275818095,37.2640762949,49.2199515604,31.7923577328,0.0,17.4275938276
 10/20  07:00:00,90.4500008005,5.58176219394,3.22666276179,0.378600914491,24.3117294858,51.2795993405,45.4172637496,27.9074546706,0.0,17.509809079
 10/20  08:00:00,72.3596697479,5.3191190544,1.92710377685,0.77812499246,23.6694662846,40.6342015617,55.5841124832,20.1808380104,0.0,35.4032744728
 10/20  09:00:00,69.2956037837,5.29276170465,3.88660577177,0.78858361225,23.6694662846,35.6302164847,59.8250231606,18.2804928015,18.025,23.5195303591
 10/20  10:00:00,51.8592066082,5.27917779488,3.99117948457,0.858116726043,18.7433767983,22.9618409725,62.045185706,14.6912336822,18.025,29.3289520238
 10/20  11:00:00,52.3578279775,5.37991836365,4.888234835,0.361399632775,18.7433767983,22.9618409725,50.5037701553,9.07027048632,18.025,23.408499669
 10/20  12:00:00,53.1784324904,5.46140533819,5.77297563096,0.172327818185,18.5889407304,23.1597249699,46.3581388653,4.92463371954,18.025,23.4085051458
 10/20  13:00:00,53.8240652234,5.50973497122,6.26056680239,0.0355368915077,18.7433767983,23.2517909448,41.622942177,0.198066512877,18.025,23.3998756641
 10/20  14:00:00,53.6818636826,5.4868102173,6.17682714054,0.0,18.7433767983,23.2517909448,41.4219473788,0.0,18.025,23.3969473788
 10/20  15:00:00,54.2570640715,5.58546926219,6.94331855279,0.0,18.7433767983,22.9618409725,41.4528606212,0.0289443498055,18.025,23.3989162714
 10/20  16:00:00,58.5272585747,5.63140109359,6.71625023131,0.0,18.7433767983,27.431320555,23.7925760238,0.0,18.025,5.76757602384
 10/20  17:00:00,70.0139512074,5.76375790643,5.88212526897,0.0,17.6635504202,40.6971502883,5.78578170782,0.00441983718476,0.0,5.78136187063
 10/20  18:00:00,82.5443398876,5.85242593764,6.16650015944,0.0,27.5259009287,37.3340067412,13.3693167681,1.75817952493,0.0,11.6111372432
 10/20  19:00:00,87.5442496051,5.96768611435,6.84215848758,0.0,33.8341110165,33.3544677425,14.4944551564,2.9252242567,0.0,11.5692308997
 10/20  20:00:00,96.7297783486,6.14839098274,7.69282688974,0.0,36.5179666069,38.8247702939,19.2763347939,7.70688197188,0.0,11.569452822
 10/20  21:00:00,91.1882642471,6.17536557302,7.63888740548,0.0,32.965339924,36.8579353714,21.5029075079,9.87810670626,0.0,11.6248008016
 10/20  22:00:00,64.4106706854,5.76604768945,4.81813145249,0.0,25.6355707503,20.6438685092,23.665432092,12.0814466898,0.0,11.5839854021
 10/20  23:00:00,42.5246179156,5.48593294117,2.76564791275,0.0,15.0252895274,11.7056064465,19.6546819587,13.8799556865,0.0,5.7747262722
 10/20  24:00:00,36.7877815296,5.41097843174,2.12963102454,0.0,11.6412384099,10.0650221343,20.5963887875,14.8284517337,0.0,5.76793705378
 10/21  01:00:00,37.7612750403,5.38651731681,1.92891265876,0.0,12.8411359301,10.0650221343,21.2525951601,15.4915904942,0.0,5.76100466588
 10/21  02:00:00,32.7806185291,5.33946355184,1.61434710511,0.0,8.25718729233,10.0299323277,21.0579341983,15.2970020934,0.0,5.76093210497
 10/21  03:00:00,32.6360842532,5.32007670582,1.48920213856,0.0,8.25718729233,10.0299323277,14.6817366977,14.6617366977,0.0,0.02
 10/21  04:00:00,34.0512168716,5.29657514041,1.32111254723,0.0,8.25718729233,11.6354268332,22.0509192809,16.2829895797,0.0,5.76792970122
 10/21  05:00:00,38.1321607496,5.28542657186,1.25478787625,0.0,8.71707943955,15.3327214929,27.206582495,15.6784796547,0.0,11.5281028402
 10/21  06:00:00,58.925711951,5.37531471749,1.86221234123,0.0,18.5082010057,25.6353820695,20.0873088876,14.2989899499,0.0,5.78831893769
 10/21  07:00:00,75.0557069039,5.57894809874,3.3366713449,0.0,19.4083231844,41.0650158608,30.4671269669,13.0392425745,0.0,17.4278843924
 10/21  08:00:00,96.7949231896,5.87633535281,6.55328750206,0.0,26.3286599382,57.9988325916,43.9097306304,8.29061420351,0.0,35.6191164269
 10/21  09:00:00,82.5331797537,5.6984182302,7.62399363398,0.0,26.3286599382,42.8504436482,58.4864112255,5.05749377689,18.025,35.4039174487
 10/21  10:00:00,57.1137201669,5.4755279384,6.42178983554,0.0,21.7447113004,23.4437158914,44.4723188723,2.92079129706,18.025,23.5265275752
 10/21  11:00:00,55.3124363496,5.55011817705,7.00787863725,0.0,19.3027497915,23.426170988,48.3003983047,0.947833552803,18.025,29.3275647519
 10/21  12:00:00,56.8820729429,5.7342274217,8.25145832354,0.0,19.1483137236,23.7250123474,41.7023065137,0.272927957199,18.025,23.4043785565
 10/21  13:00:00,57.7911387967,5.84968150118,8.89952494356,0.0,19.3027497915,23.7161209604,41.4272517478,0.0,18.025,23.4022517478
 10/21  14:00:00,58.1657751111,5.90613737951,9.21770540416,0.0,19.3027497915,23.7161209604,41.4236012427,0.0,18.025,23.3986012427
 10/21  15:00:00,57.6910957836,5.8853716875,9.0537417032,0.0,19.3027497915,23.426170988,41.4265096477,0.0,18.025,23.4015096477
 10/21  16:00:00,61.1332234619,5.85795020472,8.07195768624,0.0,19.3027497915,27.8956505705,23.7925285905,0.0,18.025,5.76752859047
 10/21  17:00:00,68.3360483744,5.91105454223,6.59909121709,0.0,18.2229234133,37.5968344597,6.59100980069,0.81631209193,0.0,5.77469770876
 10/21  18:00:00,88.7250550524,6.06514437202,7.22861034426,0.0,32.690315043,37.0816133363,9.20440005558,3.42288267201,0.0,5.78151738357
 10/21  19:00:00,91.5312628381,6.19301033325,7.911065297,0.0,36.8143715336,33.066984531,17.1746653637,5.60485474327,0.0,11.5698106205
 10/21  20:00:00,97.6654248943,6.34461437306,8.65354333212,0.0,36.3493007332,38.7721355839,20.5120294124,8.94438526023,0.0,11.5676441521
 10/21  21:00:00,95.0288741289,6.30804739166,8.17142529542,0.0,36.1807251679,36.8228455648,18.0731204756,12.2779614241,0.0,5.79515905151
 10/21  22:00:00,70.8108862271,5.93032288388,5.65083670439,0.0,31.0351095914,20.6438685092,31.890705944,14.4638050265,0.0,17.4269009175
 10/21  23:00:00,45.5412862229,5.58096820936,3.28502501301,0.0,17.4250845679,11.7056064465,23.6204912144,17.8320095864,0.0,5.788481628
 10/21  24:00:00,38.3344241849,5.46975457929,2.41759658608,0.0,12.8411359301,10.0650221343,27.4368849335,21.6688376337,0.0,5.76804729985
 10/22  01:00:00,38.0745287704,5.42141301284,2.08784549565,0.0,12.925468867,10.100111941,28.3634505167,22.6023412705,0.0,5.76110924623
 10/22  02:00:00,32.9179735743,5.35150268374,1.62023768748,0.0,8.34152022915,10.0650221343,29.6468098264,23.8857636269,0.0,5.76104619953
 10/22  03:00:00,32.5783243649,5.30601909228,1.32607435778,0.0,8.34152022915,10.0650221343,26.2717739854,26.2517739854,0.0,0.02
 10/22  04:00:00,34.0587180588,5.28760392514,1.21815879733,0.0,8.34152022915,11.6705166398,31.3075859695,25.5395171442,0.0,5.7680688253
 10/22  05:00:00,38.1618311056,5.27837137787,1.17208641209,0.0,8.80141237637,15.3678112995,34.8409271193,23.3116633116,0.0,11.5292638077
 10/22  06:00:00,58.6605417051,5.34758403162,1.624766999,0.0,18.5082010057,25.6353820695,29.3152535577,23.5267204918,0.0,5.78853306598
 10/22  07:00:00,74.5032439829,5.51698150586,2.72674189888,0.0,19.4926561212,41.1001056674,40.983290087,23.5559399747,0.0,17.4273501123
 10/22  08:00:00,95.1843380907,5.76339713993,5.05562721111,0.0,26.3286599382,57.9988325916,53.8465899987,18.2249508395,0.0,35.6216391591
 10/22  09:00:00,81.5659546854,5.70036144987,6.77423910824,0.0,26.2443270014,42.8153538416,68.4223422675,14.9958478568,18.025,35.4014944107
 10/22  10:00:00,56.5786957895,5.52828193927,5.83400397419,0.0,21.7447113004,23.4437158914,55.8629623785,14.3126333395,18.025,23.525329039
 10/22  11:00:00,54.0639484957,5.52460318144,5.725189777,0.0,19.3449162599,23.4437158914,60.6407481848,13.2866871914,18.025,29.3290609934
 10/22  12:00:00,54.7610157321,5.6242130473,6.18070147661,0.0,19.190480192,23.7425572507,52.490500928,11.0613057359,18.025,23.4041951922
 10/22  13:00:00,55.4214602873,5.71585681171,6.72337944665,0.0,19.260583323,23.698576057,48.304659961,6.8758638409,18.025,23.4037961201
 10/22  14:00:00,55.8354179438,5.76962749889,7.08356639219,0.0,19.260583323,23.698576057,46.9949103546,5.56879883285,18.025,23.4011115217
 10/22  15:00:00,55.4229066121,5.74868188663,6.98195058737,0.0,19.260583323,23.4086260847,48.2479162638,6.82203587913,18.025,23.4008803847
 10/22  16:00:00,58.5609958733,5.66881695003,5.74856858369,0.0,19.260583323,27.8781056672,31.7589951946,7.96630787916,18.025,5.76768731544
 10/22  17:00:00,65.3783549499,5.66813399307,3.94402431984,0.0,18.1807569449,37.5792895564,16.737291507,10.9625672779,0.0,5.7747242291
 10/22  18:00:00,85.673289889,5.78306875125,4.57833781577,0.0,32.6059821062,37.0465235296,22.6862867029,16.9047283166,0.0,5.78155838626
 10/22  19:00:00,88.2999461988,5.86196250618,5.01078703593,0.0,36.8143715336,33.066984531,31.9290798969,20.3585506743,0.0,11.5705292226
 10/22  20:00:00,94.4015960286,5.97381830125,5.64108223242,0.0,36.43363367,38.8072253906,35.9329308653,24.3640463304,0.0,11.5688845349
 10/22  21:00:00,91.88869545,5.96028162741,5.49842801959,0.0,36.0963922311,36.7877557581,31.3877851216,25.5930470282,0.0,5.7947380934
 10/22  22:00:00,68.2491720614,5.64741538881,3.49144398626,0.0,30.9507766546,20.6087787026,45.8120844706,28.3841389869,0.0,17.4279454837
 10/22  23:00:00,44.0555000374,5.41137764005,1.96882147478,0.0,17.4250845679,11.7056064465,43.3950471567,31.8383268928,0.0,11.556720264
 10/22  24:00:00,37.4289088965,5.3392598809,1.52314970767,0.0,12.925468867,10.100111941,40.1152518812,34.347360704,0.0,5.76789117726
 10/23  01:00:00,34.1774537522,5.28055910997,1.1159147645,0.0946119245386,10.0992000411,10.047477231,36.7679696649,36.7479696649,0.0,0.02
 10/23  02:00:00,32.2178291471,5.23675440442,0.794160798534,0.360101001929,8.25718729233,10.0299323277,44.8088471203,39.0475904046,0.0,5.76125671576
 10/23  03:00:00,32.4126260084,5.2117160289,0.563178203443,0.810919889505,8.25718729233,10.0299323277,47.650016859,41.8889589348,0.0,5.76105792414
 10/23  04:00:00,34.8170766222,5.21552859238,0.387418895163,1.78059275856,8.25718729233,11.6354268332,49.7258824007,43.9577178559,0.0,5.76816454487
 10/23  05:00:00,42.9292143595,5.22694255621,0.365243328953,2.32347273303,12.1011305571,15.3678112995,50.2554074166,44.4668061871,0.0,5.78860122954
 10/23  06:00:00,72.7291982533,5.40150319944,1.80425460522,0.981012219605,19.7275818095,37.2640762949,62.0563135024,44.627643495,0.0,17.4286700074
 10/23  07:00:00,92.3701744431,5.56304407069,2.9194316167,0.740682858013,24.3117294858,51.2795993405,60.5024844581,42.9896912464,0.0,17.5127932117
 10/23  08:00:00,72.7968603459,5.32273581435,1.37033665487,1.76843801209,23.6694662846,40.6342015617,69.0353521419,33.6260031749,0.0,35.409348967
 10/23  09:00:00,70.3024337428,5.37586488107,3.64725855932,1.95163594449,23.6694662846,35.6302164847,69.8527889324,28.3046320529,18.025,23.5231568796
 10/23  10:00:00,53.2842753169,5.37024533094,3.82248913766,2.36079479253,18.7433767983,22.9618409725,70.4005534916,23.0415604968,18.025,29.3339929948
 10/23  11:00:00,53.3555808768,5.44121391708,4.51124527283,1.6748362812,18.7433767983,22.9618409725,58.8033854851,17.3657442439,18.025,23.4126412412
 10/23  12:00:00,53.0770186889,5.48238813269,4.76215754187,1.06074077707,18.5889407304,23.1597249699,53.7056090706,12.2748221041,18.025,23.4057869665
 10/23  13:00:00,53.0375866066,5.509142592,5.05227856736,0.457929837275,18.7433767983,23.2517909448,50.5160421734,9.08616140312,18.025,23.4048807703
 10/23  14:00:00,53.1275576969,5.54204572624,5.35619752504,0.211078907339,18.7433767983,23.2517909448,48.5810925847,7.15297333191,18.025,23.4031192528
 10/23  15:00:00,52.9150620182,5.55531335688,5.53969065692,0.0917723108692,18.7433767983,22.9618409725,49.1509367041,7.72292222423,18.025,23.4030144799
 10/23  16:00:00,56.7520858201,5.5664091106,4.98693341989,0.0191197514267,18.7433767983,27.431320555,31.0795016141,7.28657247362,18.025,5.76792914045
 10/23  17:00:00,68.0108577272,5.66797897596,3.97479340955,0.0,17.6635504202,40.6971502883,14.3367784366,8.55520810093,0.0,5.78157033566
 10/23  18:00:00,80.4040731385,5.70195905238,4.17666639856,0.0,27.5259009287,37.3340067412,26.8808260995,14.2066361555,0.0,12.674189944
 10/23  19:00:00,84.6562935146,5.72215274625,4.19971727307,0.0,33.8341110165,33.3544677425,31.6968868452,21.1853444067,0.0,10.5115424385
 10/23  20:00:00,93.4157957814,5.82225653513,4.70495775246,0.0,36.5179666069,38.8247702939,39.8611325506,28.2927075699,0.0,11.5684249807
 10/23  21:00:00,87.9453566204,5.83756570021,4.73374697841,0.0,32.965339924,36.8579353714,46.8377868401,29.4095429531,0.0,17.4282438871
 10/23  22:00:00,62.3073269193,5.54994168613,2.93086964687,0.0,25.6355707503,20.6438685092,40.0000871085,28.4150767051,0.0,11.5850104034
 10/23  23:00:00,41.3334268138,5.35708996689,1.62405415257,0.0792336344478,15.0252895274,11.7056064465,35.5896962765,29.8155172163,0.0,5.77417906018
 10/23  24:00:00,36.0402516629,5.29360526479,1.15338270551,0.346080550622,11.6412384099,10.0650221343,37.8480055893,32.0799845192,0.0,5.76802107004
 10/24  01:00:00,34.4318748825,5.25852520061,0.893110006952,0.593869680165,10.0992000411,10.047477231,32.783096669,32.763096669,0.0,0.02
 10/24  02:00:00,33.1802661471,5.25084622295,0.667543371808,1.43506224492,8.25718729233,10.0299323277,40.5793629002,34.8180859133,0.0,5.76127698691
 10/24  03:00:00,33.6539275221,5.24809178917,0.533522798614,2.04549755285,8.25718729233,10.0299323277,41.4153764665,35.6542880411,0.0,5.76108842539
 10/24  04:00:00,35.5441819867,5.24284551567,0.431851772607,2.43594428027,8.25718729233,11.6354268332,41.5266234794,35.7585314119,0.0,5.76809206749
 10/24  05:00:00,43.1927192765,5.2458173078,0.451545308032,2.48179610765,12.1011305571,15.3678112995,40.1736037089,34.384805713,0.0,5.78879799593
 10/24  06:00:00,72.6710334962,5.41370312228,1.93138942934,0.783503173971,19.7275818095,37.2640762949,50.891324053,33.4641843909,0.0,17.4271396621
 10/24  07:00:00,92.2972070472,5.58206095185,3.12199798669,0.446116003257,24.3117294858,51.2795993405,48.7926755529,31.2802916135,0.0,17.5123839394
 10/24  08:00:00,72.454976731,5.32829836638,1.7775128517,1.01380564141,23.6694662846,40.6342015617,59.2189796484,23.8054939236,0.0,35.4134857248
 10/24  09:00:00,69.9250709038,5.37450429224,4.23222900803,0.990656197407,23.6694662846,35.6302164847,66.7346635911,19.3057238667,18.025,29.4039397244
 10/24  10:00:00,52.6872007854,5.36072045403,4.36730214177,1.22842751502,18.7433767983,22.9618409725,55.7048551877,14.2094984031,18.025,23.4703567846
 10/24  11:00:00,52.7134345328,5.41295709121,4.90604913289,0.66613928846,18.7433767983,22.9618409725,50.3081834378,8.87154976607,18.025,23.4116336717
 10/24  12:00:00,53.0393895415,5.47543985396,5.53658374957,0.255630807387,18.5889407304,23.1597249699,47.1459144486,5.71077378455,18.025,23.410140664
 10/24  13:00:00,53.6598367497,5.52785720887,6.0064862884,0.107254399983,18.7433767983,23.2517909448,42.4153829536,0.981838471133,18.025,23.4085444825
 10/24  14:00:00,53.8392549311,5.52347370133,6.28874657489,0.00879585079248,18.7433767983,23.2517909448,41.4335398483,0.0,18.025,23.4085398483
 10/24  15:00:00,54.4095078649,5.59329496281,7.08792380353,0.0,18.7433767983,22.9618409725,41.4335604919,0.0,18.025,23.4085604919
 10/24  16:00:00,59.0167522087,5.67596403742,7.16116107251,0.0,18.7433767983,27.431320555,23.7928325336,0.0,18.025,5.76783253361
 10/24  17:00:00,70.3885261004,5.81157809179,6.20885673797,0.0,17.6635504202,40.6971502883,5.78150538736,0.0,0.0,5.78150538736
 10/24  18:00:00,82.5784750136,5.8674171006,6.18559997864,0.0,27.5259009287,37.3340067412,19.2894367729,1.88159160901,0.0,17.4078451639
 10/24  19:00:00,87.2647940653,5.94977850273,6.58058575374,0.0,33.8341110165,33.3544677425,15.4002532135,3.8323039142,0.0,11.5679492993
 10/24  20:00:00,96.2917923086,6.11370193967,7.28950205649,0.0,36.5179666069,38.8247702939,14.8257043889,9.03041647768,0.0,5.79528791118
 10/24  21:00:00,91.03268177,6.16587869646,7.4927491601,0.0,32.965339924,36.8579353714,27.2605203725,9.83209754506,0.0,17.4284228274
 10/24  22:00:00,64.4804279105,5.778908571,4.87499626463,0.0,25.6355707503,20.6438685092,23.2057681988,11.6210934471,0.0,11.5846747517
 10/24  23:00:00,42.4554408287,5.48377781541,2.69861011134,0.0,15.0252895274,11.7056064465,21.1917869498,15.4167381369,0.0,5.77504881292
 10/24  24:00:00,36.6603296262,5.40149107212,2.01165148665,0.0,11.6412384099,10.0650221343,23.2426999598,17.4749487955,0.0,5.76775116428
 10/25  01:00:00,34.6416768778,5.34579151228,1.60950995537,0.0,10.0992000411,10.047477231,26.0967691646,20.3353871408,0.0,5.76138202381
 10/25  02:00:00,32.4559209481,5.30224128745,1.32686476765,0.0,8.25718729233,10.0299323277,21.8544926096,21.8344926096,0.0,0.02
 10/25  03:00:00,32.2999996896,5.28054980901,1.19263265026,0.0,8.25718729233,10.0299323277,27.304735401,21.5435215446,0.0,5.76121385638
 10/25  04:00:00,33.9580207,5.28504750078,1.23942899409,0.0,8.25718729233,11.6354268332,22.8880712891,17.1207537847,0.0,5.76731750438
 10/25  05:00:00,41.8250766877,5.31957089459,1.49193663923,0.0,12.1011305571,15.3678112995,23.6561077779,12.0996376174,0.0,11.5564701606
 10/25  06:00:00,73.6149320276,5.61459716804,3.457890801,0.0,19.7275818095,37.2640762949,22.4855883852,10.8598737192,0.0,11.625714666
 10/25  07:00:00,93.9918827515,5.83502139036,5.00981062877,0.0,24.3117294858,51.2795993405,34.4716674018,11.1261485726,0.0,23.3455188292
 10/25  08:00:00,73.7240140118,5.48879579701,3.89985017462,0.0,23.6694662846,40.6342015617,37.935841548,8.42208542154,0.0,29.5137561265
 10/25  09:00:00,71.3108673042,5.55022689524,6.43295387471,0.0,23.6694662846,35.6302164847,52.7265347973,5.29765332039,18.025,29.4038814769
 10/25  10:00:00,53.7523358306,5.52112496771,6.50045307346,0.0,18.7433767983,22.9618409725,44.5212388028,3.0240131063,18.025,23.4722256965
 10/25  11:00:00,54.5054657445,5.61728499873,7.15988802858,0.0,18.7433767983,22.9618409725,43.0064079223,1.56509865309,18.025,23.4163092692
 10/25  12:00:00,55.1593983124,5.69899048965,7.68866537554,0.0,18.5889407304,23.1597249699,42.9112324373,1.47001324829,18.025,23.416219189
 10/25  13:00:00,55.9848286858,5.77865596892,8.18793005767,0.0,18.7433767983,23.2517909448,41.4469465383,0.00566953728448,18.025,23.416277001
 10/25  14:00:00,56.0496644169,5.78911697515,8.24230472791,0.0,18.7433767983,23.2517909448,41.4413624054,0.0,18.025,23.4163624054
 10/25  15:00:00,54.7091667401,5.64503000204,7.33584432252,0.0,18.7433767983,22.9618409725,41.8083604008,0.36690773915,18.025,23.4164526617
 10/25  16:00:00,58.2553320954,5.62525432711,6.45045712258,0.0,18.7433767983,27.431320555,24.6441107092,0.851217882721,18.025,5.76789282645
 10/25  17:00:00,69.7301594611,5.78113690286,5.58092968361,0.0,17.6635504202,40.6971502883,13.207082849,1.66377093326,0.0,11.5433119158
 10/25  18:00:00,82.4034917703,5.8857968341,5.99223494169,0.0,27.5259009287,37.3340067412,15.7119109181,4.10036768432,0.0,11.6115432338
 10/25  19:00:00,86.823703897,5.94236816752,6.14689650419,0.0,33.8341110165,33.3544677425,20.1657444531,8.59444583405,0.0,11.571298619
 10/25  20:00:00,96.0190407978,6.11589757191,7.01454952821,0.0,36.5179666069,38.8247702939,23.386579794,11.816834539,0.0,11.569745255
 10/25  21:00:00,90.7095301405,6.16114539696,7.17432078681,0.0,32.965339924,36.8579353714,24.7918545011,13.1665463779,0.0,11.6253081233
 10/25  22:00:00,64.2000474601,5.77196140434,4.60155524734,0.0,25.6355707503,20.6438685092,27.2825260543,15.6972874675,0.0,11.5852385867
 10/25  23:00:00,42.3319368883,5.48008958115,2.57878868708,0.0,15.0252895274,11.7056064465,25.5584841933,19.7833455042,0.0,5.77513868914
 10/25  24:00:00,36.4390313089,5.38183806225,1.81000364297,0.0,11.6412384099,10.0650221343,30.0811048317,24.3128187256,0.0,5.7682861061
 10/26  01:00:00,34.454633949,5.32667821988,1.44157823772,0.0,10.0992000411,10.047477231,32.7163725392,26.9549273957,0.0,5.76144514356
 10/26  02:00:00,32.2770890242,5.28254572408,1.16772236574,0.0,8.25718729233,10.0299323277,34.0538778819,28.2927284629,0.0,5.76114941902
 10/26  03:00:00,31.9857699758,5.24196662115,0.91698478574,0.0,8.25718729233,10.0299323277,31.206205912,31.186205912,0.0,0.02
 10/26  04:00:00,33.4030546522,5.21036489962,0.712986210902,0.0461567993335,8.25718729233,11.6354268332,40.2821034085,34.5138273098,0.0,5.76827609868
 10/26  05:00:00,41.1380350281,5.21252392108,0.702480518227,0.20945458076,12.1011305571,15.3678112995,47.2633398574,35.7058289378,0.0,11.5575109196
 10/26  06:00:00,72.3239442926,5.45966124985,2.30141851434,0.0204056472763,19.7275818095,37.2640762949,51.9727343925,34.5415374623,0.0,17.4311969302
 10/26  07:00:00,92.4192241648,5.65577189705,3.56856341647,0.047830092868,24.3117294858,51.2795993405,47.95249692,30.4379878777,0.0,17.5145090422
 10/26  08:00:00,72.078212987,5.3681605528,2.20907222385,0.165601386601,23.6694662846,40.6342015617,58.6108170316,23.1943294537,0.0,35.4164875779
 10/26  09:00:00,69.1801974565,5.36134786953,4.2414142861,0.249740440728,23.6694662846,35.6302164847,60.426112686,18.8738560474,18.025,23.5272566386
 10/26  10:00:00,51.2832311322,5.27165501483,3.86898933613,0.41182468683,18.7433767983,22.9618409725,63.5385295755,16.1759929663,18.025,29.3375366093
 10/26  11:00:00,52.2302562703,5.38559507592,4.92889062403,0.187474780199,18.7433767983,22.9618409725,50.0805602337,8.64006133915,18.025,23.4154988945
 10/26  12:00:00,53.2684056223,5.49747762884,5.93562254509,0.0635631473845,18.5889407304,23.1597249699,46.1273056338,4.69330920916,18.025,23.4089964246
 10/26  13:00:00,53.9320854633,5.55552742892,6.35468373003,0.00362854291972,18.7433767983,23.2517909448,42.0271251788,0.593647991908,18.025,23.4084771869
 10/26  14:00:00,54.648327683,5.63444826861,6.9956336943,0.0,18.7433767983,23.2517909448,41.4321002755,0.0,18.025,23.4071002755
 10/26  15:00:00,54.8583248084,5.68249279955,7.44753598491,0.0,18.7433767983,22.9618409725,41.5950359768,0.160211858531,18.025,23.4098241182
 10/26  16:00:00,58.6034859134,5.67940320489,6.74444801571,0.0,18.7433767983,27.431320555,24.3960742999,0.602947465452,18.025,5.76812683442
 10/26  17:00:00,69.813602578,5.79054876856,5.65495235086,0.0,17.6635504202,40.6971502883,7.31092605848,1.52934310785,0.0,5.78158295063
 10/26  18:00:00,82.3586780415,5.87221434136,5.9609864314,0.0,27.5259009287,37.3340067412,20.9237553159,3.51563935779,0.0,17.4081159581
 10/26  19:00:00,87.2618833574,5.97516120051,6.55227694971,0.0,33.8341110165,33.3544677425,11.5724275339,5.77851037157,0.0,5.79391716235
 10/26  20:00:00,96.6394207024,6.16577819966,7.58504080096,0.0,36.5179666069,38.8247702939,19.896089837,8.3255437222,0.0,11.5705461148
 10/26  21:00:00,91.2091333219,6.19818822144,7.63686748534,0.0,32.965339924,36.8579353714,27.0415499879,9.61348238423,0.0,17.4280676036
 10/26  22:00:00,64.5980391885,5.80132527625,4.97017565015,0.0,25.6355707503,20.6438685092,23.6754950956,12.0927456384,0.0,11.5827494572
 10/26  23:00:00,42.7020169086,5.51507783784,2.91387777875,0.0,15.0252895274,11.7056064465,20.1594295058,14.3841825904,0.0,5.77524691543
 10/26  24:00:00,36.9233015456,5.43329049822,2.24281711913,0.0,11.6412384099,10.0650221343,20.8938436022,15.1255880021,0.0,5.7682556002
 10/27  01:00:00,34.9432403465,5.38316971642,1.8736905988,0.0,10.0992000411,10.047477231,21.848168122,16.0870492658,0.0,5.76111885619
 10/27  02:00:00,32.7580414049,5.34075349075,1.59046766167,0.0,8.25718729233,10.0299323277,16.7834012021,16.7634012021,0.0,0.02
 10/27  03:00:00,32.5359570295,5.31236854365,1.3967654136,0.0,8.25718729233,10.0299323277,23.3887596333,17.6273806914,0.0,5.7613789419
 10/27  04:00:00,33.9340338278,5.28621419219,1.21426826377,0.0,8.25718729233,11.6354268332,25.2825117366,19.5142998068,0.0,5.76821192979
 10/27  05:00:00,41.5723069471,5.29293038196,1.26579565011,0.0,12.1011305571,15.3678112995,25.3182889465,19.5293770964,0.0,5.78891185007
 10/27  06:00:00,73.1527426577,5.56852974855,3.04174713939,0.0,19.7275818095,37.2640762949,36.8147226823,19.3842915837,0.0,17.4304310986
 10/27  07:00:00,93.337079219,5.77329208578,4.41670847983,0.0,24.3117294858,51.2795993405,41.1678612599,17.8199418663,0.0,23.3479193936
 10/27  08:00:00,73.3456045153,5.47445990597,3.53575685286,0.0,23.6694662846,40.6342015617,41.4358223295,11.9168632864,0.0,29.5189590431
 10/27  09:00:00,70.9622689123,5.53778012173,6.09678805016,0.0,23.6694662846,35.6302164847,55.3681236509,7.93537809653,18.025,29.4077455544
 10/27  10:00:00,53.517061599,5.51063313576,6.27566006272,0.0,18.7433767983,22.9618409725,46.2112499932,4.71178833252,18.025,23.4744616607
 10/27  11:00:00,54.7085566116,5.64445035129,7.33580631623,0.0,18.7433767983,22.9618409725,43.7168123794,2.27326611946,18.025,23.41854626
 10/27  12:00:00,56.0758361984,5.79883151844,8.50525463136,0.0,18.5889407304,23.1597249699,42.9746642488,1.53094046075,18.025,23.418723788
 10/27  13:00:00,57.5764899877,5.9360011129,9.62224145319,0.0,18.7433767983,23.2517909448,42.7648598703,0.0,18.025,24.7398598703
 10/27  14:00:00,57.3588977898,5.89748609111,9.44315953664,0.0,18.7433767983,23.2517909448,45.9595420655,0.0,18.025,27.9345420655
 10/27  15:00:00,55.3251580764,5.71530777847,7.88155167543,0.0,18.7433767983,22.9618409725,42.0515416652,0.620556029127,18.025,23.405985636
 10/27  16:00:00,58.0433138513,5.6427777008,6.22090851505,0.0,18.7433767983,27.431320555,20.7989655864,2.75396558641,18.025,0.02
 10/27  17:00:00,69.0864374452,5.75905099815,4.95928348537,0.0,17.6635504202,40.6971502883,16.7119129627,5.16811948151,0.0,11.5437934812
 10/27  18:00:00,81.8056880883,5.84815815383,5.43205045816,0.0,27.5259009287,37.3340067412,22.4889835116,10.8759243512,0.0,11.6130591604
 10/27  19:00:00,86.4394917013,5.91733657406,5.78770146815,0.0,33.8341110165,33.3544677425,25.4112114236,13.8398134751,0.0,11.5713979485
 10/27  20:00:00,95.5424227057,6.07717900987,6.57663392139,0.0,36.5179666069,38.8247702939,29.4047728009,17.8335207813,0.0,11.5712520197
 10/27  21:00:00,89.8272012641,6.06770898029,6.38540717114,0.0,32.965339924,36.8579353714,33.2679028677,21.6400770119,0.0,11.6278258558
 10/27  22:00:00,63.4167329026,5.68359120046,3.90659509178,0.0,25.6355707503,20.6438685092,36.0594683805,24.4736406761,0.0,11.5858277044
 10/27  23:00:00,41.8823997007,5.43269632856,2.17663538776,0.0,15.0252895274,11.7056064465,39.1239022177,27.5937992394,0.0,11.5301029782
 10/27  24:00:00,36.168586967,5.34502579808,1.57636449659,0.0,11.6412384099,10.0650221343,36.9938370291,31.2256830967,0.0,5.76815393245
 10/28  01:00:00,37.0677521319,5.30442217809,1.31746776572,0.0,12.8411359301,10.0650221343,34.2676356634,34.2476356634,0.0,0.02
 10/28  02:00:00,31.9782140012,5.23884494054,0.900725893703,0.011816958797,8.25718729233,10.0299323277,43.0496612281,37.2881672008,0.0,5.76149402723
 10/28  03:00:00,31.8935964766,5.20585324804,0.638765838477,0.222152107381,8.25718729233,10.0299323277,45.5837590145,39.8224153353,0.0,5.76134367924
 10/28  04:00:00,33.6582837178,5.18880405776,0.459494377377,0.576431420026,8.25718729233,11.6354268332,46.9463520711,41.1787211115,0.0,5.76763095963
 10/28  05:00:00,38.4380794525,5.19035107935,0.333200443101,1.32255170388,8.71707943955,15.3327214929,46.7996228448,41.0246712471,0.0,5.77495159766
 10/28  06:00:00,58.8707680565,5.24596687828,0.732524305773,1.20404938569,18.5082010057,25.6353820695,45.4279248796,39.6386810732,0.0,5.78924380637
 10/28  07:00:00,75.8843352638,5.38742596843,1.76379850132,0.708949489816,19.4083231844,41.0650158608,56.3266586043,38.8945110368,0.0,17.4321475675
 10/28  08:00:00,93.9425073407,5.61509966143,3.59444906168,0.367559753587,26.3286599382,57.9988325916,67.195666252,31.5580790963,0.0,35.6375871557
 10/28  09:00:00,80.4884448,5.56009996158,5.38488322122,0.332627675436,26.3286599382,42.8504436482,77.8782824283,24.4402493778,18.025,35.4130330506
 10/28  10:00:00,56.0453864924,5.44145986507,4.94924058062,0.438232576672,21.7447113004,23.4437158914,66.3141341026,18.8773348441,18.025,29.4117992585
 10/28  11:00:00,53.9648736011,5.49247020699,5.39102650974,0.326901472144,19.3027497915,23.426170988,55.0879660807,13.5905632872,18.025,23.4724027936
 10/28  12:00:00,54.5587695088,5.57884375391,5.92474271381,0.158771513267,19.1483137236,23.7250123474,50.5300620572,9.08874028628,18.025,23.4163217709
 10/28  13:00:00,55.2677054205,5.65623232313,6.53810070591,0.0314159945638,19.3027497915,23.7161209604,44.5778350658,3.13623723838,18.025,23.4165978275
 10/28  14:00:00,55.9570126233,5.73914743035,7.17590876292,0.0,19.3027497915,23.7161209604,43.1134062722,1.67131157973,18.025,23.4170946925
 10/28  15:00:00,55.8118653721,5.74704986145,7.31280902101,0.0,19.3027497915,23.426170988,43.9120275459,2.46942647893,18.025,23.417601067
 10/28  16:00:00,59.1917475288,5.6960007012,6.29240937427,0.0,19.3027497915,27.8956505705,26.5187788371,2.72569780799,18.025,5.76808102912
 10/28  17:00:00,66.2576979806,5.72152104031,4.71024500694,0.0,18.2229234133,37.5968344597,10.0016719792,4.22774599362,0.0,5.77392598561
 10/28  18:00:00,88.5124868378,5.84310585379,5.35404181141,0.0,32.690315043,37.0816133363,21.1873132531,9.644357205,0.0,11.5429560481
 10/28  19:00:00,89.1930897932,5.93860359878,5.82725206163,0.0,36.8143715336,33.066984531,23.7531736141,12.1837906349,0.0,11.5693829792
 10/28  20:00:00,95.412164072,6.08779590382,6.65704958818,0.0,36.3493007332,38.7721355839,20.0742020758,14.2780932928,0.0,5.79610878294
 10/28  21:00:00,93.133536151,6.08248571251,6.50159982044,0.0,36.1807251679,36.8228455648,27.1498882441,15.5785234504,0.0,11.5713647937
 10/28  22:00:00,69.4190583872,5.76262065878,4.42663766312,0.0,31.0351095914,20.6438685092,34.626606678,17.194639871,0.0,17.4319668071
 10/28  23:00:00,44.8357062386,5.49458578193,2.66578558292,0.0,17.4250845679,11.7056064465,24.0852293882,18.2961384778,0.0,5.78909091047
 10/28  24:00:00,38.0257016102,5.42893157901,2.14967184289,0.0,12.8411359301,10.0650221343,24.5092171714,18.740729985,0.0,5.76848718637
 10/29  01:00:00,37.8469653931,5.39026282144,1.89141299032,0.0,12.925468867,10.100111941,24.8603578028,19.0987647846,0.0,5.76159301826
 10/29  02:00:00,32.8106253145,5.33574426787,1.52862947717,0.0,8.34152022915,10.0650221343,25.1666502031,19.405184623,0.0,5.76146558007
 10/29  03:00:00,32.5979979194,5.3078309277,1.34391799035,0.0,8.34152022915,10.0650221343,19.702159354,19.682159354,0.0,0.02
 10/29  04:00:00,34.0728329935,5.28884447038,1.23100796996,0.0,8.34152022915,11.6705166398,25.6970077663,19.9287598019,0.0,5.76824796444
 10/29  05:00:00,38.1168025672,5.27084720471,1.12510970611,0.0094411226991,8.80141237637,15.3678112995,31.4821850918,19.9519116853,0.0,11.5302734065
 10/29  06:00:00,58.6380749591,5.34343423791,1.60640634594,0.0,18.5082010057,25.6353820695,26.0554763071,20.2661971583,0.0,5.78927914873
 10/29  07:00:00,76.4643891894,5.52113285071,2.7996614239,0.0,19.4926561212,41.1001056674,37.3092720974,19.87658675,0.0,17.4326853474
 10/29  08:00:00,95.5074712614,5.7765745058,5.36548456568,0.0,26.3286599382,57.9988325916,49.9707248817,14.3312144265,0.0,35.6395104552
 10/29  09:00:00,80.9170192778,5.59611956068,6.22947749529,0.0,26.2443270014,42.8153538416,67.1175270832,13.6730859658,18.025,35.4194411174
 10/29  10:00:00,55.4830283749,5.36973923492,4.89682936848,0.0,21.7447113004,23.4437158914,61.2545724525,13.8179609092,18.025,29.4116115433
 10/29  11:00:00,52.8650086241,5.34602784654,4.70478748618,0.0,19.3449162599,23.4437158914,54.0854567551,12.5871533311,18.025,23.473303424
 10/29  12:00:00,52.8873898497,5.34727214111,4.58399307821,0.0,19.190480192,23.7425572507,53.3023580079,11.8627719977,18.025,23.4145860102
 10/29  13:00:00,52.8676906595,5.35097613656,4.53446623739,0.0,19.260583323,23.698576057,50.158040593,8.71797647268,18.025,23.4150641203
 10/29  14:00:00,52.9211918388,5.35137380321,4.58756949999,0.0,19.260583323,23.698576057,49.1890717157,7.74835823667,18.025,23.4157134791
 10/29  15:00:00,52.5687480414,5.33964037041,4.53680904054,0.0,19.260583323,23.4086260847,50.1153733454,8.67400642465,18.025,23.4163669207
 10/29  16:00:00,56.2364043126,5.33186960306,3.76090133089,0.0,19.260583323,27.8781056672,32.3491136208,8.5559768224,18.025,5.76813679838
 10/29  17:00:00,63.8537574947,5.42402407855,2.66350681332,0.0,18.1807569449,37.5792895564,15.0511542323,9.27595766182,0.0,5.77519657049
 10/29  18:00:00,86.4658167187,5.58153497803,3.68835794793,0.0,32.6059821062,37.0465235296,24.595881288,13.0514814264,0.0,11.5443998615
 10/29  19:00:00,87.5832682089,5.70592000963,4.45010475158,0.0,36.8143715336,33.066984531,20.1887304884,14.3941368054,0.0,5.79459368301
 10/29  20:00:00,94.2872180043,5.89527163623,5.60520015949,0.0,36.43363367,38.8072253906,27.4079037163,15.8358535772,0.0,11.5720501391
 10/29  21:00:00,92.1274586004,5.93494201104,5.76248037083,0.0,36.0963922311,36.7877557581,27.827259925,16.254976507,0.0,11.572283418
 10/29  22:00:00,68.3246763231,5.62118882626,3.59309870685,0.0,30.9507766546,20.6087787026,35.3536658771,17.9216288822,0.0,17.4320369949
 10/29  23:00:00,44.2644315667,5.41659872191,2.17249235944,0.0,17.4250845679,11.7056064465,25.0215056,19.2323059719,0.0,5.78919962811
 10/29  24:00:00,37.6993463051,5.36382895016,1.76899264736,0.0,12.925468867,10.100111941,25.8776036144,20.1091071643,0.0,5.76849645014
 10/30  01:00:00,34.4230079903,5.31251324186,1.42410562036,0.0,10.0992000411,10.047477231,26.4902116377,20.7289224325,0.0,5.76128920518
 10/30  02:00:00,32.3243189109,5.28050960953,1.21697814856,0.0,8.25718729233,10.0299323277,25.525807427,19.7642237326,0.0,5.76158369433
 10/30  03:00:00,32.1466366789,5.25668871106,1.06311939211,0.0,8.25718729233,10.0299323277,19.9563398538,19.9363398538,0.0,0.02
 10/30  04:00:00,33.5702085282,5.23190637127,0.901931609686,0.00280882187104,8.25718729233,11.6354268332,27.5391385953,21.7705257255,0.0,5.76861286972
 10/30  05:00:00,41.2137054764,5.23540722072,0.925419399394,0.0392769925137,12.1011305571,15.3678112995,34.4694229747,22.9106656957,0.0,11.558757279
 10/30  06:00:00,72.7944539834,5.50569659727,2.74625557974,0.0,19.7275818095,37.2640762949,41.4374779881,24.0046614985,0.0,17.4328164896
 10/30  07:00:00,92.8414313977,5.69718360933,3.99713087064,0.0,24.3117294858,51.2795993405,40.9457879771,23.427263404,0.0,17.5185245731
 10/30  08:00:00,72.3882769043,5.38170618549,2.67115231158,0.0,23.6694662846,40.6342015617,53.6193125953,18.1947044015,0.0,35.4246081938
 10/30  09:00:00,69.78521225,5.4077045816,5.04978341814,0.0,23.6694662846,35.6302164847,56.4224711992,14.864950371,18.025,23.5325208281
 10/30  10:00:00,51.402892975,5.27998186392,4.35497906795,0.0371490296962,18.7433767983,22.9618409725,61.1413538487,13.7736839888,18.025,29.3426698599
 10/30  11:00:00,51.2267201028,5.26417127087,4.15737044249,0.0768677682546,18.7433767983,22.9618409725,55.0099600503,13.5640795427,18.025,23.4208805076
 10/30  12:00:00,51.3336402023,5.2841892856,4.23017729019,0.0475177535538,18.5889407304,23.1597249699,52.5032027953,11.0633678986,18.025,23.4148348967
 10/30  13:00:00,52.3988341152,5.39600497672,4.98112160958,0.0034474635755,18.7433767983,23.2517909448,48.2109541033,6.77271690559,18.025,23.4132371977
 10/30  14:00:00,53.4582454907,5.50878950817,5.9311958613,0.0,18.7433767983,23.2517909448,44.5196423293,3.08060514785,18.025,23.4140371814
 10/30  15:00:00,53.8971407787,5.57729966974,6.5915307048,0.0,18.7433767983,22.9618409725,44.1790866813,2.73924053202,18.025,23.4148461493
 10/30  16:00:00,57.9125286415,5.60172331205,6.1311571905,0.0,18.7433767983,27.431320555,26.0222007923,2.22884725825,18.025,5.76835353407
 10/30  17:00:00,69.4438234911,5.73799567803,5.33770358124,0.0,17.6635504202,40.6971502883,8.28046396987,2.49854010071,0.0,5.78192386916
 10/30  18:00:00,83.6930795212,5.79686139007,5.48670227601,0.0,27.5259009287,37.3340067412,23.6664346181,6.25458321079,0.0,17.4118514073
 10/30  19:00:00,86.3091830741,5.86024798147,5.71446344138,0.0,33.8341110165,33.3544677425,22.018185314,10.4473886312,0.0,11.5707966829
 10/30  20:00:00,95.5363208994,6.03677920595,6.61090718987,0.0,36.5179666069,38.8247702939,20.1842572961,14.3895436401,0.0,5.79471365598
 10/30  21:00:00,90.0134092549,6.06249609302,6.57679582073,0.0,32.965339924,36.8579353714,33.8011559952,16.3674217482,0.0,17.4337342469
 10/30  22:00:00,63.4987776409,5.67786752,3.9943392285,0.0,25.6355707503,20.6438685092,30.1959279485,18.6103368772,0.0,11.5855910713
 10/30  23:00:00,41.9437651349,5.42853008159,2.24215498156,0.0,15.0252895274,11.7056064465,26.6370403913,20.8616988226,0.0,5.77534156866
 10/30  24:00:00,36.2544258837,5.35214001905,1.6550777808,0.0,11.6412384099,10.0650221343,28.747281135,22.9787735503,0.0,5.7685075847
 10/31  01:00:00,34.3317185961,5.30385861636,1.34146806375,0.0,10.0992000411,10.047477231,30.4408039423,24.6804583441,0.0,5.76034559824
 10/31  02:00:00,32.1490881446,5.26023439772,1.06119018848,0.000829760836622,8.25718729233,10.0299323277,31.8087147871,26.0471157218,0.0,5.76159906523
 10/31  03:00:00,31.9664624564,5.23030073246,0.860991703276,0.0483387405512,8.25718729233,10.0299323277,27.3695943086,27.3495943086,0.0,0.02
 10/31  04:00:00,33.5352614147,5.2169114355,0.765055751691,0.119728805842,8.25718729233,11.6354268332,32.5597490141,26.7910933094,0.0,5.7686557047
 10/31  05:00:00,41.2668596131,5.22728385326,0.825769329175,0.20019814099,12.1011305571,15.3678112995,37.7409145976,26.1819393682,0.0,11.5589752293
 10/31  06:00:00,72.6116407296,5.48550848783,2.58361937619,0.0,19.7275818095,37.2640762949,43.3138653189,25.8811843539,0.0,17.432680965
 10/31  07:00:00,92.8065096662,5.69540987709,3.9639682256,0.0,24.3117294858,51.2795993405,40.0953274466,22.575830043,0.0,17.5194974037
 10/31  08:00:00,72.6884665483,5.40697362091,2.94606458629,0.0,23.6694662846,40.6342015617,49.8668695096,14.4394987146,0.0,35.427370795
 10/31  09:00:00,70.2880134189,5.4637730892,5.49003480245,0.00647353572669,23.6694662846,35.6302164847,57.3207505405,11.0063161204,18.025,28.28943442
 10/31  10:00:00,52.8205975523,5.42835201814,5.61734159231,0.0441158034744,18.7433767983,22.9618409725,49.134608955,6.51041795988,18.025,24.5991909952
 10/31  11:00:00,54.5138748414,5.5932030686,7.1895331792,0.00282430474329,18.7433767983,22.9618409725,42.6522015238,1.20940980378,18.025,23.41779172
 10/31  12:00:00,57.0945383249,5.79235343121,9.53042343261,0.0,18.5889407304,23.1597249699,41.4410525977,0.0,18.025,23.4160525977
 10/31  13:00:00,59.71431086,5.96851798781,11.7275308623,0.0,18.7433767983,23.2517909448,41.4422846186,0.0,18.025,23.4172846186
 10/31  14:00:00,61.3327828315,6.07144452156,13.243074462,0.0,18.7433767983,23.2517909448,41.4412676747,0.0,18.025,23.4162676747
 10/31  15:00:00,61.4888812737,6.1105104843,13.6500565723,0.0,18.7433767983,22.9618409725,41.4422092134,0.0,18.025,23.4172092134
 10/31  16:00:00,65.5177813349,6.13802082466,13.2001102331,0.0,18.7433767983,27.431320555,23.7932186383,0.0,18.025,5.7682186383
 10/31  17:00:00,76.2337273474,6.2842999768,11.5812974761,0.0,17.6635504202,40.6971502883,11.5445898296,0.0,0.0,11.5445898296
 10/31  18:00:00,89.0948405724,6.34541614357,10.339900394,0.0,27.5259009287,37.3340067412,11.6140067288,0.0,0.0,11.6140067288
 10/31  19:00:00,91.6329853148,6.43239430538,10.4661110126,0.0,33.8341110165,33.3544677425,11.5719725824,0.0,0.0,11.5719725824
 10/31  20:00:00,101.014925122,6.63310621202,11.4931793382,0.0,36.5179666069,38.8247702939,11.5920656266,0.0219031710894,0.0,11.5701624555
 10/31  21:00:00,95.2962460245,6.6429818774,11.2791349664,0.0,32.965339924,36.8579353714,12.7462846486,1.11804045022,0.0,11.6282441984
 10/31  22:00:00,68.115610879,6.18699590017,8.10203529438,0.0,25.6355707503,20.6438685092,14.352865689,2.76567658688,0.0,11.5871891021
 10/31  23:00:00,45.3050158174,5.79531079392,5.23661951966,0.0,15.0252895274,11.7056064465,11.6461118105,5.87051132193,0.0,5.77560048854
