Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 10/31  24:00:00,38.6300686104,5.6283938944,3.75446323106,0.0,11.6412384099,10.0650221343,14.62884742,8.86017128281,0.0,5.7686761372
 11/01  01:00:00,36.1689408957,5.533692244,2.94885469629,0.0,10.0992000411,10.047477231,17.5747369485,11.8130906524,0.0,5.76164629608
 11/01  02:00:00,33.618918074,5.44991476738,2.3421660648,0.0,8.25718729233,10.0299323277,20.6386422629,14.8772332766,0.0,5.76140898636
 11/01  03:00:00,33.1923058384,5.39695223116,1.96851858108,0.0,8.25718729233,10.0299323277,17.9124303227,17.8924303227,0.0,0.02
 11/01  04:00:00,34.4466605093,5.35303043626,1.66006143592,0.0,8.25718729233,11.6354268332,26.8346106262,21.0659112217,0.0,5.76869940448
 11/01  05:00:00,41.9689729426,5.34662137016,1.60873780209,0.0,12.1011305571,15.3678112995,34.3749828864,22.8157636247,0.0,11.5592192618
 11/01  06:00:00,73.5186293377,5.61940861203,3.35669568372,0.0,19.7275818095,37.2640762949,41.5418411054,24.1074261184,0.0,17.434414987
 11/01  07:00:00,93.7118051655,5.82868217361,4.73597772111,0.0,24.3117294858,51.2795993405,40.5162211241,22.9961605731,0.0,17.520060551
 11/01  08:00:00,73.4580936528,5.52270058614,3.59995417042,0.0,23.6694662846,40.6342015617,52.5937416223,17.1647678676,0.0,35.4289737547
 11/01  09:00:00,70.9689690551,5.56692379565,6.07430648621,0.0,23.6694662846,35.6302164847,61.3678012489,13.9265464263,18.025,29.4162548226
 11/01  10:00:00,53.1349145131,5.50046270496,5.90365830118,0.0,18.7433767983,22.9618409725,52.6109829776,11.1053580164,18.025,23.4806249612
 11/01  11:00:00,54.0787420725,5.61533908732,6.73508573403,0.0,18.7433767983,22.9618409725,48.5492107754,7.10529434415,18.025,23.4189164313
 11/01  12:00:00,53.5363486997,5.51960846528,6.24497498952,0.0,18.5889407304,23.1597249699,47.57461254,6.13069054315,18.025,23.4189219968
 11/01  13:00:00,53.5391401736,5.499623183,6.02124893446,0.0,18.7433767983,23.2517909448,43.9807475156,2.53575683166,18.025,23.4199906839
 11/01  14:00:00,54.2423060866,5.5907849729,6.63325281369,0.0,18.7433767983,23.2517909448,43.4926236321,2.04657010926,18.025,23.4210535229
 11/01  15:00:00,54.0159796263,5.58787457652,6.69978659454,0.0,18.7433767983,22.9618409725,44.3399981093,2.89289265857,18.025,23.4221054508
 11/01  16:00:00,58.2539006214,5.6432146945,6.43103846927,0.0,18.7433767983,27.431320555,26.2291937881,2.4359274964,18.025,5.76826629174
 11/01  17:00:00,69.6826514035,5.79225403086,5.52226552248,0.0,17.6635504202,40.6971502883,15.2198243709,3.67508629669,0.0,11.5447380743
 11/01  18:00:00,83.7924358919,5.84311100015,5.53979464159,0.0,27.5259009287,37.3340067412,21.8554124589,10.24099808,0.0,11.6144143789
 11/01  19:00:00,86.6546825217,5.93062027066,5.98957194512,0.0,33.8341110165,33.3544677425,24.6494904316,13.0770334927,0.0,11.5724569389
 11/01  20:00:00,95.905967848,6.10963001896,6.90769187914,0.0,36.5179666069,38.8247702939,28.0814432043,16.5089211564,0.0,11.5725220479
 11/01  21:00:00,90.1856631164,6.1067068751,6.70481576085,0.0,32.965339924,36.8579353714,31.2170226632,19.5870179021,0.0,11.6300047611
 11/01  22:00:00,63.5755362486,5.70089144534,4.04805702761,0.0,25.6355707503,20.6438685092,40.5667378237,23.1974242718,0.0,17.3693135519
 11/01  23:00:00,42.0226342263,5.44852256367,2.30102123325,0.0,15.0252895274,11.7056064465,31.4538847838,25.6783774146,0.0,5.77550736924
 11/01  24:00:00,36.3466666726,5.36822122042,1.73123018453,0.0,11.6412384099,10.0650221343,32.9586716958,27.1901953323,0.0,5.76847636356
 11/02  01:00:00,34.3612559516,5.31063544618,1.36422595308,0.0,10.0992000411,10.047477231,29.2783955376,29.2583955376,0.0,0.02
 11/02  02:00:00,32.1773886637,5.26617305043,1.0843761829,0.0,8.25718729233,10.0299323277,35.4969308364,29.7351949325,0.0,5.76173590394
 11/02  03:00:00,31.9732258891,5.23746639342,0.905784897479,0.00313496781012,8.25718729233,10.0299323277,35.6866458313,29.9254241955,0.0,5.76122163576
 11/02  04:00:00,33.4729261149,5.21492564479,0.753297133515,0.0711308285016,8.25718729233,11.6354268332,36.2672320759,30.4987634445,0.0,5.76846863136
 11/02  05:00:00,41.2152752631,5.22562842482,0.814445077096,0.16158336012,12.1011305571,15.3678112995,35.0764418593,29.2867214841,0.0,5.78972037521
 11/02  06:00:00,72.6297115832,5.49232537196,2.59485135925,0.0,19.7275818095,37.2640762949,45.3517694291,27.9190886672,0.0,17.4326807619
 11/02  07:00:00,92.7114464713,5.68964037439,3.87464199768,0.0,24.3117294858,51.2795993405,42.7294171597,25.2087774216,0.0,17.5206397381
 11/02  08:00:00,74.3370882354,5.4045966528,2.71304320587,0.0,23.6694662846,40.6342015617,53.7446334841,18.3138829394,0.0,35.4307505447
 11/02  09:00:00,69.8796661845,5.4400188244,5.11190322941,0.0,23.6694662846,35.6302164847,61.3645439183,13.9247520109,18.025,29.4147919074
 11/02  10:00:00,51.8913193323,5.34771869095,4.77135904982,0.0414407711408,18.7433767983,22.9618409725,52.176109788,10.6704200332,18.025,23.4806897548
 11/02  11:00:00,51.8153301397,5.34205649608,4.71306416272,0.0318876255015,18.7433767983,22.9618409725,55.7536957698,9.41299456851,18.025,28.3157012013
 11/02  12:00:00,51.8777085911,5.34430281104,4.7530120186,0.00862292528646,18.5889407304,23.1597249699,49.4989938545,7.10865863414,18.025,24.3653352204
 11/02  13:00:00,52.4945749233,5.39087533682,5.08542960438,0.0,18.7433767983,23.2517909448,44.5302649419,3.09544032346,18.025,23.4098246184
 11/02  14:00:00,52.9160007654,5.42710855638,5.47062214252,0.0,18.7433767983,23.2517909448,42.96997039,1.53638363389,18.025,23.4085867561
 11/02  15:00:00,53.177982157,5.48286761858,5.96679437509,0.0,18.7433767983,22.9618409725,43.5194084825,2.08454935446,18.025,23.409859128
 11/02  16:00:00,56.9034219283,5.47375930315,5.25000542538,0.0,18.7433767983,27.431320555,25.886350896,2.09295080993,18.025,5.7684000861
 11/02  17:00:00,68.5923930203,5.63500961365,4.58924526696,0.0,17.6635504202,40.6971502883,8.4048269879,2.62227299105,0.0,5.78255399685
 11/02  18:00:00,83.1596698653,5.72897583099,5.021148303,0.0,27.5259009287,37.3340067412,23.7497461688,6.33696027406,0.0,17.4127858947
 11/02  19:00:00,86.2170617121,5.83127384805,5.65129198357,0.0,33.8341110165,33.3544677425,13.8945153244,8.09796624078,0.0,5.7965490836
 11/02  20:00:00,95.7651514486,6.0376978347,6.83880026981,0.0,36.5179666069,38.8247702939,21.7569551261,10.185206711,0.0,11.5717484151
 11/02  21:00:00,90.368546073,6.08217305002,6.91221904467,0.0,32.965339924,36.8579353714,29.9722509047,12.5371233406,0.0,17.4351275642
 11/02  22:00:00,63.8072559017,5.70436113761,4.27629938739,0.0,25.6355707503,20.6438685092,26.6456512629,15.0590764328,0.0,11.5865748302
 11/02  23:00:00,42.3304430274,5.46616689557,2.59118295268,0.0,15.0252895274,11.7056064465,21.5818726965,15.806095537,0.0,5.7757771595
 11/02  24:00:00,36.4691530183,5.37528420546,1.84664938019,0.0,11.6412384099,10.0650221343,25.8098331074,20.0410844689,0.0,5.76874863853
 11/03  01:00:00,34.6510412578,5.3419256451,1.62271584631,0.0,10.0992000411,10.047477231,24.3599606626,18.5981775033,0.0,5.76178315935
 11/03  02:00:00,32.5576716978,5.31147255376,1.41935955801,0.0,8.25718729233,10.0299323277,18.1803108119,18.1603108119,0.0,0.02
 11/03  03:00:00,32.3256542963,5.28303608431,1.21577654774,0.0,8.25718729233,10.0299323277,25.3601406273,19.5984351015,0.0,5.76170552585
 11/03  04:00:00,33.8271059062,5.26831723539,1.1252120328,0.0,8.25718729233,11.6354268332,25.615512602,19.8474769449,0.0,5.76803565713
 11/03  05:00:00,41.4926144357,5.27837225885,1.200615105,0.0,12.1011305571,15.3678112995,31.1921095097,19.6328325463,0.0,11.5592769634
 11/03  06:00:00,73.2128354647,5.5674323704,3.10286020385,0.0,19.7275818095,37.2640762949,30.7504524591,19.1206229089,0.0,11.6298295502
 11/03  07:00:00,93.3894448714,5.77188812363,4.47037595841,0.0,24.3117294858,51.2795993405,41.1500606455,17.7943358683,0.0,23.3557247772
 11/03  08:00:00,74.9715085098,5.45362002647,3.29842889536,0.0,23.6694662846,40.6342015617,44.2079400647,14.6799845381,0.0,29.5279555266
 11/03  09:00:00,70.4987860541,5.49926838664,5.67176633931,0.0,23.6694662846,35.6302164847,60.0971132527,12.6570750216,18.025,29.415038231
 11/03  10:00:00,52.9470461822,5.47284148644,5.74339855489,0.0,18.7433767983,22.9618409725,56.4180267213,9.04511670652,18.025,29.3479100148
 11/03  11:00:00,53.95011761,5.59713439693,6.6246584484,0.0,18.7433767983,22.9618409725,46.3943537797,4.94587054506,18.025,23.4234832346
 11/03  12:00:00,55.0293382855,5.72891867411,7.52864887063,0.0,18.5889407304,23.1597249699,45.6652341346,4.22226106569,18.025,23.4179730689
 11/03  13:00:00,55.8724787115,5.82415871159,8.03004529108,0.0,18.7433767983,23.2517909448,42.0126722809,0.570784182318,18.025,23.4168880986
 11/03  14:00:00,56.2403641541,5.87291725961,8.3491720876,0.0,18.7433767983,23.2517909448,41.6771205216,0.233873353912,18.025,23.4182471677
 11/03  15:00:00,56.2003725998,5.89360011661,8.57844723522,0.0,18.7433767983,22.9618409725,42.6571864132,1.21257169923,18.025,23.419614714
 11/03  16:00:00,59.7666816988,5.86850324923,7.71851661704,0.0,18.7433767983,27.431320555,25.4766622676,1.68329143291,18.025,5.76837083474
 11/03  17:00:00,70.2852280064,5.91214731762,6.00493389199,0.0,17.6635504202,40.6971502883,15.5051289542,3.95993605529,0.0,11.5451928989
 11/03  18:00:00,83.8323394016,5.89262679389,5.53015847699,0.0,27.5259009287,37.3340067412,23.8228352834,12.2076191811,0.0,11.6152161023
 11/03  19:00:00,86.3730923337,5.93921981448,5.69936939286,0.0,33.8341110165,33.3544677425,27.2692394814,15.696192178,0.0,11.5730473034
 11/03  20:00:00,95.3445236219,6.07093371881,6.38492845694,0.0,36.5179666069,38.8247702939,31.4580639636,19.8867273687,0.0,11.5713365949
 11/03  21:00:00,89.6868423427,6.06306482399,6.24961478908,0.0,32.965339924,36.8579353714,34.2179088324,22.5879170313,0.0,11.6299918011
 11/03  22:00:00,63.5021662528,5.70297524826,3.97258616007,0.0,25.6355707503,20.6438685092,36.6208048865,25.0328622191,0.0,11.5879426674
 11/03  23:00:00,41.9913341878,5.45069624644,2.26753787894,0.0,15.0252895274,11.7056064465,38.7974300391,27.2659304879,0.0,11.5314995512
 11/03  24:00:00,36.3240123222,5.36801641124,1.70877349386,0.0,11.6412384099,10.0650221343,29.5828828904,29.5628828904,0.0,0.02
 11/04  01:00:00,37.2303565454,5.32814570703,1.45613118461,0.000197356816913,12.8411359301,10.0650221343,37.1801351282,31.4184589782,0.0,5.76167615005
 11/04  02:00:00,32.2596635128,5.26971782378,1.07428911618,0.0888109768963,8.25718729233,10.0299323277,38.3949298003,32.6333215641,0.0,5.76160823621
 11/04  03:00:00,32.1480391082,5.23545677823,0.818445581303,0.267292520071,8.25718729233,10.0299323277,40.8469371656,35.0854083203,0.0,5.76152884529
 11/04  04:00:00,33.9184065925,5.21841017055,0.624245005164,0.642171562524,8.25718729233,11.6354268332,43.3262992797,37.5583004405,0.0,5.76799883918
 11/04  05:00:00,38.6385625646,5.21929589307,0.508957066491,1.31830108545,8.71707943955,15.3327214929,42.7614412682,36.9859222666,0.0,5.77551900166
 11/04  06:00:00,58.8416608178,5.27381632001,0.954807446618,0.924764328417,18.5082010057,25.6353820695,40.0647935301,34.2746623707,0.0,5.79013115934
 11/04  07:00:00,75.9378915748,5.42265690074,2.03787674477,0.453119344746,19.4083231844,41.0650158608,49.8010553741,32.3639804645,0.0,17.4370749096
 11/04  08:00:00,96.3433118273,5.67761123782,4.285075739,0.131122588488,26.3286599382,57.9988325916,64.8764889196,23.2810278859,0.0,41.5954610337
 11/04  09:00:00,80.9242004165,5.6046324988,5.96854165568,0.140123191787,26.3286599382,42.8504436482,65.092594621,17.5387591374,18.025,29.5288354836
 11/04  10:00:00,56.3703571849,5.48314019009,5.3828509786,0.287861103957,21.7447113004,23.4437158914,61.5953936586,14.1483843764,18.025,29.4220092821
 11/04  11:00:00,54.4607611372,5.55723279425,5.94158675737,0.207426819767,19.3027497915,23.426170988,56.8599412576,9.4881121608,18.025,29.3468290968
 11/04  12:00:00,54.9277850348,5.61407310844,6.30773543252,0.109539542046,19.1483137236,23.7250123474,47.8556000703,6.41760564031,18.025,23.41299443
 11/04  13:00:00,55.7356321106,5.71721428724,6.94460005514,0.0318373118106,19.3027497915,23.7161209604,43.7805184334,2.34369242524,18.025,23.4118260082
 11/04  14:00:00,56.3162243897,5.77946927,7.49477454339,0.0,19.3027497915,23.7161209604,42.5615741295,1.12320963738,18.025,23.4133644921
 11/04  15:00:00,56.2874507516,5.79449034283,7.74092951365,0.0,19.3027497915,23.426170988,43.141263866,1.70135471459,18.025,23.4149091514
 11/04  16:00:00,59.8962621305,5.76129796243,6.9315936802,0.0,19.3027497915,27.8956505705,25.2857086865,1.4920002242,18.025,5.76870846233
 11/04  17:00:00,67.1019847587,5.79420761865,5.48181000143,0.0,18.2229234133,37.5968344597,7.81991578575,2.04416127708,0.0,5.77575450866
 11/04  18:00:00,89.2040406067,5.9059501499,5.98271209432,0.0,32.690315043,37.0816133363,11.7651941968,5.98235857312,0.0,5.78283562372
 11/04  19:00:00,89.9665761697,6.00830792138,6.53097812953,0.0,36.8143715336,33.066984531,19.8134234891,8.24022679452,0.0,11.5731966946
 11/04  20:00:00,96.2730910827,6.16877347534,7.43694841808,0.0,36.3493007332,38.7721355839,21.8065837377,10.2343374459,0.0,11.5722462918
 11/04  21:00:00,94.1391276929,6.17944926147,7.41017550873,0.0,36.1807251679,36.8228455648,22.8111055306,11.237241645,0.0,11.5738638856
 11/04  22:00:00,70.1189851877,5.83350942589,5.05559933597,0.0,31.0351095914,20.6438685092,30.7995303073,13.3634577546,0.0,17.4360725527
 11/04  23:00:00,45.3204967831,5.54775410913,3.09736222202,0.0,17.4250845679,11.7056064465,20.8690795053,15.0789941799,0.0,5.79008532537
 11/04  24:00:00,38.3774982296,5.46848734993,2.46188645812,0.0,12.8411359301,10.0650221343,21.9775237183,16.2090856267,0.0,5.76843809156
 11/05  01:00:00,38.1442577172,5.42445821988,2.15449002806,0.0,12.925468867,10.100111941,22.7654554567,17.0037284068,0.0,5.76172704996
 11/05  02:00:00,33.1138745568,5.37052784686,1.79707745505,0.0,8.34152022915,10.0650221343,22.4206760347,16.6590045684,0.0,5.76167146625
 11/05  03:00:00,32.8810653944,5.34039361916,1.59440317866,0.0,8.34152022915,10.0650221343,17.2179154778,17.1979154778,0.0,0.02
 11/05  04:00:00,34.313473161,5.3179837325,1.44248255408,0.0,8.34152022915,11.6705166398,23.6128140386,17.8439224747,0.0,5.76889156388
 11/05  05:00:00,38.3113543845,5.29689018874,1.30302818386,0.0,8.80141237637,15.3678112995,24.3090866683,18.5331354566,0.0,5.77595121174
 11/05  06:00:00,58.8819102948,5.37475622216,1.8188721565,0.0,18.5082010057,25.6353820695,30.1354206307,18.5751266515,0.0,11.5602939792
 11/05  07:00:00,76.8237172404,5.56414692986,3.11589802832,0.0,19.4926561212,41.1001056674,35.1288236396,17.6916548197,0.0,17.4371688199
 11/05  08:00:00,98.0812387458,5.85181476086,5.97990851727,0.0,26.3286599382,57.9988325916,48.5030749988,12.8451744571,0.0,35.6579005417
 11/05  09:00:00,82.2309514591,5.74432174216,7.39513633906,0.0,26.2443270014,42.8153538416,64.7486847519,11.2891115676,18.025,35.4345731843
 11/05  10:00:00,57.3060661908,5.57681691594,6.51273788627,0.0,21.7447113004,23.4437158914,57.1190573159,9.6713341961,18.025,29.4227231198
 11/05  11:00:00,55.7166237706,5.68098478171,7.22140845461,0.0,19.3449162599,23.4437158914,48.0770542122,6.57035185821,18.025,23.481702354
 11/05  12:00:00,56.6040825988,5.77840379681,7.8695253031,0.0,19.190480192,23.7425572507,46.3828925948,4.93227093882,18.025,23.425621656
 11/05  13:00:00,57.0494103862,5.8277750138,8.2393598535,0.0,19.260583323,23.698576057,44.361270107,0.782588413068,18.025,25.553681694
 11/05  14:00:00,55.9552690271,5.67781936876,7.29517644327,0.0,19.260583323,23.698576057,46.2376856241,1.07647225702,18.025,27.1362133671
 11/05  15:00:00,54.9407235395,5.59441611827,6.65398529179,0.0,19.260583323,23.4086260847,45.1950809268,3.75946267269,18.025,23.4106182541
 11/05  16:00:00,58.5135877234,5.57708683004,5.79284427557,0.0,19.260583323,27.8781056672,27.934545975,4.14101616279,18.025,5.76852981219
 11/05  17:00:00,66.3924532823,5.69934854274,4.92684705157,0.0,18.1807569449,37.5792895564,9.47403483047,3.69825877101,0.0,5.77577605946
 11/05  18:00:00,89.6099974228,5.93709875231,6.47694069398,0.0,32.6059821062,37.0465235296,11.8057092766,6.02290469323,0.0,5.78280458338
 11/05  19:00:00,91.2981662692,6.12524637918,7.745621745,0.0,36.8143715336,33.066984531,18.158895811,6.58622957033,0.0,11.5726662407
 11/05  20:00:00,98.4035447959,6.35716745641,9.25958020764,0.0,36.43363367,38.8072253906,18.7101187486,7.13678368035,0.0,11.5733350683
 11/05  21:00:00,96.2861652076,6.39718014905,9.4588973994,0.0,36.0963922311,36.7877557581,18.7293240653,7.15534556964,0.0,11.5739784957
 11/05  22:00:00,72.1345107802,6.03418983821,6.98985677271,0.0,30.9507766546,20.6087787026,19.1766193933,7.54677337814,0.0,11.6298460152
 11/05  23:00:00,46.9783235129,5.69717423884,4.60575982201,0.0,17.4250845679,11.7056064465,19.9957002168,8.43539893994,0.0,11.5603012768
 11/05  24:00:00,39.9779809859,5.612798087,3.79863204851,0.0,12.925468867,10.100111941,14.43434058,8.66535604479,0.0,5.76898453525
 11/06  01:00:00,37.9636523616,5.54982878776,3.16658930903,0.0,11.6412384099,10.0650221343,15.0710714456,9.30222727772,0.0,5.76884416788
 11/06  02:00:00,35.9446322419,5.49548738708,2.76273791891,0.0,10.0992000411,10.047477231,15.480265315,9.71854493908,0.0,5.7617203759
 11/06  03:00:00,33.7102617521,5.44820228346,2.435210771,0.0,8.25718729233,10.0299323277,9.90492393839,9.88492393839,0.0,0.02
 11/06  04:00:00,33.5262654613,5.42523312772,2.27418164,0.0,8.25718729233,10.0299323277,15.8372732476,10.0756128245,0.0,5.7616604231
 11/06  05:00:00,35.0004192835,5.40862649927,2.15820450956,0.0,8.25718729233,11.6354268332,15.9900380384,10.2212612777,0.0,5.76877676073
 11/06  06:00:00,42.6537350856,5.42031868943,2.21977071328,0.0,12.1011305571,15.3678112995,22.1054756031,10.5459000679,0.0,11.5595755352
 11/06  07:00:00,75.0341819714,5.79165151766,4.69995400293,0.0,19.7275818095,37.2640762949,22.6089267991,10.9783304726,0.0,11.6305963265
 11/06  08:00:00,90.9231151984,6.14599465634,7.28189416334,0.0,24.3117294858,51.2795993405,33.0230973195,9.66411111238,0.0,23.3589862071
 11/06  09:00:00,75.8030361016,5.68151685605,5.78602906292,0.0,23.6694662846,40.6342015617,34.6285394965,5.09266541972,0.0,29.5358740767
 11/06  10:00:00,72.6731358659,5.6406041527,7.70475801581,0.0,23.6694662846,35.6302164847,51.337759678,3.89260691667,18.025,29.4201527613
 11/06  11:00:00,53.923893918,5.47745549701,6.71561566389,0.0,18.7433767983,22.9618409725,51.2116850314,3.83500483674,18.025,29.3516801947
 11/06  12:00:00,53.9752379783,5.4845304898,6.76237136346,0.0,18.7433767983,22.9618409725,44.2295453869,2.77743015972,18.025,23.4271152272
 11/06  13:00:00,54.1894107718,5.50348680417,6.91414234227,0.0,18.5889407304,23.1597249699,44.97926991,3.53310681538,18.025,23.4211630947
 11/06  14:00:00,54.2261319493,5.5048074964,6.70303844577,0.0,18.7433767983,23.2517909448,42.6197896012,1.17179776147,18.025,23.4229918397
 11/06  15:00:00,54.1386287168,5.50092921635,6.61941306045,0.0,18.7433767983,23.2517909448,42.6161042085,1.16799041343,18.025,23.423113795
 11/06  16:00:00,53.8648705373,5.50429958823,6.63223397348,0.0,18.7433767983,22.9618409725,43.8367067904,2.38680842413,18.025,23.4248983663
 11/06  17:00:00,57.4925231988,5.50820110181,5.80465229517,0.0,18.7433767983,27.431320555,26.4838236958,2.69012210007,18.025,5.76870159574
 11/06  18:00:00,77.0313064442,5.72486570487,5.40227819455,0.0,17.6635504202,40.6971502883,14.6567864824,3.11075944446,0.0,11.5460270379
 11/06  19:00:00,84.7809265572,5.90092112331,6.47042231546,0.0,27.5259009287,37.3340067412,17.8028857977,6.18647229922,0.0,11.6164134985
 11/06  20:00:00,88.2162509635,6.04567850022,7.43604451267,0.0,33.8341110165,33.3544677425,18.7843053511,7.21037652688,0.0,11.5739288243
 11/06  21:00:00,98.1299232631,6.29537404275,8.94586628298,0.0,36.5179666069,38.8247702939,20.2599964979,8.68608265921,0.0,11.5739138387
 11/06  22:00:00,92.9317496556,6.35845104943,9.19910170244,0.0,32.965339924,36.8579353714,26.7602835477,9.32450428394,0.0,17.4357792637
 11/06  23:00:00,66.0731994698,5.93820458771,6.30836524499,0.0,25.6355707503,20.6438685092,21.7600518617,10.1717763613,0.0,11.5882755004
 11/06  24:00:00,43.7882260913,5.61087055246,3.90424207067,0.0,15.0252895274,11.7056064465,16.8141380151,11.038191485,0.0,5.77594653012
 11/07  01:00:00,37.7152699894,5.5094166178,2.95861532298,0.0,11.6412384099,10.0650221343,17.0449022011,11.2760034328,0.0,5.76889876835
 11/07  02:00:00,35.7079652952,5.46318842303,2.55836811633,0.0,10.0992000411,10.047477231,11.5389901159,11.5189901159,0.0,0.02
 11/07  03:00:00,33.5480255686,5.42544204552,2.29573082266,0.0,8.25718729233,10.0299323277,17.4846637478,11.7226150584,0.0,5.76204868939
 11/07  04:00:00,33.3680647552,5.4033026578,2.13790804212,0.0,8.25718729233,10.0299323277,17.6683872685,11.906387604,0.0,5.76199966447
 11/07  05:00:00,34.8603259519,5.38898629844,2.03774776627,0.0,8.25718729233,11.6354268332,17.8379254511,12.0690709196,0.0,5.76885453151
 11/07  06:00:00,42.6189862669,5.41174157549,2.19359377929,0.0,12.1011305571,15.3678112995,17.0390122468,11.2486978838,0.0,5.790314363
 11/07  07:00:00,75.1494707508,5.79542326885,4.81145863758,0.0,19.7275818095,37.2640762949,27.8796807012,10.4440220198,0.0,17.4356586814
 11/07  08:00:00,91.3006319692,6.17168461566,7.63370527107,0.0,24.3117294858,51.2795993405,32.1793051505,8.82002712214,0.0,23.3592780284
 11/07  09:00:00,76.1432154298,5.70327006439,6.10444586671,0.0,23.6694662846,40.6342015617,34.2892990661,4.75160010511,0.0,29.537698961
 11/07  10:00:00,73.0179904943,5.6692230939,8.0209864337,0.0,23.6694662846,35.6302164847,51.2214885304,3.77544044207,18.025,29.4210480883
 11/07  11:00:00,54.0093401377,5.4822055676,6.79630533245,0.0,18.7433767983,22.9618409725,51.5889751677,4.21089859195,18.025,29.3530765758
 11/07  12:00:00,53.9819637601,5.48452405596,6.76910040792,0.0,18.7433767983,22.9618409725,44.8709720761,3.41916607643,18.025,23.4268059997
 11/07  13:00:00,54.1537065931,5.5037485003,6.87817246532,0.0,18.5889407304,23.1597249699,45.6940859745,4.24809802998,18.025,23.4209879445
 11/07  14:00:00,54.3844475657,5.52022379832,6.84593424574,0.0,18.7433767983,23.2517909448,42.8681186442,1.42015944508,18.025,23.4229591991
 11/07  15:00:00,54.6397688447,5.53772926262,7.08374959726,0.0,18.7433767983,23.2517909448,42.4094824158,0.961256461919,18.025,23.4232259539
 11/07  16:00:00,54.6531589232,5.56246357345,7.36235475836,0.0,18.7433767983,22.9618409725,43.266247032,1.81608415865,18.025,23.4251628733
 11/07  17:00:00,60.4796070541,5.58993314581,6.8259992712,0.0,18.7433767983,27.431320555,25.5163091826,1.72252610309,18.025,5.7687830795
 11/07  18:00:00,78.1390980765,5.82125967097,6.41366959402,0.0,17.6635504202,40.6971502883,13.5368644473,1.9913307337,0.0,11.5455337136
 11/07  19:00:00,85.9420194793,6.01321993025,7.51920540115,0.0,27.5259009287,37.3340067412,15.415853421,3.7988006312,0.0,11.6170527898
 11/07  20:00:00,89.3521527219,6.15793482552,8.45968218278,0.0,33.8341110165,33.3544677425,16.9433018069,5.36927705135,0.0,11.5740247556
 11/07  21:00:00,99.2318714471,6.40707650673,9.93610492814,0.0,36.5179666069,38.8247702939,18.687485462,7.11343740577,0.0,11.5740480562
 11/07  22:00:00,94.1242962708,6.47929680837,10.2707910557,0.0,32.965339924,36.8579353714,24.7829828203,7.34712581917,0.0,17.4358570011
 11/07  23:00:00,67.146523324,6.04731342518,7.27257174014,0.0,25.6355707503,20.6438685092,19.6677316259,8.0791699766,0.0,11.5885616493
 11/07  24:00:00,44.6505510129,5.69600915841,4.6814236754,0.0,15.0252895274,11.7056064465,15.0205588958,9.24452333885,0.0,5.77603555693
 11/08  01:00:00,38.3655014402,5.57522171093,3.54303790371,0.0,11.6412384099,10.0650221343,15.7995386306,10.0305573271,0.0,5.76898130347
 11/08  02:00:00,36.0610183778,5.50196423426,2.87264251878,0.0,10.0992000411,10.047477231,10.5605011497,10.5405011497,0.0,0.02
 11/08  03:00:00,33.7928363568,5.45349352929,2.51248732476,0.0,8.25718729233,10.0299323277,16.9927823904,11.230725579,0.0,5.76205681139
 11/08  04:00:00,33.535839961,5.4236649836,2.28531804789,0.0,8.25718729233,10.0299323277,18.1134185992,12.3513317766,0.0,5.76208682265
 11/08  05:00:00,34.9365858061,5.40024922383,2.10274094517,0.0,8.25718729233,11.6354268332,19.2695829541,13.5006136371,0.0,5.76896931699
 11/08  06:00:00,42.5792315833,5.41074713285,2.15482677548,0.0,12.1011305571,15.3678112995,19.3943407948,13.6038465903,0.0,5.79049420454
 11/08  07:00:00,74.6409665878,5.7451138914,4.35325271609,0.0,19.7275818095,37.2640762949,31.6522730029,14.2150753332,0.0,17.4371976697
 11/08  08:00:00,90.2694973305,6.07563213569,6.69860787722,0.0,24.3117294858,51.2795993405,36.4228435798,13.0619988288,0.0,23.360844751
 11/08  09:00:00,74.6679992853,5.59108297397,4.74140613283,0.0,23.6694662846,40.6342015617,39.5123093203,9.97232908539,0.0,29.5399802349
 11/08  10:00:00,71.0517193082,5.52626646546,6.19766424648,0.0,23.6694662846,35.6302164847,58.700418063,11.2509199226,18.025,29.4244981405
 11/08  11:00:00,52.0573694585,5.35753742415,4.96899779061,0.0,18.7433767983,22.9618409725,61.6023986538,14.2227086797,18.025,29.3546899741
 11/08  12:00:00,51.6138785354,5.32756103997,4.55797396264,0.0,18.7433767983,22.9618409725,57.1338069667,15.6797914819,18.025,23.4290154848
 11/08  13:00:00,51.2064808046,5.30427822625,4.13041304692,0.0,18.5889407304,23.1597249699,56.8319049115,15.3838566028,18.025,23.4230483086
 11/08  14:00:00,51.1791462416,5.28614499954,3.87470803063,0.0,18.7433767983,23.2517909448,57.0349753616,15.5862063498,18.025,23.4237690118
 11/08  15:00:00,50.8663283621,5.25695797605,3.59107625642,0.0,18.7433767983,23.2517909448,58.8007504538,17.3498924513,18.025,23.4258580025
 11/08  16:00:00,50.4235591652,5.24610556474,3.449108766,0.0,18.7433767983,22.9618409725,61.4057049236,19.9527746763,18.025,23.4279302472
 11/08  17:00:00,55.9210607456,5.24494211843,2.61244312038,0.0,18.7433767983,27.431320555,44.0356075251,20.241813212,18.025,5.76879431301
 11/08  18:00:00,73.1195490676,5.37351621032,1.84186043981,0.0,17.6635504202,40.6971502883,32.0794631858,20.5331117524,0.0,11.5463514334
 11/08  19:00:00,80.3857462019,5.46256851838,2.5135746746,0.0,27.5259009287,37.3340067412,35.8644628564,24.2470689268,0.0,11.6173939296
 11/08  20:00:00,83.3264454761,5.5387819501,3.05312114652,0.0,33.8341110165,33.3544677425,36.7449095655,25.1712397138,0.0,11.5736698516
 11/08  21:00:00,92.4086729862,5.67165185592,3.84832058337,0.0,36.5179666069,38.8247702939,39.1319620807,27.5587280776,0.0,11.5732340031
 11/08  22:00:00,87.0894429455,5.70832902749,4.00689629511,0.0,32.965339924,36.8579353714,45.9223721442,28.4852139965,0.0,17.4371581477
 11/08  23:00:00,61.7267515863,5.47021718378,2.42988701266,0.0,25.6355707503,20.6438685092,41.1308592163,29.5430945186,0.0,11.5877646977
 11/08  24:00:00,40.7572176622,5.27831080617,1.17546427701,0.0303205986496,15.0252895274,11.7056064465,36.9897348652,31.2134608256,0.0,5.77627403961
 11/09  01:00:00,35.403893654,5.22188049431,0.794359543453,0.140407861984,11.6412384099,10.0650221343,38.0217896601,32.2525647773,0.0,5.76922488276
 11/09  02:00:00,33.7355585317,5.18964531132,0.552295993632,0.307201627911,10.0992000411,10.047477231,38.6697073176,32.9077491018,0.0,5.7619582158
 11/09  03:00:00,31.8639126548,5.16394877355,0.320165078025,0.552941849887,8.25718729233,10.0299323277,34.5115449118,34.4915449118,0.0,0.02
 11/09  04:00:00,31.9186619614,5.15220730966,0.184452754887,0.755142572484,8.25718729233,10.0299323277,41.3632952284,35.6013544282,0.0,5.76194080016
 11/09  05:00:00,33.9106076304,5.15403513925,0.107594635147,1.21537830946,8.25718729233,11.6354268332,42.7059731107,36.9368406545,0.0,5.76913245625
 11/09  06:00:00,41.9264340518,5.16717925466,0.110193342472,1.63539595147,12.1011305571,15.3678112995,48.2250847742,36.6655232071,0.0,11.5595615671
 11/09  07:00:00,72.2521467513,5.3799943295,1.83141581063,0.498125796055,19.7275818095,37.2640762949,47.7318014742,36.0998422328,0.0,11.6319592414
 11/09  08:00:00,86.4683917541,5.57189578246,3.17177945068,0.229445211821,24.3117294858,51.2795993405,57.1098586011,33.7472635157,0.0,23.3625950854
 11/09  09:00:00,71.7609779997,5.28161385467,1.4679438427,0.675899466251,23.6694662846,40.6342015617,62.6295872107,27.1855845474,0.0,35.4440026633
 11/09  10:00:00,68.6247724722,5.26001754755,3.20323959257,0.833717098668,23.6694662846,35.6302164847,72.9109696406,26.5225947866,18.025,28.363374854
 11/09  11:00:00,51.2564221165,5.17960061256,2.60642429285,1.73955890481,18.7433767983,22.9618409725,69.4381956844,26.8631779218,18.025,24.5500177626
 11/09  12:00:00,51.810024699,5.19407800385,2.59422619541,2.29337384141,18.7433767983,22.9618409725,68.5520101718,27.09952356,18.025,23.4274866119
 11/09  13:00:00,51.8202279471,5.19977219921,2.45142949221,2.39723143404,18.5889407304,23.1597249699,67.7723805304,26.320814903,18.025,23.4265656274
 11/09  14:00:00,52.2034886527,5.20408368735,2.38351122515,2.59759537166,18.7433767983,23.2517909448,66.6689360108,25.2151427628,18.025,23.428793248
 11/09  15:00:00,52.3808390832,5.2092492724,2.35984515473,2.793445601,18.7433767983,23.2517909448,72.3663562318,25.05742366,18.025,29.2839325718
 11/09  16:00:00,52.3671987052,5.21630968309,2.35568263418,3.06686060221,18.7433767983,22.9618409725,67.8764618501,26.4379787117,18.025,23.4134831384
 11/09  17:00:00,58.1357014321,5.22427877662,1.54513963207,3.30260483627,18.7433767983,27.431320555,50.4137952865,26.6197775204,18.025,5.7690177661
 11/09  18:00:00,73.6592186796,5.25502468207,0.687038653578,1.81298044078,17.6635504202,40.6971502883,33.7797692918,27.996547792,0.0,5.78322149977
 11/09  19:00:00,80.0143114839,5.31474928718,1.26933558382,1.02061201357,27.5259009287,37.3340067412,43.8462060709,32.228090114,0.0,11.6181159569
 11/09  20:00:00,82.6804560109,5.37553758797,1.75747114992,0.812898460405,33.8341110165,33.3544677425,44.4699266793,32.8948527627,0.0,11.5750739165
 11/09  21:00:00,91.5557049021,5.50131035916,2.64089891851,0.524790310963,36.5179666069,38.8247702939,46.0251844046,34.4517005188,0.0,11.5734838858
 11/09  22:00:00,86.1881146217,5.53376137623,2.82927673101,0.450843823695,32.965339924,36.8579353714,52.2813118255,34.8441663143,0.0,17.4371455112
 11/09  23:00:00,61.3663244446,5.31320252819,1.24329516075,0.983172252242,25.6355707503,20.6438685092,48.1685878212,36.5791796649,0.0,11.5894081563
 11/09  24:00:00,42.5870303937,5.21803577708,0.203228643261,2.89263969008,15.0252895274,11.7056064465,44.3711836051,38.5948599317,0.0,5.77632367342
 11/10  01:00:00,39.1523489052,5.25638330014,0.102406690384,4.54630944053,11.6412384099,10.0650221343,45.4228121251,39.6535897404,0.0,5.76922238466
 11/10  02:00:00,38.592339213,5.28329084549,0.0693365827538,5.55329170783,10.0992000411,10.047477231,46.5337494233,40.7718347124,0.0,5.76191471088
 11/10  03:00:00,37.2832104424,5.29967081687,0.0466197907699,6.11005920371,8.25718729233,10.0299323277,46.122782239,40.3608733893,0.0,5.7619088497
 11/10  04:00:00,38.2043382248,5.32689294556,0.039347166342,7.01123799955,8.25718729233,10.0299323277,42.9253527756,42.9053527756,0.0,0.02
 11/10  05:00:00,40.6287966987,5.34945508471,0.0327351001019,7.81300345985,8.25718729233,11.6354268332,50.8191157497,45.049842909,0.0,5.76927284076
 11/10  06:00:00,48.1959333332,5.34778327824,0.0313345030221,7.80314188076,12.1011305571,15.3678112995,55.7859096855,44.2246483012,0.0,11.5612613843
 11/10  07:00:00,74.7272696508,5.29385446167,0.434152669273,4.45663676606,19.7275818095,37.2640762949,61.9694627681,44.5300470791,0.0,17.439415689
 11/10  08:00:00,86.916561119,5.43231682993,2.01284954489,1.97611275202,24.3117294858,51.2795993405,60.1090631289,42.582546257,0.0,17.5265168719
 11/10  09:00:00,74.5847770067,5.30934228652,0.835259136089,4.10464422202,23.6694662846,40.6342015617,69.3990026362,33.9495846552,0.0,35.449417981
 11/10  10:00:00,71.5934935318,5.36826800408,3.16314860651,3.73427215151,23.6694662846,35.6302164847,78.5506597693,31.1000241787,18.025,29.4256355906
 11/10  11:00:00,54.7120507011,5.38162037288,3.29285334771,4.30673236657,18.7433767983,22.9618409725,70.8710944131,29.3564406992,18.025,23.4896537139
 11/10  12:00:00,54.8309175634,5.42284973114,3.65803044295,4.02168620322,18.7433767983,22.9618409725,68.9788981167,27.5222644743,18.025,23.4316336425
 11/10  13:00:00,54.4554238435,5.44394933702,3.68973377467,3.54994044027,18.5889407304,23.1597249699,72.0393371469,24.7444804917,18.025,29.2698566552
 11/10  14:00:00,54.2950861956,5.44369620325,3.73700099111,3.09609016432,18.7433767983,23.2517909448,63.7478348478,22.3038333301,18.025,23.4190015177
 11/10  15:00:00,53.8512128483,5.42661806466,3.70939016228,2.69690532599,18.7433767983,23.2517909448,62.5730905386,21.1291893879,18.025,23.4189011507
 11/10  16:00:00,53.0918822176,5.38930959764,3.52351129038,2.45071138581,18.7433767983,22.9618409725,64.5403692684,23.0940329949,18.025,23.4213362735
 11/10  17:00:00,58.0886968257,5.32746222533,2.32488662732,2.37265786962,18.7433767983,27.431320555,48.9383202236,25.1442567501,18.025,5.76906347347
 11/10  18:00:00,74.1099540256,5.3360316839,1.17952254531,1.690214422,17.6635504202,40.6971502883,34.7737986698,28.9916893213,0.0,5.78210934841
 11/10  19:00:00,80.4663710298,5.36346158806,1.48979646709,1.20348227803,27.5259009287,37.3340067412,51.9347953989,34.5181089215,0.0,17.4166864774
 11/10  20:00:00,82.8490829194,5.39435934645,1.7874345724,0.932735495944,33.8341110165,33.3544677425,47.8388650645,36.2652737916,0.0,11.573591273
 11/10  21:00:00,91.6554483931,5.49942182696,2.49499004258,0.772319877781,36.5179666069,38.8247702939,51.4971608936,39.9249532826,0.0,11.5722076109
 11/10  22:00:00,86.4006123045,5.51843241293,2.5889380079,0.919001080317,32.965339924,36.8579353714,54.404164667,42.771971887,0.0,11.63219278
 11/10  23:00:00,63.1371242685,5.35604536594,1.16984631993,2.78456869759,25.6355707503,20.6438685092,57.7825224492,46.1929758072,0.0,11.5895466421
 11/10  24:00:00,45.1585871913,5.30719483878,0.376231997576,5.20202742573,15.0252895274,11.7056064465,60.7527224625,49.2206352519,0.0,11.5320872106
 11/11  01:00:00,43.379899042,5.34049221441,0.159104792511,7.31372904773,12.925468867,10.100111941,50.905207577,50.885207577,0.0,0.02
 11/11  02:00:00,44.6203522135,5.36872967117,0.0712500229853,8.61504781709,12.925468867,10.100111941,56.9075077464,51.1452652014,0.0,5.76224254501
 11/11  03:00:00,41.5374421996,5.40999114819,0.0293052996494,10.1518577631,8.34152022915,10.0650221343,57.4728054196,51.710685783,0.0,5.76211963658
 11/11  04:00:00,42.5199883352,5.43810193587,0.0228634567206,11.1127356444,8.34152022915,10.0650221343,58.1059501613,52.3438370961,0.0,5.76211306524
 11/11  05:00:00,44.7039999258,5.45412509802,0.0179086963985,11.6789372609,8.34152022915,11.6705166398,58.5619846358,52.7932122874,0.0,5.7687723484
 11/11  06:00:00,49.3186771536,5.46988484415,0.0136064891751,12.1237210067,8.80141237637,15.3678112995,58.0196714704,52.2431434144,0.0,5.776528056
 11/11  07:00:00,68.2170733088,5.43663072727,0.0211809894944,11.0709433997,18.5082010057,25.6353820695,57.6382502866,51.8487894127,0.0,5.7894608739
 11/11  08:00:00,76.640282791,5.39309831268,0.333926126066,8.42151839949,19.4926561212,41.1001056674,68.1941197559,50.7541851983,0.0,17.4399345577
 11/11  09:00:00,96.0725417885,5.50487877036,2.22027458602,3.98178166906,26.3286599382,57.9988325916,81.4154460376,39.796592379,0.0,41.6188536587
 11/11  10:00:00,82.5193006911,5.48785977905,3.84960929674,4.09027492811,26.2443270014,42.8153538416,84.5366031862,33.8738240646,18.025,32.6377791217
 11/11  11:00:00,59.078534094,5.41964040534,3.36277573564,5.07956253756,21.7447113004,23.4437158914,79.3689439714,32.2898269435,18.025,29.054117028
 11/11  12:00:00,55.991457259,5.32586491996,2.8165502867,5.03477655628,19.3449162599,23.4437158914,76.1789160025,31.4953238279,18.025,26.6585921746
 11/11  13:00:00,55.5191517632,5.36426231667,3.15352122955,4.04519573278,19.190480192,23.7425572507,70.172129145,28.7203097779,18.025,23.4268193671
 11/11  14:00:00,55.3569399173,5.41406157766,3.55458384544,3.40599738727,19.260583323,23.698576057,66.3130085454,24.8588415983,18.025,23.4291669471
 11/11  15:00:00,54.3210185709,5.32405677317,3.10562915965,2.90903449669,19.260583323,23.698576057,65.3122381469,23.8555664358,18.025,23.4316717111
 11/11  16:00:00,53.5409554629,5.27398421426,2.82807399864,2.74655032178,19.260583323,23.4086260847,73.2019669294,25.8992108326,18.025,29.2777560968
 11/11  17:00:00,59.0477306372,5.26524331712,1.9087391671,2.84607252203,19.260583323,27.8781056672,51.0375677555,27.243621888,18.025,5.76894586751
 11/11  18:00:00,71.750370896,5.27627111605,0.688692176883,2.48312321392,18.1807569449,37.5792895564,36.4285105846,30.6521683348,0.0,5.77634224973
 11/11  19:00:00,85.5192277713,5.32575093339,1.11112952879,1.88635618095,32.6059821062,37.0465235296,44.204665673,38.421466351,0.0,5.78319932196
 11/11  20:00:00,85.6130575277,5.36525105609,1.49786793957,1.32259620126,36.8143715336,33.066984531,51.654675894,40.0785134696,0.0,11.5761624245
 11/11  21:00:00,91.4591850345,5.46942944267,2.28309874169,0.919814359835,36.43363367,38.8072253906,50.566436882,38.9914097682,0.0,11.5750271138
 11/11  22:00:00,89.291578667,5.48865717915,2.36530858231,1.00747945481,36.0963922311,36.7877557581,50.4841366982,38.9081862999,0.0,11.5759503983
 11/11  23:00:00,68.0679443018,5.33892507606,1.09582364444,2.522663536,30.9507766546,20.6087787026,54.226088801,42.5926497722,0.0,11.6334390288
 11/11  24:00:00,48.0249639268,5.3077317412,0.260969518729,5.78083413152,17.4250845679,11.7056064465,59.5394935095,47.9777465981,0.0,11.5617469114
 11/12  01:00:00,44.6168956843,5.36732000126,0.0770354760174,8.60596282427,12.925468867,10.100111941,58.1828701475,52.4139289474,0.0,5.76894120016
 11/12  02:00:00,46.202678801,5.40869104292,0.0361792277651,10.192479581,12.925468867,10.100111941,60.5678314996,54.8057885015,0.0,5.76204299816
 11/12  03:00:00,43.0720854038,5.45159716214,0.0264474641185,11.6477525195,8.34152022915,10.0650221343,55.5479456078,55.5279456078,0.0,0.02
 11/12  04:00:00,43.9836297865,5.47753292967,0.019901407993,12.5399061383,8.34152022915,10.0650221343,61.2630643996,55.5010056802,0.0,5.76205871936
 11/12  05:00:00,46.4048290555,5.50033679104,0.0144475075002,13.3370116826,8.34152022915,11.6705166398,61.3995913525,55.6305361868,0.0,5.76905516566
 11/12  06:00:00,51.5203633529,5.52857898403,0.00942053142201,14.2708947167,8.80141237637,15.3678112995,61.5812971193,55.8049764916,0.0,5.77632062773
 11/12  07:00:00,70.40556522,5.49302964825,0.0163807977643,13.2078262306,18.5082010057,25.6353820695,66.7496561639,55.1876160347,0.0,11.5620401292
 11/12  08:00:00,80.1582609698,5.41462992272,0.152372153863,10.2155070449,19.4926561212,41.1001056674,70.35883136,52.9177556278,0.0,17.4410757322
 11/12  09:00:00,97.0584212021,5.49378771474,1.92046770848,5.27854453828,26.3286599382,57.9988325916,78.2564655494,42.5771254183,0.0,35.6793401311
 11/12  10:00:00,83.4476668669,5.47956623665,3.51257641703,5.36396023511,26.2443270014,42.8153538416,90.9365330041,37.4635334057,18.025,35.4479995984
 11/12  11:00:00,60.1719578497,5.45270336872,3.34240752749,6.16028220938,21.7447113004,23.4437158914,81.5893204957,34.1276982847,18.025,29.436622211
 11/12  12:00:00,57.6187635247,5.46971227274,3.55725320325,5.77752711917,19.3449162599,23.4437158914,79.1613399582,31.7798818409,18.025,29.3564581173
 11/12  13:00:00,57.1738026252,5.47847224412,3.52488421188,5.21426903765,19.190480192,23.7425572507,71.699697779,30.2521979852,18.025,23.4224997938
 11/12  14:00:00,56.5581974973,5.46049945462,3.51359119851,4.60180810194,19.260583323,23.698576057,68.3895482227,26.942063053,18.025,23.4224851697
 11/12  15:00:00,55.9161890826,5.41583784091,3.33244523124,4.18560648326,19.260583323,23.698576057,67.6503879825,26.2001911375,18.025,23.425196845
 11/12  16:00:00,55.0883776039,5.37029001379,3.13725860495,3.88847853703,19.260583323,23.4086260847,68.4171605598,26.9642601141,18.025,23.4279004457
 11/12  17:00:00,60.2634189183,5.31998050602,2.01317976464,3.90257097314,19.260583323,27.8781056672,51.1612477005,27.3672252164,18.025,5.76902248412
 11/12  18:00:00,72.6745716731,5.31427819926,0.741737145058,3.31626302852,18.1807569449,37.5792895564,35.1285612494,29.3522398339,0.0,5.77632141548
 11/12  19:00:00,85.9760569417,5.35638719244,1.21877723857,2.20488976432,32.6059821062,37.0465235296,45.4098267787,33.8630402322,0.0,11.5467865465
 11/12  20:00:00,85.7443147148,5.39041628626,1.6498156916,1.27673555626,36.8143715336,33.066984531,45.3993738831,33.8259445217,0.0,11.5734293614
 11/12  21:00:00,91.4461987744,5.48429833019,2.37863094654,0.796414934789,36.43363367,38.8072253906,39.7765999997,33.9803579196,0.0,5.7962420801
 11/12  22:00:00,89.2005496822,5.50495296211,2.49994937427,0.765507893796,36.0963922311,36.7877557581,45.628581117,34.0528820902,0.0,11.5756990268
 11/12  23:00:00,67.0808642802,5.34450936626,1.32784384621,1.29796685948,30.9507766546,20.6087787026,51.7883383105,34.3470906638,0.0,17.4412476467
 11/12  24:00:00,45.4726502183,5.27696127396,0.572345344768,2.94790738414,17.4250845679,11.7056064465,46.5091805685,34.9470556201,0.0,11.5621249484
 11/13  01:00:00,38.4411293729,5.26167073652,0.35251759994,3.57968033045,11.6412384099,10.0650221343,41.5129701735,35.7434253025,0.0,5.76954487097
 11/13  02:00:00,37.3368562347,5.26046953252,0.212386590146,4.17757434167,10.0992000411,10.047477231,35.1391999603,35.1191999603,0.0,0.02
 11/13  03:00:00,36.4724620978,5.27684805827,0.0941171562366,5.27462704742,8.25718729233,10.0299323277,42.8488516992,37.0865674897,0.0,5.76228420951
 11/13  04:00:00,37.2571981747,5.29454309865,0.0463333841495,6.08945068945,8.25718729233,10.0299323277,44.6968259189,38.9345255966,0.0,5.76230032228
 11/13  05:00:00,39.4069868566,5.30840917494,0.0271723502651,6.63779068192,8.25718729233,11.6354268332,45.7477901851,39.9784648652,0.0,5.76932531994
 11/13  06:00:00,47.0157262063,5.30841467386,0.0264262853564,6.66719400442,12.1011305571,15.3678112995,45.3283384304,39.5371584989,0.0,5.79117993158
 11/13  07:00:00,73.9267208182,5.31643730358,0.886181724632,3.18144497509,19.7275818095,37.2640762949,57.1099655275,39.6701056004,0.0,17.4398599271
 11/13  08:00:00,88.4702502392,5.42739749924,2.00450162577,1.65901882286,24.3117294858,51.2795993405,60.4835452239,37.1164621378,0.0,23.3670830861
 11/13  09:00:00,73.93103375,5.2936497384,0.998169371044,3.30365195241,23.6694662846,40.6342015617,63.8711748615,28.6390840477,0.0,35.2320908138
 11/13  10:00:00,71.1644569525,5.34499187002,3.33430315036,3.15733396078,23.6694662846,35.6302164847,72.432161768,24.7545537561,18.025,29.652608012
 11/13  11:00:00,54.4213962746,5.3824877989,3.65895266592,3.6490949406,18.7433767983,22.9618409725,64.1201287556,22.6016835692,18.025,23.4934451864
 11/13  12:00:00,54.5229139126,5.4202102353,3.94059895192,3.43374311153,18.7433767983,22.9618409725,63.1819482764,21.7255590085,18.025,23.4313892679
 11/13  13:00:00,54.1086688607,5.4405424897,3.95804837065,2.93826673161,18.5889407304,23.1597249699,60.9284766089,19.4708504648,18.025,23.4326261441
 11/13  14:00:00,53.9616236937,5.44255095825,3.98320868129,2.51755022764,18.7433767983,23.2517909448,64.7672439978,17.4578066761,18.025,29.2844373217
 11/13  15:00:00,53.451988139,5.42792807335,4.02206902121,1.98368103416,18.7433767983,23.2517909448,56.4132732129,14.9697669664,18.025,23.4185062465
 11/13  16:00:00,52.6146753838,5.38512034263,3.82902884029,1.67216620391,18.7433767983,22.9618409725,57.9945197287,16.5481148404,18.025,23.4214048883
 11/13  17:00:00,57.6316599576,5.32011617726,2.56489744822,1.68294668569,18.7433767983,27.431320555,43.6867205423,19.8924347029,18.025,5.76928583945
 11/13  18:00:00,73.523493707,5.34120945649,1.36557072009,0.912512837095,17.6635504202,40.6971502883,28.6161724318,22.8323744558,0.0,5.78379797602
 11/13  19:00:00,80.0969392981,5.37621414011,1.75814490567,0.552919637973,27.5259009287,37.3340067412,45.2393284584,27.820205857,0.0,17.4191226013
 11/13  20:00:00,82.8099383782,5.424264042,2.12604553957,0.525051117631,33.8341110165,33.3544677425,40.7853381765,29.2117900176,0.0,11.5735481588
 11/13  21:00:00,91.8007982142,5.54350427792,2.89227284084,0.476281175638,36.5179666069,38.8247702939,38.1707159392,32.3744097239,0.0,5.7963062153
 11/13  22:00:00,86.4782406338,5.56666795992,2.97092504941,0.566372905967,32.965339924,36.8579353714,53.1837630775,35.7418797983,0.0,17.4418832792
 11/13  23:00:00,61.889249249,5.35026306616,1.42406973335,1.28822761307,25.6355707503,20.6438685092,51.7810260017,40.1906448145,0.0,11.5903811872
 11/13  24:00:00,43.7667012154,5.29385405839,0.583552746442,3.61614758251,15.0252895274,11.7056064465,50.4553403506,44.6794939881,0.0,5.77584636249
 11/14  01:00:00,39.5133428156,5.2882207429,0.33725229605,4.64060553971,11.6412384099,10.0650221343,51.8182647676,46.0487640213,0.0,5.76950074623
 11/14  02:00:00,39.3181234556,5.30707522356,0.161502746355,6.16311547109,10.0992000411,10.047477231,53.1718850562,47.4094674248,0.0,5.76241763146
 11/14  03:00:00,38.8542402073,5.33699332887,0.0578116533741,7.63256133639,8.25718729233,10.0299323277,53.6189973233,47.8566379732,0.0,5.76235935012
 11/14  04:00:00,39.9894120701,5.36764951972,0.0285059962679,8.76638370326,8.25718729233,10.0299323277,54.6386079409,48.8764133061,0.0,5.76219463477
 11/14  05:00:00,42.4802307265,5.39450664528,0.0227166995421,9.62938979939,8.25718729233,11.6354268332,55.607383532,49.8384452534,0.0,5.76893827865
 11/14  06:00:00,50.1463384601,5.39563149369,0.0217392073552,9.71527009394,12.1011305571,15.3678112995,54.8319736708,49.0406166528,0.0,5.79135701804
 11/14  07:00:00,76.4784476716,5.37360399684,0.745214661986,5.81695805541,19.7275818095,37.2640762949,65.2243390591,47.783880454,0.0,17.4404586052
 11/14  08:00:00,89.5645610844,5.44745276909,1.90736115807,2.83040125355,24.3117294858,51.2795993405,64.7582017556,41.3901575438,0.0,23.3680442118
 11/14  09:00:00,75.3992097678,5.32451401177,0.864081254175,4.87504189463,23.6694662846,40.6342015617,60.1554844489,30.6040472588,0.0,29.5514371901
 11/14  10:00:00,72.4481271597,5.32071907509,2.70436698355,5.09520663826,23.6694662846,35.6302164847,75.7142951253,28.2547714442,18.025,29.4345236811
 11/14  11:00:00,55.8400818478,5.30483169031,2.5156855059,6.28869697735,18.7433767983,22.9618409725,74.9899863906,27.6004313068,18.025,29.3645550838
 11/14  12:00:00,54.6815875627,5.28804464996,2.77256070602,4.89261642689,18.7433767983,22.9618409725,66.4084485831,24.9511601326,18.025,23.4322884505
 11/14  13:00:00,53.7719013062,5.33355979477,3.30758496966,3.35894368304,18.5889407304,23.1597249699,63.0210118195,21.5635304546,18.025,23.4324813649
 11/14  14:00:00,53.2424753387,5.29640898726,3.13205750023,2.79569135384,18.7433767983,23.2517909448,61.1862355546,19.7274317501,18.025,23.4338038045
 11/14  15:00:00,52.7532135063,5.28712188405,3.14171066933,2.30606352837,18.7433767983,23.2517909448,66.1887938436,18.8785792158,18.025,29.2852146278
 11/14  16:00:00,51.9969515264,5.27566683137,3.15078331144,1.84213795657,18.7433767983,22.9618409725,60.9370951294,19.4921151776,18.025,23.4199799518
 11/14  17:00:00,57.1600988713,5.24288456286,2.12331636614,1.73019767709,18.7433767983,27.431320555,44.5067221259,20.712613064,18.025,5.76910906187
 11/14  18:00:00,73.3838770385,5.27788070238,0.93893874199,1.26285311745,17.6635504202,40.6971502883,31.8606802925,26.0768510041,0.0,5.7838292883
 11/14  19:00:00,79.854411312,5.30612057854,1.1996362616,0.938985424982,27.5259009287,37.3340067412,50.4053796631,32.9862617856,0.0,17.4191178776
 11/14  20:00:00,82.4415365565,5.34410208487,1.50911927141,0.853727836476,33.8341110165,33.3544677425,41.2853754571,35.4888004974,0.0,5.79657495966
 11/14  21:00:00,91.2977588311,5.4570932516,2.30667180264,0.645249260174,36.5179666069,38.8247702939,48.3466323741,36.7700089014,0.0,11.5766234728
 11/14  22:00:00,86.0719982079,5.50641127671,2.63268288442,0.558618005314,32.965339924,36.8579353714,52.7285130367,35.2861387885,0.0,17.4423742482
