Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/14  23:00:00,61.4811221937,5.3169329836,1.25834745479,1.07914342675,25.6355707503,20.6438685092,46.6217429768,35.0300832443,0.0,11.5916597325
 11/14  24:00:00,42.6340381926,5.24509535983,0.456793622384,2.65899811565,15.0252895274,11.7056064465,41.5557121532,35.7788407194,0.0,5.77687143381
 11/15  01:00:00,38.3458022489,5.23903278453,0.194780097916,3.66472109179,11.6412384099,10.0650221343,43.1158789993,37.3462271723,0.0,5.76965182699
 11/15  02:00:00,37.8540532934,5.26058106699,0.0906018560134,4.81643683165,10.0992000411,10.047477231,44.4080004295,38.6456362654,0.0,5.76236416416
 11/15  03:00:00,36.6585081526,5.27678467543,0.0509246619536,5.50392212861,8.25718729233,10.0299323277,44.3756227944,38.6133551036,0.0,5.76226769083
 11/15  04:00:00,37.1788682768,5.29151354605,0.0368087793115,6.02367090044,8.25718729233,10.0299323277,45.1180674975,39.3561905593,0.0,5.76187693813
 11/15  05:00:00,38.9643827297,5.29621473625,0.0327135485864,6.2018326114,8.25718729233,11.6354268332,44.4063945996,38.6377444028,0.0,5.76865019679
 11/15  06:00:00,46.2903846207,5.28846350998,0.0325955755241,5.95562096629,12.1011305571,15.3678112995,42.739788987,36.9496661775,0.0,5.79012280957
 11/15  07:00:00,73.1684968975,5.31055967896,1.03544220259,2.27981198416,19.7275818095,37.2640762949,52.4221075409,34.9814982843,0.0,17.4406092566
 11/15  08:00:00,88.3587240495,5.46595740292,2.39208837619,1.12131818185,24.3117294858,51.2795993405,55.2229940062,31.8542893222,0.0,23.368704684
 11/15  09:00:00,72.9442888515,5.25100985498,0.964931537913,2.39276489821,23.6694662846,40.6342015617,54.9705686597,25.4162415054,0.0,29.5543271544
 11/15  10:00:00,70.1902744142,5.24927532184,2.85153651167,2.76162053983,23.6694662846,35.6302164847,71.5683490109,24.1072733841,18.025,29.4360756269
 11/15  11:00:00,53.5443185333,5.23197292081,2.66881714314,3.91265487139,18.7433767983,22.9618409725,69.645297754,22.2548432285,18.025,29.3654545255
 11/15  12:00:00,53.206654997,5.22168550075,2.74545868063,3.51114115353,18.7433767983,22.9618409725,62.3706023379,20.9127059877,18.025,23.4328963502
 11/15  13:00:00,52.8934648537,5.2148130933,2.58311309244,3.32372228943,18.5889407304,23.1597249699,61.1426556794,19.6844306718,18.025,23.4332250076
 11/15  14:00:00,52.8018777543,5.20663876939,2.52032436053,3.05659335155,18.7433767983,23.2517909448,60.243467093,18.7837654608,18.025,23.4347016321
 11/15  15:00:00,52.7330763166,5.2045769939,2.47853043117,3.03164770222,18.7433767983,23.2517909448,66.4214135516,19.1102826669,18.025,29.2861308848
 11/15  16:00:00,52.1876213641,5.19976330392,2.49681078364,2.76268018455,18.7433767983,22.9618409725,61.4795421489,20.0333650134,18.025,23.4211771355
 11/15  17:00:00,57.4991568981,5.19812512988,1.75372626316,2.4836011549,18.7433767983,27.431320555,43.4716275383,19.6773779527,18.025,5.76924958558
 11/15  18:00:00,72.8965170712,5.22373901247,0.613805896362,1.15476180425,17.6635504202,40.6971502883,26.1565125252,20.3724941041,0.0,5.78401842113
 11/15  19:00:00,79.6260180482,5.29036158182,1.25126322579,0.674713038372,27.5259009287,37.3340067412,40.088278849,22.6677096303,0.0,17.4205692187
 11/15  20:00:00,82.3347277389,5.3547708735,1.79704952585,0.448312851659,33.8341110165,33.3544677425,34.1746887965,22.6012994346,0.0,11.5733893618
 11/15  21:00:00,91.327154685,5.48955838762,2.76758443549,0.181258964008,36.5179666069,38.8247702939,29.9097442736,24.1112968266,0.0,5.79844744702
 11/15  22:00:00,85.8983665383,5.5139381886,2.84146912916,0.168661970178,32.965339924,36.8579353714,43.1807574452,25.7372051525,0.0,17.4435522927
 11/15  23:00:00,60.9144360138,5.29765892565,1.21540532699,0.574665152225,25.6355707503,20.6438685092,39.6475085698,28.0559627809,0.0,11.5915457889
 11/15  24:00:00,40.8914960854,5.17902019406,0.288404803869,1.15091496583,15.0252895274,11.7056064465,35.2012511077,29.4252794625,0.0,5.77597164521
 11/16  01:00:00,36.6671986781,5.18682448266,0.148062041022,2.08504016612,11.6412384099,10.0650221343,36.3458457775,30.5762146158,0.0,5.76963116172
 11/16  02:00:00,36.2427019301,5.21427409458,0.0814893590281,3.26050247835,10.0992000411,10.047477231,37.7396453346,31.9772721974,0.0,5.7623731372
 11/16  03:00:00,35.3480895213,5.24022083578,0.0508501487834,4.23013890762,8.25718729233,10.0299323277,39.584699419,33.8226263161,0.0,5.76207310287
 11/16  04:00:00,36.2257502965,5.26526461467,0.042393283294,5.09121409411,8.25718729233,10.0299323277,42.0648134705,36.302620786,0.0,5.76219268443
 11/16  05:00:00,38.5870974277,5.28981696446,0.0363856638585,5.82726950574,8.25718729233,11.6354268332,44.1469847766,38.3779915026,0.0,5.76899327402
 11/16  06:00:00,46.2476629156,5.29082276239,0.0352287829485,5.90790031886,12.1011305571,15.3678112995,43.8203789329,38.0288304657,0.0,5.79154846721
 11/16  07:00:00,72.9694306996,5.26414544863,0.637926908611,2.52466448788,19.7275818095,37.2640762949,54.8838810168,37.4421599064,0.0,17.4417211104
 11/16  08:00:00,88.2309708004,5.43663964148,2.17773726219,1.23721738998,24.3117294858,51.2795993405,58.4435132986,35.072838101,0.0,23.3706751975
 11/16  09:00:00,73.1058341084,5.25817102038,0.947193019978,2.56487626109,23.6694662846,40.6342015617,56.7762293692,27.2200437166,0.0,29.5561856525
 11/16  10:00:00,70.6615144304,5.34479743486,3.53496289451,2.4539041804,23.6694662846,35.6302164847,70.4043779628,22.9417140398,18.025,29.437663923
 11/16  11:00:00,53.6804851897,5.35247911008,3.69546465758,2.90166293657,18.7433767983,22.9618409725,67.7430484408,20.3513711603,18.025,29.3666772806
 11/16  12:00:00,53.6460478795,5.38473485828,3.96810276251,2.56483740918,18.7433767983,22.9618409725,60.2671006915,18.8072518898,18.025,23.4348488017
 11/16  13:00:00,53.2798382644,5.40636715376,4.01178676383,2.08986236258,18.5889407304,23.1597249699,57.7002172016,16.2402723069,18.025,23.4349448947
 11/16  14:00:00,53.2414048205,5.41194340398,4.05506091159,1.75607504574,18.7433767983,23.2517909448,61.7871811512,14.473163644,18.025,29.2890175071
 11/16  15:00:00,52.8429072466,5.38881723296,3.96379569608,1.47197316886,18.7433767983,23.2517909448,55.4291237215,13.9823994259,18.025,23.4217242957
 11/16  16:00:00,51.7064935441,5.29959013664,3.47580550246,1.20272676082,18.7433767983,22.9618409725,57.7917327247,16.3416535024,18.025,23.4250792223
 11/16  17:00:00,56.9106484783,5.26571313839,2.47214067846,1.10908308112,18.7433767983,27.431320555,41.3142048029,17.5196454488,18.025,5.76955935409
 11/16  18:00:00,72.9499228755,5.30930836233,1.3032436107,0.4331526939,17.6635504202,40.6971502883,25.3028926987,19.5190893456,0.0,5.78380335307
 11/16  19:00:00,79.9476517064,5.36809465478,1.82915093637,0.340713517125,27.5259009287,37.3340067412,41.3922784587,23.971615992,0.0,17.4206624667
 11/16  20:00:00,82.7471346815,5.43379908248,2.31034994159,0.268386136931,33.8341110165,33.3544677425,36.5452730177,24.9700556672,0.0,11.5752173505
 11/16  21:00:00,91.858823214,5.57559141341,3.22758807927,0.166881721371,36.5179666069,38.8247702939,38.3199920214,26.7459106228,0.0,11.5740813986
 11/16  22:00:00,86.5343562544,5.61039528179,3.39227285645,0.157378287728,32.965339924,36.8579353714,38.9084778762,27.273200795,0.0,11.6352770812
 11/16  23:00:00,61.3759342072,5.38624912523,1.82307563201,0.339893608946,25.6355707503,20.6438685092,39.9642675935,28.3718495407,0.0,11.5924180527
 11/16  24:00:00,41.1240822857,5.25303458562,0.84176965432,0.756116249789,15.0252895274,11.7056064465,41.0361234712,29.5021793814,0.0,11.5339440898
 11/17  01:00:00,36.6124411417,5.23719155508,0.587907326237,1.54006637736,11.6412384099,10.0650221343,36.4043753984,30.6348354749,0.0,5.76953992352
 11/17  02:00:00,35.4234588306,5.22732949726,0.416231817623,2.09346020491,10.0992000411,10.047477231,31.4643722017,31.4443722017,0.0,0.02
 11/17  03:00:00,33.7849124975,5.21533687997,0.260565708927,2.48212820006,8.25718729233,10.0299323277,37.9704944777,32.2082446425,0.0,5.76224983517
 11/17  04:00:00,33.9199531054,5.20716481921,0.158645248282,2.72726088022,8.25718729233,10.0299323277,38.5415092808,32.7792000881,0.0,5.76230919271
 11/17  05:00:00,35.7608798022,5.20540938199,0.0879588477549,3.0338815821,8.25718729233,11.6354268332,39.7693666874,33.9999150943,0.0,5.76945159305
 11/17  06:00:00,43.4182324082,5.20856933094,0.0993357713623,3.09660960211,12.1011305571,15.3678112995,39.4300537973,33.6384799754,0.0,5.79157382198
 11/17  07:00:00,72.4122296509,5.33848769486,1.44819531915,1.08284386514,19.7275818095,37.2640762949,49.7991984518,32.3561027678,0.0,17.4430956839
 11/17  08:00:00,88.2824273086,5.51415926407,2.77881232947,0.610062511958,24.3117294858,51.2795993405,53.9178129104,30.5469824812,0.0,23.3708304292
 11/17  09:00:00,72.2079567877,5.26264640852,1.29364879669,1.316058174,23.6694662846,40.6342015617,59.5536532791,24.089715859,0.0,35.4639374201
 11/17  10:00:00,69.4420874748,5.25296535295,3.06705852672,1.79420504186,23.6694662846,35.6302164847,71.2858040424,23.8194698636,18.025,29.4413341787
 11/17  11:00:00,52.326503565,5.20089396399,2.67272403244,2.72200191724,18.7433767983,22.9618409725,65.4304033062,23.9066330787,18.025,23.4987702275
 11/17  12:00:00,52.5062165426,5.20416925069,2.66669736304,2.90697268176,18.7433767983,22.9618409725,65.2269361297,23.7642293075,18.025,23.4377068222
 11/17  13:00:00,52.5655680558,5.21008816676,2.46721141634,3.11644226005,18.5889407304,23.1597249699,71.4732153883,24.1664490166,18.025,29.2817663718
 11/17  14:00:00,52.8702549489,5.21309668507,2.38507596547,3.25375737654,18.7433767983,23.2517909448,65.1673412444,23.7142981476,18.025,23.4280430968
 11/17  15:00:00,52.9106912172,5.21471635015,2.35607428803,3.32157496598,18.7433767983,23.2517909448,65.0072120183,23.5541036501,18.025,23.4281083682
 11/17  16:00:00,52.6431068798,5.21659726529,2.37680246325,3.32133014863,18.7433767983,22.9618409725,66.2392092644,24.7826104949,18.025,23.4315987695
 11/17  17:00:00,58.181329403,5.21968367264,1.59390363757,3.30402622774,18.7433767983,27.431320555,48.6106008298,24.8161635913,18.025,5.76943723856
 11/17  18:00:00,73.7003350007,5.24368534153,0.608094321991,1.94432818857,17.6635504202,40.6971502883,38.3330965415,26.7848590714,0.0,11.5482374702
 11/17  19:00:00,80.0457588183,5.28863458812,1.0574055929,1.2900182883,27.5259009287,37.3340067412,42.9382176517,31.3167478384,0.0,11.6214698133
 11/17  20:00:00,82.5677232865,5.33913944074,1.49500769189,0.9989640758,33.8341110165,33.3544677425,44.1443504908,32.5685742746,0.0,11.5757762162
 11/17  21:00:00,91.4879981534,5.46551627944,2.40837741289,0.725337298859,36.5179666069,38.8247702939,46.0664820151,34.4892226275,0.0,11.5772593875
 11/17  22:00:00,86.0883386295,5.49503403606,2.58643664066,0.63254687183,32.965339924,36.8579353714,52.3462033491,34.9020218562,0.0,17.4441814929
 11/17  23:00:00,61.3988781098,5.29376005411,1.09431224234,1.18408144774,25.6355707503,20.6438685092,47.5056972035,35.914044474,0.0,11.5916527294
 11/17  24:00:00,42.6220992614,5.21988684462,0.226734494268,2.90231324451,15.0252895274,11.7056064465,42.7448790072,36.9677280652,0.0,5.77715094201
 11/18  01:00:00,40.1794503723,5.25273313671,0.11838911531,4.36115058982,12.8411359301,10.0650221343,43.6716655935,37.9018453336,0.0,5.76982025996
 11/18  02:00:00,41.0005123233,5.27205742564,0.072655280393,5.20987661776,12.8411359301,10.0650221343,45.3034775947,39.540968072,0.0,5.76250952265
 11/18  03:00:00,37.3667637523,5.298751866,0.0451596682443,6.19596970785,8.25718729233,10.0299323277,40.6439258964,40.6239258964,0.0,0.02
 11/18  04:00:00,37.9381156406,5.31503579391,0.0390628892152,6.75713279723,8.25718729233,10.0299323277,46.9003410385,41.1377499136,0.0,5.76259112488
 11/18  05:00:00,40.1034542881,5.3305776297,0.0337348988564,7.30550859854,8.25718729233,11.6354268332,47.9524668784,42.1831366779,0.0,5.76933020048
 11/18  06:00:00,44.7444567192,5.344088671,0.0294270925188,7.77886602456,8.71707943955,15.3327214929,47.7696411643,41.992867551,0.0,5.77677361332
 11/18  07:00:00,63.6611514961,5.30999552444,0.0378218703836,6.62496566436,18.5082010057,25.6353820695,52.4583748249,40.8947717082,0.0,11.5636031167
 11/18  08:00:00,74.2104748674,5.29755684381,0.531757978609,4.12476262329,19.4083231844,41.0650158608,56.2293541099,38.7837476607,0.0,17.4456064492
 11/18  09:00:00,93.9868420428,5.46556085906,2.63940908653,1.51615896372,26.3286599382,57.9988325916,72.835939808,31.1923038891,0.0,41.6436359189
 11/18  10:00:00,80.0301460042,5.32338639545,3.33945789837,2.15625253591,26.3286599382,42.8504436482,76.8252989226,29.2435446562,18.025,29.5567542664
 11/18  11:00:00,57.5697172822,5.25716607732,2.56741943928,4.52852226747,21.7447113004,23.4437158914,76.8187173441,29.3475378585,18.025,29.4461794856
 11/18  12:00:00,54.8881326168,5.25089033459,2.57721696677,4.30543191809,19.3027497915,23.426170988,75.7832151149,28.3909105548,18.025,29.3673045601
 11/18  13:00:00,54.1179748014,5.23103716717,2.43852650879,3.55192345263,19.1483137236,23.7250123474,69.5572056958,28.0993892019,18.025,23.432816494
 11/18  14:00:00,53.6182848074,5.21345560628,2.41161209044,2.95118211743,19.3027497915,23.7161209604,67.1005511334,25.6393274783,18.025,23.4362236551
 11/18  15:00:00,53.1102320079,5.19851849723,2.42921880822,2.44045823753,19.3027497915,23.7161209604,72.6594851802,25.3394252849,18.025,29.2950598953
 11/18  16:00:00,52.6001255521,5.18964455813,2.41773481031,2.24066430891,19.3027497915,23.426170988,68.0188571721,26.5702594305,18.025,23.4235977416
 11/18  17:00:00,58.3300491938,5.19249396674,1.55100988704,2.49912740703,19.3027497915,27.8956505705,51.0976825334,27.3033044192,18.025,5.76937811415
 11/18  18:00:00,70.4498176565,5.19545168792,0.353916977415,1.53841849207,18.2229234133,37.5968344597,34.22045531,28.4434587545,0.0,5.77699655546
 11/18  19:00:00,84.545408832,5.2787064078,1.06767997925,0.883567317547,32.690315043,37.0816133363,38.618242286,32.8339965742,0.0,5.78424571187
 11/18  20:00:00,85.1906390813,5.36772617195,1.72556446705,0.669952554451,36.8143715336,33.066984531,44.6606584045,33.0825414269,0.0,11.5781169775
 11/18  21:00:00,91.1264349155,5.47957095401,2.520516317,0.458873129464,36.3493007332,38.7721355839,45.3281274771,33.7532469177,0.0,11.5748805594
 11/18  22:00:00,88.9944437478,5.48151525703,2.48120856557,0.482110442547,36.1807251679,36.8228455648,45.6956288002,34.1175324927,0.0,11.5780963075
 11/18  23:00:00,66.6957168403,5.3033121835,1.1798982377,0.982469408062,31.0351095914,20.6438685092,52.5565051428,35.111374786,0.0,17.4451303568
 11/18  24:00:00,44.1285239776,5.19414961072,0.229003446154,2.02989833314,17.4250845679,11.7056064465,41.973845867,36.1820764087,0.0,5.79176945828
 11/19  01:00:00,40.2611984401,5.24846118892,0.106515507544,4.33961796478,12.925468867,10.100111941,46.3754122442,40.6054731723,0.0,5.76993907188
 11/19  02:00:00,41.6766204458,5.2876103037,0.0631514590438,5.76051027669,12.925468867,10.100111941,49.3757761052,43.6131539966,0.0,5.76262210855
 11/19  03:00:00,38.2207217812,5.32043744649,0.0431178863098,6.91085563546,8.34152022915,10.0650221343,50.0150692874,44.2525005454,0.0,5.76256874202
 11/19  04:00:00,39.1719633857,5.34714452545,0.0359378720057,7.84257161534,8.34152022915,10.0650221343,51.3603339676,45.5981156645,0.0,5.76221830316
 11/19  05:00:00,41.7805911372,5.37457715483,0.0293925377121,8.82356183176,8.34152022915,11.6705166398,53.6931718123,47.9240671177,0.0,5.76910469457
 11/19  06:00:00,46.6778550759,5.39514300179,0.0242888631537,9.54692025458,8.80141237637,15.3678112995,54.0172400691,48.2401320837,0.0,5.7771079854
 11/19  07:00:00,65.4824545118,5.35824832099,0.0319953199771,8.40383920914,18.5082010057,25.6353820695,52.9841849646,47.193784133,0.0,5.79040083162
 11/19  08:00:00,75.6665567375,5.30518209767,0.273445347144,5.71209795155,19.4926561212,41.1001056674,61.8826003345,44.4365321505,0.0,17.4460681839
 11/19  09:00:00,94.1670152892,5.42088013365,2.09846720107,2.28193860567,26.3286599382,57.9988325916,77.4267358389,35.7771206452,0.0,41.6496151936
 11/19  10:00:00,80.8082583948,5.3121695445,2.87138521832,3.53306654129,26.2443270014,42.8153538416,86.7146488179,33.2183521927,18.025,35.4712966252
 11/19  11:00:00,58.9407832688,5.29134635455,2.32093382146,6.11188556215,21.7447113004,23.4437158914,81.0264838399,33.5540116966,18.025,29.4474721433
 11/19  12:00:00,56.4325181181,5.28882795606,2.36526404283,5.96411621758,19.3449162599,23.4437158914,74.4362938984,32.9115065538,18.025,23.4997873446
 11/19  13:00:00,55.8286308587,5.27391164493,2.20817965263,5.39033418126,19.190480192,23.7425572507,79.6696439726,32.3624099249,18.025,29.2822340478
 11/19  14:00:00,55.3743202794,5.2614463897,2.18214063009,4.94840945837,19.260583323,23.698576057,71.7339182457,30.2813754319,18.025,23.4275428138
 11/19  15:00:00,55.0859110057,5.25303878072,2.19493740731,4.65560979947,19.260583323,23.698576057,71.5482180203,30.0918698963,18.025,23.431348124
 11/19  16:00:00,54.8405970511,5.25438930644,2.20031374852,4.69351725922,19.260583323,23.4086260847,72.8240799935,31.3639405571,18.025,23.4351394363
 11/19  17:00:00,62.6599864381,5.26797115516,1.37990726182,5.10039405698,19.260583323,27.8781056672,55.3107655802,31.5160872226,18.025,5.76967835758
 11/19  18:00:00,72.8099022779,5.25191304969,0.183272452519,4.07238988282,18.1807569449,37.5792895564,38.1038917889,32.3268994089,0.0,5.77699238008
 11/19  19:00:00,85.1775445313,5.25452561337,0.642704250851,2.08427245674,32.6059821062,37.0465235296,47.6443395873,36.0953272672,0.0,11.5490123201
 11/19  20:00:00,85.3371007158,5.3168943541,1.2468115615,1.34599498045,36.8143715336,33.066984531,48.112216928,36.5357575994,0.0,11.5764593286
 11/19  21:00:00,91.4214491432,5.43805485386,2.14610602111,1.05038221345,36.43363367,38.8072253906,48.5254785896,36.9500089708,0.0,11.5754696188
 11/19  22:00:00,89.0457748949,5.44436458561,2.15825272187,1.01296261856,36.0963922311,36.7877557581,45.7825360187,36.9395044969,0.0,8.84303152174
 11/19  23:00:00,66.6640268989,5.26685426243,0.847003281939,1.43954543278,30.9507766546,20.6087787026,50.991470291,36.6066551771,0.0,14.3848151139
 11/19  24:00:00,45.6349465321,5.23105637619,0.138871807063,3.58953595525,17.4250845679,11.7056064465,48.4131791182,36.8493133634,0.0,11.5638657548
 11/20  01:00:00,39.6166508039,5.2676185054,0.0737440789418,5.02800074508,11.6412384099,10.0650221343,43.5308753156,37.7608190154,0.0,5.77005630015
 11/20  02:00:00,38.8829018737,5.29033833943,0.0490335450128,5.85708195835,10.0992000411,10.047477231,44.2914579228,38.5287268298,0.0,5.76273109299
 11/20  03:00:00,37.4771645134,5.30399903357,0.0418675621384,6.30440964186,8.25718729233,10.0299323277,38.2962711025,38.2762711025,0.0,0.02
 11/20  04:00:00,37.7414981077,5.31178615297,0.0365649771199,6.56625734724,8.25718729233,10.0299323277,43.9808853677,38.2184824625,0.0,5.76240290521
 11/20  05:00:00,39.428989463,5.31422064994,0.0324368791611,6.64869124201,8.25718729233,11.6354268332,43.6045477723,37.8349164924,0.0,5.76963127987
 11/20  06:00:00,46.6029810481,5.30183510915,0.032612483172,6.25479306594,12.1011305571,15.3678112995,48.0370597367,36.4733558392,0.0,11.5637038975
 11/20  07:00:00,72.8585202867,5.24939197997,0.524789728106,2.54159826895,19.7275818095,37.2640762949,53.2097989641,35.7651510326,0.0,17.4446479316
 11/20  08:00:00,88.1190455536,5.41868621151,2.05629893669,1.26462684477,24.3117294858,51.2795993405,51.7274135696,34.1907257751,0.0,17.5366877945
 11/20  09:00:00,73.2651685909,5.22805653632,0.573261758728,3.12821490334,23.6694662846,40.6342015617,63.412645485,27.9406289382,0.0,35.4720165468
 11/20  10:00:00,70.7702084177,5.24161105807,2.43141445039,3.76930401392,23.6694662846,35.6302164847,74.6114561797,27.140341656,18.025,29.4461145237
 11/20  11:00:00,54.932453955,5.27765303934,2.44464750534,5.47925045744,18.7433767983,22.9618409725,75.4663763038,28.0686762726,18.025,29.3727000313
 11/20  12:00:00,55.0203330333,5.2810447934,2.4417406494,5.56915940375,18.7433767983,22.9618409725,69.964812673,28.4988867793,18.025,23.4409258937
 11/20  13:00:00,54.9254151125,5.28262293155,2.24138833905,5.62956916144,18.5889407304,23.1597249699,70.2413361346,28.7794590408,18.025,23.4368770938
 11/20  14:00:00,55.2126423921,5.28589026395,2.15147108293,5.756941317,18.7433767983,23.2517909448,70.4502681296,28.9861821617,18.025,23.439085968
 11/20  15:00:00,55.5840946463,5.29748582653,2.13183057751,6.13643814446,18.7433767983,23.2517909448,77.2853017729,29.9673619046,18.025,29.2929398683
 11/20  16:00:00,55.7832609307,5.31232194982,2.11578049069,6.62677300492,18.7433767983,22.9618409725,73.8876032491,32.4355078984,18.025,23.4270953507
 11/20  17:00:00,63.7959133565,5.33112218598,1.24361018382,7.27345637117,18.7433767983,27.431320555,58.1424241626,34.3476566031,18.025,5.76976755957
 11/20  18:00:00,77.3842530115,5.29599240114,0.10027603835,6.08374507147,17.6635504202,40.6971502883,43.1562721196,37.371817172,0.0,5.78445494754
 11/20  19:00:00,83.2225899387,5.29157809394,0.225641794993,5.29563658826,27.5259009287,37.3340067412,60.0696524324,42.6467332449,0.0,17.4229191876
 11/20  20:00:00,85.4171933154,5.29954398828,0.390296999823,4.99272238399,33.8341110165,33.3544677425,57.3215091721,45.7454485299,0.0,11.5760606422
 11/20  21:00:00,92.8033655564,5.3291104439,0.934704165266,3.65075838134,36.5179666069,38.8247702939,61.2241733176,49.6490749824,0.0,11.5750983352
 11/20  22:00:00,87.2522260653,5.3586647714,1.21598669491,3.30321930615,32.965339924,36.8579353714,62.5161531049,50.8790453155,0.0,11.6371077894
 11/20  23:00:00,66.7767546871,5.33651365551,0.143260020409,7.4702307369,25.6355707503,20.6438685092,65.6894096774,54.0973009402,0.0,11.5921087372
 11/20  24:00:00,51.1879002031,5.44441415664,0.039513217814,11.4307922657,15.0252895274,11.7056064465,68.9896655226,57.4551169156,0.0,11.534548607
 11/21  01:00:00,48.5922723159,5.51588624412,0.0290118262775,13.8000830645,11.6412384099,10.0650221343,66.1599227443,60.3898136302,0.0,5.77010911411
 11/21  02:00:00,49.2313246875,5.57803066601,0.0197005296217,15.9471447391,10.0992000411,10.047477231,63.7820601264,63.7620601264,0.0,0.02
 11/21  03:00:00,49.2746856398,5.63342317966,0.0110904033075,17.803279489,8.25718729233,10.0299323277,72.0253963803,66.2626075319,0.0,5.76278884842
 11/21  04:00:00,50.7819183661,5.6748909324,0.00428473905707,19.2758488597,8.25718729233,10.0299323277,73.888268327,68.1257983171,0.0,5.76247000989
 11/21  05:00:00,53.8786325111,5.71532739613,0.0,20.729659956,8.25718729233,11.6354268332,75.8814238482,70.1112713152,0.0,5.77015253299
 11/21  06:00:00,62.2221154226,5.73296368175,0.0,21.475406425,12.1011305571,15.3678112995,82.2618908727,70.6992500134,0.0,11.5626408592
 11/21  07:00:00,86.9056066563,5.57623051937,0.0243317642552,16.762296726,19.7275818095,37.2640762949,81.3799417517,69.7425810231,0.0,11.6373607285
 11/21  08:00:00,98.4877513832,5.47426139886,0.0623723248706,13.5716646761,24.3117294858,51.2795993405,91.1104596103,67.7352768184,0.0,23.3751827919
 11/21  09:00:00,87.3707147714,5.58890485204,0.0499877552471,17.3961758017,23.6694662846,40.6342015617,93.0124467977,57.5345139762,0.0,35.4779328215
 11/21  10:00:00,82.4962661865,5.55037447007,1.38953248759,16.2284728817,23.6694662846,35.6302164847,102.122171734,54.6514310449,18.025,29.4457406888
 11/21  11:00:00,66.6639791885,5.60206600649,1.59641246019,17.7345931361,18.7433767983,22.9618409725,101.214571701,53.8153328742,18.025,29.3742388268
 11/21  12:00:00,64.6578924051,5.54505731618,1.68267649029,15.7017671069,18.7433767983,22.9618409725,93.4761610778,52.0104879165,18.025,23.4406731613
 11/21  13:00:00,63.2183222731,5.52192573615,1.69122977616,14.2333282234,18.5889407304,23.1597249699,91.038869413,49.5792477477,18.025,23.4346216654
 11/21  14:00:00,62.6808726653,5.5111361834,1.81374434104,13.3376501495,18.7433767983,23.2517909448,90.096866917,48.6357339032,18.025,23.4361330138
 11/21  15:00:00,62.143386729,5.49669021858,1.80627205944,12.8220804694,18.7433767983,23.2517909448,89.7957694667,48.3305604257,18.025,23.440209041
 11/21  16:00:00,62.119584182,5.49206374083,1.64591153257,13.253215233,18.7433767983,22.9618409725,98.1521269283,50.8358499584,18.025,29.2912769698
 11/21  17:00:00,71.1645916885,5.53073777553,0.605327380636,15.0808034056,18.7433767983,27.431320555,77.7429988965,53.948114015,18.025,5.76988488153
 11/21  18:00:00,85.9389533802,5.50492416377,0.0232422128116,14.5065444368,17.6635504202,40.6971502883,65.7185593588,59.9338949878,0.0,5.78466437102
 11/21  19:00:00,92.1390665878,5.4983784501,0.113901448124,14.1170459021,27.5259009287,37.3340067412,84.3412011585,66.9185438892,0.0,17.4226572693
 11/21  20:00:00,94.6996027736,5.50532459084,0.191196739011,14.2684410048,33.8341110165,33.3544677425,75.8087786472,70.011294891,0.0,5.79748375619
 11/21  21:00:00,102.661397847,5.52236812371,0.493116264924,13.7571156733,36.5179666069,38.8247702939,86.2711842417,74.6924393908,0.0,11.5787448509
 11/21  22:00:00,97.8068228805,5.54302533988,0.552903211516,14.3365281348,32.965339924,36.8579353714,94.1831902645,76.7354305294,0.0,17.447759735
 11/21  23:00:00,79.2501723836,5.63438834651,0.0269180664544,19.7621082333,25.6355707503,20.6438685092,90.8811013461,79.2871084706,0.0,11.5939928755
 11/21  24:00:00,66.0017710367,5.82169607434,0.00197218109305,25.9049174829,15.0252895274,11.7056064465,94.7965479511,83.2618051155,0.0,11.5347428356
 11/22  01:00:00,63.0481175439,5.88780684183,0.0,27.9130158675,11.6412384099,10.0650221343,82.6616934332,82.6416934332,0.0,0.02
 11/22  02:00:00,61.9283302063,5.90763890595,0.0,28.3342390607,10.0992000411,10.047477231,85.6309021572,79.868028163,0.0,5.76287399427
 11/22  03:00:00,60.9147625858,5.93549690348,0.0,29.1523693422,8.25718729233,10.0299323277,84.5747595687,78.8121956092,0.0,5.76256395951
 11/22  04:00:00,61.5421383017,5.95628650121,0.0,29.758955517,8.25718729233,10.0299323277,84.2062715184,78.4440273076,0.0,5.76224421081
 11/22  05:00:00,62.6267344757,5.94506897581,0.0,29.2480168537,8.25718729233,11.6354268332,81.9563434808,76.1862548477,0.0,5.77008863316
 11/22  06:00:00,68.3772110189,5.89455662396,0.0,27.4689036861,12.1011305571,15.3678112995,77.2450562111,71.4530607766,0.0,5.79199543452
 11/22  07:00:00,90.2077297368,5.65380345225,0.00130075587569,20.0098654349,19.7275818095,37.2640762949,83.3108798549,65.8652201816,0.0,17.4456596733
 11/22  08:00:00,99.7548528733,5.5010012953,0.045803794845,14.8285788003,24.3117294858,51.2795993405,83.2425738486,59.8644954747,0.0,23.3780783739
 11/22  09:00:00,87.8322642224,5.60098678388,0.0708340516054,17.8247883217,23.6694662846,40.6342015617,84.18838436,48.7095529941,0.0,35.4788313658
 11/22  10:00:00,81.8458069917,5.52944912634,1.67975983765,15.3087019337,23.6694662846,35.6302164847,91.8505556639,44.3799664675,18.025,29.4455891964
 11/22  11:00:00,63.4304532942,5.5118681276,1.96203609807,14.2256367274,18.7433767983,22.9618409725,82.5739115424,41.0431748022,18.025,23.5057367402
 11/22  12:00:00,61.6820290016,5.47894490013,2.18887393589,12.2858147757,18.7433767983,22.9618409725,86.075325917,38.7539322703,18.025,29.2963936467
 11/22  13:00:00,60.2437619862,5.45508273391,2.16978124842,10.8470555887,18.5889407304,23.1597249699,77.1756653466,35.7166817997,18.025,23.433983547
 11/22  14:00:00,59.4252939963,5.43544362103,2.26990110425,9.7016042279,18.7433767983,23.2517909448,75.7240251415,34.2633907121,18.025,23.4356344294
 11/22  15:00:00,58.9686375011,5.40507457433,2.097207516,9.44800834695,18.7433767983,23.2517909448,75.3790709254,33.9141902854,18.025,23.43988064
 11/22  16:00:00,59.0796680015,5.40142559576,1.94322897821,10.0066148445,18.7433767983,22.9618409725,82.6855630363,35.3620728405,18.025,29.2984901958
 11/22  17:00:00,66.2821461774,5.39657848976,1.11603632821,9.82180513203,18.7433767983,27.431320555,59.110471602,35.3157846096,18.025,5.76968699247
 11/22  18:00:00,79.1439192917,5.35348916979,0.223413314803,7.66276834055,17.6635504202,40.6971502883,42.6264034639,36.8416431078,0.0,5.78476035614
 11/22  19:00:00,84.7140989011,5.34240945634,0.377992870909,6.58394600586,27.5259009287,37.3340067412,59.8697455319,42.4454344036,0.0,17.4243111282
 11/22  20:00:00,86.5943936582,5.34430283008,0.560383868359,5.95505897341,33.8341110165,33.3544677425,50.6105421256,44.8108475664,0.0,5.79969455919
 11/22  21:00:00,93.7834362249,5.36412535081,1.04327484017,4.4872315099,36.5179666069,38.8247702939,59.4299128286,47.8512794046,0.0,11.578633424
 11/22  22:00:00,88.1610465482,5.3739091036,1.15867998434,4.25407962862,32.965339924,36.8579353714,66.4428324451,48.9948967054,0.0,17.4479357398
 11/22  23:00:00,67.615734518,5.35921967978,0.214975620014,8.21477257949,25.6355707503,20.6438685092,64.5520702269,52.9580108207,0.0,11.5940594062
 11/22  24:00:00,52.8028319112,5.47839932312,0.0178560553499,13.0333865449,15.0252895274,11.7056064465,64.3013178536,58.5247771394,0.0,5.77654071426
 11/23  01:00:00,51.3858415674,5.54471285156,0.00834322670039,15.2661665778,12.925468867,10.100111941,66.9111176692,61.1408456501,0.0,5.77027201914
 11/23  02:00:00,52.6131161908,5.58043032514,0.00210489126823,16.4652221923,12.925468867,10.100111941,67.8260109399,62.0631742898,0.0,5.76283665016
 11/23  03:00:00,50.1615000281,5.64456640068,0.0,18.5706115983,8.34152022915,10.0650221343,70.04713262,64.2845955449,0.0,5.76253707512
 11/23  04:00:00,52.1060599834,5.7014724836,0.0,20.4582656842,8.34152022915,10.0650221343,73.1116504025,67.3494230027,0.0,5.76222739984
 11/23  05:00:00,55.1715579578,5.74289229271,0.0,21.8755906598,8.34152022915,11.6705166398,75.432425047,69.6623230729,0.0,5.77010197409
 11/23  06:00:00,60.6927749795,5.7816666598,0.0,23.1995872573,8.80141237637,15.3678112995,76.3180232557,70.5403429438,0.0,5.77768031189
 11/23  07:00:00,79.4875045545,5.73732881584,0.0,22.0617761176,18.5082010057,25.6353820695,82.3108891507,70.7466853904,0.0,11.5642037604
 11/23  08:00:00,90.716392151,5.62393477329,0.0,18.8325812275,19.4926561212,41.1001056674,81.5669081706,69.9272007009,0.0,11.6397074698
 11/23  09:00:00,104.198423522,5.48269093663,0.0997886314741,14.2501552596,26.3286599382,57.9988325916,101.280105684,59.6168092238,0.0,41.6632964603
 11/23  10:00:00,92.2496942452,5.54200497025,1.38695986842,16.2290507294,26.2443270014,42.8153538416,110.618166794,57.1217475297,18.025,35.4714192639
 11/23  11:00:00,72.1965520018,5.65810992325,1.57138992121,19.7504049969,21.7447113004,23.4437158914,105.037191338,57.5580558624,18.025,29.4541354758
 11/23  12:00:00,70.3524627905,5.67750189662,1.59383498385,20.2667933218,19.3449162599,23.4437158914,105.250079552,57.8502234698,18.025,29.3748560819
 11/23  13:00:00,68.5049613644,5.62179737312,1.47573559784,18.4512105951,19.190480192,23.7425572507,97.6928584827,56.2268815349,18.025,23.4409769479
 11/23  14:00:00,68.6773906625,5.63235594342,1.51483105699,18.5478618809,19.260583323,23.698576057,95.2748420241,53.8094872625,18.025,23.4403547616
 11/23  15:00:00,68.4684646696,5.62851924579,1.5364166388,18.3211847925,19.260583323,23.698576057,100.775246889,53.4489648876,18.025,29.3012820012
 11/23  16:00:00,68.8973328991,5.6523153527,1.53707819344,19.0155504205,19.260583323,23.4086260847,97.1088434899,55.6545765305,18.025,23.4292669594
 11/23  17:00:00,77.3337366446,5.68608852234,0.643406231152,20.0925155084,19.260583323,27.8781056672,80.8288983039,57.0339080169,18.025,5.76999028698
 11/23  18:00:00,87.2690623036,5.62535788783,0.0,18.3413612947,18.1807569449,37.5792895564,64.5146023573,58.7370740405,0.0,5.77752831683
 11/23  19:00:00,98.0189117614,5.52418798097,0.0239449689494,15.2747170237,32.6059821062,37.0465235296,69.0315887868,63.2469973711,0.0,5.78459141561
 11/23  20:00:00,96.4449451354,5.46671876028,0.0411984824654,13.5095944502,36.8143715336,33.066984531,75.8061446509,64.2274170946,0.0,11.5787275563
 11/23  21:00:00,100.122760856,5.42163229885,0.133909461944,11.7802853283,36.43363367,38.8072253906,76.9777334785,65.4002845829,0.0,11.5774488956
 11/23  22:00:00,97.7429603446,5.42647004953,0.186848283021,11.6994165394,36.0963922311,36.7877557581,76.8725194973,65.2933712735,0.0,11.5791482238
 11/23  23:00:00,80.4592265057,5.53484813745,0.0318523453456,15.7818551617,30.9507766546,20.6087787026,83.8481506538,66.4011953817,0.0,17.4469552721
 11/23  24:00:00,63.4073911285,5.69862286145,0.00434823964193,21.028911826,17.4250845679,11.7056064465,80.6146201021,69.0505687786,0.0,11.5640513235
 11/24  01:00:00,59.4336026202,5.80132204509,0.0,24.384978127,11.6412384099,10.0650221343,79.0456445509,73.2753075315,0.0,5.77033701946
 11/24  02:00:00,61.1198320284,5.89612474393,0.0,27.5372499488,10.0992000411,10.047477231,78.4854108288,78.4654108288,0.0,0.02
 11/24  03:00:00,62.1758900695,5.97872805747,0.0,30.3702604279,8.25718729233,10.0299323277,89.0608795018,83.298267968,0.0,5.7626115339
 11/24  04:00:00,65.030515616,6.05961729219,0.0,33.1439963046,8.25718729233,10.0299323277,93.7917099805,88.0289605543,0.0,5.76274942615
 11/24  05:00:00,69.3123441308,6.13638611298,0.0,35.7423016096,8.25718729233,11.6354268332,97.5446632213,91.7745664719,0.0,5.77009674933
 11/24  06:00:00,78.373246251,6.17350309975,0.0,37.1859782292,12.1011305571,15.3678112995,99.3077434519,93.5157012303,0.0,5.79204222163
 11/24  07:00:00,101.839035986,5.9569516187,0.0,31.339302555,19.7275818095,37.2640762949,111.891922817,94.4439328339,0.0,17.4479899832
 11/24  08:00:00,115.007015274,5.83152924884,0.0,27.9119876387,24.3117294858,51.2795993405,116.297219257,92.9174617573,0.0,23.3797574998
 11/24  09:00:00,104.197135777,6.03295035688,0.0,33.8285085791,23.6694662846,40.6342015617,116.221586258,80.7364450486,0.0,35.4851412094
 11/24  10:00:00,98.4225494581,5.98635624367,0.850976213913,32.2573081014,23.6694662846,35.6302164847,122.820588926,75.3435332381,18.025,29.4520556881
 11/24  11:00:00,81.9923781513,6.03159453188,1.14789884268,33.0819599772,18.7433767983,22.9618409725,119.506795922,72.1025451735,18.025,29.3792507488
 11/24  12:00:00,82.3760744898,6.05877412334,1.21855843451,33.3703392529,18.7433767983,22.9618409725,112.550863435,71.0800404421,18.025,23.4458229924
 11/24  13:00:00,81.267713292,6.04022160498,1.13196524701,32.3236765762,18.5889407304,23.1597249699,109.647002614,68.179233146,18.025,23.4427694681
 11/24  14:00:00,79.5197567664,5.98524491598,1.21423088599,30.3019268317,18.7433767983,23.2517909448,106.829040973,65.3618917729,18.025,23.4421492004
 11/24  15:00:00,78.6199533853,5.96095145861,1.25356641806,29.3870799138,18.7433767983,23.2517909448,111.584477424,64.2609537808,18.025,29.2985236432
 11/24  16:00:00,78.6176352587,5.97166885667,1.25327087357,29.6642952454,18.7433767983,22.9618409725,107.709776814,66.2533881238,18.025,23.4313886903
 11/24  17:00:00,86.0963519445,5.97483330651,0.335764174871,29.8380145242,18.7433767983,27.431320555,91.2881021627,67.4930751236,18.025,5.77002703912
 11/24  18:00:00,97.9786070813,5.84394543128,0.0,26.2303992891,17.6635504202,40.6971502883,77.5725461333,71.7881012374,0.0,5.78444489581
 11/24  19:00:00,102.326668115,5.76825451131,0.000431542720971,24.1482061763,27.5259009287,37.3340067412,93.9508736389,76.52671615,0.0,17.4241574889
 11/24  20:00:00,103.148195278,5.71446569858,0.0,22.699070172,33.8341110165,33.3544677425,88.7935873504,77.2155907908,0.0,11.5779965596
 11/24  21:00:00,108.715206975,5.62930612559,0.0232722684245,20.1738074626,36.5179666069,38.8247702939,90.4582045493,78.8810059119,0.0,11.5771986374
 11/24  22:00:00,102.703079427,5.61161856184,0.0339133241928,19.6831448116,32.965339924,36.8579353714,91.1409456992,79.501723156,0.0,11.6392225433
 11/24  23:00:00,85.1049365221,5.79335213069,0.000598155577077,25.484201792,25.6355707503,20.6438685092,99.3198672987,81.937934096,0.0,17.3819332027
 11/24  24:00:00,73.2204043496,6.03271934684,0.0,32.9144866018,15.0252895274,11.7056064465,93.4422079015,87.66445499,0.0,5.77775291149
 11/25  01:00:00,74.8245688605,6.1963817785,0.0,38.1809831543,12.8411359301,10.0650221343,100.43472153,94.6643642206,0.0,5.7703573097
 11/25  02:00:00,78.1647109721,6.29858772821,0.0,41.4201809615,12.8411359301,10.0650221343,104.542129508,98.7791587094,0.0,5.76297079816
 11/25  03:00:00,77.6057904826,6.43358524211,0.0,45.3453027632,8.25718729233,10.0299323277,101.095907743,101.075907743,0.0,0.02
 11/25  04:00:00,81.2017430487,6.55650866925,0.0,48.8183299304,8.25718729233,10.0299323277,109.053425057,103.290731778,0.0,5.76269327894
 11/25  05:00:00,85.3933960504,6.64372349442,0.0,51.3160128793,8.25718729233,11.6354268332,110.851215669,105.081585129,0.0,5.76963054016
 11/25  06:00:00,92.4220099102,6.74496014453,0.0,54.0849420117,8.71707943955,15.3327214929,111.55689299,105.779132629,0.0,5.7777603609
 11/25  07:00:00,107.096472002,6.54075911412,0.0,48.8672981949,18.5082010057,25.6353820695,114.003905226,102.438499863,0.0,11.5654053632
 11/25  08:00:00,113.79066745,6.25302153258,0.0,41.3971690431,19.4083231844,41.0650158608,117.263279811,99.8133917188,0.0,17.4498880927
 11/25  09:00:00,122.219438929,5.93222612313,0.0,31.9213948425,26.3286599382,57.9988325916,126.974879604,85.307134604,0.0,41.6677449996
 11/25  10:00:00,107.091094545,5.92235803801,0.766407378907,31.1912051561,26.3286599382,42.8504436482,132.103394242,78.5977547939,18.025,35.4806394481
 11/25  11:00:00,85.4074374162,6.01835674947,1.06661137793,33.1058086105,21.7447113004,23.4437158914,122.459374077,74.9761711477,18.025,29.4582029288
 11/25  12:00:00,80.0326045137,5.94390635641,1.17312638761,30.1609393244,19.3027497915,23.426170988,112.654100604,71.1250121304,18.025,23.5040884734
 11/25  13:00:00,76.0445687329,5.83274468662,1.14006620831,26.1752403864,19.1483137236,23.7250123474,114.02168291,66.6965117227,18.025,29.300171187
 11/25  14:00:00,72.8578219714,5.73980747127,1.24540446591,22.8305530508,19.3027497915,23.7161209604,102.359250951,60.9015930025,18.025,23.4326579486
 11/25  15:00:00,70.556556343,5.67826881348,1.31819071144,20.5180386207,19.3027497915,23.7161209604,99.5546747193,58.092272475,18.025,23.4374022444
 11/25  16:00:00,69.9328389341,5.67612683674,1.34110822005,20.1634931134,19.3027497915,23.426170988,100.864799578,59.3976620385,18.025,23.4421375397
 11/25  17:00:00,79.9309750988,5.76545794277,0.397487411479,22.7965826889,19.3027497915,27.8956505705,86.9807057776,63.1856295762,18.025,5.77007620136
 11/25  18:00:00,91.9217134845,5.7455870796,0.0,22.8140596547,18.2229234133,37.5968344597,78.1175544917,71.64621877,0.0,6.47133572173
 11/25  19:00:00,103.557122768,5.65451829973,0.000375319872223,20.5867317668,32.690315043,37.0816133363,89.8802002251,79.0262671917,0.0,10.8539330334
 11/25  20:00:00,101.358602329,5.58001882876,0.0,18.3511367406,36.8143715336,33.066984531,88.7449484236,77.1654941242,0.0,11.5794542994
 11/25  21:00:00,104.611936073,5.5156785688,0.0141306558745,16.4145995732,36.3493007332,38.7721355839,88.198122325,76.6194252988,0.0,11.5786970263
 11/25  22:00:00,104.346120971,5.56140676041,0.0179337410916,18.2171166542,36.1807251679,36.8228455648,92.8447304916,81.2655638272,0.0,11.5791666644
 11/25  23:00:00,89.2242952392,5.74683050961,0.0,24.2473495353,31.0351095914,20.6438685092,102.702119962,85.2528345636,0.0,17.449285398
 11/25  24:00:00,73.7079056834,5.97096623311,0.000117478184517,31.0613019648,17.4250845679,11.7056064465,93.9124867382,88.1199214695,0.0,5.79256526863
 11/26  01:00:00,71.1113625851,6.08293581112,0.0,34.4617965092,12.925468867,10.100111941,96.3187730956,90.5484332137,0.0,5.77033988182
 11/26  02:00:00,72.7904901591,6.13793175823,0.0,36.0871895101,12.925468867,10.100111941,96.8144019443,91.0513513969,0.0,5.76305054742
 11/26  03:00:00,70.2679605926,6.20985539344,0.0,38.1117749202,8.34152022915,10.0650221343,96.5323794182,90.7695954069,0.0,5.76278401136
 11/26  04:00:00,71.1754486493,6.24137407446,0.0,38.9877460265,8.34152022915,10.0650221343,90.2673289747,90.2473289747,0.0,0.02
 11/26  05:00:00,74.026486979,6.28131563583,0.0,40.1920849405,8.34152022915,11.6705166398,96.9029395599,91.1335462521,0.0,5.76939330787
 11/26  06:00:00,78.7815051716,6.30157574674,0.0,40.7683929263,8.80141237637,15.3678112995,101.641357784,90.1060165301,0.0,11.5353412534
 11/26  07:00:00,94.7088142823,6.16333009072,0.0,36.8570662183,18.5082010057,25.6353820695,93.0676208699,87.2766391211,0.0,5.79098174876
 11/26  08:00:00,102.505819669,5.93476883752,0.0,30.311140768,19.4926561212,41.1001056674,100.633293636,83.1828934146,0.0,17.4504002211
 11/26  09:00:00,113.554899712,5.71151973755,0.0139152292886,23.4636301246,26.3286599382,57.9988325916,111.757556787,70.0878790189,0.0,41.6696777679
 11/26  10:00:00,101.28959751,5.7843068994,1.12638555123,25.2871949972,26.2443270014,42.8153538416,119.949676158,66.4411143537,18.025,35.4835618041
 11/26  11:00:00,81.0371017618,5.91323533453,1.42217589328,28.4850219316,21.7447113004,23.4437158914,111.52136144,64.0368757375,18.025,29.459485703
 11/26  12:00:00,77.9855677429,5.90362174777,1.51378170381,27.7538151545,19.3449162599,23.4437158914,109.204805779,61.800700731,18.025,29.3791050475
 11/26  13:00:00,76.4925860584,5.86578436259,1.41959678009,26.2509763016,19.190480192,23.7425572507,101.38494276,59.9193551571,18.025,23.4405876031
 11/26  14:00:00,74.5850170038,5.81215746719,1.50237534917,24.288131461,19.260583323,23.698576057,96.9828039199,55.515126608,18.025,23.4426773119
 11/26  15:00:00,72.9600405002,5.76794647863,1.57387250745,22.6358663078,19.260583323,23.698576057,100.35102969,53.0212056069,18.025,29.3048240831
 11/26  16:00:00,71.6767634068,5.74325923091,1.62948948297,21.6116146189,19.260583323,23.4086260847,94.0143743167,52.556857088,18.025,23.4325172287
 11/26  17:00:00,78.946006613,5.74554866069,0.787331759927,21.501388229,19.260583323,27.8781056672,75.901799833,52.1076626453,18.025,5.76913718772
 11/26  18:00:00,87.946419629,5.65935810445,0.0,18.9847043245,18.1807569449,37.5792895564,59.2530028867,53.475235743,0.0,5.7777671437
 11/26  19:00:00,97.9355651932,5.53119603222,0.000352696335169,15.2079373372,32.6059821062,37.0465235296,63.1467511986,57.3616550981,0.0,5.78509610052
 11/26  20:00:00,95.5942875752,5.44952360232,0.0103977170292,12.7069105023,36.8143715336,33.066984531,69.1805850603,57.6005225756,0.0,11.5800624847
 11/26  21:00:00,98.6218910313,5.37914509077,0.0402441167405,10.4155454288,36.43363367,38.8072253906,70.1379689803,58.5590476223,0.0,11.578921358
 11/26  22:00:00,96.0565363039,5.37202671113,0.0445008235872,10.2097611937,36.0963922311,36.7877557581,71.3494020916,59.7689014252,0.0,11.5805006664
 11/26  23:00:00,78.5720822367,5.48893035891,0.0153173254175,13.9571303415,30.9507766546,20.6087787026,79.0352766879,61.5850828344,0.0,17.4501938535
 11/26  24:00:00,60.9828300338,5.64146487722,0.0,18.6658363254,17.4250845679,11.7056064465,75.4937421623,63.9295552589,0.0,11.5641869034
 11/27  01:00:00,55.7143351923,5.70914464161,0.0,20.7578768726,11.6412384099,10.0650221343,71.2222307,65.4518621288,0.0,5.77036857112
 11/27  02:00:00,55.4994942356,5.75156720909,0.0,22.0614610271,10.0992000411,10.047477231,66.4711260067,66.4511260067,0.0,0.02
 11/27  03:00:00,54.8180856433,5.78990822308,0.0,23.2012684896,8.25718729233,10.0299323277,73.0956358053,67.3326867645,0.0,5.76294904081
 11/27  04:00:00,55.6064055131,5.81507860979,0.0,23.9644166528,8.25718729233,10.0299323277,73.7564081529,67.9937271574,0.0,5.76268099546
 11/27  05:00:00,57.7244617665,5.83120295797,0.0,24.4595911402,8.25718729233,11.6354268332,74.1721749241,68.4017552152,0.0,5.77041970885
 11/27  06:00:00,64.8285790654,5.8145579169,0.0,24.0002355025,12.1011305571,15.3678112995,78.8844697392,67.3192508267,0.0,11.5652189125
 11/27  07:00:00,88.3650570329,5.61176692573,0.0,18.2104729019,19.7275818095,37.2640762949,81.9709314147,67.0594679326,0.0,14.9114634821
 11/27  08:00:00,101.293615676,5.49058007495,0.0121369124289,14.5273580359,24.3117294858,51.2795993405,85.079636723,64.9848876073,0.0,20.0947491157
 11/27  09:00:00,89.4687201912,5.65351402515,0.0459130117259,19.4335860038,23.6694662846,40.6342015617,91.477417437,55.9884534272,0.0,35.4889640098
 11/27  10:00:00,86.5633197149,5.67599914533,1.43374167851,20.1256472983,23.6694662846,35.6302164847,102.768149538,55.2832489639,18.025,29.4599005736
 11/27  11:00:00,69.9118625668,5.7045513151,1.63682568478,20.839544339,18.7433767983,22.9618409725,101.388985046,53.9793304155,18.025,29.3846546304
 11/27  12:00:00,67.1078125558,5.61553954294,1.67335695351,18.0905022145,18.7433767983,22.9618409725,93.3064717922,51.8362202808,18.025,23.4452515114
 11/27  13:00:00,65.1369861816,5.55995787328,1.49858406119,16.3065802849,18.5889407304,23.1597249699,91.2449019009,49.7723651491,18.025,23.4475367518
 11/27  14:00:00,63.9249824575,5.51648078953,1.5083298018,14.881808679,18.7433767983,23.2517909448,96.1382129007,48.81791909,18.025,29.2952938107
 11/27  15:00:00,64.099441986,5.52900084085,1.52049182484,15.031587738,18.7433767983,23.2517909448,90.3400917389,48.8773551076,18.025,23.4377366313
 11/27  16:00:00,65.305968484,5.57975343863,1.52390495051,16.4738958242,18.7433767983,22.9618409725,93.8380134629,52.3702091287,18.025,23.4428043342
 11/27  17:00:00,72.6823042894,5.57941572295,0.688395217829,16.4667407215,18.7433767983,27.431320555,75.8221917841,52.0269241626,18.025,5.77026762143
 11/27  18:00:00,85.465996446,5.49870579301,0.0,14.0630066553,17.6635504202,40.6971502883,64.7134768809,53.1628076503,0.0,11.5506692306
 11/27  19:00:00,90.3853059338,5.44753377594,0.0013463745933,12.526622517,27.5259009287,37.3340067412,68.4916852932,56.8665816445,0.0,11.6251036487
 11/27  20:00:00,91.6532570537,5.41404665699,0.0193005558366,11.485223035,33.8341110165,33.3544677425,68.7290363733,57.1503110311,0.0,11.5787253421
 11/27  21:00:00,97.9249891166,5.3617568322,0.102266957007,9.57212374621,36.5179666069,38.8247702939,70.4330400607,58.8548379206,0.0,11.5782021401
 11/27  22:00:00,91.458430929,5.35147754056,0.257406960576,8.47511132653,32.965339924,36.8579353714,74.7822337087,57.3323464719,0.0,17.4498872368
 11/27  23:00:00,72.5199409948,5.4640624323,0.0222882358056,13.2067813387,25.6355707503,20.6438685092,73.6106521069,62.0149803671,0.0,11.5956717398
 11/27  24:00:00,57.2860292191,5.59990624224,0.0,17.4129104934,15.0252895274,11.7056064465,69.2409939839,63.4630495647,0.0,5.77794441915
 11/28  01:00:00,54.1687416551,5.66171943496,0.0,19.2597047228,11.6412384099,10.0650221343,69.3748351266,63.6042050446,0.0,5.77063008201
 11/28  02:00:00,55.3564287109,5.74095036633,0.0,21.9290082688,10.0992000411,10.047477231,73.8114779946,68.0485258366,0.0,5.76295215798
 11/28  03:00:00,55.9392102866,5.81041186907,0.0,24.3018850281,8.25718729233,10.0299323277,78.3474945665,72.5846444136,0.0,5.76285015283
 11/28  04:00:00,57.5481409971,5.85784808102,0.0,25.8633802509,8.25718729233,10.0299323277,80.9129450356,75.1499121603,0.0,5.7630328753
 11/28  05:00:00,60.9084554047,5.90842463564,0.0,27.5663601922,8.25718729233,11.6354268332,83.5435179975,77.7733406992,0.0,5.77017729826
 11/28  06:00:00,69.27351902,5.9260207596,0.0,28.3337079419,12.1011305571,15.3678112995,84.5149253971,78.7217576104,0.0,5.79316778672
 11/28  07:00:00,92.6030685594,5.71494145594,0.0,22.3452993607,19.7275818095,37.2640762949,94.9842710415,77.5336513182,0.0,17.4506197234
 11/28  08:00:00,104.717478594,5.57298486239,0.0119418476008,17.8689929621,24.3117294858,51.2795993405,95.5212439028,72.1373295164,0.0,23.3839143864
 11/28  09:00:00,92.1256936125,5.71750094025,0.0386580300886,22.0338177996,23.6694662846,40.6342015617,94.7099486784,59.2146089166,0.0,35.4953397618
 11/28  10:00:00,87.8603025885,5.70076222201,1.36764103607,21.4639603901,23.6694662846,35.6302164847,103.949408382,56.4657656092,18.025,29.4586427728
 11/28  11:00:00,69.1510460463,5.66815587119,1.64319358037,20.1087495543,18.7433767983,22.9618409725,99.1593520737,51.7496941188,18.025,29.3846579549
 11/28  12:00:00,66.2671499442,5.58952768273,1.79628501403,17.1529195641,18.7433767983,22.9618409725,87.906890043,46.4325898001,18.025,23.4493002429
 11/28  13:00:00,64.0786488733,5.53449962449,1.72191650477,15.0503683407,18.5889407304,23.1597249699,83.2760666083,41.8072779615,18.025,23.4437886468
