Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 11/28  14:00:00,62.6350067681,5.49071918821,1.81721590078,13.3087011363,18.7433767983,23.2517909448,79.5517120397,38.077967619,18.025,23.4487444207
 11/28  15:00:00,60.431697375,5.42742959217,1.89590762232,11.0899936602,18.7433767983,23.2517909448,82.1408447015,34.8188862424,18.025,29.2969584592
 11/28  16:00:00,60.0575217132,5.43028988044,1.92486726935,10.9739491686,18.7433767983,22.9618409725,77.7213390166,36.2570932925,18.025,23.439245724
 11/28  17:00:00,67.1046838687,5.42293169119,1.10971818685,10.6242766463,18.7433767983,27.431320555,59.834892041,36.0400015632,18.025,5.76989047773
 11/28  18:00:00,79.2482502928,5.33878131209,0.0371906310042,7.96799024161,17.6635504202,40.6971502883,42.1706561572,36.3852754776,0.0,5.7853806797
 11/28  19:00:00,84.1194167987,5.29390885497,0.0562514710116,6.35944142119,27.5259009287,37.3340067412,57.5127039285,40.0842433332,0.0,17.4284605952
 11/28  20:00:00,85.6189638886,5.27741955199,0.164346230106,5.4425033435,33.8341110165,33.3544677425,52.948141618,41.3678066713,0.0,11.5803349467
 11/28  21:00:00,92.8318924311,5.27745044915,0.496377949955,4.16921238486,36.5179666069,38.8247702939,57.0208822303,45.4398430946,0.0,11.5810391357
 11/28  22:00:00,87.6801145694,5.29606561964,0.619209149364,4.39039485342,32.965339924,36.8579353714,67.1408318734,49.6888596697,0.0,17.4519722037
 11/28  23:00:00,67.6678777441,5.3429120123,0.0429983864324,8.45515100278,25.6355707503,20.6438685092,64.3989607084,52.8035718827,0.0,11.5953888258
 11/28  24:00:00,52.1102420946,5.46506195673,0.0124022611277,12.3595617256,15.0252895274,11.7056064465,60.4056510123,54.6277012419,0.0,5.77794977042
 11/29  01:00:00,49.5821581927,5.53808282501,0.00223637288123,14.7945179273,11.6412384099,10.0650221343,63.0232461352,57.2528264945,0.0,5.77041964074
 11/29  02:00:00,49.7118568473,5.58853459705,0.0,16.4368485705,10.0992000411,10.047477231,64.7527167754,58.9896082011,0.0,5.76310857432
 11/29  03:00:00,49.7112061382,5.64424730947,0.0,18.2400429719,8.25718729233,10.0299323277,66.9108265227,61.1479534371,0.0,5.76287308563
 11/29  04:00:00,51.0031820363,5.68221680616,0.0,19.4940511691,8.25718729233,10.0299323277,62.7093159173,62.6893159173,0.0,0.02
 11/29  05:00:00,53.3353016673,5.70379239896,0.0,20.1978343988,8.25718729233,11.6354268332,69.1064414738,63.3357134387,0.0,5.77072803508
 11/29  06:00:00,60.8139811483,5.69919276319,0.0,20.1009910356,12.1011305571,15.3678112995,74.0150624694,62.4487858722,0.0,11.5662765973
 11/29  07:00:00,84.7107470111,5.51389887251,0.0049626617618,14.6490448938,19.7275818095,37.2640762949,78.5378074342,61.0873527738,0.0,17.4504546605
 11/29  08:00:00,97.4798017502,5.39593411478,0.0422651776927,10.7780304064,24.3117294858,51.2795993405,80.1347573915,56.7486793891,0.0,23.3860780024
 11/29  09:00:00,84.2048196592,5.50743677825,0.0765891306778,14.2850672431,23.6694662846,40.6342015617,81.9693749839,46.4757813906,0.0,35.4935935933
 11/29  10:00:00,79.3698281095,5.46498390791,1.69871802311,12.8781784639,23.6694662846,35.6302164847,90.9954357295,43.5129269696,18.025,29.4575087599
 11/29  11:00:00,62.4240520407,5.48485450441,1.96766548884,13.2405807015,18.7433767983,22.9618409725,87.8263233522,40.415986387,18.025,29.3853369652
 11/29  12:00:00,61.4923746197,5.45970317779,2.04855394528,12.2556965636,18.7433767983,22.9618409725,79.6574095552,38.1827409786,18.025,23.4496685766
 11/29  13:00:00,61.2134285091,5.46263743345,1.93644251355,12.0424805795,18.5889407304,23.1597249699,76.66306071,35.1933614759,18.025,23.4446992341
 11/29  14:00:00,60.4197416599,5.43534371293,2.00743686757,10.958588127,18.7433767983,23.2517909448,73.0704808495,31.5980563161,18.025,23.4474245334
 11/29  15:00:00,59.3739433652,5.40319637114,2.08924391971,9.86312981082,18.7433767983,23.2517909448,76.0937765033,28.7674904939,18.025,29.3012860095
 11/29  16:00:00,58.1234968161,5.3732703066,2.1603362693,8.8614719045,18.7433767983,22.9618409725,69.1738409128,27.7106344475,18.025,23.4382064653
 11/29  17:00:00,64.85797477,5.35487650336,1.39216839385,8.16316987553,18.7433767983,27.431320555,50.2336168253,26.4382157528,18.025,5.77040107245
 11/29  18:00:00,77.0780713723,5.28422784202,0.057461150881,5.83209041018,17.6635504202,40.6971502883,33.1793002426,27.3944997481,0.0,5.78480049443
 11/29  19:00:00,81.768798947,5.23643830781,0.107266487643,4.01526809838,27.5259009287,37.3340067412,48.0764722351,30.6476360759,0.0,17.4288361592
 11/29  20:00:00,82.8740942532,5.22143291467,0.327394600815,2.59056635292,33.8341110165,33.3544677425,42.2301031293,30.6489453893,0.0,11.58115774
 11/29  21:00:00,90.4555423117,5.26986186241,0.95078926846,1.3460334378,36.5179666069,38.8247702939,42.9560814424,31.3755447697,0.0,11.5805366727
 11/29  22:00:00,85.0072706406,5.31802415566,1.36325530549,0.95153352277,32.965339924,36.8579353714,46.8279238765,29.3750245506,0.0,17.4528993259
 11/29  23:00:00,61.0366314163,5.19544587783,0.301974534628,1.71238546125,25.6355707503,20.6438685092,40.7412424643,29.1453337681,0.0,11.5959086962
 11/29  24:00:00,43.3607423773,5.22629508284,0.0474791442219,3.81374739333,15.0252895274,11.7056064465,36.418361467,30.640349012,0.0,5.77801245501
 11/30  01:00:00,39.6758241169,5.26655954057,0.0376566529829,5.12428303421,11.6412384099,10.0650221343,37.8278652817,32.0570947014,0.0,5.77077058032
 11/30  02:00:00,39.094725841,5.29500599303,0.0304264125896,6.08281688557,10.0992000411,10.047477231,40.3234107584,34.5600999812,0.0,5.76331077719
 11/30  03:00:00,38.2034055358,5.32412651758,0.0230177409254,7.02934313714,8.25718729233,10.0299323277,42.5336866261,36.7706019572,0.0,5.76308466894
 11/30  04:00:00,39.0903442156,5.3506600481,0.016847703023,7.89591992147,8.25718729233,10.0299323277,39.155544748,39.135544748,0.0,0.02
 11/30  05:00:00,40.7700124045,5.35273283474,0.0135885395626,7.9700124224,8.25718729233,11.6354268332,43.8411691348,38.0705774162,0.0,5.77059171852
 11/30  06:00:00,47.7388665293,5.33304732346,0.0148571247411,7.37715762233,12.1011305571,15.3678112995,46.6276106962,35.0623091503,0.0,11.5653015459
 11/30  07:00:00,73.1733188726,5.21293526297,0.0937877178919,3.32374374413,19.7275818095,37.2640762949,50.7289241865,33.2787411772,0.0,17.4501830093
 11/30  08:00:00,88.8308234244,5.26239753527,0.922546840605,1.38229244866,24.3117294858,51.2795993405,53.9583841332,30.5727086285,0.0,23.3856755048
 11/30  09:00:00,73.2000908907,5.20640762662,0.536522034002,3.1214248049,23.6694662846,40.6342015617,58.4091666254,22.9152504833,0.0,35.4939161421
 11/30  10:00:00,69.9681617331,5.22170220514,2.71560103934,2.70290330734,23.6694662846,35.6302164847,67.6019593749,20.1181761965,18.025,29.4587831784
 11/30  11:00:00,53.0122321857,5.22036803626,2.71798090289,3.34292660844,18.7433767983,22.9618409725,67.0233924686,19.6113598802,18.025,29.3870325885
 11/30  12:00:00,53.0353045785,5.22007179649,2.73735698517,3.3494512467,18.7433767983,22.9618409725,61.2842706122,19.8085474725,18.025,23.4507231397
 11/30  13:00:00,52.9942421046,5.28316995499,3.18405081579,2.75514968489,18.5889407304,23.1597249699,58.6942001933,17.2241546538,18.025,23.4450455395
 11/30  14:00:00,52.5281622477,5.22457970101,2.74859757305,2.53660813712,18.7433767983,23.2517909448,58.4294466562,16.9539285671,18.025,23.4505180891
 11/30  15:00:00,52.2194217721,5.19899933282,2.55199782037,2.45004835667,18.7433767983,23.2517909448,65.1704624314,17.8427829896,18.025,29.3026794418
 11/30  16:00:00,51.7448994412,5.18986900081,2.50089039525,2.32571799982,18.7433767983,22.9618409725,61.1082103076,19.6433450546,18.025,23.439865253
 11/30  17:00:00,59.0266777217,5.18696043784,1.71089213826,2.1810610957,18.7433767983,27.431320555,43.5460271506,19.75055026,18.025,5.77047689057
 11/30  18:00:00,72.8994799572,5.21379712851,0.518715978291,1.26266883229,17.6635504202,40.6971502883,26.724167932,20.9388485839,0.0,5.78531934817
 11/30  19:00:00,79.4624860458,5.25841729699,0.936546159661,0.857686648445,27.5259009287,37.3340067412,44.1302753353,26.7002899661,0.0,17.4299853693
 11/30  20:00:00,82.0238158667,5.28874773614,1.18556091476,0.814797967482,33.8341110165,33.3544677425,42.283196469,30.7015133843,0.0,11.5816830848
 11/30  21:00:00,90.6601949567,5.3668242125,1.75800661979,0.646498627082,36.5179666069,38.8247702939,45.7204988786,34.1391458953,0.0,11.5813529833
 11/30  22:00:00,85.347883489,5.40262906137,1.96883038656,0.601956117455,32.965339924,36.8579353714,52.396035908,34.9429480328,0.0,17.4530878751
 11/30  23:00:00,61.1342740326,5.25103765498,0.776829530918,1.27957390294,25.6355707503,20.6438685092,47.7328103353,36.1367985328,0.0,11.5960118025
 11/30  24:00:00,42.6690939594,5.20957408887,0.101536157324,3.08475835369,15.0252895274,11.7056064465,43.2354548835,37.4573099723,0.0,5.7781449112
 12/01  01:00:00,39.1488318794,5.25019700811,0.0485530750365,4.60275338984,11.6412384099,10.0650221343,44.4261751031,38.6555760041,0.0,5.77059909902
 12/01  02:00:00,38.7079408311,5.28311058285,0.0403096666452,5.6980414168,10.0992000411,10.047477231,45.4807359749,39.7174626169,0.0,5.76327335799
 12/01  03:00:00,37.7349174955,5.30889639104,0.0331271639951,6.56597258754,8.25718729233,10.0299323277,46.3065911961,40.5435332059,0.0,5.76305799011
 12/01  04:00:00,38.3563743632,5.32654004692,0.0275413974373,7.17537314812,8.25718729233,10.0299323277,41.4847757938,41.4647757938,0.0,0.02
 12/01  05:00:00,40.3742152344,5.3379792018,0.0229121819214,7.57964158786,8.25718729233,11.6354268332,47.7775222559,42.0067151621,0.0,5.77080709378
 12/01  06:00:00,47.8310672902,5.33341838118,0.0223214753725,7.46151747655,12.1011305571,15.3678112995,52.7196923937,41.1539477047,0.0,11.565744689
 12/01  07:00:00,73.8360214811,5.25633569546,0.347558012909,3.68926571464,19.7275818095,37.2640762949,57.331001643,39.8794999144,0.0,17.4515017286
 12/01  08:00:00,89.8366373192,5.35415666151,1.52171886249,1.69716006302,24.3117294858,51.2795993405,60.6052182725,37.2156494204,0.0,23.3895688521
 12/01  09:00:00,74.3424279937,5.2476879985,0.415628693748,4.34336478455,23.6694662846,40.6342015617,65.7708434576,30.270798617,0.0,35.5000448406
 12/01  10:00:00,71.5468902988,5.26167947067,2.33065134005,4.62659802761,23.6694662846,35.6302164847,76.6200255369,29.1327909141,18.025,29.4622346229
 12/01  11:00:00,54.4821398374,5.27241135825,2.52290137902,4.95586385209,18.7433767983,22.9618409725,75.2105304275,27.7958761038,18.025,29.3896543238
 12/01  12:00:00,54.709626362,5.27166367307,2.45737407761,5.25216004951,18.7433767983,22.9618409725,69.31380718,27.8352137658,18.025,23.4535934142
 12/01  13:00:00,54.50735895,5.26889863365,2.29213361104,5.17445109184,18.5889407304,23.1597249699,68.0908900071,26.6170333841,18.025,23.448856623
 12/01  14:00:00,53.7156092992,5.25516409098,2.47614224341,3.96592157285,18.7433767983,23.2517909448,69.9119896142,22.5755695327,18.025,29.3114200815
 12/01  15:00:00,53.8963190584,5.31181610607,2.95140713051,3.61471965796,18.7433767983,23.2517909448,63.3581380523,21.8946284752,18.025,23.438509577
 12/01  16:00:00,53.4550926389,5.28704782902,2.72056475874,3.71905304327,18.7433767983,22.9618409725,67.0086982644,25.5395053192,18.025,23.4441929452
 12/01  17:00:00,60.8369086871,5.24975693312,1.478352068,4.16103132704,18.7433767983,27.431320555,52.8872165407,29.091630248,18.025,5.77058629276
 12/01  18:00:00,74.9843149144,5.26146186652,0.447042458448,3.37150449716,17.6635504202,40.6971502883,45.0021275089,33.4506562119,0.0,11.551471297
 12/01  19:00:00,81.5588269721,5.29837731844,0.736237803297,3.11436712023,27.5259009287,37.3340067412,52.2749091662,40.6479466126,0.0,11.6269625536
 12/01  20:00:00,83.9003457713,5.32532363789,1.00932365496,2.83098245506,33.8341110165,33.3544677425,53.6293614977,42.0486272653,0.0,11.5807342324
 12/01  21:00:00,91.7796781275,5.38526815077,1.62924731047,1.87629072435,36.5179666069,38.8247702939,54.3194522273,42.7405628782,0.0,11.5788893491
 12/01  22:00:00,86.2627479043,5.40895058499,1.82142558459,1.65789247973,32.965339924,36.8579353714,60.3820858693,42.9298948499,0.0,17.4521910195
 12/01  23:00:00,63.4192561082,5.30019391997,0.665980419362,3.62623983423,25.6355707503,20.6438685092,56.139195627,44.5422137686,0.0,11.5969818583
 12/01  24:00:00,46.5219060445,5.31743564044,0.0751784732885,6.85606089689,15.0252895274,11.7056064465,51.4136122814,45.6352460452,0.0,5.77836623624
 12/02  01:00:00,43.9710866556,5.35227360037,0.0414306842324,8.13015262133,12.8411359301,10.0650221343,52.0978883028,46.3270331247,0.0,5.77085517804
 12/02  02:00:00,44.9716592505,5.38000288411,0.035183355017,9.11051136546,12.8411359301,10.0650221343,54.3302648487,48.5669530459,0.0,5.76331180276
 12/02  03:00:00,41.1753531015,5.40422024451,0.0270839890072,9.91712458874,8.25718729233,10.0299323277,54.353684808,48.5904329363,0.0,5.76325187163
 12/02  04:00:00,41.2592173019,5.4079584315,0.0227031186615,10.0016315741,8.25718729233,10.0299323277,52.4164623079,46.6538729145,0.0,5.76258939337
 12/02  05:00:00,43.0107981121,5.4130251968,0.0190488790485,10.1450384995,8.25718729233,11.6354268332,51.1904385628,45.4196972219,0.0,5.77074134083
 12/02  06:00:00,47.4459213462,5.42118678057,0.0156031217788,10.4169914906,8.71707943955,15.3327214929,50.1843201331,44.4060163599,0.0,5.77830377322
 12/02  07:00:00,65.9969430194,5.37333736585,0.0244927298194,8.91065446814,18.5082010057,25.6353820695,54.8165037027,43.2500076264,0.0,11.5664960763
 12/02  08:00:00,77.7055177077,5.30858096232,0.223692740905,6.03268989152,19.4083231844,41.0650158608,58.5809915762,41.1264235503,0.0,17.4545680259
 12/02  09:00:00,94.0510937867,5.3723635408,1.7410186958,2.5717896934,26.3286599382,57.9988325916,74.9040295524,33.2089189524,0.0,41.6951106
 12/02  10:00:00,81.323088252,5.29729523514,2.67127537009,4.14332346184,26.3286599382,42.8504436482,79.6066534933,31.9986352952,18.025,29.5830181981
 12/02  11:00:00,59.8031138809,5.31683531788,2.33436439546,6.93520204454,21.7447113004,23.4437158914,86.0808696262,32.6958415537,18.025,35.3600280725
 12/02  12:00:00,57.5989030261,5.32564209971,2.35532958486,7.16326047457,19.3027497915,23.426170988,74.1173210133,32.5792149579,18.025,23.5131060554
 12/02  13:00:00,57.4023492213,5.32242920229,2.1732142424,7.01016442948,19.1483137236,23.7250123474,79.9885035672,32.6595923439,18.025,29.3039112233
 12/02  14:00:00,57.4189193352,5.32035045928,2.11538606822,6.94110000017,19.3027497915,23.7161209604,73.3538569942,31.8860647382,18.025,23.442792256
 12/02  15:00:00,57.4374825631,5.32117358043,2.09670793692,6.97751541356,19.3027497915,23.7161209604,74.4863529373,33.0127305014,18.025,23.4486224359
 12/02  16:00:00,57.2935127424,5.32569536836,2.08346165728,7.13221732927,19.3027497915,23.426170988,82.5168692392,35.1830102498,18.025,29.3088589894
 12/02  17:00:00,65.2449129587,5.34310421665,1.22974895914,7.70059237114,19.3027497915,27.8956505705,60.1558215609,36.3601526371,18.025,5.77066892382
 12/02  18:00:00,75.6479655935,5.31667759644,0.0573993839667,6.91179388595,18.2229234133,37.5968344597,44.64008213,38.8617398204,0.0,5.77834230961
 12/02  19:00:00,87.8000963161,5.280227168,0.245084042526,4.95925241032,32.690315043,37.0816133363,49.0877041852,43.3021072758,0.0,5.78559690948
 12/02  20:00:00,86.7720849845,5.27625282751,0.559177066069,3.50915482916,36.8143715336,33.066984531,55.3537013029,43.7713281562,0.0,11.5823731467
 12/02  21:00:00,91.4510588227,5.33479390369,1.28046950994,2.16821776429,36.3493007332,38.7721355839,55.7196323503,44.1399689537,0.0,11.5796633965
 12/02  22:00:00,89.3618436338,5.35023174097,1.38775951916,2.0741377195,36.1807251679,36.8228455648,55.8457962355,44.2639147677,0.0,11.5818814678
 12/02  23:00:00,69.2801636441,5.27475759484,0.314061957544,4.46115064122,31.0351095914,20.6438685092,62.5564201917,45.1027639945,0.0,17.4536561972
 12/02  24:00:00,49.6353209587,5.33695101471,0.0493261445641,7.57347651748,17.4250845679,11.7056064465,57.0676630734,45.5019145419,0.0,11.5657485315
 12/03  01:00:00,44.6402956271,5.37012130068,0.0416342042758,8.66188418363,12.925468867,10.100111941,51.7546505436,45.9837681108,0.0,5.77088243282
 12/03  02:00:00,45.1798093415,5.38649337885,0.0359800063524,9.19194964239,12.925468867,10.100111941,45.9002380919,45.8802380919,0.0,0.02
 12/03  03:00:00,41.4075710805,5.41212751195,0.0275482037765,10.02154739,8.34152022915,10.0650221343,51.6549913936,45.8915745593,0.0,5.76341683435
 12/03  04:00:00,41.749374195,5.42282371035,0.0223038038441,10.3578973257,8.34152022915,10.0650221343,51.3862430404,45.6230328338,0.0,5.76321020661
 12/03  05:00:00,43.3237121805,5.42244831153,0.0187150637024,10.3294365683,8.34152022915,11.6705166398,50.4575263818,44.6875862881,0.0,5.76994009371
 12/03  06:00:00,47.3853063749,5.41769854283,0.0160380085301,10.2400026616,8.80141237637,15.3678112995,48.6282735926,42.8499533394,0.0,5.77832025318
 12/03  07:00:00,65.5943457799,5.36334074061,0.0253453044412,8.51719344372,18.5082010057,25.6353820695,52.8414337492,41.2740357114,0.0,11.5673980378
 12/03  08:00:00,77.2855967943,5.27854055938,0.0793958987994,5.66767218697,19.4926561212,41.1001056674,57.2373548459,39.7825855555,0.0,17.4547692904
 12/03  09:00:00,93.3352287819,5.3014798009,1.28138636985,2.38642738727,26.3286599382,57.9988325916,74.8251175648,33.1274383562,0.0,41.6976792086
 12/03  10:00:00,80.8524273821,5.26075302424,2.45446270416,4.04543136444,26.2443270014,42.8153538416,85.2957061288,31.7668994521,18.025,35.5038066767
 12/03  11:00:00,59.6814949603,5.31301019585,2.37039547743,6.78136861179,21.7447113004,23.4437158914,79.4864977974,31.9899397169,18.025,29.4715580805
 12/03  12:00:00,57.444925582,5.31884195914,2.39728450237,6.91441161273,19.3449162599,23.4437158914,79.0909949924,31.6774403074,18.025,29.388554685
 12/03  13:00:00,57.2094947466,5.3143414533,2.21996758724,6.71893157745,19.190480192,23.7425572507,73.2604059854,31.7846683275,18.025,23.4507376578
 12/03  14:00:00,56.7007317325,5.30097273008,2.1991062995,6.21827404064,19.260583323,23.698576057,70.5729416272,29.0966962003,18.025,23.4512454269
 12/03  15:00:00,56.1720826549,5.28360130916,2.23199404812,5.67410823622,19.260583323,23.698576057,75.1570645081,27.8257164516,18.025,29.3063480565
 12/03  16:00:00,55.6960142159,5.27860785085,2.25931269944,5.46566927662,19.260583323,23.4086260847,70.0368409672,28.5685840932,18.025,23.4432568739
 12/03  17:00:00,63.3426552904,5.28653297524,1.43121848866,5.71313712894,19.260583323,27.8781056672,53.0013092868,29.2061705803,18.025,5.7701387065
 12/03  18:00:00,73.3385568411,5.25463685013,0.0692744260391,4.71225434211,18.1807569449,37.5792895564,37.3201626148,31.5417862045,0.0,5.77837641033
 12/03  19:00:00,85.5148743043,5.22374499163,0.27634885557,2.81865910018,32.6059821062,37.0465235296,48.0739956771,36.5218292985,0.0,11.5521663786
 12/03  20:00:00,84.8489778008,5.23519515513,0.649978510909,1.53629951841,36.8143715336,33.066984531,48.2458746357,36.6663871527,0.0,11.5794874831
 12/03  21:00:00,90.9271752857,5.35466801868,1.57096168365,1.21453482554,36.43363367,38.8072253906,48.8323493459,37.2532419162,0.0,11.5791074297
 12/03  22:00:00,88.7063027983,5.37611040969,1.69507397053,1.20481977302,36.0963922311,36.7877557581,49.1784309996,37.5973333498,0.0,11.5810976497
 12/03  23:00:00,66.7590447038,5.21202430106,0.367208338081,2.069030813,30.9507766546,20.6087787026,51.5187264829,39.8757864611,0.0,11.6429400219
 12/03  24:00:00,48.3529310829,5.29921388867,0.0575277181197,6.32061718463,17.4250845679,11.7056064465,56.7037902964,45.1375853824,0.0,11.566204914
 12/04  01:00:00,43.072867103,5.36140945119,0.042657499867,8.42146090362,11.6412384099,10.0650221343,54.4941317951,48.7234609436,0.0,5.77067085155
 12/04  02:00:00,43.175692059,5.41105164076,0.0334385660284,10.0447145631,10.0992000411,10.047477231,56.4802878642,50.7169646358,0.0,5.76332322845
 12/04  03:00:00,43.2965086167,5.46699234897,0.0241109599087,11.9784758353,8.25718729233,10.0299323277,59.7777598992,54.0146211702,0.0,5.763138729
 12/04  04:00:00,44.2962506275,5.49729591428,0.01792747034,12.9540994107,8.25718729233,10.0299323277,54.5156766199,54.4956766199,0.0,0.02
 12/04  05:00:00,47.1123509272,5.53018127006,0.0121176485533,14.1363588088,8.25718729233,11.6354268332,62.0488923964,56.2789814744,0.0,5.7699109219
 12/04  06:00:00,55.9023961725,5.56099827359,0.0086235147297,15.3189448303,12.1011305571,15.3678112995,70.6924126214,59.1257610347,0.0,11.5666515867
 12/04  07:00:00,80.0590282566,5.39655292963,0.0446035208785,10.0749778899,19.7275818095,37.2640762949,72.2391412072,54.7868729873,0.0,17.4522682199
 12/04  08:00:00,94.9006775888,5.32307166443,0.415972253494,6.01398804976,24.3117294858,51.2795993405,69.8607376714,46.4694133008,0.0,23.3913243705
 12/04  09:00:00,79.3792228357,5.38424902886,0.183367885541,9.47582908569,23.6694662846,40.6342015617,72.9902725333,37.4818319134,0.0,35.5084406199
 12/04  10:00:00,75.4260895281,5.36618311112,2.04407751615,8.68784655979,23.6694662846,35.6302164847,84.8361367002,37.3410076177,18.025,29.4701290825
 12/04  11:00:00,58.0865300136,5.37424177155,2.24416189299,8.73714663507,18.7433767983,22.9618409725,83.821680927,36.4029848296,18.025,29.3936960974
 12/04  12:00:00,56.9422881263,5.38212927331,2.71700093793,7.11471877746,18.7433767983,22.9618409725,74.9016968464,33.424275064,18.025,23.4524217825
 12/04  13:00:00,56.3527017044,5.41845172729,2.98454133229,6.17782041778,18.5889407304,23.1597249699,71.1697221894,29.6908787267,18.025,23.4538434628
 12/04  14:00:00,56.0725212285,5.42423327981,3.11774191389,5.51215733317,18.7433767983,23.2517909448,75.366152191,28.0367020234,18.025,29.3044501676
 12/04  15:00:00,55.4349564319,5.40174163162,3.10120477173,4.9136222107,18.7433767983,23.2517909448,68.5520773939,27.07949872,18.025,23.447578674
 12/04  16:00:00,54.5317247572,5.35993066546,2.86901451886,4.57433956308,18.7433767983,22.9618409725,70.5081140801,29.030761846,18.025,23.4523522341
 12/04  17:00:00,61.682364609,5.29993084605,1.5110431099,4.92361479941,18.7433767983,27.431320555,56.9978725412,33.2021157316,18.025,5.77075680956
 12/04  18:00:00,76.3443598172,5.30964882371,0.538349101714,4.59204188757,17.6635504202,40.6971502883,51.0667580539,39.514608745,0.0,11.5521493089
 12/04  19:00:00,82.9824505576,5.33156110669,0.646349125996,4.59466589505,27.5259009287,37.3340067412,64.849859902,47.4186984916,0.0,17.4311614104
 12/04  20:00:00,85.4678169002,5.35235796331,0.85264242374,4.52807874111,33.8341110165,33.3544677425,55.5127033548,49.7133172151,0.0,5.79938613969
 12/04  21:00:00,93.7329718154,5.40390499497,1.32156680132,4.11860510334,36.5179666069,38.8247702939,64.9440348017,53.3612383596,0.0,11.5827964421
 12/04  22:00:00,88.5982668708,5.41758774465,1.36238425208,4.44378460062,32.965339924,36.8579353714,73.3606963618,55.9057704552,0.0,17.4549259066
 12/04  23:00:00,67.9241099923,5.38833317495,0.393446521338,8.31546328496,25.6355707503,20.6438685092,76.3081728647,58.9213435964,0.0,17.3868292683
 12/04  24:00:00,52.8868397187,5.47928800346,0.0297649075589,13.1045418492,15.0252895274,11.7056064465,67.7931778254,62.0146161843,0.0,5.77856164108
 12/05  01:00:00,50.5277324893,5.55438547683,0.0192342186717,15.7067697971,11.6412384099,10.0650221343,70.398041751,64.6269530558,0.0,5.77108869514
 12/05  02:00:00,51.0731733383,5.61330394917,0.0111960347608,17.762184653,10.0992000411,10.047477231,72.6335837971,66.8701937464,0.0,5.76339005064
 12/05  03:00:00,51.266342683,5.67135164485,0.00309194011271,19.7649688627,8.25718729233,10.0299323277,68.9432131428,68.9232131428,0.0,0.02
 12/05  04:00:00,52.6715133437,5.712150506,0.0,21.1324308968,8.25718729233,10.0299323277,75.9009774101,70.1377627958,0.0,5.76321461429
 12/05  05:00:00,55.3759236645,5.74380851522,0.0,22.1984188849,8.25718729233,11.6354268332,76.6349481077,70.8645126525,0.0,5.77043545515
 12/05  06:00:00,62.9913703686,5.74341943113,0.0,22.2341135503,12.1011305571,15.3678112995,80.816810043,69.24928762,0.0,11.567522423
 12/05  07:00:00,87.253814531,5.57528812577,0.0197972528215,17.115821652,19.7275818095,37.2640762949,84.9228111285,67.4657986851,0.0,17.4570124433
 12/05  08:00:00,102.821711004,5.49958301668,0.214598581517,13.9598723066,24.3117294858,51.2795993405,88.2363131703,64.8427379808,0.0,23.3935751895
 12/05  09:00:00,87.3408446777,5.58145538174,0.0598546041369,17.3637464473,23.6694662846,40.6342015617,88.2625730419,54.3518043738,0.0,33.9107686681
 12/05  10:00:00,82.9062903698,5.56188737521,1.50318106585,16.5132321819,23.6694662846,35.6302164847,100.766636156,51.6819664538,18.025,31.0596697024
 12/05  11:00:00,65.6003500403,5.5730818076,1.77903244774,16.5172523038,18.7433767983,22.9618409725,96.264833991,48.8441315516,18.025,29.3957024394
 12/05  12:00:00,63.4816982184,5.54650550175,2.20435070775,14.00239964,18.7433767983,22.9618409725,86.2055993312,44.7249467584,18.025,23.4556525729
 12/05  13:00:00,61.4618061069,5.50848663195,2.23979471525,11.9416352034,18.5889407304,23.1597249699,81.1227933064,39.6463041258,18.025,23.4514891806
 12/05  14:00:00,59.9231484975,5.47883341163,2.48531667461,9.94060295067,18.7433767983,23.2517909448,77.5202137717,36.0400947831,18.025,23.4551189887
 12/05  15:00:00,59.1554657093,5.4218465992,2.16007087123,9.5551562988,18.7433767983,23.2517909448,82.3397397214,35.0085605975,18.025,29.3061791238
 12/05  16:00:00,58.2451384881,5.40468202,2.16062609017,8.95138965281,18.7433767983,22.9618409725,77.2598253653,35.7870558403,18.025,23.447769525
 12/05  17:00:00,65.6764939385,5.39123091806,1.18252625988,9.15495406693,18.7433767983,27.431320555,59.805912648,36.0100841435,18.025,5.77082850444
 12/05  18:00:00,78.8550488488,5.36550893719,0.377080726183,7.20813140478,17.6635504202,40.6971502883,48.3877841053,36.8353968372,0.0,11.5523872681
 12/05  19:00:00,84.2387001621,5.36233191457,0.62461562691,5.84186817504,27.5259009287,37.3340067412,52.3917310442,40.7629218779,0.0,11.6288091664
 12/05  20:00:00,86.0745062994,5.36373869926,0.809405002424,5.16661738555,33.8341110165,33.3544677425,54.4022097969,42.8189628649,0.0,11.5832469319
 12/05  21:00:00,93.6624388812,5.39349196537,1.2660524011,4.11399446151,36.5179666069,38.8247702939,57.9904320487,46.4098234524,0.0,11.5806085963
 12/05  22:00:00,88.0274327119,5.40205752111,1.36929167583,3.8815610307,32.965339924,36.8579353714,65.1558745399,47.6998284925,0.0,17.4560460474
 12/05  23:00:00,66.4590480781,5.35411850466,0.41314550031,6.86490891581,25.6355707503,20.6438685092,60.8863107957,49.2878699436,0.0,11.5984408521
 12/05  24:00:00,49.9775363418,5.40658880567,0.0328899443461,10.2648072906,15.0252895274,11.7056064465,61.7807190858,50.2433941997,0.0,11.5373248861
 12/06  01:00:00,46.3458376704,5.44828644009,0.0211884774996,11.6290160662,11.6412384099,10.0650221343,56.6944840979,50.9233972355,0.0,5.77108686244
 12/06  02:00:00,45.3522709482,5.46710146922,0.0157628457612,12.182915955,10.0992000411,10.047477231,50.2944548909,50.2744548909,0.0,0.02
 12/06  03:00:00,43.8688690424,5.48055162603,0.0101262104494,12.5512566076,8.25718729233,10.0299323277,55.0768487245,49.3135893177,0.0,5.76325940677
 12/06  04:00:00,43.7431573076,5.47939885382,0.00647391627752,12.4303493977,8.25718729233,10.0299323277,53.5057954448,47.7422631846,0.0,5.76353226017
 12/06  05:00:00,45.1100971021,5.47443899342,0.00318131950479,12.1987763424,8.25718729233,11.6354268332,52.1563704994,46.3851384279,0.0,5.7712320715
 12/06  06:00:00,51.8545587176,5.44841601384,0.00374252957071,11.3885579573,12.1011305571,15.3678112995,55.7814121675,44.2137778519,0.0,11.5676343156
 12/06  07:00:00,76.6751325028,5.32114740215,0.197823285278,6.61324609738,19.7275818095,37.2640762949,59.7370235459,42.2801765504,0.0,17.4568469956
 12/06  08:00:00,93.0348015222,5.33821440763,1.03919612787,3.50971849981,24.3117294858,51.2795993405,57.0104320347,39.4587911158,0.0,17.5516409189
 12/06  09:00:00,76.6978538045,5.31278690211,0.33107338835,6.71819702347,23.6694662846,40.6342015617,67.0076586026,31.492557981,0.0,35.5151006216
 12/06  10:00:00,73.6011768578,5.31243456298,2.23124060933,6.72950289707,23.6694662846,35.6302164847,83.4112658953,30.0236235753,18.025,35.36264232
 12/06  11:00:00,56.7281009226,5.3241991213,2.37900009722,7.29391344009,18.7433767983,22.9618409725,70.0252039067,28.477066949,18.025,23.5231369578
 12/06  12:00:00,56.2758366855,5.31257629285,2.44466687259,6.79014709333,18.7433767983,22.9618409725,73.9132024972,26.5744717981,18.025,29.3137306991
 12/06  13:00:00,54.7833791335,5.2926274291,2.50957906588,5.20927986209,18.5889407304,23.1597249699,65.4699929164,23.9949175507,18.025,23.4500753657
 12/06  14:00:00,54.3393618639,5.27484883196,2.48078457654,4.56533147759,18.7433767983,23.2517909448,63.575361884,22.0956335406,18.025,23.4547283434
 12/06  15:00:00,54.2176425585,5.25120613301,2.33712388327,4.61091373018,18.7433767983,23.2517909448,68.9040885785,21.5646838521,18.025,29.3144047263
 12/06  16:00:00,53.6776355677,5.24308046991,2.35039364364,4.35571821193,18.7433767983,22.9618409725,63.9918100706,22.520928756,18.025,23.4458813146
 12/06  17:00:00,60.9680457971,5.2411137218,1.540414719,4.23873184844,18.7433767983,27.431320555,46.9719380845,23.1759341844,18.025,5.77100390018
 12/06  18:00:00,73.9644815257,5.22921328001,0.401165053451,2.42977232371,17.6635504202,40.6971502883,29.4374588997,23.6513258401,0.0,5.78613305965
 12/06  19:00:00,80.0009342962,5.26428486116,0.85095215809,1.47580239206,27.5259009287,37.3340067412,43.5138016812,26.0802465366,0.0,17.4335551447
 12/06  20:00:00,82.2612105114,5.30166432426,1.22334007891,1.00145384906,33.8341110165,33.3544677425,39.1889154745,27.6060052351,0.0,11.5829102394
 12/06  21:00:00,90.8500929915,5.38167418695,1.83966325821,0.739846154672,36.5179666069,38.8247702939,42.1821562267,30.6024926819,0.0,11.5796635448
 12/06  22:00:00,85.4420369078,5.40763019671,1.99359535101,0.666278576762,32.965339924,36.8579353714,48.8839157566,31.4285081509,0.0,17.4554076057
 12/06  23:00:00,61.2040825646,5.26397469678,0.848209412482,1.26501645261,25.6355707503,20.6438685092,43.352603363,31.7540793785,0.0,11.5985239845
 12/06  24:00:00,42.5328446524,5.21390575552,0.16023540079,2.88544991086,15.0252895274,11.7056064465,38.1153134681,32.3364652123,0.0,5.77884825573
 12/07  01:00:00,38.7920947731,5.2436839954,0.071769597754,4.22929096547,11.6412384099,10.0650221343,38.5341074255,32.7628088292,0.0,5.77129859628
 12/07  02:00:00,37.9796082161,5.2642934433,0.0446126023604,4.9842080495,10.0992000411,10.047477231,38.6218220054,32.8593609736,0.0,5.76246103184
 12/07  03:00:00,36.6334752522,5.27964707566,0.0368559957917,5.49003451686,8.25718729233,10.0299323277,38.8385830568,33.0750073725,0.0,5.76357568434
 12/07  04:00:00,37.0536617925,5.29155601558,0.0312714863121,5.90389685583,8.25718729233,10.0299323277,39.9578114213,34.1947200434,0.0,5.76309137798
 12/07  05:00:00,39.1112284316,5.30396917484,0.026239471792,6.34731576731,8.25718729233,11.6354268332,41.4679042085,35.6970818911,0.0,5.77082231739
 12/07  06:00:00,46.9134795969,5.30877106851,0.0244386637418,6.56642171919,12.1011305571,15.3678112995,46.3228583608,36.7176394378,0.0,9.60521892292
 12/07  07:00:00,73.4382110828,5.25455990624,0.435328963105,3.20539719394,19.7275818095,37.2640762949,51.3335735053,37.7138016805,0.0,13.6197718248
 12/07  08:00:00,91.6263894866,5.36013046533,1.6033290176,1.51524237862,24.3117294858,51.2795993405,59.3023513004,35.907040483,0.0,23.3953108174
 12/07  09:00:00,74.069022935,5.24055588899,0.444155650659,4.04850537046,23.6694662846,40.6342015617,64.7454873012,29.2304089132,0.0,35.515078388
 12/07  10:00:00,71.7881097755,5.26062173334,2.27597752787,4.92350413448,23.6694662846,35.6302164847,76.0781765329,28.5802362288,18.025,29.4729403041
 12/07  11:00:00,56.2890353325,5.31618337904,2.39467370809,6.84718512735,18.7433767983,22.9618409725,76.6077208937,29.1831088954,18.025,29.3996119982
 12/07  12:00:00,56.6287775564,5.32697436819,2.40209069932,7.1712623511,18.7433767983,22.9618409725,76.8027727035,29.4618734271,18.025,29.3158992763
 12/07  13:00:00,56.3970683491,5.3240737546,2.24185067536,7.059247621,18.5889407304,23.1597249699,70.0105873333,28.5326545475,18.025,23.4529327858
 12/07  14:00:00,56.5543448514,5.32368994782,2.19149042725,7.02076439236,18.7433767983,23.2517909448,68.8860573045,27.4053006604,18.025,23.4557566441
 12/07  15:00:00,56.5912548868,5.32553850929,2.19569670425,7.05161706163,18.7433767983,23.2517909448,74.5923558914,27.2523204684,18.025,29.3150354229
 12/07  16:00:00,56.2292383454,5.32346012469,2.21145928921,6.9658722029,18.7433767983,22.9618409725,69.9400390203,28.4685215235,18.025,23.4465174968
 12/07  17:00:00,63.4442384376,5.3178859687,1.40094797951,6.77761568453,18.7433767983,27.431320555,52.2367297281,28.4407253648,18.025,5.77100436333
 12/07  18:00:00,76.1021836147,5.25888357012,0.0703130398806,4.86865112692,17.6635504202,40.6971502883,35.461568802,29.6753878983,0.0,5.78618090378
 12/07  19:00:00,81.4255669416,5.24740578336,0.30157571532,3.46668079828,27.5259009287,37.3340067412,51.2188558698,33.7848092409,0.0,17.4340466288
 12/07  20:00:00,82.8306213373,5.24530645284,0.569094283125,2.28146126491,33.8341110165,33.3544677425,45.87552699,34.2923466077,0.0,11.5831803822
 12/07  21:00:00,90.9712892233,5.33214779973,1.40323739451,1.34698762261,36.5179666069,38.8247702939,47.3593915396,35.7794224641,0.0,11.5799690756
 12/07  22:00:00,85.7112216418,5.37406218743,1.69517080353,1.26744534886,32.965339924,36.8579353714,54.2865597601,36.8303779666,0.0,17.4561817936
 12/07  23:00:00,61.9740252989,5.22778131633,0.387745422826,2.53160851411,25.6355707503,20.6438685092,49.8632177089,38.2642338055,0.0,11.5989839034
 12/07  24:00:00,46.1261867288,5.30544477972,0.0522545178507,6.49522917724,15.0252895274,11.7056064465,49.0144497905,43.2365595548,0.0,5.77789023569
 12/08  01:00:00,43.5306205563,5.37477418689,0.0398908422813,8.86860174978,11.6412384099,10.0650221343,54.5001456058,48.7288520187,0.0,5.77129358708
 12/08  02:00:00,43.4723278026,5.41863529984,0.0314277483479,10.3357681767,10.0992000411,10.047477231,56.623860398,50.8602873855,0.0,5.76357301248
 12/08  03:00:00,43.465369044,5.47289155637,0.0225794811285,12.142957819,8.25718729233,10.0299323277,59.5336435742,53.7702179433,0.0,5.76342563084
 12/08  04:00:00,44.9088475787,5.51437529326,0.0157052795878,13.5518269282,8.25718729233,10.0299323277,61.5501649233,55.7868965018,0.0,5.76326842149
 12/08  05:00:00,47.2442826138,5.5362491763,0.0106629400296,14.2636629888,8.25718729233,11.6354268332,61.324406436,55.5533785959,0.0,5.77102784009
 12/08  06:00:00,55.1216758002,5.54205286068,0.00899268337126,14.5567758088,12.1011305571,15.3678112995,66.7223995646,55.1548863305,0.0,11.5675132341
 12/08  07:00:00,80.3946384356,5.40713833583,0.0399840638401,10.4045797227,19.7275818095,37.2640762949,66.72102566,55.0759461862,0.0,11.6450794738
 12/08  08:00:00,96.6137585086,5.35506337508,0.294186308487,7.81680762617,24.3117294858,51.2795993405,77.0217907894,53.6243872808,0.0,23.3974035085
 12/08  09:00:00,81.5086836819,5.44368839154,0.115163535138,11.6140159099,23.6694662846,40.6342015617,79.0156427549,43.4970420891,0.0,35.5186006658
 12/08  10:00:00,78.4129621536,5.45178354137,1.89842399166,11.7347417962,23.6694662846,35.6302164847,93.0821688051,39.6895485175,18.025,35.3676202876
 12/08  11:00:00,62.5814069161,5.50313433116,2.14908194386,13.1981917771,18.7433767983,22.9618409725,78.7193188442,37.1684959002,18.025,23.5258229441
 12/08  12:00:00,62.4533157417,5.50076657838,2.20458259754,13.0195134076,18.7433767983,22.9618409725,83.5519438365,36.2095190804,18.025,29.3174247562
 12/08  13:00:00,62.1130191583,5.49600751485,2.00681541628,12.8382964108,18.5889407304,23.1597249699,77.0117159175,35.5318914213,18.025,23.4548244963
 12/08  14:00:00,61.8494419132,5.48355829348,1.99372483292,12.353754234,18.7433767983,23.2517909448,76.058933195,34.5777115006,18.025,23.4562216944
 12/08  15:00:00,61.5235396522,5.47454926314,2.00491215097,12.025673825,18.7433767983,23.2517909448,81.9352839847,34.5967892987,18.025,29.313494686
 12/08  16:00:00,61.3722472873,5.47914892568,1.99603722917,12.1686105751,18.7433767983,22.9618409725,78.3799814997,36.905206717,18.025,23.4497747827
 12/08  17:00:00,68.9610697794,5.48471717941,1.12464000706,12.4039194309,18.7433767983,27.431320555,62.3959328127,38.5999102445,18.025,5.77102256817
 12/08  18:00:00,81.8512941322,5.41999606885,0.0714818435852,10.4554730391,17.6635504202,40.6971502883,53.0299142073,41.4771579225,0.0,11.5527562848
 12/08  19:00:00,86.6666159788,5.36744873889,0.0490123910321,8.84024100736,27.5259009287,37.3340067412,57.4794786836,45.849607112,0.0,11.6298715716
 12/08  20:00:00,87.8288365294,5.33176956037,0.0760955353499,7.6862049179,33.8341110165,33.3544677425,58.6630718525,47.0789663448,0.0,11.5841055077
 12/08  21:00:00,94.2327578893,5.2962212664,0.281419066859,5.76619630282,36.5179666069,38.8247702939,60.8255146645,49.2439353178,0.0,11.5815793467
 12/08  22:00:00,88.9852042653,5.31435284501,0.408406044665,5.8878909007,32.965339924,36.8579353714,70.4847454757,53.026782948,0.0,17.4579625277
 12/08  23:00:00,69.6818511046,5.4043283883,0.0517616598705,10.3988618655,25.6355707503,20.6438685092,69.5442031248,57.9447079634,0.0,11.5994951614
 12/08  24:00:00,54.9937995266,5.54689906878,0.0278542006175,15.1457823657,15.0252895274,11.7056064465,73.6681039433,62.1302448468,0.0,11.5378590965
 12/09  01:00:00,53.6954295536,5.61937006815,0.0181928029754,17.6106119299,12.8411359301,10.0650221343,70.6840611066,64.9128236809,0.0,5.77123742569
 12/09  02:00:00,55.3797373321,5.66689141545,0.0117521976281,19.2551144569,12.8411359301,10.0650221343,67.0484612256,67.0284612256,0.0,0.02
 12/09  03:00:00,53.0805583545,5.73483667595,0.00214061775838,21.5166390408,8.25718729233,10.0299323277,74.8115045084,69.0477233428,0.0,5.76378116563
 12/09  04:00:00,55.0229266379,5.79089153997,0.0,23.4050920876,8.25718729233,10.0299323277,77.0267351463,71.2630904271,0.0,5.7636447192
 12/09  05:00:00,58.3229298828,5.83850755586,0.0,25.0507114957,8.25718729233,11.6354268332,79.1708366671,73.3995567421,0.0,5.77127992507
 12/09  06:00:00,63.3320462087,5.86394013795,0.0,25.875935227,8.71707943955,15.3327214929,78.352416055,72.5732853085,0.0,5.77913074653
 12/09  07:00:00,81.8690446906,5.8080403569,0.0,24.3725007924,18.5082010057,25.6353820695,83.1640400582,71.5950655049,0.0,11.5689745533
 12/09  08:00:00,94.6242808949,5.68759431062,0.0086400069213,20.9034175183,19.4083231844,41.0650158608,87.488168883,70.0285905617,0.0,17.4595783214
 12/09  09:00:00,105.647643814,5.52323365414,0.0856960870488,15.6726930965,26.3286599382,57.9988325916,100.623354188,58.9020425447,0.0,41.7213116436
 12/09  10:00:00,91.4774071511,5.51524064755,1.48270206928,15.2682020802,26.3286599382,42.8504436482,106.861587926,53.318171131,18.025,35.5184167951
 12/09  11:00:00,68.1004931271,5.53249587827,1.81018732323,15.5410483506,21.7447113004,23.4437158914,96.3942936622,48.8883965732,18.025,29.480897089
 12/09  12:00:00,63.4951400556,5.48047292676,1.96555806751,13.2944006511,19.3027497915,23.426170988,91.8704938979,44.4447799271,18.025,29.4007139708
 12/09  13:00:00,61.570967253,5.43645699656,1.91719503262,11.3207499948,19.1483137236,23.7250123474,83.4730003538,41.9900254984,18.025,23.4579748555
 12/09  14:00:00,60.7357337587,5.40620734123,1.88401866783,10.4033977641,19.3027497915,23.7161209604,87.5860447948,40.2475374487,18.025,29.3135073461
 12/09  15:00:00,59.9971617294,5.38418515393,1.85763984027,9.71322947675,19.3027497915,23.7161209604,81.4997738289,40.0231612528,18.025,23.4516125761
 12/09  16:00:00,59.6457270406,5.38350197218,1.83584819942,9.67421487232,19.3027497915,23.426170988,83.3555089756,41.8719641573,18.025,23.4585448183
 12/09  17:00:00,68.1791343231,5.42138417009,0.936797075466,10.8494576891,19.3027497915,27.8956505705,68.0285304429,44.2324368113,18.025,5.77109363157
 12/09  18:00:00,79.0261920702,5.39884249454,0.0234204872718,10.2418004597,18.2229234133,37.5968344597,58.7582671072,47.2205313712,0.0,11.537735736
 12/09  19:00:00,91.2438526215,5.35514227796,0.161996527824,8.41114277778,32.690315043,37.0816133363,58.4682906243,52.6816481741,0.0,5.7866424502
 12/09  20:00:00,90.6338871705,5.34888889145,0.357100768333,7.50034705212,36.8143715336,33.066984531,66.2821527241,54.6990018619,0.0,11.5831508621
 12/09  21:00:00,95.2517649848,5.37557478052,0.825414541541,6.38314776362,36.3493007332,38.7721355839,68.1762157024,56.5946200382,0.0,11.5815956642
 12/09  22:00:00,93.5253137114,5.388375725,0.842339622592,6.74483394784,36.1807251679,36.8228455648,68.9532454227,57.3690938128,0.0,11.5841516098
 12/09  23:00:00,75.2830604033,5.40016930442,0.0883634634114,10.5642597444,31.0351095914,20.6438685092,76.4008945699,58.9411240907,0.0,17.4597704792
 12/09  24:00:00,57.0294066839,5.52471697917,0.020897015876,14.8081814231,17.4250845679,11.7056064465,72.3930214571,60.824406498,0.0,11.5686149591
 12/10  01:00:00,52.903745346,5.58389101577,0.0127399927318,16.7404335549,12.925468867,10.100111941,67.7645785303,61.9930527355,0.0,5.77152579483
 12/10  02:00:00,54.1449829979,5.62170134189,0.0065650544314,17.9513106233,12.925468867,10.100111941,68.6048751993,62.8413028858,0.0,5.76357231352
 12/10  03:00:00,51.1127624613,5.67098767527,0.0,19.4954086657,8.34152022915,10.0650221343,63.5105023103,63.4905023103,0.0,0.02
 12/10  04:00:00,51.7504136098,5.69179316935,0.0,20.1122530747,8.34152022915,10.0650221343,69.1089195647,63.3454722162,0.0,5.76344734847
 12/10  05:00:00,53.1714066219,5.68919402867,0.0,19.9290759092,8.34152022915,11.6705166398,67.5333841993,61.7621213378,0.0,5.77126286155
 12/10  06:00:00,57.0959739484,5.68522873446,0.0,19.6991456386,8.80141237637,15.3678112995,65.0440689149,59.2649006911,0.0,5.77916822374
 12/10  07:00:00,74.8353513097,5.61371970086,0.0,17.5331236886,18.5082010057,25.6353820695,69.1781307579,57.6089505667,0.0,11.5691801911
 12/10  08:00:00,87.4803453473,5.49405998903,0.0151812752592,13.8270421982,19.4926561212,41.1001056674,72.9538707635,55.4945540315,0.0,17.4593167319
 12/10  09:00:00,99.0369394582,5.36219535542,0.217096587324,9.09161185751,26.3286599382,57.9988325916,87.1047840251,45.3812197621,0.0,41.723564263
 12/10  10:00:00,86.8458355652,5.39874846279,1.82267389586,10.5325658381,26.2443270014,42.8153538416,96.5177746225,42.9766585682,18.025,35.5161160543
 12/10  11:00:00,66.6669093069,5.51071583512,1.99449944248,13.9449238105,21.7447113004,23.4437158914,96.670761704,43.2700771488,18.025,35.3756845552
 12/10  12:00:00,64.4289107967,5.52068539399,2.0553834665,14.0384175071,19.3449162599,23.4437158914,83.4284138287,41.8810123292,18.025,23.5224014995
 12/10  13:00:00,63.7322829498,5.50341095016,1.91719185595,13.3553993334,19.190480192,23.7425572507,87.8455671323,40.5046097155,18.025,29.3159574168
 12/10  14:00:00,63.4231531401,5.49500476223,1.92889138622,13.016857979,19.260583323,23.698576057,79.6356972874,38.1588809539,18.025,23.4518163335
 12/10  15:00:00,62.863665068,5.48015928505,1.96842238941,12.4326798881,19.260583323,23.698576057,78.6672737199,37.1833817124,18.025,23.4588920075
 12/10  16:00:00,62.0884264175,5.46787166746,2.01538629157,11.9127164835,19.260583323,23.4086260847,84.4762757737,37.1388922438,18.025,29.3123835299
 12/10  17:00:00,69.4028114334,5.46759860335,1.20477893505,11.8186459442,19.260583323,27.8781056672,60.4158674573,36.6195837271,18.025,5.77128373019
 12/10  18:00:00,78.4883291378,5.40229430799,0.0559168985971,9.72769801657,18.1807569449,37.5792895564,42.4360283965,36.6569246893,0.0,5.77910370714
 12/10  19:00:00,89.2231511137,5.30500653039,0.0519077834228,6.67008083753,32.6059821062,37.0465235296,51.2673573414,39.7143666135,0.0,11.5529907279
 12/10  20:00:00,87.4475553085,5.24613596489,0.0833228071018,4.69053969957,36.8143715336,33.066984531,51.4599692765,39.8796053898,0.0,11.5803638867
 12/10  21:00:00,91.450534725,5.24272615855,0.468720441178,2.95202727536,36.43363367,38.8072253906,52.8251181373,41.2448494918,0.0,11.5802686456
 12/10  22:00:00,88.8979391047,5.24725890299,0.562663619628,2.65766989756,36.0963922311,36.7877557581,47.8548834379,41.7956115051,0.0,6.05927193274
 12/10  23:00:00,69.8080876846,5.26480673288,0.0590022189643,5.3734243469,30.9507766546,20.6087787026,60.2348087134,43.0344014813,0.0,17.200407232
 12/10  24:00:00,50.6399798221,5.3640156672,0.036811283823,8.56353733751,17.4250845679,11.7056064465,56.1432660863,44.5751150585,0.0,11.5681510278
 12/11  01:00:00,44.7123066803,5.40962562958,0.0278069250111,10.0275103246,11.6412384099,10.0650221343,51.4559695676,45.6846622101,0.0,5.77130735753
 12/11  02:00:00,44.4387093643,5.44803689552,0.0199552716155,11.2842115076,10.0992000411,10.047477231,53.0514245179,47.2875152666,0.0,5.76390925124
 12/11  03:00:00,43.5246684874,5.47631733416,0.0130967052439,12.2083064464,8.25718729233,10.0299323277,54.0807457065,48.3169516016,0.0,5.76379410484
 12/11  04:00:00,44.0825084972,5.49529883638,0.00790788645288,12.7523550384,8.25718729233,10.0299323277,54.5240142578,48.7608021457,0.0,5.76321211215
 12/11  05:00:00,46.0867115631,5.50701900339,0.00354297909604,13.1424321247,8.25718729233,11.6354268332,54.8299049618,49.0591778375,0.0,5.77072712431
 12/11  06:00:00,53.3555686426,5.49611302926,0.00280392262957,12.84277973,12.1011305571,15.3678112995,53.9176943728,48.1230930941,0.0,5.79460127874
 12/11  07:00:00,77.8846261435,5.34054738579,0.0394311325461,7.96168006618,19.7275818095,37.2640762949,64.1673670951,46.7084082057,0.0,17.4589588894
 12/11  08:00:00,93.4058353353,5.25440484919,0.152532666072,4.8511536227,24.3117294858,51.2795993405,67.2908639268,43.8898065636,0.0,23.4010573632
 12/11  09:00:00,78.4293815521,5.35729192763,0.193614868724,8.54263025141,23.6694662846,40.6342015617,71.6895177406,36.1679269986,0.0,35.521590742
 12/11  10:00:00,75.5249280356,5.36608063427,2.01093338233,8.81988091764,23.6694662846,35.6302164847,82.6657637826,35.1552170866,18.025,29.4855466959
 12/11  11:00:00,59.9417386119,5.42517911427,2.2065871053,10.5789581664,18.7433767983,22.9618409725,81.8490974777,34.4183168566,18.025,29.4057806212
 12/11  12:00:00,59.7452009895,5.42118405077,2.27917731044,10.3163758741,18.7433767983,22.9618409725,79.9206391601,32.5743541812,18.025,29.3212849789
 12/11  13:00:00,59.1466114025,5.40493042078,2.12966271682,9.84010837141,18.5889407304,23.1597249699,72.1895318552,30.710273271,18.025,23.4542585842
 12/11  14:00:00,59.0925121016,5.39899006954,2.1179453944,9.55716197684,18.7433767983,23.2517909448,70.5682579775,29.0844780678,18.025,23.4587799097
 12/11  15:00:00,58.7590525224,5.3898730106,2.14773355995,9.20303130458,18.7433767983,23.2517909448,75.7899743762,28.4477345817,18.025,29.3172397946
 12/11  16:00:00,58.2092396467,5.38254766233,2.16653682673,8.93169430012,18.7433767983,22.9618409725,71.087239558,29.6090078791,18.025,23.4532316789
 12/11  17:00:00,65.2129161667,5.37084143338,1.35641917089,8.53785207788,18.7433767983,27.431320555,53.3238782974,29.527652126,18.025,5.7712261714
 12/11  18:00:00,77.6288353646,5.30167548668,0.063638104971,6.35916248334,17.6635504202,40.6971502883,42.9885992996,31.4352240134,0.0,11.5533752863
 12/11  19:00:00,82.5938708657,5.25487389826,0.056107440655,4.87294751493,27.5259009287,37.3340067412,47.4950998353,35.8645544135,0.0,11.6305454218
 12/11  20:00:00,83.7388541425,5.2232147462,0.110546497919,3.6703056276,33.8341110165,33.3544677425,47.8416227513,36.2574754428,0.0,11.5841473085
 12/11  21:00:00,90.5148376323,5.22011792578,0.508489801005,1.89728749557,36.5179666069,38.8247702939,49.2887529922,37.705499181,0.0,11.5832538112
 12/11  22:00:00,84.963811813,5.24215647399,0.721399891043,1.625668691,32.965339924,36.8579353714,55.5056939227,38.0471667424,0.0,17.4585271803
 12/11  23:00:00,62.9828064037,5.22738225802,0.111222418326,3.81727906829,25.6355707503,20.6438685092,50.6002277702,38.9995342179,0.0,11.6006935523
 12/11  24:00:00,46.4584240062,5.31483733875,0.0450474295002,6.82526293973,15.0252895274,11.7056064465,51.9140481981,40.3760199812,0.0,11.5380282169
