Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/12  01:00:00,42.765703835,5.35497974516,0.0360817236065,8.12727492199,11.6412384099,10.0650221343,47.1512800409,41.379788329,0.0,5.77149171196
 12/12  02:00:00,42.0627041683,5.38089912489,0.0293281428558,8.96596990934,10.0992000411,10.047477231,47.8723821308,42.1086456469,0.0,5.76373648391
 12/12  03:00:00,40.9208222256,5.402665749,0.0227367958182,9.66847100363,8.25718729233,10.0299323277,42.6937426264,42.6737426264,0.0,0.02
 12/12  04:00:00,41.3524901791,5.41555522795,0.0177466498985,10.0922380752,8.25718729233,10.0299323277,48.8873282214,43.1236973796,0.0,5.76363084177
 12/12  05:00:00,43.4566089058,5.42989064856,0.0128116944073,10.5801859146,8.25718729233,11.6354268332,49.9243881819,44.1533414917,0.0,5.77104669019
 12/12  06:00:00,51.3999201928,5.43979146431,0.0109293994918,10.9353190673,12.1011305571,15.3678112995,57.5184643723,45.9490008225,0.0,11.5694635498
 12/12  07:00:00,76.5328755769,5.30274209891,0.0446120315011,6.64254058489,19.7275818095,37.2640762949,63.3919121625,45.9300060518,0.0,17.4619061107
 12/12  08:00:00,92.5154809477,5.24225523886,0.266510320126,3.85895912009,24.3117294858,51.2795993405,66.5744126085,43.1740253406,0.0,23.4003872679
 12/12  09:00:00,77.830941078,5.34295734176,0.196282584272,7.95584865668,23.6694662846,40.6342015617,71.9846695757,36.4602831834,0.0,35.5243863923
 12/12  10:00:00,75.5064436647,5.36843996537,1.98727182774,8.82269345784,23.6694662846,35.6302164847,84.7265961462,37.2195422079,18.025,29.4820539383
 12/12  11:00:00,58.6675135016,5.37996083926,2.04011021909,9.51642128615,18.7433767983,22.9618409725,86.7216459651,39.291170615,18.025,29.4054753501
 12/12  12:00:00,57.8506769883,5.3589781663,2.06831323173,8.69491914456,18.7433767983,22.9618409725,81.339344819,39.8518478692,18.025,23.4624969498
 12/12  13:00:00,56.8459538795,5.34716257199,2.02075931016,7.70611521543,18.5889407304,23.1597249699,84.8852780212,37.5386237037,18.025,29.3216543174
 12/12  14:00:00,56.4715600878,5.34707277352,2.18992124466,6.91615229938,18.7433767983,23.2517909448,77.3113210087,35.8337662253,18.025,23.4525547834
 12/12  15:00:00,56.1138451337,5.33214473873,2.1227264179,6.64055612472,18.7433767983,23.2517909448,77.5407494328,36.0557985281,18.025,23.4599509046
 12/12  16:00:00,55.9896954796,5.3191343983,1.91979564457,7.02229758791,18.7433767983,22.9618409725,86.4213344866,39.0774421769,18.025,29.3188923097
 12/12  17:00:00,64.841460594,5.35807162657,0.928521726131,8.60706452215,18.7433767983,27.431320555,66.9985939064,43.2031604417,18.025,5.77043346468
 12/12  18:00:00,79.2263003098,5.34018968294,0.0922898816475,7.8894623981,17.6635504202,40.6971502883,53.5634407567,47.7769873547,0.0,5.78645340196
 12/12  19:00:00,85.4584347346,5.34409951741,0.239746034098,7.46463756197,27.5259009287,37.3340067412,71.5014195238,54.0647812337,0.0,17.4366382901
 12/12  20:00:00,87.5889920736,5.35261080267,0.413251936644,7.08833569638,33.8341110165,33.3544677425,66.4379650925,54.8528238114,0.0,11.5851412811
 12/12  21:00:00,95.0466791642,5.38994132659,0.998981176096,5.76880476576,36.5179666069,38.8247702939,67.9712571796,56.3861706042,0.0,11.5850865754
 12/12  22:00:00,90.2274821819,5.41271477955,1.05588865006,6.38428320473,32.965339924,36.8579353714,76.3163878891,58.855770386,0.0,17.460617503
 12/12  23:00:00,71.0854436536,5.43498638922,0.0953412169793,11.7281876553,25.6355707503,20.6438685092,75.4851842103,63.8841995561,0.0,11.6009846542
 12/12  24:00:00,56.492988064,5.5736189828,0.0207511364043,16.6253383406,15.0252895274,11.7056064465,73.8051225121,68.0258166416,0.0,5.77930587045
 12/13  01:00:00,54.5111663672,5.66085067401,0.0105343335362,19.5924103131,11.6412384099,10.0650221343,77.0721206154,71.3004104017,0.0,5.77171021372
 12/13  02:00:00,55.1030849395,5.7238781492,0.00252822798004,21.6901689497,10.0992000411,10.047477231,78.9770380602,73.2132598602,0.0,5.76377819996
 12/13  03:00:00,55.3966676056,5.78747942126,0.0,23.7822351163,8.25718729233,10.0299323277,80.6756839598,74.9120037168,0.0,5.76368024307
 12/13  04:00:00,56.0921081211,5.80920065103,0.0,24.4559544759,8.25718729233,10.0299323277,79.7823826043,74.0188100519,0.0,5.76357255239
 12/13  05:00:00,57.9310292313,5.81779260638,0.0,24.679511957,8.25718729233,11.6354268332,78.2456182275,72.4741431588,0.0,5.77147506866
 12/13  06:00:00,65.396263876,5.81234157887,0.0,24.5700376441,12.1011305571,15.3678112995,82.751297441,71.1821932297,0.0,11.5691042113
 12/13  07:00:00,88.9948596715,5.62292258837,0.0123672419057,18.8165810574,19.7275818095,37.2640762949,86.2670149886,68.8054440918,0.0,17.4615708968
 12/13  08:00:00,103.527726406,5.50075622026,0.0547833207383,14.8244161547,24.3117294858,51.2795993405,82.3679320567,64.8116039158,0.0,17.5563281409
 12/13  09:00:00,89.1077794912,5.63662504257,0.0559363161107,19.0793538773,23.6694662846,40.6342015617,89.6788744426,54.1450819735,0.0,35.5337924691
 12/13  10:00:00,85.1858320337,5.62762318223,1.50626988718,18.723893886,23.6694662846,35.6302164847,105.093792942,51.6870559452,18.025,35.3817369966
 12/13  11:00:00,67.0092772282,5.60694103036,1.72489047889,17.9464209444,18.7433767983,22.9618409725,96.7389442973,49.3051859643,18.025,29.4087583329
 12/13  12:00:00,64.6981348127,5.54474113612,1.84445356487,15.5804697688,18.7433767983,22.9618409725,88.552454826,47.0606873309,18.025,23.4667674951
 12/13  13:00:00,62.9855449209,5.50688599271,1.76267441204,13.9440665392,18.5889407304,23.1597249699,86.0359420912,44.5499191245,18.025,23.4610229667
 12/13  14:00:00,62.0833030906,5.48441745106,1.84274704557,12.7377178524,18.7433767983,23.2517909448,91.4925841483,44.1471747332,18.025,29.3204094151
 12/13  15:00:00,61.0774805946,5.46451429622,1.90063337107,11.6939150829,18.7433767983,23.2517909448,85.3939542867,43.9128595563,18.025,23.4560947304
 12/13  16:00:00,60.6095042219,5.44477750013,1.72883328963,11.7074202657,18.7433767983,22.9618409725,93.0723627616,45.7221242627,18.025,29.3252384989
 12/13  17:00:00,69.4563644074,5.48200523533,0.728047993307,13.298506367,18.7433767983,27.431320555,73.2116061743,49.4153370246,18.025,5.77126914979
 12/13  18:00:00,83.8816462354,5.4508799634,0.028111577708,12.4982911211,17.6635504202,40.6971502883,60.6607636713,54.8736478242,0.0,5.78711584707
 12/13  19:00:00,90.3511413897,5.45265969468,0.138063133147,12.350457993,27.5259009287,37.3340067412,80.3617284113,62.9241837833,0.0,17.437544628
 12/13  20:00:00,93.0896275447,5.46291042117,0.207480865791,12.6844396087,33.8341110165,33.3544677425,78.4931690789,66.9098770471,0.0,11.5832920318
 12/13  21:00:00,100.164627858,5.47048623552,0.62431605537,11.1808678238,36.5179666069,38.8247702939,79.9597067096,68.3763979436,0.0,11.583308766
 12/13  22:00:00,94.869085632,5.48676256839,0.729284670882,11.2784302851,32.965339924,36.8579353714,86.5675908141,69.1057135791,0.0,17.461877235
 12/13  23:00:00,76.5405918067,5.56332092344,0.0315930819747,17.1187403337,25.6355707503,20.6438685092,85.2820360143,73.6812645481,0.0,11.6007714661
 12/13  24:00:00,62.6935244695,5.73529009405,0.00179924946732,22.6831520155,15.0252895274,11.7056064465,82.082351418,76.3030116103,0.0,5.77933980769
 12/14  01:00:00,60.6905368928,5.82661212732,0.0,25.6165504922,11.6412384099,10.0650221343,83.8815053788,78.1098136455,0.0,5.7716917333
 12/14  02:00:00,61.8902260958,5.90701384795,0.0,28.2966990554,10.0992000411,10.047477231,87.4151144514,81.6513008828,0.0,5.76381356857
 12/14  03:00:00,63.1671838997,5.99596649844,0.0,31.3442615743,8.25718729233,10.0299323277,92.0027321127,86.2390035245,0.0,5.76372858825
 12/14  04:00:00,65.4480867714,6.06312605728,0.0,33.5580060181,8.25718729233,10.0299323277,94.5137405549,88.7501103588,0.0,5.76363019615
 12/14  05:00:00,68.8189328285,6.11526819161,0.0,35.2699370767,8.25718729233,11.6354268332,95.9922953235,90.2210666427,0.0,5.7712286808
 12/14  06:00:00,76.6852196916,6.11859001138,0.0,35.5527395579,12.1011305571,15.3678112995,95.6150234328,89.8204242047,0.0,5.79459922809
 12/14  07:00:00,99.3552310615,5.8856037076,0.0,28.9266291921,19.7275818095,37.2640762949,105.636657443,88.1760301568,0.0,17.4606272862
 12/14  08:00:00,113.610431293,5.7460369227,0.00570476582528,24.7109046696,24.3117294858,51.2795993405,107.626156506,84.2226752348,0.0,23.4034812716
 12/14  09:00:00,100.752902521,5.93575491938,0.0,30.4812755998,23.6694662846,40.6342015617,109.189393426,73.656824446,0.0,35.5325689796
 12/14  10:00:00,95.4191452305,5.89717588337,0.935219542505,29.2586966035,23.6694662846,35.6302164847,123.784485777,70.3796533691,18.025,35.3798324077
 12/14  11:00:00,77.6899631243,5.9004845322,1.24853372588,28.8099149287,18.7433767983,22.9618409725,107.671962841,66.1163870342,18.025,23.5305758064
 12/14  12:00:00,75.0207424853,5.82712862898,1.34012613077,26.1250146709,18.7433767983,22.9618409725,110.291106389,62.9388048544,18.025,29.3273015349
 12/14  13:00:00,71.7954359778,5.74537131604,1.32981710095,22.94832692,18.5889407304,23.1597249699,99.4916813314,58.0046721816,18.025,23.4620091499
 12/14  14:00:00,69.3062500475,5.67398970901,1.46988078801,20.1439533414,18.7433767983,23.2517909448,101.52924764,54.1802858753,18.025,29.3239617652
 12/14  15:00:00,67.350459722,5.62275831864,1.54518862872,18.164092363,18.7433767983,23.2517909448,92.9917166618,51.512039705,18.025,23.4546769568
 12/14  16:00:00,66.2568255737,5.59779600383,1.50526934061,17.4252854143,18.7433767983,22.9618409725,93.7444404396,52.2570651935,18.025,23.4623752461
 12/14  17:00:00,75.3370504313,5.64822720693,0.508178750345,19.2328337509,18.7433767983,27.431320555,80.7402402237,56.9438095172,18.025,5.7714307065
 12/14  18:00:00,89.8187254653,5.60460393162,0.0,18.3097500036,17.6635504202,40.6971502883,76.9310760121,65.3769347183,0.0,11.5541412938
 12/14  19:00:00,96.2591406811,5.59101775418,0.00404619492888,18.2541064535,27.5259009287,37.3340067412,91.7498631644,74.3120909376,0.0,17.4377722268
 12/14  20:00:00,98.7925683306,5.59077135313,0.0380718295473,18.4289209495,33.8341110165,33.3544677425,89.1860578591,77.6032290494,0.0,11.5828288097
 12/14  21:00:00,105.886751007,5.57381558732,0.276908560527,17.1470621309,36.5179666069,38.8247702939,91.7118614563,80.128977615,0.0,11.5828838412
 12/14  22:00:00,100.274108923,5.57960555287,0.380259134246,16.9396266272,32.965339924,36.8579353714,96.9757368637,79.5141903909,0.0,17.4615464728
 12/14  23:00:00,82.1393320277,5.70434214801,0.00173523243775,22.6063089041,25.6355707503,20.6438685092,92.7128998997,81.1123949133,0.0,11.6005049864
 12/14  24:00:00,69.5862481634,5.91801143929,0.000115693918218,29.3948339314,15.0252895274,11.7056064465,90.940952866,85.1615073401,0.0,5.77944552596
 12/15  01:00:00,68.7101250158,6.04407278962,0.0,33.418674722,11.6412384099,10.0650221343,94.5811173236,88.8096249342,0.0,5.77149238938
 12/15  02:00:00,70.6678552921,6.15185011107,0.0,36.8294892991,10.0992000411,10.047477231,98.2333620489,92.4692969338,0.0,5.7640651151
 12/15  03:00:00,72.5614747462,6.26856362861,0.0,40.4659529375,8.25718729233,10.0299323277,101.901113733,96.1371245782,0.0,5.76398915443
 12/15  04:00:00,75.809899206,6.36822290658,0.0,43.6147193361,8.25718729233,10.0299323277,105.38138309,99.6179409038,0.0,5.76344218613
 12/15  05:00:00,79.0778502175,6.42038419117,0.0,45.2237349933,8.25718729233,11.6354268332,106.307569848,100.536502105,0.0,5.77106774218
 12/15  06:00:00,87.0162786358,6.42645538647,0.0,45.5759274252,12.1011305571,15.3678112995,105.841592223,100.046386578,0.0,5.79520564514
 12/15  07:00:00,107.958865669,6.11783433587,0.0,37.298023129,19.7275818095,37.2640762949,117.197174577,99.7350645181,0.0,17.4621100591
 12/15  08:00:00,121.690695987,5.95641144873,0.0,32.586485791,24.3117294858,51.2795993405,119.506856241,96.1026213958,0.0,23.4042348454
 12/15  09:00:00,109.357347194,6.17185693986,0.0,38.8496092621,23.6694662846,40.6342015617,119.759666383,84.2254704562,0.0,35.534195927
 12/15  10:00:00,105.016423224,6.18135576051,0.767082393831,38.7399251752,23.6694662846,35.6302164847,132.228283769,78.8209296683,18.025,35.3823541007
 12/15  11:00:00,89.2767082661,6.2598137806,1.08121443729,40.2046451891,18.7433767983,22.9618409725,116.407464134,74.8500501445,18.025,23.5324139899
 12/15  12:00:00,87.6096222982,6.21802044953,1.17651270301,38.4866128106,18.7433767983,22.9618409725,119.672076238,72.3184185574,18.025,29.3286576805
 12/15  13:00:00,83.6965873679,6.10658913473,1.12879928024,34.6892749542,18.5889407304,23.1597249699,108.679058696,67.190819435,18.025,23.4632392606
 12/15  14:00:00,81.9522124297,6.05480411879,1.20192098305,32.6770580871,18.7433767983,23.2517909448,112.176602627,64.8259358962,18.025,29.3256667308
 12/15  15:00:00,79.7276441443,5.99077334978,1.21498696,30.5034600885,18.7433767983,23.2517909448,105.589946021,64.1087505109,18.025,23.4561955099
 12/15  16:00:00,78.9853085089,5.9831352756,1.21957610539,30.0541185049,18.7433767983,22.9618409725,107.37436738,65.8853232909,18.025,23.4640440894
 12/15  17:00:00,86.6978317187,5.99583932903,0.290668853142,30.4635101981,18.7433767983,27.431320555,91.5645854555,67.76809155,18.025,5.7714939055
 12/15  18:00:00,99.463482661,5.88123129549,0.0,27.6778758763,17.6635504202,40.6971502883,86.8217751735,75.2682335159,0.0,11.5535416575
 12/15  19:00:00,105.247491671,5.84077789305,0.000394400482831,26.9963399247,27.5259009287,37.3340067412,101.286656227,83.8488680221,0.0,17.4377882053
 12/15  20:00:00,107.099071751,5.81285223734,0.0,26.5514091021,33.8341110165,33.3544677425,98.3682479156,86.7846559233,0.0,11.5835919923
 12/15  21:00:00,112.717294036,5.72407389324,0.0,24.1042488353,36.5179666069,38.8247702939,99.9015214797,88.3178304189,0.0,11.5836910608
 12/15  22:00:00,106.868596203,5.70918504673,0.00731221342875,23.7774708497,32.965339924,36.8579353714,106.076163189,88.6130262906,0.0,17.4631368987
 12/15  23:00:00,89.7648328962,5.91162743677,0.0,30.0262526445,25.6355707503,20.6438685092,101.875882414,90.2744350452,0.0,11.6014473684
 12/15  24:00:00,78.4955885247,6.17819433526,0.00011236208922,38.043990216,15.0252895274,11.7056064465,100.901726289,95.1221624737,0.0,5.77956381494
 12/16  01:00:00,79.8130479947,6.34141658969,0.0,43.0243528388,12.8411359301,10.0650221343,105.825476834,100.053576152,0.0,5.77190068129
 12/16  02:00:00,81.7638469316,6.40452110735,0.0,44.9133269052,12.8411359301,10.0650221343,107.202394718,101.438388785,0.0,5.76400593349
 12/16  03:00:00,79.6273956388,6.48863932374,0.0,47.3117955022,8.25718729233,10.0299323277,107.626415842,101.862475724,0.0,5.76394011806
 12/16  04:00:00,81.495813735,6.55004722851,0.0,49.1188065759,8.25718729233,10.0299323277,108.464834357,102.700972853,0.0,5.76386150418
 12/16  05:00:00,85.458263327,6.63204181903,0.0,51.3924872229,8.25718729233,11.6354268332,109.93948951,104.167974566,0.0,5.77151494409
 12/16  06:00:00,91.8770284958,6.71158538202,0.0,53.5732418532,8.71707943955,15.3327214929,110.529325874,104.749543777,0.0,5.7797820965
 12/16  07:00:00,107.72684034,6.54853345404,0.0,49.4897627359,18.5082010057,25.6353820695,115.239803602,103.669479374,0.0,11.5703242278
 12/16  08:00:00,116.886407519,6.28742421904,0.0,42.5742820317,19.4083231844,41.0650158608,119.351877739,101.888613593,0.0,17.4632641453
 12/16  09:00:00,124.902642554,6.00633005466,0.0,34.5301975923,26.3286599382,57.9988325916,131.539307987,89.7996480852,0.0,41.7396599013
 12/16  10:00:00,110.843366607,6.02930547513,0.635860358167,34.9668743121,26.3286599382,42.8504436482,137.479951992,83.9181256386,18.025,35.5368263535
 12/16  11:00:00,90.0189493046,6.15881594808,0.943860639684,37.6994632341,21.7447113004,23.4437158914,127.222514384,79.7052986641,18.025,29.4922157197
 12/16  12:00:00,83.6675586938,6.05277215797,1.1179470929,33.7420956945,19.3027497915,23.426170988,120.819532003,73.3869411029,18.025,29.4075909005
 12/16  13:00:00,79.2064892699,5.92837455532,1.12210986093,29.2594150566,19.1483137236,23.7250123474,115.143783118,67.7887593659,18.025,29.3300237519
 12/16  14:00:00,75.4819164202,5.81831382596,1.2441153209,25.3773570034,19.3027497915,23.7161209604,102.732728488,61.252453134,18.025,23.4552753537
 12/16  15:00:00,73.4865123861,5.76636946041,1.2965621136,23.3814474134,19.3027497915,23.7161209604,100.896113258,59.407868171,18.025,23.4632450867
 12/16  16:00:00,73.8495643644,5.79384037791,1.26215734423,24.0413824621,19.3027497915,23.426170988,110.31786024,62.9691058749,18.025,29.3237543655
 12/16  17:00:00,84.5154995323,5.90244488781,0.271083249031,27.370452155,19.3027497915,27.8956505705,92.0079275661,68.2112598651,18.025,5.77166770098
 12/16  18:00:00,95.8347174603,5.85716110362,0.0,26.6153999567,18.2229234133,37.5968344597,81.7717362242,75.9930999904,0.0,5.77863623371
 12/16  19:00:00,106.45604326,5.73171416887,0.000392353007531,23.408327644,32.690315043,37.0816133363,93.9250278432,82.3708436898,0.0,11.5541841534
 12/16  20:00:00,105.685426747,5.6902419915,0.0,22.5675885873,36.8143715336,33.066984531,96.7484868524,85.1659852245,0.0,11.5825016279
 12/16  21:00:00,109.786106556,5.64284121993,0.0,21.4755876385,36.3493007332,38.7721355839,99.1157076151,87.5330477041,0.0,11.582659911
 12/16  22:00:00,108.169626319,5.65395845667,0.0,21.9658566911,36.1807251679,36.8228455648,99.0785744679,87.4933010963,0.0,11.5852733716
 12/16  23:00:00,93.6069026386,5.86010481324,0.0,28.5164581942,31.0351095914,20.6438685092,108.473099714,91.0098767631,0.0,17.4632229514
 12/16  24:00:00,79.8881898028,6.14530447005,0.000117086060041,37.0671174425,17.4250845679,11.7056064465,101.534500824,95.7391280735,0.0,5.79537275015
 12/17  01:00:00,77.7852920416,6.27536990974,0.0,40.943217297,12.925468867,10.100111941,103.995517141,98.2236346153,0.0,5.77188252614
 12/17  02:00:00,80.1364470666,6.35061743259,0.0,43.2204060536,12.925468867,10.100111941,105.334741602,99.5706914163,0.0,5.7640501854
 12/17  03:00:00,78.5411034851,6.45046326211,0.0,46.1442542586,8.34152022915,10.0650221343,106.32884421,100.564700322,0.0,5.7641438876
 12/17  04:00:00,79.991924134,6.49972138448,0.0,47.5458169964,8.34152022915,10.0650221343,106.276425083,100.512810724,0.0,5.76361435898
 12/17  05:00:00,81.217885358,6.49270193076,0.0,47.1720226012,8.34152022915,11.6705166398,103.85921232,98.0875830315,0.0,5.77162928825
 12/17  06:00:00,86.9062419123,6.54182304193,0.0,48.6527914896,8.80141237637,15.3678112995,104.17850865,98.399773677,0.0,5.77873497328
 12/17  07:00:00,104.550641133,6.44848368687,0.0,46.4136063606,18.5082010057,25.6353820695,110.808368307,99.2377432873,0.0,11.5706250201
 12/17  08:00:00,114.021461144,6.19927916408,0.0,39.6780490154,19.4926561212,41.1001056674,114.528391968,97.063010174,0.0,17.4653817938
 12/17  09:00:00,122.180805303,5.93123919943,0.0,31.8834370684,26.3286599382,57.9988325916,126.310748448,84.5620272744,0.0,41.7487211737
 12/17  10:00:00,107.797151517,5.94379500458,0.726185706161,32.0352587728,26.2443270014,42.8153538416,133.188783177,79.6336762859,18.025,35.5301068914
 12/17  11:00:00,86.7028261738,6.0587907759,1.03335587877,34.393863096,21.7447113004,23.4437158914,123.160281671,75.6402411934,18.025,29.4950404772
 12/17  12:00:00,81.1967004242,5.97758310115,1.17046984666,31.2341880199,19.3449162599,23.4437158914,118.249791115,70.8157028283,18.025,29.4090882862
 12/17  13:00:00,77.4605489006,5.87460167533,1.13263801873,27.4970058115,19.190480192,23.7425572507,113.981552333,66.6313545511,18.025,29.3251977815
 12/17  14:00:00,74.337572759,5.7893737375,1.25835927437,24.30741714,19.260583323,23.698576057,102.709533549,61.2242495812,18.025,23.4602839675
 12/17  15:00:00,72.6115728045,5.74570538187,1.30598596921,22.5774535587,19.260583323,23.698576057,107.184998852,59.828774076,18.025,29.3312247765
 12/17  16:00:00,72.63900171,5.76034098626,1.26004605916,22.9261425219,19.260583323,23.4086260847,104.034457689,62.5529163067,18.025,23.4565413819
 12/17  17:00:00,82.7171121276,5.84910442025,0.290461003394,25.6657324085,19.260583323,27.8781056672,90.5312215577,66.7344729063,18.025,5.7717486514
 12/17  18:00:00,93.2588990634,5.78301640248,0.0,24.1734312012,18.1807569449,37.5792895564,78.4355133892,72.6561482163,0.0,5.77936517285
 12/17  19:00:00,104.342080621,5.67447022867,0.0,21.4714171829,32.6059821062,37.0465235296,91.1230160603,79.5682409211,0.0,11.5547751392
 12/17  20:00:00,104.77591633,5.66373670002,0.0,21.6845782005,36.8143715336,33.066984531,96.3892827355,84.8042828214,0.0,11.5849999141
 12/17  21:00:00,109.78447738,5.63985392014,0.0289775239392,21.328538896,36.43363367,38.8072253906,100.51635338,88.9311463104,0.0,11.5852070697
 12/17  22:00:00,107.896617263,5.65161922561,0.0428866172027,21.7717149966,36.0963922311,36.7877557581,100.319875771,88.7343932308,0.0,11.5854825403
 12/17  23:00:00,92.2718425597,5.82555863046,0.0,27.3353561985,30.9507766546,20.6087787026,106.976907182,89.5127797924,0.0,17.4641273897
 12/17  24:00:00,78.7347717373,6.10804721444,0.0,35.9510666924,17.4250845679,11.7056064465,105.812405605,94.2427585513,0.0,11.569647054
 12/18  01:00:00,76.2797692291,6.26729546834,0.0,40.7650861167,11.6412384099,10.0650221343,103.546074953,97.7740891339,0.0,5.77198581917
 12/18  02:00:00,76.7407164301,6.33639797855,0.0,42.7177970089,10.0992000411,10.047477231,97.4946023664,97.4746023664,0.0,0.02
 12/18  03:00:00,78.2751218175,6.44483845623,0.0,46.0033189065,8.25718729233,10.0299323277,105.704503796,99.9405013548,0.0,5.76400244107
 12/18  04:00:00,80.8144211643,6.52535091586,0.0,48.4621048927,8.25718729233,10.0299323277,107.969007911,102.205064157,0.0,5.76394375356
 12/18  05:00:00,83.6555673866,6.56604361883,0.0,49.6557826529,8.25718729233,11.6354268332,108.524439186,102.753367593,0.0,5.77107159349
 12/18  06:00:00,91.5658950166,6.57193626738,0.0,49.9800436888,12.1011305571,15.3678112995,114.302804381,102.73321988,0.0,11.569584501
 12/18  07:00:00,109.579225222,6.16355138476,0.0,38.8726329644,19.7275818095,37.2640762949,117.384160724,99.9183172427,0.0,17.4658434811
 12/18  08:00:00,123.154386522,5.99438716327,0.0,34.012163136,24.3117294858,51.2795993405,120.59288156,97.1847552637,0.0,23.4081262958
 12/18  09:00:00,111.872390793,6.25404396718,0.0,41.2824392246,23.6694662846,40.6342015617,120.320702039,84.7797133956,0.0,35.5409886434
 12/18  10:00:00,108.499810128,6.29384132752,0.708382827255,42.1695081168,23.6694662846,35.6302164847,128.724312769,81.2069209204,18.025,29.4923918485
 12/18  11:00:00,90.9461399141,6.31129515745,0.98406515066,41.9197292497,18.7433767983,22.9618409725,124.590716179,77.1511635669,18.025,29.4145526118
 12/18  12:00:00,86.8346037194,6.18750439244,1.09426734087,37.8243454563,18.7433767983,22.9618409725,120.303022819,72.947326917,18.025,29.3306959018
 12/18  13:00:00,81.6649831233,6.03822894285,1.08753554129,32.7672854491,18.5889407304,23.1597249699,107.539571032,66.0550409973,18.025,23.4595300352
 12/18  14:00:00,78.5199526084,5.94327687172,1.16812651807,29.3901122763,18.7433767983,23.2517909448,104.195559998,62.7041629061,18.025,23.4663970922
 12/18  15:00:00,77.2967990446,5.91492074395,1.16950100704,28.1939399514,18.7433767983,23.2517909448,110.297104575,62.9457749787,18.025,29.3263295965
 12/18  16:00:00,76.5421557047,5.90854979677,1.17575531313,27.7293663262,18.7433767983,22.9618409725,106.371584612,64.8850170408,18.025,23.461567571
 12/18  17:00:00,84.9388316576,5.94334028267,0.246707230955,28.8009576228,18.7433767983,27.431320555,91.129365017,67.3328028065,18.025,5.77156221052
 12/18  18:00:00,97.746454297,5.82873425743,0.0,26.0133255668,17.6635504202,40.6971502883,86.2793880627,74.7243474271,0.0,11.5550406356
 12/18  19:00:00,102.813374876,5.76767821255,0.000347569994417,24.6353415506,27.5259009287,37.3340067412,93.2032238054,81.5695834316,0.0,11.6336403738
 12/18  20:00:00,104.039284865,5.72517577912,0.0,23.5792747336,33.8341110165,33.3544677425,99.5163728703,82.1505022748,0.0,17.3658705954
 12/18  21:00:00,110.310571442,5.65579423611,0.0,21.7657854424,36.5179666069,38.8247702939,95.9837502176,84.4011471186,0.0,11.582603099
 12/18  22:00:00,105.109408091,5.65774576202,0.0,22.0770079177,32.965339924,36.8579353714,103.216050885,85.7528642398,0.0,17.4631866452
 12/18  23:00:00,88.7164838448,5.87858707062,0.0,29.0109217461,25.6355707503,20.6438685092,100.591743619,88.9891716746,0.0,11.6025719449
 12/18  24:00:00,77.507123646,6.15124406633,0.00011760197264,37.0824583661,15.0252895274,11.7056064465,98.7231468895,92.9432170819,0.0,5.77992980751
 12/19  01:00:00,76.7603934735,6.29241602434,0.0,41.2205869036,11.6412384099,10.0650221343,101.148646574,95.3766460947,0.0,5.77200047944
 12/19  02:00:00,77.75955926,6.37554046607,0.0,43.697493001,10.0992000411,10.047477231,102.520210452,96.7562743897,0.0,5.76393606201
 12/19  03:00:00,78.8481220288,6.47220599034,0.0,46.5489481682,8.25718729233,10.0299323277,104.41748039,98.6543751037,0.0,5.76310528636
 12/19  04:00:00,79.8334046748,6.50770045341,0.0,47.4987375608,8.25718729233,10.0299323277,98.3965814734,98.3765814734,0.0,0.02
 12/19  05:00:00,81.9514852295,6.52674786085,0.0,47.9909929202,8.25718729233,11.6354268332,109.483359715,97.960078264,0.0,11.5232814514
 12/19  06:00:00,90.016859591,6.53696911577,0.0,48.4659718185,12.1011305571,15.3678112995,104.411937402,98.6164294303,0.0,5.79550797171
 12/19  07:00:00,109.391912719,6.16671589794,0.0,38.682149287,19.7275818095,37.2640762949,116.145005188,98.6806796417,0.0,17.4643255461
 12/19  08:00:00,122.873687738,5.99210645544,0.0,33.7337301689,24.3117294858,51.2795993405,119.979602333,96.570130765,0.0,23.4094715679
 12/19  09:00:00,110.098603925,6.20769753836,0.0,39.5549891043,23.6694662846,40.6342015617,118.331431641,82.7866421127,0.0,35.544789528
 12/19  10:00:00,102.073263283,6.10072006505,0.824765704399,35.8196922934,23.6694662846,35.6302164847,127.829778085,74.4146815871,18.025,35.3900964979
 12/19  11:00:00,85.2365107211,6.14492867325,1.1037500098,36.2567777713,18.7433767983,22.9618409725,118.404514132,70.9628094457,18.025,29.4167046866
 12/19  12:00:00,81.9738267184,6.05330889756,1.1980869306,32.993940958,18.7433767983,22.9618409725,109.102088654,67.6045443784,18.025,23.4725442755
 12/19  13:00:00,78.3886144377,5.95565401063,1.16025732659,29.5007660316,18.5889407304,23.1597249699,103.627350593,62.1342465112,18.025,23.4681040814
 12/19  14:00:00,77.7593422617,5.93973261251,1.27374002367,28.5274305421,18.7433767983,23.2517909448,107.003874116,59.6539810393,18.025,29.3248930772
 12/19  15:00:00,73.9998306865,5.82842801833,1.33668611924,24.816277532,18.7433767983,23.2517909448,97.3318882581,55.8419049998,18.025,23.4649832583
 12/19  16:00:00,72.5628094703,5.79975061206,1.38026149615,23.6543059455,18.7433767983,22.9618409725,103.18674583,55.8352308008,18.025,29.3265150287
 12/19  17:00:00,80.4657927796,5.81879758107,0.520684914035,24.1784848404,18.7433767983,27.431320555,80.4577209025,56.660783202,18.025,5.77193770059
 12/19  18:00:00,92.5866204774,5.69808271949,0.0,20.9841448289,17.6635504202,40.6971502883,66.5423831459,60.7551637288,0.0,5.78721941715
 12/19  19:00:00,96.6710838561,5.61676371356,0.000150946601959,18.6441539862,27.5259009287,37.3340067412,82.390178746,64.9489062602,0.0,17.4412724859
 12/19  20:00:00,97.306928544,5.56068311981,0.0,17.0114046549,33.8341110165,33.3544677425,76.7554802395,65.1690659912,0.0,11.5864142483
 12/19  21:00:00,102.905393951,5.47952983107,0.031390653597,14.505476062,36.5179666069,38.8247702939,78.4088240765,66.8255469408,0.0,11.5832771356
 12/19  22:00:00,96.4775217621,5.46085507147,0.123022749546,13.5189795979,32.965339924,36.8579353714,84.0373191916,66.5729880767,0.0,17.4643311149
 12/19  23:00:00,77.2929485966,5.58707537028,0.0,17.8788907729,25.6355707503,20.6438685092,79.1862241276,67.5830391781,0.0,11.6031849495
 12/19  24:00:00,62.8265794178,5.75191438312,0.0,22.8013547269,15.0252895274,11.7056064465,80.9805271232,69.4404894104,0.0,11.5400377129
 12/20  01:00:00,59.5607688656,5.81520631945,0.0,24.4981684789,11.6412384099,10.0650221343,74.8279569928,69.0560679453,0.0,5.77188904749
 12/20  02:00:00,58.8937474354,5.8470546713,0.0,25.3601662819,10.0992000411,10.047477231,69.2359735841,69.2159735841,0.0,0.02
 12/20  03:00:00,58.4971929355,5.89493323138,0.0,26.7752907128,8.25718729233,10.0299323277,76.7092922103,70.9449964994,0.0,5.7642957109
 12/20  04:00:00,58.9701848633,5.91254568277,0.0,27.2306690187,8.25718729233,10.0299323277,77.0132493807,71.2489927568,0.0,5.76425662396
 12/20  05:00:00,60.4489453115,5.91185342418,0.0,27.1033446655,8.25718729233,11.6354268332,76.1936999904,70.4222666116,0.0,5.77143337882
 12/20  06:00:00,66.4496067088,5.86297034863,0.0,25.5727098442,12.1011305571,15.3678112995,78.9049852615,67.3333420632,0.0,11.5716431983
 12/20  07:00:00,88.4419304628,5.61249950652,0.0,18.2863706717,19.7275818095,37.2640762949,82.0399780719,64.5747661376,0.0,17.4652119343
 12/20  08:00:00,102.711425351,5.47611459659,0.0,14.0874494139,24.3117294858,51.2795993405,85.0161117377,61.6050166847,0.0,23.411095053
 12/20  09:00:00,90.2948639622,5.62620974786,0.0655001263619,18.3832271904,23.6694662846,40.6342015617,86.4610856584,50.9126356124,0.0,35.548450046
 12/20  10:00:00,84.8762105332,5.63231058489,1.61617179001,18.2996381073,23.6694662846,35.6302164847,95.2315088096,47.7090215231,18.025,29.4974872866
 12/20  11:00:00,69.5843767399,5.71016967064,1.863135596,20.2800122023,18.7433767983,22.9618409725,93.5331117482,46.0916708614,18.025,29.4164408867
 12/20  12:00:00,69.5840250663,5.7141798037,1.91331373203,20.2280387328,18.7433767983,22.9618409725,92.8932144664,45.5354058546,18.025,29.3328086117
 12/20  13:00:00,68.7765593099,5.69674109432,1.75649384167,19.5513848956,18.5889407304,23.1597249699,84.8284272998,43.3368622691,18.025,23.4665650306
 12/20  14:00:00,68.1366146257,5.67316389855,1.79023865181,18.6547669031,18.7433767983,23.2517909448,89.0086306754,41.6496918301,18.025,29.3339388452
 12/20  15:00:00,67.170500379,5.64553162796,1.85121827121,17.6553102066,18.7433767983,23.2517909448,81.0960859925,39.6119747175,18.025,23.459111275
 12/20  16:00:00,65.8206719806,5.61379500579,1.88997289523,16.5884106298,18.7433767983,22.9618409725,81.2105857405,39.7179138401,18.025,23.4676719004
 12/20  17:00:00,72.3517856201,5.58818418824,1.07401969824,15.7417510278,18.7433767983,27.431320555,62.8017110019,39.0049008458,18.025,5.7718101561
 12/20  18:00:00,83.5232572607,5.46751760848,0.032797379709,12.1185411652,17.6635504202,40.6971502883,49.8985891801,38.3430858674,0.0,11.5555033127
 12/20  19:00:00,87.5154151686,5.38922449895,0.00295268346383,9.71321319261,27.5259009287,37.3340067412,59.3522900906,41.9104204716,0.0,17.441869619
 12/20  20:00:00,88.3004347458,5.34184271978,0.0252241666043,8.19852474358,33.8341110165,33.3544677425,54.9643485347,43.3791553339,0.0,11.5851932008
 12/20  21:00:00,94.5677529668,5.28230107709,0.0535040464511,6.34294377429,36.5179666069,38.8247702939,59.0822786967,47.4967814095,0.0,11.5854972872
 12/20  22:00:00,88.4792165831,5.26346391091,0.0591585852727,5.78191604877,32.965339924,36.8579353714,66.7711107923,49.3042660417,0.0,17.4668447506
 12/20  23:00:00,68.9792470879,5.38487339254,0.0258322576729,9.74155257519,25.6355707503,20.6438685092,63.7919502865,52.1893206552,0.0,11.6026296313
 12/20  24:00:00,54.0466104907,5.52617418479,0.000758736656585,14.2463652273,15.0252895274,11.7056064465,61.3140984637,55.5341629345,0.0,5.77993552921
 12/21  01:00:00,50.6694907054,5.57972768984,0.0,15.8423656587,11.6412384099,10.0650221343,61.34813411,55.5759810133,0.0,5.77215309665
 12/21  02:00:00,49.2202364583,5.58931507714,0.0,15.9443917842,10.0992000411,10.047477231,58.2536521198,52.4893618522,0.0,5.76429026762
 12/21  03:00:00,49.2534137003,5.64463599544,0.0,17.7818048793,8.25718729233,10.0299323277,61.5891984113,55.8247752469,0.0,5.76442316436
 12/21  04:00:00,50.8099055987,5.68912225981,0.0,19.2938107704,8.25718729233,10.0299323277,65.0477912624,59.2838638245,0.0,5.76392743788
 12/21  05:00:00,52.3748301784,5.69017124389,0.0,19.2509080265,8.25718729233,11.6354268332,63.9569817314,58.1849303207,0.0,5.77205141062
 12/21  06:00:00,58.5279710653,5.64933181085,0.0,17.8647084679,12.1011305571,15.3678112995,65.3776126174,53.8062768776,0.0,11.5713357398
 12/21  07:00:00,81.8742949095,5.44931340073,0.0022427461728,11.8796703826,19.7275818095,37.2640762949,68.4061903023,50.9389936071,0.0,17.4671966952
 12/21  08:00:00,97.070046666,5.34538935241,0.0434828270326,8.53329931886,24.3117294858,51.2795993405,72.3004196667,48.8878087964,0.0,23.4126108704
 12/21  09:00:00,83.6247541913,5.45064023122,0.133457968665,11.8207217427,23.6694662846,40.6342015617,74.2511911151,38.7055180815,0.0,35.5456730336
 12/21  10:00:00,76.6210429685,5.39268806491,1.97571184349,9.92454607527,23.6694662846,35.6302164847,81.6130805163,34.0910276606,18.025,29.4970528557
 12/21  11:00:00,59.0624547985,5.3901400153,2.19007388341,9.75117622292,18.7433767983,22.9618409725,79.1311152242,31.686152994,18.025,29.4199622302
 12/21  12:00:00,57.2736254087,5.33704734518,2.28635979746,7.9217223449,18.7433767983,22.9618409725,69.8627789341,28.366706121,18.025,23.471072813
 12/21  13:00:00,55.8050486206,5.30307642627,2.24137729375,6.48865183575,18.5889407304,23.1597249699,71.997001989,24.6467152305,18.025,29.3252867585
 12/21  14:00:00,55.2114819615,5.28304209634,2.26525293426,5.64474111266,18.7433767983,23.2517909448,63.1984231836,21.7033444478,18.025,23.4700787358
 12/21  15:00:00,54.7316117477,5.2605301563,2.2324253216,5.22020949205,18.7433767983,23.2517909448,69.031677169,21.6768499104,18.025,29.3298272586
 12/21  16:00:00,54.3566985751,5.25796305827,2.2184229253,5.1518187153,18.7433767983,22.9618409725,65.3671800157,23.8774016085,18.025,23.4647784072
 12/21  17:00:00,62.0383323781,5.2683631067,1.36844329521,5.45369004463,18.7433767983,27.431320555,49.6287832566,25.8318882192,18.025,5.77189503736
 12/21  18:00:00,75.3686874858,5.23514213309,0.0967841936752,4.13235237377,17.6635504202,40.6971502883,41.1134282609,29.5576859696,0.0,11.5557422913
 12/21  19:00:00,81.1459289606,5.2343224996,0.273846817747,3.22772595262,27.5259009287,37.3340067412,52.1185238431,34.6761350194,0.0,17.4423888237
 12/21  20:00:00,82.9087591811,5.24268963071,0.504926988734,2.42629061347,33.8341110165,33.3544677425,44.9148606322,33.3310530527,0.0,11.5838075795
 12/21  21:00:00,90.7181776121,5.30383481996,1.18152115704,1.34381123612,36.5179666069,38.8247702939,45.3187422226,33.7346095486,0.0,11.5841326741
 12/21  22:00:00,85.2340027562,5.32957178041,1.39164323461,1.13810276951,32.965339924,36.8579353714,51.6046886866,34.1397444282,0.0,17.4649442584
 12/21  23:00:00,62.2309379994,5.22753965091,0.307540275257,2.86886123461,25.6355707503,20.6438685092,48.7281748481,37.1254248317,0.0,11.6027500165
 12/21  24:00:00,45.4887427733,5.28177988618,0.034798621196,5.89884852116,15.0252895274,11.7056064465,46.9808977466,41.2007111084,0.0,5.78018663819
 12/22  01:00:00,42.8164933592,5.3500343751,0.0237500331526,8.19530875976,11.6412384099,10.0650221343,51.9758468029,46.2036704363,0.0,5.77217636665
 12/22  02:00:00,43.0908409433,5.40564375901,0.0148073951614,9.98385715796,10.0992000411,10.047477231,56.156350355,50.392115197,0.0,5.76423515796
 12/22  03:00:00,42.5721058285,5.44587189005,0.00692767842035,11.2923310109,8.25718729233,10.0299323277,57.7629133094,51.9986873588,0.0,5.76422595057
 12/22  04:00:00,44.3451958972,5.49512689807,0.000733317646429,13.0223612471,8.25718729233,10.0299323277,61.3535106728,55.5893066119,0.0,5.76420406088
 12/22  05:00:00,48.026963656,5.55474610952,0.0,15.03846384,8.25718729233,11.6354268332,65.9405374116,60.1685195512,0.0,5.77201786036
 12/22  06:00:00,57.0175873826,5.59214428449,0.0,16.4115065767,12.1011305571,15.3678112995,68.9258463435,63.1299617325,0.0,5.79588461096
 12/22  07:00:00,82.3667811348,5.45164277667,0.0186124140388,12.3534496094,19.7275818095,37.2640762949,81.5108622623,64.0438124414,0.0,17.467049821
 12/22  08:00:00,98.6222355658,5.37899027477,0.0773788673188,10.0179774827,24.3117294858,51.2795993405,86.1417844876,62.7268577544,0.0,23.4149267333
 12/22  09:00:00,86.0471439545,5.50473152189,0.0546673818911,14.2678011563,23.6694662846,40.6342015617,94.1274744763,52.6566382419,0.0,41.4708362344
 12/22  10:00:00,79.5885843042,5.4745355157,1.58240559667,13.2035403952,23.6694662846,35.6302164847,96.6127853326,49.091191313,18.025,29.4965940196
 12/22  11:00:00,62.5097515212,5.49333514362,1.85954042559,13.4258065711,18.7433767983,22.9618409725,93.4726657006,46.0282886376,18.025,29.419377063
 12/22  12:00:00,61.2738765535,5.48174451903,2.19316890656,11.8704645296,18.7433767983,22.9618409725,84.2925022904,42.7942483978,18.025,23.4732538926
 12/22  13:00:00,60.2723307205,5.4649171204,2.12030249924,10.9151635447,18.5889407304,23.1597249699,86.9404575683,39.5840955666,18.025,29.3313620017
 12/22  14:00:00,59.7838095591,5.44172941926,2.11509920978,10.2085336708,18.7433767983,23.2517909448,79.5092235362,38.0180475454,18.025,23.4661759907
 12/22  15:00:00,59.5048431707,5.42607243659,2.0323591717,10.0279600957,18.7433767983,23.2517909448,85.0839400519,37.7248943875,18.025,29.3340456644
 12/22  16:00:00,59.5869371915,5.42515333946,1.88391475452,10.5493729169,18.7433767983,22.9618409725,82.1954009114,40.7065281169,18.025,23.4638727945
 12/22  17:00:00,67.9922166455,5.44777667605,0.898446390797,11.698154376,18.7433767983,27.431320555,67.4604200028,43.6635641246,18.025,5.77185587817
 12/22  18:00:00,82.3963759616,5.43033100952,0.10498857881,10.9566427605,17.6635504202,40.6971502883,60.5938708019,49.0385646238,0.0,11.5553061781
 12/22  19:00:00,88.022810612,5.41672650388,0.266695202826,9.92934647146,27.5259009287,37.3340067412,66.2465021147,54.6116501709,0.0,11.6348519438
 12/22  20:00:00,89.9277525325,5.41796208765,0.438235818052,9.33669468333,33.8341110165,33.3544677425,73.3744573387,56.0045658173,0.0,17.3698915214
 12/22  21:00:00,97.3811305286,5.43749097088,0.881085649784,8.17353691037,36.5179666069,38.8247702939,71.4993159074,59.9155628309,0.0,11.5837530765
 12/22  22:00:00,91.3756730795,5.43555420474,0.991892807151,7.57353347881,32.965339924,36.8579353714,76.8198144097,59.3537226329,0.0,17.4660917767
 12/22  23:00:00,70.768659129,5.43583429147,0.168842886868,11.3369779905,25.6355707503,20.6438685092,71.2596541027,59.6562469964,0.0,11.6034071063
 12/22  24:00:00,54.8413501213,5.53135029685,0.0173193016879,15.0193610529,15.0252895274,11.7056064465,66.5904231929,60.8102966143,0.0,5.7801265786
 12/23  01:00:00,52.7090034729,5.58288319725,0.00896349662824,16.6698560847,12.8411359301,10.0650221343,67.3795832027,61.6075855793,0.0,5.77199762331
 12/23  02:00:00,53.6228958749,5.61016267271,0.00328462538508,17.5634326726,12.8411359301,10.0650221343,68.2089859702,62.4444706978,0.0,5.76451527238
 12/23  03:00:00,50.3800588346,5.65320138318,0.0,18.8998799328,8.25718729233,10.0299323277,68.8397318794,63.0752171872,0.0,5.7645146922
 12/23  04:00:00,51.2448932264,5.68028813616,0.0,19.7376287199,8.25718729233,10.0299323277,69.4078778016,63.6438425574,0.0,5.76403524422
 12/23  05:00:00,53.4226509757,5.69971927704,0.0,20.2891749726,8.25718729233,11.6354268332,69.957457494,64.1855829528,0.0,5.77187454121
 12/23  06:00:00,58.0495020738,5.71406842803,0.0,20.743204294,8.71707943955,15.3327214929,69.3054952177,63.5251570941,0.0,5.78033812358
 12/23  07:00:00,76.3953566881,5.65464745561,0.0,19.0521258021,18.5082010057,25.6353820695,74.6490880093,63.0774899918,0.0,11.5715980175
 12/23  08:00:00,89.2915152253,5.54152571224,0.00538869390043,15.7198325227,19.4083231844,41.0650158608,79.7574944618,62.2899363325,0.0,17.4675581293
 12/23  09:00:00,103.595674175,5.43242304141,0.220562607846,11.6924830757,26.3286599382,57.9988325916,95.7121937644,53.943333178,0.0,41.7688605865
 12/23  10:00:00,89.9945862438,5.47925298547,1.52042827768,13.7835174887,26.3286599382,42.8504436482,106.606835355,53.0399232146,18.025,35.5419121404
 12/23  11:00:00,70.3379879921,5.61078595819,1.6737119482,17.8366355559,21.7447113004,23.4437158914,107.72652499,54.3006982094,18.025,35.4008267808
 12/23  12:00:00,68.0909944905,5.61825740774,1.68813250006,18.0298279499,19.3027497915,23.426170988,100.929802511,54.3079714934,18.025,28.5968310172
 12/23  13:00:00,67.2254040184,5.59245457337,1.5262906644,17.210049571,19.1483137236,23.7250123474,96.189347106,53.8810317371,18.025,24.2833153689
 12/23  14:00:00,65.3644143623,5.528235188,1.55003204073,15.24399098,19.3027497915,23.7161209604,92.0844223018,50.5887815882,18.025,23.4706407135
 12/23  15:00:00,65.7959554418,5.54519009338,1.56474665736,15.6438637783,19.3027497915,23.7161209604,98.2739728926,50.9202918039,18.025,29.3286810887
 12/23  16:00:00,65.5694301826,5.55027226855,1.58272915673,15.6842244453,19.3027497915,23.426170988,93.6920292521,52.1984243217,18.025,23.4686049303
 12/23  17:00:00,74.2195767179,5.59202839581,0.70327278488,16.9527311536,19.3027497915,27.8956505705,77.3571300559,53.5608885029,18.025,5.77124155301
 12/23  18:00:00,85.3078800974,5.5665908604,0.000220876856471,16.3788796929,18.2229234133,37.5968344597,69.2652643427,57.724881924,0.0,11.5403824188
 12/23  19:00:00,97.4422504656,5.50299737196,0.0252992567576,14.598312338,32.690315043,37.0816133363,71.1743892357,65.386489376,0.0,5.78789985967
 12/23  20:00:00,96.4296966368,5.46708142581,0.074835721437,13.4601360127,36.8143715336,33.066984531,78.9933027063,67.4049777113,0.0,11.588324995
 12/23  21:00:00,100.098113724,5.44442632924,0.329219426234,11.6567476603,36.3493007332,38.7721355839,78.8619194666,67.2758863058,0.0,11.5860331608
 12/23  22:00:00,98.2654814245,5.4512653736,0.333600133994,11.9307588976,36.1807251679,36.8228455648,79.3937599162,67.8054664235,0.0,11.5882934927
 12/23  23:00:00,80.4412698137,5.52698087342,0.0325658975127,15.6513162877,31.0351095914,20.6438685092,85.7202852492,68.2522078914,0.0,17.4680773578
 12/23  24:00:00,61.707269878,5.65062585364,0.00912540360405,19.3718275517,17.4250845679,11.7056064465,78.364391081,66.791993081,0.0,11.572398
 12/24  01:00:00,56.5442990958,5.68387866567,0.00217359632521,20.2915203649,12.925468867,10.100111941,70.7791603763,65.0071252989,0.0,5.77203507744
 12/24  02:00:00,56.9559877482,5.69905632797,0.0,20.6914905057,12.925468867,10.100111941,69.9449344544,64.1803883818,0.0,5.76454607262
 12/24  03:00:00,52.9649608292,5.72401940686,0.0,21.294538888,8.34152022915,10.0650221343,68.7060464359,62.9414917569,0.0,5.76455467899
 12/24  04:00:00,52.4731122909,5.71600197444,0.0,20.81070887,8.34152022915,10.0650221343,66.0551175829,60.2910341679,0.0,5.76408341495
 12/24  05:00:00,55.394043611,5.75287247026,0.0,22.0879886175,8.34152022915,11.6705166398,69.8190958891,64.0471473874,0.0,5.7719485017
 12/24  06:00:00,61.1904723412,5.79813004977,0.0,23.6806863913,8.80141237637,15.3678112995,73.5319753585,67.7515362309,0.0,5.78043912762
 12/24  07:00:00,80.3952783838,5.76437050294,0.0,22.9423190793,18.5082010057,25.6353820695,82.043465265,70.4715712593,0.0,11.5718940057
 12/24  08:00:00,93.8527714951,5.65665629456,0.0,20.0519150013,19.4926561212,41.1001056674,89.1906079047,71.7229031157,0.0,17.467704789
 12/24  09:00:00,106.50704372,5.49121302171,0.0766192646284,14.6889931308,26.3286599382,57.9988325916,101.301961669,59.5308607602,0.0,41.7711009087
 12/24  10:00:00,91.7291624513,5.52740259411,1.4715590489,15.6382281073,26.2443270014,42.8153538416,107.79768755,54.2270119041,18.025,35.545675646
 12/24  11:00:00,71.55379347,5.64249840638,1.69554254749,18.9988918556,21.7447113004,23.4437158914,106.866184681,53.4389919251,18.025,35.4021927562
 12/24  12:00:00,68.3786064462,5.62567262313,1.8065188685,18.1319225327,19.3449162599,23.4437158914,97.8610694437,50.4176050859,18.025,29.4184643578
 12/24  13:00:00,66.6181791087,5.57685763574,1.70349615057,16.3815015849,19.190480192,23.7425572507,89.2717225497,47.7763537486,18.025,23.4703688011
 12/24  14:00:00,64.2395532998,5.50338494256,1.70732056392,14.0463989471,19.260583323,23.698576057,86.2599609994,44.7621031582,18.025,23.4728578412
 12/24  15:00:00,64.4835456027,5.51564411496,1.73697618413,14.2484800247,19.260583323,23.698576057,92.3355204547,44.9789838666,18.025,29.3315365881
 12/24  16:00:00,63.5066760374,5.49779752842,1.76631135417,13.550069911,19.260583323,23.4086260847,87.0456477853,45.5495546269,18.025,23.4710931584
 12/24  17:00:00,70.9985627124,5.50577211841,0.938497639804,13.6424579292,19.260583323,27.8781056672,68.9364989834,45.1394415994,18.025,5.77205738404
 12/24  18:00:00,80.894003778,5.45642437056,0.0190893246284,12.116010081,18.1807569449,37.5792895564,58.0469774709,46.5064742281,0.0,11.5405032428
 12/24  19:00:00,92.0130236752,5.37040020175,0.0389994227725,9.40740106472,32.6059821062,37.0465235296,56.6084077002,50.8206093509,0.0,5.78779834925
 12/24  20:00:00,90.4878933581,5.32027542589,0.079393463047,7.66057513559,36.8143715336,33.066984531,62.3196752891,50.7331597062,0.0,11.5865155829
 12/24  21:00:00,94.8080591063,5.3095793265,0.319213321626,6.39211655547,36.43363367,38.8072253906,64.6522457506,53.0650421699,0.0,11.5872035807
 12/24  22:00:00,92.8384789897,5.32054881951,0.344060340077,6.74342961052,36.0963922311,36.7877557581,66.9661920194,55.377996029,0.0,11.5881959904
 12/24  23:00:00,75.3442079559,5.4030263465,0.0410830157048,10.7891053883,30.9507766546,20.6087787026,76.9284207248,59.459504998,0.0,17.4689157268
 12/24  24:00:00,57.8160832814,5.54839192527,0.0154077067853,15.5765878827,17.4250845679,11.7056064465,74.8297309813,63.2583878943,0.0,11.571343087
 12/25  01:00:00,54.5412717421,5.63059100637,0.00545378368647,18.33849721,12.925468867,10.100111941,72.8008155079,67.0283524913,0.0,5.77246301657
 12/25  02:00:00,57.8705437095,5.7237947238,0.0,21.5813061445,12.925468867,10.100111941,79.1500189739,73.3856652033,0.0,5.7643537706
 12/25  03:00:00,57.1532144901,5.83648928693,0.0,25.3703203262,8.34152022915,10.0650221343,85.2142298022,79.4500172758,0.0,5.76421252642
 12/25  04:00:00,59.0351326618,5.89153985968,0.0,27.1971881185,8.34152022915,10.0650221343,86.8030827639,81.0393327908,0.0,5.76374997306
 12/25  05:00:00,62.2199841315,5.93599863811,0.0,28.7307994863,8.34152022915,11.6705166398,87.8730797533,82.1017179442,0.0,5.77136180905
 12/25  06:00:00,68.935934124,6.00631370088,0.0,31.2179617382,8.80141237637,15.3678112995,90.3923876502,84.61190563,0.0,5.78048202018
 12/25  07:00:00,87.1013101108,5.94148292847,0.0,29.4712322203,18.5082010057,25.6353820695,94.5195982491,82.9470602398,0.0,11.5725380093
 12/25  08:00:00,99.4798605117,5.80282562489,0.0,25.5328263616,19.4926561212,41.1001056674,97.8123935743,80.3432815201,0.0,17.4691120542
 12/25  09:00:00,112.651703959,5.64667917624,0.0376451273044,20.7171496984,26.3286599382,57.9988325916,110.651666699,68.8786814506,0.0,41.772985248
 12/25  10:00:00,98.423525912,5.70801867583,1.18617774188,22.4373474157,26.2443270014,42.8153538416,118.073925509,64.4977400721,18.025,35.5511854368
 12/25  11:00:00,78.5829523142,5.83476543942,1.41115593241,26.120164285,21.7447113004,23.4437158914,118.194930209,64.7636821978,18.025,35.4062480108
 12/25  12:00:00,75.3459781057,5.81378920265,1.48059183052,25.2371003097,19.3449162599,23.4437158914,110.441455907,62.9949897247,18.025,29.4214661826
 12/25  13:00:00,71.4173763441,5.69863969684,1.42085600052,21.3415540056,19.190480192,23.7425572507,99.9901671375,58.4941007296,18.025,23.4710664079
 12/25  14:00:00,69.7263500807,5.65797982868,1.52140083171,19.5645168809,19.260583323,23.698576057,100.823598396,53.4615928566,18.025,29.3370055398
 12/25  15:00:00,68.0053161109,5.61264960491,1.57133530717,17.8388827774,19.260583323,23.698576057,93.3250237039,51.8306142106,18.025,23.4694094933
 12/25  16:00:00,67.4924694112,5.60963886205,1.59052691542,17.5998021994,19.260583323,23.4086260847,100.605518507,53.2384679003,18.025,29.3420506065
 12/25  17:00:00,75.5853041045,5.63621510987,0.694030800626,18.343223343,19.260583323,27.8781056672,78.6068748902,54.8097446953,18.025,5.77213019487
 12/25  18:00:00,85.9706405115,5.59006227881,0.0,17.0780979786,18.1807569449,37.5792895564,64.0793523691,58.2991351158,0.0,5.78021725333
