Date/Time,Electricity:Facility [kW](Hourly),Fans:Electricity [kW](Hourly),Cooling:Electricity [kW](Hourly),Heating:Electricity [kW](Hourly),InteriorLights:Electricity [kW](Hourly),InteriorEquipment:Electricity [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Gas [kW](Hourly),InteriorEquipment:Gas [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly)
 12/25  19:00:00,96.9212558531,5.49369594839,0.020220317361,14.2111118346,32.6059821062,37.0465235296,68.7182557304,62.9301021484,0.0,5.78815358191
 12/25  20:00:00,95.937767555,5.45096526186,0.0381567647104,13.0209903909,36.8143715336,33.066984531,82.484588161,65.1138963939,0.0,17.3706917671
 12/25  21:00:00,100.235262277,5.41384000695,0.0554608358137,11.978804828,36.43363367,38.8072253906,79.5247268913,67.9400259221,0.0,11.5847009691
 12/25  22:00:00,97.6332771696,5.40793406577,0.0596514269579,11.7352468833,36.0963922311,36.7877557581,78.2428554642,66.6551421083,0.0,11.5877133559
 12/25  23:00:00,79.2916469876,5.50429520613,0.0329027233629,14.6434467321,30.9507766546,20.6087787026,81.1837833434,63.7143188192,0.0,17.4694645243
 12/25  24:00:00,60.6299219471,5.62593808411,0.00907861802843,18.3192042356,17.4250845679,11.7056064465,67.9128917162,62.1164680222,0.0,5.79642369396
 12/26  01:00:00,54.7270744127,5.67588081128,0.00113750630323,19.8026430093,11.6412384099,10.0650221343,73.1654534661,61.6408913467,0.0,11.5245621194
 12/26  02:00:00,53.6512187873,5.69589783033,0.0,20.2687804686,10.0992000411,10.047477231,60.3776769521,60.3576769521,0.0,0.02
 12/26  03:00:00,52.1445531632,5.71057562094,0.0,20.606993635,8.25718729233,10.0299323277,65.7895410333,60.0252236025,0.0,5.76431743086
 12/26  04:00:00,52.3989582491,5.72028448572,0.0,20.8516893225,8.25718729233,10.0299323277,66.376710994,60.6128479514,0.0,5.76386304255
 12/26  05:00:00,54.1466049402,5.72651256121,0.0,20.9863262974,8.25718729233,11.6354268332,66.7550215142,60.982581642,0.0,5.77243987224
 12/26  06:00:00,63.0469829465,5.75933639807,0.0,22.2736881971,12.1011305571,15.3678112995,77.0762392532,65.5040149203,0.0,11.5722243329
 12/26  07:00:00,86.740157497,5.56647413053,0.00561202134622,16.6249558107,19.7275818095,37.2640762949,82.2882814987,64.8178034537,0.0,17.470478045
 12/26  08:00:00,101.661807017,5.45438793371,0.0401548841523,13.0193286944,24.3117294858,51.2795993405,85.5034815672,62.086826121,0.0,23.4166554462
 12/26  09:00:00,90.5436078721,5.62771361876,0.0454158949101,18.6505000153,23.6694662846,40.6342015617,91.0971740993,55.537305601,0.0,35.5598684984
 12/26  10:00:00,86.0451569336,5.65660556263,1.38135678127,19.679066821,23.6694662846,35.6302164847,104.240827419,56.7073956107,18.025,29.5084318079
 12/26  11:00:00,71.2400958425,5.74848162497,1.62594591605,22.1345815827,18.7433767983,22.9618409725,102.617140008,55.165529942,18.025,29.4266100658
 12/26  12:00:00,70.5037317795,5.73264521068,1.74044505486,21.3021305436,18.7433767983,22.9618409725,99.5065767437,52.1407208806,18.025,29.340855863
 12/26  13:00:00,68.9101319475,5.69180146682,1.63580541448,19.8105660867,18.5889407304,23.1597249699,89.7726647341,48.2731494347,18.025,23.4745152993
 12/26  14:00:00,68.185426976,5.66458842818,1.66970065335,18.8326758197,18.7433767983,23.2517909448,94.154618237,46.7934922555,18.025,29.3361259815
 12/26  15:00:00,67.4064257706,5.6432911723,1.70720571055,18.037469042,18.7433767983,23.2517909448,87.3513907893,45.8558307843,18.025,23.470560005
 12/26  16:00:00,66.1887367012,5.61692428412,1.73477409257,17.108525221,18.7433767983,22.9618409725,93.818703433,46.458996827,18.025,29.3347066059
 12/26  17:00:00,72.9777665388,5.60019300642,0.890282115624,16.5394439708,18.7433767983,27.431320555,70.2299159368,46.4325314145,18.025,5.77238452231
 12/26  18:00:00,85.0902343596,5.50421943411,0.011205903924,13.670383134,17.6635504202,40.6971502883,53.7680368365,47.9798987243,0.0,5.78813811228
 12/26  19:00:00,89.312531157,5.4338311522,0.0300575257934,11.4385670764,27.5259009287,37.3340067412,68.9043551849,51.4607669748,0.0,17.4435882101
 12/26  20:00:00,89.9408118196,5.38319564628,0.0452678195364,9.77746480314,33.8341110165,33.3544677425,62.445764111,50.8580520904,0.0,11.5877120207
 12/26  21:00:00,95.8305573891,5.314488445,0.0663146392216,7.56071517322,36.5179666069,38.8247702939,63.7143200614,52.1278986699,0.0,11.5864213916
 12/26  22:00:00,89.7552478835,5.29555980406,0.0701321895456,7.01482394387,32.965339924,36.8579353714,70.8065699974,53.3368051964,0.0,17.4697648011
 12/26  23:00:00,70.1852955123,5.41528278165,0.0400315979331,10.9029491053,25.6355707503,20.6438685092,72.5615216064,55.1641884731,0.0,17.3973331332
 12/26  24:00:00,54.714724635,5.54177270083,0.0152845014496,14.8843316205,15.0252895274,11.7056064465,62.5992449315,56.8187952733,0.0,5.78044965819
 12/27  01:00:00,51.5825586069,5.60108815964,0.00579346142701,16.7282617287,11.6412384099,10.0650221343,63.6314682752,57.8588966228,0.0,5.77257165242
 12/27  02:00:00,51.1292861789,5.63479238767,0.000279984403156,17.8076698406,10.0992000411,10.047477231,64.3821834915,58.6176787754,0.0,5.76450471611
 12/27  03:00:00,50.2349544732,5.66500178684,0.0,18.7429672488,8.25718729233,10.0299323277,65.0329599257,59.2684200205,0.0,5.76453990517
 12/27  04:00:00,50.8867769731,5.68534603146,0.0,19.3744460349,8.25718729233,10.0299323277,60.0079703769,59.9879703769,0.0,0.02
 12/27  05:00:00,52.9523929926,5.69955331297,0.0,19.8190702086,8.25718729233,11.6354268332,66.2277639908,60.4551489757,0.0,5.77261501509
 12/27  06:00:00,60.1574977164,5.68734515113,0.0,19.4561899795,12.1011305571,15.3678112995,70.9992152597,59.4271212783,0.0,11.5720939814
 12/27  07:00:00,83.8305475202,5.49654553588,0.0152867283273,13.7755934643,19.7275818095,37.2640762949,75.3252994732,57.8566149595,0.0,17.4686845137
 12/27  08:00:00,99.31485965,5.39891627302,0.0470283964836,10.7209654553,24.3117294858,51.2795993405,80.1290549972,56.711096754,0.0,23.4179582433
 12/27  09:00:00,87.472224004,5.55106488346,0.0732383841505,15.6279343644,23.6694662846,40.6342015617,84.8748752074,49.3111663884,0.0,35.563708819
 12/27  10:00:00,81.9984983426,5.54727105349,1.63522077976,15.4878725937,23.6694662846,35.6302164847,101.056733622,47.6301187268,18.025,35.4016148956
 12/27  11:00:00,66.0957257159,5.60063670162,1.84469897302,16.9192983733,18.7433767983,22.9618409725,94.0833529483,46.6306368481,18.025,29.4277161002
 12/27  12:00:00,66.2655373226,5.61176752652,1.90948925443,17.015766708,18.7433767983,22.9618409725,86.9753267491,45.4727898043,18.025,23.4775369447
 12/27  13:00:00,65.0637147671,5.58114286029,1.75729241751,15.9533168653,18.5889407304,23.1597249699,90.3036458392,42.9411589468,18.025,29.3374868924
 12/27  14:00:00,63.0415126803,5.51028904617,1.78482402464,13.7279364925,18.7433767983,23.2517909448,82.0917153373,40.5949254338,18.025,23.4717899035
 12/27  15:00:00,62.6301997903,5.50127478169,1.81306610632,13.297393186,18.7433767983,23.2517909448,87.381446464,40.0200639352,18.025,29.3363825288
 12/27  16:00:00,62.9654417928,5.52471223032,1.82853938687,13.8836777093,18.7433767983,22.9618409725,83.4211836764,41.9253089126,18.025,23.4708747638
 12/27  17:00:00,70.6016876924,5.5329306557,0.968231960297,14.1526711756,18.7433767983,27.431320555,66.6988793613,42.9015429384,18.025,5.7723364229
 12/27  18:00:00,83.6813531948,5.46611948241,0.0225667050122,12.2882314641,17.6635504202,40.6971502883,57.8921201736,46.3352936812,0.0,11.5568264924
 12/27  19:00:00,89.9114589383,5.44831651938,0.0291647873703,12.0238934326,27.5259009287,37.3340067412,73.0052280337,55.5595804422,0.0,17.4456475915
 12/27  20:00:00,91.7514899452,5.42824063715,0.0403526782364,11.5480102128,33.8341110165,33.3544677425,70.2296559318,58.6431046254,0.0,11.5865513064
 12/27  21:00:00,98.0895031018,5.36937446445,0.0600436242336,9.77103813988,36.5179666069,38.8247702939,72.6503854631,61.0632590075,0.0,11.5871264556
 12/27  22:00:00,93.2174822198,5.37953326454,0.0604702073133,10.4027360626,32.965339924,36.8579353714,82.86099756,65.3897111963,0.0,17.4712863637
 12/27  23:00:00,75.4180665219,5.54710223414,0.0281795487796,16.0157481342,25.6355707503,20.6438685092,82.0325424988,70.4274412929,0.0,11.6051012059
 12/27  24:00:00,62.5388710666,5.7466317706,0.00168272596552,22.5172167733,15.0252895274,11.7056064465,82.184609329,76.4040695356,0.0,5.7805397934
 12/28  01:00:00,61.737055859,5.87084876041,0.0,26.6187882446,11.6412384099,10.0650221343,87.1808665029,81.4082095536,0.0,5.77265694925
 12/28  02:00:00,63.4410807348,5.96471281458,0.0,29.7898229801,10.0992000411,10.047477231,91.2926617447,85.5278786518,0.0,5.76478309292
 12/28  03:00:00,64.5587168223,6.05090831069,0.0,32.6808201615,8.25718729233,10.0299323277,94.2489177872,88.4843227722,0.0,5.76459501498
 12/28  04:00:00,67.3787078977,6.13215732426,0.0,35.4195617061,8.25718729233,10.0299323277,97.381425198,91.6170282086,0.0,5.76439698942
 12/28  05:00:00,71.3410161008,6.19974452088,0.0,37.707499703,8.25718729233,11.6354268332,99.797762199,94.0252179344,0.0,5.77254426455
 12/28  06:00:00,79.8734843823,6.22165970825,0.0,38.6378561262,12.1011305571,15.3678112995,106.096554428,94.5238745202,0.0,11.5726799081
 12/28  07:00:00,103.255314552,6.00017729289,0.0,32.7120040868,19.7275818095,37.2640762949,113.339698157,95.8678970619,0.0,17.4718010947
 12/28  08:00:00,117.675734491,5.85680032745,0.0,28.6709754043,24.3117294858,51.2795993405,116.627895123,93.2084881496,0.0,23.419406973
 12/28  09:00:00,107.223739485,6.07357868395,0.0,34.9301662563,23.6694662846,40.6342015617,115.801125966,80.2400154668,0.0,35.561110499
 12/28  10:00:00,100.998981912,6.07089385852,0.848878796278,34.7510688471,23.6694662846,35.6302164847,128.539972196,76.2455143849,18.025,34.269457811
 12/28  11:00:00,86.6738391352,6.1829511765,1.11487130406,37.6449214218,18.7433767983,22.9618409725,117.391985919,74.6845320769,18.025,24.6824538417
 12/28  12:00:00,85.5853863408,6.1568973451,1.19443354359,36.5055385009,18.7433767983,22.9618409725,119.938058684,72.567746197,18.025,29.3453124868
 12/28  13:00:00,81.7708801506,6.04272419744,1.10571112593,32.8504789918,18.5889407304,23.1597249699,109.87375879,68.3731162753,18.025,23.4756425147
 12/28  14:00:00,81.0790591739,6.02063830099,1.1421430733,31.8978118189,18.7433767983,23.2517909448,114.879943594,67.5192622936,18.025,29.3356813005
 12/28  15:00:00,80.5858197683,6.01415164055,1.17832136349,31.3748790246,18.7433767983,23.2517909448,108.468106614,66.9681246994,18.025,23.4749819142
 12/28  16:00:00,79.044772827,5.97985535147,1.20331093991,30.1330897636,18.7433767983,22.9618409725,114.887713486,67.5277990861,18.025,29.3349144002
 12/28  17:00:00,86.0610702926,5.97231744216,0.313338570852,29.8275588643,18.7433767983,27.431320555,91.5641599973,67.7669421284,18.025,5.77221786887
 12/28  18:00:00,97.8364240943,5.83782525648,0.0,26.0941610488,17.6635504202,40.6971502883,83.4493608721,71.9112823588,0.0,11.5380785133
 12/28  19:00:00,102.277339183,5.76570662194,0.000270565942674,24.1012707308,27.5259009287,37.3340067412,88.1527136501,76.4963250404,0.0,11.6563886097
 12/28  20:00:00,102.989333571,5.71027949413,0.0,22.5441583803,33.8341110165,33.3544677425,88.2090950623,76.6201141153,0.0,11.588980947
 12/28  21:00:00,108.455091489,5.62224675794,0.019647112878,19.9241453872,36.5179666069,38.8247702939,89.366803189,77.7779623942,0.0,11.5888407947
 12/28  22:00:00,102.366338178,5.60229335066,0.0323012910375,19.356994204,32.965339924,36.8579353714,95.8506586293,78.3806417369,0.0,17.4700168924
 12/28  23:00:00,84.2289465649,5.76911392786,0.000171807004214,24.6326166291,25.6355707503,20.6438685092,97.2972380716,79.8986453678,0.0,17.3985927039
 12/28  24:00:00,70.3623087633,5.95320087479,0.0,30.1357658404,15.0252895274,11.7056064465,87.5830165827,81.8023922064,0.0,5.78062437632
 12/29  01:00:00,67.829364796,6.03529197675,0.0,32.5466517575,11.6412384099,10.0650221343,88.6024785656,82.8302275168,0.0,5.77225104884
 12/29  02:00:00,67.882516341,6.08858701543,0.0,34.1073809084,10.0992000411,10.047477231,89.4324504109,83.6677216801,0.0,5.76472873081
 12/29  03:00:00,67.182294726,6.12949243541,0.0,35.2258114794,8.25718729233,10.0299323277,89.377969274,83.6131876154,0.0,5.76478165855
 12/29  04:00:00,67.8930861733,6.15485572033,0.0,35.9112406188,8.25718729233,10.0299323277,89.5779268467,83.8135767159,0.0,5.76435013086
 12/29  05:00:00,70.1987409581,6.18017746948,0.0,36.5847888772,8.25718729233,11.6354268332,89.998769749,84.2264290923,0.0,5.77234065675
 12/29  06:00:00,77.0203230984,6.15357641206,0.0,35.8527739551,12.1011305571,15.3678112995,88.9453429347,83.1487225088,0.0,5.79662042594
 12/29  07:00:00,97.8465642016,5.8591989001,0.0,27.4442255096,19.7275818095,37.2640762949,103.833466261,80.545077332,0.0,23.2883889293
 12/29  08:00:00,111.809332248,5.7076542726,0.0,22.9537053415,24.3117294858,51.2795993405,100.860796966,77.4407684834,0.0,23.4200284828
 12/29  09:00:00,101.289063482,5.91881798457,0.0123120262003,29.1379328246,23.6694662846,40.6342015617,103.543173871,67.9807044357,0.0,35.5624694352
 12/29  10:00:00,95.6355195866,5.92268622942,1.09183312336,29.2928543129,23.6694662846,35.6302164847,114.786224501,67.2533089297,18.025,29.5079155717
 12/29  11:00:00,79.4513460514,5.9722224509,1.28276871149,30.465254259,18.7433767983,22.9618409725,114.087751249,66.6316605012,18.025,29.431090748
 12/29  12:00:00,77.1811358209,5.90460025088,1.30536576762,28.2426496057,18.7433767983,22.9618409725,112.696579746,65.3272330263,18.025,29.3443467201
 12/29  13:00:00,75.0303684958,5.84689020787,1.17182299003,26.239688535,18.5889407304,23.1597249699,104.348698128,62.8496414231,18.025,23.4740567046
 12/29  14:00:00,73.6646064624,5.80117016314,1.19765493704,24.6473087324,18.7433767983,23.2517909448,108.95581414,61.5891705151,18.025,29.3416436253
 12/29  15:00:00,72.8304769486,5.78372238381,1.21434918028,23.8139378751,18.7433767983,23.2517909448,102.569846123,61.0739789596,18.025,23.4708671637
 12/29  16:00:00,72.2977541005,5.78152380392,1.23107671909,23.5566308539,18.7433767983,22.9618409725,109.846501951,62.4803169809,18.025,29.3411849705
 12/29  17:00:00,81.7479323867,5.8494603246,0.286815167775,25.6638015561,18.7433767983,27.431320555,89.6980390154,65.9007016608,18.025,5.77233735462
 12/29  18:00:00,95.7226103968,5.77273322703,0.0,24.0454388592,17.6635504202,40.6971502883,79.8199396168,74.0312652728,0.0,5.78867434394
 12/29  19:00:00,101.330538103,5.73122916166,0.000332551182459,23.1888777008,27.5259009287,37.3340067412,98.5141349527,81.0672746561,0.0,17.4468602965
 12/29  20:00:00,102.818885551,5.6976101636,0.0,22.3863740724,33.8341110165,33.3544677425,93.3236935111,81.7344524943,0.0,11.5892410168
 12/29  21:00:00,108.944536048,5.62516059615,9.74579248284e-05,20.4302209711,36.5179666069,38.8247702939,94.7957683259,83.2090045134,0.0,11.5867638125
 12/29  22:00:00,104.536679593,5.64676114754,0.00975353403715,21.5054068891,32.965339924,36.8579353714,104.565817118,87.0953019197,0.0,17.4705151979
 12/29  23:00:00,88.1369953377,5.86462022863,0.0,28.4453234249,25.6355707503,20.6438685092,108.04610439,90.6476404927,0.0,17.3984638969
 12/29  24:00:00,76.4898681811,6.12158285716,0.000113233029204,36.0948253293,15.0252895274,11.7056064465,99.7181057577,93.9374200162,0.0,5.78068574154
 12/30  01:00:00,76.6464162589,6.25020884793,0.0,39.948886022,12.8411359301,10.0650221343,102.221044266,96.4482587814,0.0,5.77278548421
 12/30  02:00:00,79.3646449667,6.33545364991,0.0,42.583160071,12.8411359301,10.0650221343,104.492350556,98.7276544136,0.0,5.76469614239
 12/30  03:00:00,76.9410470475,6.4103992007,0.0,44.7036558028,8.25718729233,10.0299323277,104.280364277,98.5156069884,0.0,5.76475728883
 12/30  04:00:00,79.049344398,6.47682560325,0.0,46.7455274222,8.25718729233,10.0299323277,100.058576805,100.038576805,0.0,0.02
 12/30  05:00:00,81.5610563564,6.5077654709,0.0,47.6195127065,8.25718729233,11.6354268332,105.698874241,99.9259683076,0.0,5.77290593388
 12/30  06:00:00,85.1331634235,6.49343448193,0.0,47.0474728888,8.71707943955,15.3327214929,108.153014814,96.6114477825,0.0,11.541567031
 12/30  07:00:00,99.8385358548,6.31176112872,0.0,41.8381565158,18.5082010057,25.6353820695,103.335260597,91.7625695708,0.0,11.5726910258
 12/30  08:00:00,108.117204994,6.04138793514,0.0,34.050986265,19.4083231844,41.0650158608,103.518422267,86.0470590549,0.0,17.4713632125
 12/30  09:00:00,118.89835223,5.80625784479,0.0,26.8418060171,26.3286599382,57.9988325916,114.096260164,72.309950394,0.0,41.7863097697
 12/30  10:00:00,104.645241868,5.87254153682,1.06458161906,28.4966740289,26.3286599382,42.8504436482,122.648345844,69.064722058,18.025,35.5586237863
 12/30  11:00:00,86.0397565415,6.05751976322,1.29981524467,33.4655256101,21.7447113004,23.4437158914,122.601205155,69.1613680131,18.025,35.4148371421
 12/30  12:00:00,83.428853871,6.06570637798,1.37481654968,33.2335234281,19.3027497915,23.426170988,115.058102373,67.60457465,18.025,29.4285277231
 12/30  13:00:00,81.0830202683,6.00214126197,1.31157573403,30.8726731419,19.1483137236,23.7250123474,106.17761183,64.6778889333,18.025,23.4747228967
 12/30  14:00:00,79.3440123872,5.95095434611,1.38647409198,28.964405338,19.3027497915,23.7161209604,107.947776911,60.5803748737,18.025,29.3424020375
 12/30  15:00:00,77.942873999,5.91361434414,1.43449167536,27.5525946432,19.3027497915,23.7161209604,100.586776958,59.0901962644,18.025,23.471580694
 12/30  16:00:00,76.9564285236,5.89710588887,1.46119039545,26.8459036642,19.3027497915,23.426170988,107.089580768,59.7223347018,18.025,29.342246066
 12/30  17:00:00,84.3041908634,5.90157143927,0.595227592431,26.8358306161,19.3027497915,27.8956505705,83.4736212013,59.676208807,18.025,5.77241239424
 12/30  18:00:00,92.8808750861,5.79152814593,0.0,23.7271372052,18.2229234133,37.5968344597,67.575127996,61.7945818249,0.0,5.78054617106
 12/30  19:00:00,102.690138035,5.65344142585,0.000451197833607,19.7205720845,32.690315043,37.0816133363,77.378693554,65.8217734002,0.0,11.5569201539
 12/30  20:00:00,100.102183375,5.56459321525,0.0,17.1099089045,36.8143715336,33.066984531,77.7799795509,66.1933463502,0.0,11.5866332008
 12/30  21:00:00,103.184707708,5.49553097464,0.0204057912068,15.0010078614,36.3493007332,38.7721355839,79.6627775245,68.075433563,0.0,11.5873439615
 12/30  22:00:00,100.855113129,5.48862447948,0.0288988949372,14.787690242,36.1807251679,36.8228455648,80.362827402,68.7752238276,0.0,11.5876035744
 12/30  23:00:00,83.9980614193,5.62456226011,0.0,19.1430301535,31.0351095914,20.6438685092,88.7262318829,71.2535390094,0.0,17.4726928735
 12/30  24:00:00,66.9158038328,5.80145069453,0.0,24.4386255286,17.4250845679,11.7056064465,84.9150067581,73.3416423187,0.0,11.5733644394
 12/31  01:00:00,62.9991598438,5.87113740567,0.0,26.5612752874,12.925468867,10.100111941,80.5897280899,74.8168783992,0.0,5.77284969073
 12/31  02:00:00,64.9687160751,5.931120173,0.0,28.4721407216,12.925468867,10.100111941,83.3961542862,77.631446586,0.0,5.76470770018
 12/31  03:00:00,63.4669606578,6.02939549191,0.0,31.49114904,8.34152022915,10.0650221343,80.9963503292,80.9763503292,0.0,0.02
 12/31  04:00:00,66.2932219085,6.11732833765,0.0,34.2294763171,8.34152022915,10.0650221343,90.7181168024,84.953339977,0.0,5.76477682536
 12/31  05:00:00,70.0826544101,6.1912672016,0.0,36.3381843505,8.34152022915,11.6705166398,92.619853061,86.8471694128,0.0,5.77268364824
 12/31  06:00:00,76.1014827988,6.25502174068,0.0,38.1347781884,8.80141237637,15.3678112995,98.668700124,87.1272271359,0.0,11.5414729881
 12/31  07:00:00,94.0313045614,6.16420996193,0.0,36.1784708397,18.5082010057,25.6353820695,94.4240435613,88.6269344533,0.0,5.79710910806
 12/31  08:00:00,105.046297425,5.96569810712,0.0,30.9363381628,19.4926561212,41.1001056674,104.90196932,87.4288134086,0.0,17.4731559115
 12/31  09:00:00,117.173347418,5.76285434893,0.0,25.1601938699,26.3286599382,57.9988325916,124.706091094,76.9469276671,0.0,47.7591634269
 12/31  10:00:00,102.209710384,5.80694561391,0.885961702612,26.4247724413,26.2443270014,42.8153538416,127.775429401,74.1809835322,18.025,35.5694458684
 12/31  11:00:00,81.8385199928,5.92662464504,1.12383890266,29.5711547762,21.7447113004,23.4437158914,122.525299387,73.0413394397,18.025,31.4589599469
 12/31  12:00:00,78.4525780319,5.90294911062,1.17816048935,28.5569450705,19.3449162599,23.4437158914,116.841967313,71.1744823175,18.025,27.6424849955
 12/31  13:00:00,77.25050969,5.87225847135,1.06518117444,27.3567257581,19.190480192,23.7425572507,117.297200287,70.0829464186,18.025,29.1892538685
 12/31  14:00:00,76.251669708,5.84428009156,1.09269464093,26.3322256064,19.260583323,23.698576057,111.32225094,67.5310160535,18.025,25.7662348866
 12/31  15:00:00,75.8972198735,5.8403939531,1.10864339366,25.9657167627,19.260583323,23.698576057,112.200904571,67.1231733521,18.025,27.052731219
 12/31  16:00:00,76.068549866,5.86220061722,1.12720996913,26.3866201813,19.260583323,23.4086260847,114.069327896,68.660538398,18.025,27.3837894978
 12/31  17:00:00,86.1780621668,5.95180247031,0.192551844306,29.1218541955,19.260583323,27.8781056672,97.0114971896,71.2920765545,18.025,7.69442063514
 12/31  18:00:00,97.765069162,5.91203256348,0.0,28.5505333934,18.1807569449,37.5792895564,84.5116540435,78.7307804074,0.0,5.78087363609
 12/31  19:00:00,108.702476351,5.79621566832,0.0,25.7100068271,32.6059821062,37.0465235296,91.6324678578,85.8439555103,0.0,5.78851234752
 12/31  20:00:00,108.066808355,5.75376643946,0.0,24.8853515703,36.8143715336,33.066984531,106.519885523,89.1468702545,0.0,17.3730152685
 12/31  21:00:00,112.685374548,5.71547837214,0.0,24.1827044614,36.43363367,38.8072253906,104.674915424,93.0886781469,0.0,11.5862372771
 12/31  22:00:00,111.395152519,5.7403440853,0.000573336437125,25.2237556437,36.0963922311,36.7877557581,106.396713924,94.8072024382,0.0,11.5895114862
 12/31  23:00:00,95.2576867165,5.90677504913,0.0,30.2398566144,30.9507766546,20.6087787026,111.568954383,94.0967748612,0.0,17.4721795217
 12/31  24:00:00,79.0101719923,6.11621991432,0.0,36.2182205434,17.4250845679,11.7056064465,105.049399032,93.4754065434,0.0,11.5739924882
